Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,182.5,15.5,1.4,0.5,32.5,11.69,0.0
2016,1,1,8,0,365.0,31.0,1.6,1.0,65.0,45.11,21.09
2016,1,1,8,15,459.5,39.5,1.6,1.5,105.0,82.65,46.21
2016,1,1,8,30,554.0,48.0,1.6,2.0,145.0,129.35,82.14
2016,1,1,8,45,611.5,53.5,1.6,2.5,186.0,174.51,121.34
2016,1,1,9,0,669.0,59.0,1.6,3.0,227.0,224.31,166.09
2016,1,1,9,15,707.0,63.5,1.6,3.5,265.0,271.66,209.82
2016,1,1,9,30,745.0,68.0,1.6,4.0,303.0,321.18,254.93
2016,1,1,9,45,769.0,71.0,1.65,5.0,336.5,365.3,294.6
2016,1,1,10,0,793.0,74.0,1.7,6.0,370.0,409.56,333.27
2016,1,1,10,15,811.0,76.5,1.6,6.5,398.0,450.45,368.28
2016,1,1,10,30,829.0,79.0,1.5,7.0,426.0,490.44,401.41
2016,1,1,10,45,839.5,81.0,1.45,7.5,447.5,524.9,429.41
2016,1,1,11,0,850.0,83.0,1.4,8.0,469.0,557.5,455.16
2016,1,1,11,15,857.0,83.5,1.3,8.0,483.0,584.45,476.39
2016,1,1,11,30,864.0,84.0,1.2,8.0,497.0,608.99,495.24
2016,1,1,11,45,867.0,85.0,1.15,8.5,504.0,629.07,509.75
2016,1,1,12,0,870.0,86.0,1.1,9.0,511.0,646.34,521.83
2016,1,1,12,15,869.0,85.5,1.05,9.0,510.0,656.5,529.36
2016,1,1,12,30,868.0,85.0,1.0,9.0,509.0,663.58,534.54
2016,1,1,12,45,868.5,83.5,1.0,9.0,501.0,667.44,537.84
2016,1,1,13,0,869.0,82.0,1.0,9.0,493.0,668.19,538.8
2016,1,1,13,15,860.5,81.0,1.0,9.0,477.0,660.53,533.44
2016,1,1,13,30,852.0,80.0,1.0,9.0,461.0,649.86,525.82
2016,1,1,13,45,839.0,78.0,1.0,9.0,438.0,632.3,512.95
2016,1,1,14,0,826.0,76.0,1.0,9.0,415.0,612.05,497.89
2016,1,1,14,15,806.5,74.0,0.95,9.0,385.5,585.36,477.15
2016,1,1,14,30,787.0,72.0,0.9,9.0,356.0,556.58,454.47
2016,1,1,14,45,759.5,68.5,0.9,9.0,321.0,519.77,425.5
2016,1,1,15,0,732.0,65.0,0.9,9.0,286.0,481.79,394.84
2016,1,1,15,15,690.5,60.5,0.85,8.0,247.0,437.74,359.36
2016,1,1,15,30,649.0,56.0,0.8,7.0,208.0,391.36,320.72
2016,1,1,15,45,584.5,50.5,0.75,6.5,167.0,334.48,271.75
2016,1,1,16,0,520.0,45.0,0.7,6.0,126.0,280.59,223.82
2016,1,1,16,15,415.5,35.5,0.75,5.5,87.5,211.26,162.18
2016,1,1,16,30,311.0,26.0,0.8,5.0,49.0,146.95,89.69
2016,1,1,16,45,155.5,13.0,0.9,5.0,24.5,57.2,0.0
2016,1,1,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,16.5,1.35,2.5,21.5,14.04,0.0
2016,1,2,8,0,108.0,33.0,1.5,3.0,43.0,34.98,19.73
2016,1,2,8,15,140.0,49.5,1.5,3.5,69.5,60.35,40.32
2016,1,2,8,30,172.0,66.0,1.5,4.0,96.0,89.09,64.1
2016,1,2,8,45,192.0,82.0,1.5,4.5,123.5,118.15,89.47
2016,1,2,9,0,212.0,98.0,1.5,5.0,151.0,149.04,116.76
2016,1,2,9,15,222.5,113.0,1.5,5.5,176.5,177.85,142.55
2016,1,2,9,30,233.0,128.0,1.5,6.0,202.0,207.34,168.58
2016,1,2,9,45,249.5,139.0,1.55,6.5,225.5,235.57,193.12
2016,1,2,10,0,266.0,150.0,1.6,7.0,249.0,264.67,218.03
2016,1,2,10,15,351.0,148.0,1.75,7.5,289.5,311.84,257.49
2016,1,2,10,30,436.0,146.0,1.9,8.0,330.0,368.12,304.12
2016,1,2,10,45,372.5,166.5,2.1,9.0,328.5,367.56,303.44
2016,1,2,11,0,309.0,187.0,2.3,10.0,327.0,366.52,301.95
2016,1,2,11,15,233.0,201.0,2.4,10.5,308.5,342.37,281.76
2016,1,2,11,30,157.0,215.0,2.5,11.0,290.0,318.72,261.49
2016,1,2,11,45,194.5,215.5,2.6,11.5,310.0,346.23,284.11
2016,1,2,12,0,232.0,216.0,2.7,12.0,330.0,374.41,306.94
2016,1,2,12,15,214.5,217.5,2.7,12.0,322.5,368.92,302.34
2016,1,2,12,30,197.0,219.0,2.7,12.0,315.0,362.43,297.03
2016,1,2,12,45,99.5,189.0,2.7,12.0,237.5,267.55,219.16
2016,1,2,13,0,2.0,159.0,2.7,12.0,160.0,159.62,128.76
2016,1,2,13,15,3.5,157.5,2.6,12.0,159.0,159.5,129.01
2016,1,2,13,30,5.0,156.0,2.5,12.0,158.0,159.46,129.13
2016,1,2,13,45,12.5,156.0,2.45,12.5,161.5,164.97,133.79
2016,1,2,14,0,20.0,156.0,2.4,13.0,165.0,170.51,138.46
2016,1,2,14,15,10.0,96.0,2.15,12.5,100.5,100.32,80.03
2016,1,2,14,30,0.0,36.0,1.9,12.0,36.0,34.76,24.31
2016,1,2,14,45,0.0,32.5,1.65,12.0,32.5,31.37,21.47
2016,1,2,15,0,0.0,29.0,1.4,12.0,29.0,27.99,18.57
2016,1,2,15,15,0.0,25.0,1.2,11.5,25.0,24.12,15.27
2016,1,2,15,30,0.0,21.0,1.0,11.0,21.0,20.26,11.91
2016,1,2,15,45,0.0,16.5,0.85,10.5,16.5,15.91,8.1
2016,1,2,16,0,0.0,12.0,0.7,10.0,12.0,11.57,4.26
2016,1,2,16,15,0.0,8.5,0.75,9.5,8.5,8.19,1.2
2016,1,2,16,30,0.0,5.0,0.8,9.0,5.0,4.82,0.0
2016,1,2,16,45,0.0,2.5,0.9,8.5,2.5,2.46,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,16.5,1.8,6.5,20.5,14.04,0.0
2016,1,3,8,0,84.0,33.0,1.9,7.0,41.0,33.77,19.05
2016,1,3,8,15,110.5,50.0,1.9,7.0,66.0,57.83,38.86
2016,1,3,8,30,137.0,67.0,1.9,7.0,91.0,84.75,61.23
2016,1,3,8,45,151.5,83.5,1.95,7.5,116.5,111.53,84.52
2016,1,3,9,0,166.0,100.0,2.0,8.0,142.0,138.64,108.33
2016,1,3,9,15,174.5,115.5,1.9,8.5,166.0,164.89,131.51
2016,1,3,9,30,183.0,131.0,1.8,9.0,190.0,191.72,154.86
2016,1,3,9,45,191.0,143.5,1.7,9.5,210.5,215.83,175.55
2016,1,3,10,0,199.0,156.0,1.6,10.0,231.0,240.26,196.12
2016,1,3,10,15,361.5,142.5,1.55,10.0,290.5,314.35,257.0
2016,1,3,10,30,524.0,129.0,1.5,10.0,350.0,393.15,321.22
2016,1,3,10,45,379.5,163.0,1.5,10.0,327.5,371.86,304.31
2016,1,3,11,0,235.0,197.0,1.5,10.0,305.0,336.86,275.85
2016,1,3,11,15,258.0,201.0,1.6,10.0,322.5,361.63,296.64
2016,1,3,11,30,281.0,205.0,1.7,10.0,340.0,386.71,317.26
2016,1,3,11,45,251.0,211.5,1.85,10.5,333.5,382.21,313.13
2016,1,3,12,0,221.0,218.0,2.0,11.0,327.0,369.81,302.82
2016,1,3,12,15,331.0,199.0,2.1,11.0,361.5,429.51,352.58
2016,1,3,12,30,441.0,180.0,2.2,11.0,396.0,491.06,402.86
2016,1,3,12,45,398.5,185.0,2.35,11.5,378.0,472.46,387.28
2016,1,3,13,0,356.0,190.0,2.5,12.0,360.0,445.2,365.36
2016,1,3,13,15,284.5,193.5,2.45,12.0,326.5,403.31,331.31
2016,1,3,13,30,213.0,197.0,2.4,12.0,293.0,353.67,290.85
2016,1,3,13,45,340.0,167.5,2.35,12.0,312.0,407.91,336.98
2016,1,3,14,0,467.0,138.0,2.3,12.0,331.0,458.98,379.2
2016,1,3,14,15,451.5,130.0,1.95,12.0,306.0,434.15,358.24
2016,1,3,14,30,436.0,122.0,1.6,12.0,281.0,408.27,336.6
2016,1,3,14,45,405.5,115.5,1.3,12.0,252.5,374.75,308.55
2016,1,3,15,0,375.0,109.0,1.0,12.0,224.0,341.38,280.25
2016,1,3,15,15,351.5,97.0,0.85,11.5,193.5,305.75,250.74
2016,1,3,15,30,328.0,85.0,0.7,11.0,163.0,270.45,220.77
2016,1,3,15,45,284.0,72.0,0.6,10.5,130.5,225.4,182.25
2016,1,3,16,0,240.0,59.0,0.5,10.0,98.0,182.79,145.05
2016,1,3,16,15,182.0,44.0,0.5,9.5,68.5,135.36,103.35
2016,1,3,16,30,124.0,29.0,0.5,9.0,39.0,90.77,57.64
2016,1,3,16,45,62.0,14.5,0.55,9.0,19.5,32.23,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,15.5,2.65,9.5,15.5,14.96,0.0
2016,1,4,8,0,0.0,31.0,2.7,10.0,31.0,29.51,17.59
2016,1,4,8,15,14.5,47.5,2.8,10.0,50.0,46.61,32.94
2016,1,4,8,30,29.0,64.0,2.9,10.0,69.0,65.67,49.14
2016,1,4,8,45,37.0,80.5,3.0,10.5,88.5,85.07,65.83
2016,1,4,9,0,45.0,97.0,3.1,11.0,108.0,105.35,83.23
2016,1,4,9,15,50.0,112.5,3.15,11.0,126.5,124.62,99.91
2016,1,4,9,30,55.0,128.0,3.2,11.0,145.0,144.38,116.89
2016,1,4,9,45,56.5,141.0,3.3,11.5,160.5,160.77,130.69
2016,1,4,10,0,58.0,154.0,3.4,12.0,176.0,177.28,144.4
2016,1,4,10,15,55.5,164.5,3.5,12.5,186.5,189.5,154.37
2016,1,4,10,30,53.0,175.0,3.6,13.0,197.0,201.51,164.02
2016,1,4,10,45,290.5,160.0,3.75,13.5,292.0,318.45,261.23
2016,1,4,11,0,528.0,145.0,3.9,14.0,387.0,446.61,365.54
2016,1,4,11,15,423.0,172.5,3.95,14.0,370.0,430.62,352.09
2016,1,4,11,30,318.0,200.0,4.0,14.0,353.0,403.35,329.64
2016,1,4,11,45,280.5,208.5,4.05,14.0,345.0,397.1,324.55
2016,1,4,12,0,243.0,217.0,4.1,14.0,337.0,388.73,317.54
2016,1,4,12,15,336.5,200.5,4.05,14.0,366.0,434.92,356.21
2016,1,4,12,30,430.0,184.0,4.0,14.0,395.0,488.64,400.18
2016,1,4,12,45,349.5,195.0,4.0,14.0,365.0,444.89,364.51
2016,1,4,13,0,269.0,206.0,4.0,14.0,335.0,406.55,332.97
2016,1,4,13,15,177.5,202.0,3.9,14.0,286.0,335.92,275.18
2016,1,4,13,30,86.0,198.0,3.8,14.0,237.0,265.41,216.64
2016,1,4,13,45,204.0,181.5,3.75,14.0,268.0,329.91,271.83
2016,1,4,14,0,322.0,165.0,3.7,14.0,299.0,391.53,323.37
2016,1,4,14,15,161.0,123.0,3.4,13.5,190.0,232.97,192.78
2016,1,4,14,30,0.0,81.0,3.1,13.0,81.0,78.92,61.66
2016,1,4,14,45,0.0,73.0,2.85,13.0,73.0,70.95,55.11
2016,1,4,15,0,0.0,65.0,2.6,13.0,65.0,62.98,48.37
2016,1,4,15,15,0.0,56.0,2.35,12.5,56.0,54.11,40.88
2016,1,4,15,30,0.0,47.0,2.1,12.0,47.0,45.4,33.42
2016,1,4,15,45,0.0,38.0,1.85,11.5,38.0,36.69,25.85
2016,1,4,16,0,0.0,29.0,1.6,11.0,29.0,27.99,18.2
2016,1,4,16,15,0.0,20.5,1.65,11.0,20.5,19.78,10.84
2016,1,4,16,30,0.0,12.0,1.7,11.0,12.0,11.57,2.89
2016,1,4,16,45,0.0,6.0,1.75,11.0,6.0,5.9,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,195.5,13.5,1.7,9.5,32.0,9.93,0.0
2016,1,5,8,0,391.0,27.0,1.8,10.0,64.0,40.95,16.73
2016,1,5,8,15,481.0,34.5,2.0,10.0,103.0,78.28,40.34
2016,1,5,8,30,571.0,42.0,2.2,10.0,142.0,125.03,75.39
2016,1,5,8,45,629.5,46.0,2.45,10.5,182.5,169.58,113.07
2016,1,5,9,0,688.0,50.0,2.7,11.0,223.0,218.87,156.57
2016,1,5,9,15,360.5,87.0,2.8,11.0,178.5,192.98,148.98
2016,1,5,9,30,33.0,124.0,2.9,11.0,134.0,133.03,107.57
2016,1,5,9,45,36.0,137.0,3.0,11.5,149.0,149.02,121.03
2016,1,5,10,0,39.0,150.0,3.1,12.0,164.0,165.28,134.45
2016,1,5,10,15,20.5,147.0,3.2,12.0,154.5,153.27,124.43
2016,1,5,10,30,2.0,144.0,3.3,12.0,145.0,142.06,114.9
2016,1,5,10,45,1.0,136.0,3.4,12.0,136.5,133.61,107.71
2016,1,5,11,0,0.0,128.0,3.5,12.0,128.0,125.08,100.46
2016,1,5,11,15,0.0,79.5,3.55,11.5,79.5,76.88,59.97
2016,1,5,11,30,0.0,31.0,3.6,11.0,31.0,29.94,20.06
2016,1,5,11,45,0.0,55.5,3.65,11.0,55.5,53.64,40.32
2016,1,5,12,0,0.0,80.0,3.7,11.0,80.0,77.37,60.45
2016,1,5,12,15,0.0,103.0,3.65,11.0,103.0,100.16,79.69
2016,1,5,12,30,0.0,126.0,3.6,11.0,126.0,123.49,99.28
2016,1,5,12,45,0.0,124.5,3.6,11.0,124.5,122.1,98.12
2016,1,5,13,0,0.0,123.0,3.6,11.0,123.0,120.73,97.04
2016,1,5,13,15,0.0,81.5,3.45,10.5,81.5,78.82,61.87
2016,1,5,13,30,0.0,40.0,3.3,10.0,40.0,38.64,27.69
2016,1,5,13,45,127.0,107.5,3.2,10.0,160.5,196.65,165.08
2016,1,5,14,0,254.0,175.0,3.1,10.0,281.0,360.83,301.82
2016,1,5,14,15,127.0,137.0,2.95,10.0,190.0,228.5,190.62
2016,1,5,14,30,0.0,99.0,2.8,10.0,99.0,97.76,78.43
2016,1,5,14,45,0.0,89.5,2.7,10.0,89.5,88.27,70.58
2016,1,5,15,0,0.0,80.0,2.6,10.0,80.0,78.79,62.52
2016,1,5,15,15,0.0,69.5,2.35,9.5,69.5,68.26,53.57
2016,1,5,15,30,0.0,59.0,2.1,9.0,59.0,57.72,44.48
2016,1,5,15,45,0.0,47.5,1.9,9.0,47.5,46.09,34.24
2016,1,5,16,0,0.0,36.0,1.7,9.0,36.0,34.77,24.19
2016,1,5,16,15,0.0,25.5,1.6,8.5,25.5,24.61,15.1
2016,1,5,16,30,0.0,15.0,1.5,8.0,15.0,14.47,5.36
2016,1,5,16,45,0.0,7.5,1.45,8.0,7.5,7.23,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,16.0,3.3,10.0,16.5,15.44,0.0
2016,1,6,8,0,5.0,32.0,3.3,10.0,33.0,30.6,18.33
2016,1,6,8,15,26.0,51.5,3.15,10.0,56.0,51.26,36.37
2016,1,6,8,30,47.0,71.0,3.0,10.0,79.0,74.73,56.03
2016,1,6,8,45,64.0,89.5,2.95,10.0,103.5,98.81,76.55
2016,1,6,9,0,81.0,108.0,2.9,10.0,128.0,124.67,98.7
2016,1,6,9,15,94.5,125.0,2.95,10.0,152.0,150.99,121.39
2016,1,6,9,30,108.0,142.0,3.0,10.0,176.0,177.61,144.25
2016,1,6,9,45,126.5,151.5,3.05,10.5,195.5,199.63,162.79
2016,1,6,10,0,145.0,161.0,3.1,11.0,215.0,222.9,182.29
2016,1,6,10,15,72.5,145.0,3.15,11.0,172.0,177.03,144.73
2016,1,6,10,30,0.0,129.0,3.2,11.0,129.0,126.0,101.78
2016,1,6,10,45,0.0,107.5,3.25,11.0,107.5,104.56,83.66
2016,1,6,11,0,0.0,86.0,3.3,11.0,86.0,83.25,65.56
2016,1,6,11,15,1.5,123.5,3.4,10.5,124.5,121.44,97.94
2016,1,6,11,30,3.0,161.0,3.5,10.0,163.0,160.48,130.78
2016,1,6,11,45,66.0,193.0,3.6,10.0,226.0,237.65,196.07
2016,1,6,12,0,129.0,225.0,3.7,10.0,289.0,319.91,264.44
2016,1,6,12,15,254.5,210.5,3.65,10.0,337.0,393.84,326.69
2016,1,6,12,30,380.0,196.0,3.6,10.0,385.0,463.3,384.59
2016,1,6,12,45,279.0,206.5,3.55,10.0,344.5,412.18,341.72
2016,1,6,13,0,178.0,217.0,3.5,10.0,304.0,352.4,291.85
2016,1,6,13,15,89.0,182.0,3.35,10.0,225.5,248.22,205.44
2016,1,6,13,30,0.0,147.0,3.2,10.0,147.0,146.38,118.91
2016,1,6,13,45,178.0,154.5,3.1,10.0,229.0,282.53,236.76
2016,1,6,14,0,356.0,162.0,3.0,10.0,311.0,410.49,343.42
2016,1,6,14,15,258.5,160.0,2.85,10.0,264.5,344.19,287.48
2016,1,6,14,30,161.0,158.0,2.7,10.0,218.0,273.25,227.92
2016,1,6,14,45,152.5,146.0,2.55,10.0,198.5,252.7,210.93
2016,1,6,15,0,144.0,134.0,2.4,10.0,179.0,232.2,193.56
2016,1,6,15,15,133.0,117.5,2.2,9.5,155.0,204.84,170.49
2016,1,6,15,30,122.0,101.0,2.0,9.0,131.0,177.72,147.19
2016,1,6,15,45,104.5,83.5,1.8,9.0,106.0,146.65,119.85
2016,1,6,16,0,87.0,66.0,1.6,9.0,81.0,116.4,92.91
2016,1,6,16,15,59.0,48.5,1.55,8.5,57.5,82.97,63.31
2016,1,6,16,30,31.0,31.0,1.5,8.0,34.0,46.08,29.41
2016,1,6,16,45,15.5,15.5,1.45,8.0,17.0,20.62,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,19.0,0.55,7.5,28.0,14.87,0.0
2016,1,7,8,0,191.0,38.0,0.5,8.0,56.0,41.76,22.79
2016,1,7,8,15,284.0,50.5,0.5,8.0,92.5,74.0,45.23
2016,1,7,8,30,377.0,63.0,0.5,8.0,129.0,115.44,76.21
2016,1,7,8,45,466.0,67.5,0.5,8.5,170.5,158.18,110.26
2016,1,7,9,0,555.0,72.0,0.5,9.0,212.0,207.95,151.61
2016,1,7,9,15,395.5,102.0,0.6,9.0,210.0,217.75,168.14
2016,1,7,9,30,236.0,132.0,0.7,9.0,208.0,211.87,169.37
2016,1,7,9,45,275.0,139.0,0.8,9.5,236.0,244.73,197.21
2016,1,7,10,0,314.0,146.0,0.9,10.0,264.0,280.18,226.79
2016,1,7,10,15,305.0,159.5,1.0,10.0,281.0,302.95,246.44
2016,1,7,10,30,296.0,173.0,1.1,10.0,298.0,324.44,264.69
2016,1,7,10,45,404.0,161.5,1.2,10.5,342.0,383.4,312.59
2016,1,7,11,0,512.0,150.0,1.3,11.0,386.0,443.88,361.04
2016,1,7,11,15,418.5,175.0,1.35,11.0,372.5,431.37,350.8
2016,1,7,11,30,325.0,200.0,1.4,11.0,359.0,408.05,332.12
2016,1,7,11,45,319.5,206.0,1.5,11.0,364.0,418.88,341.3
2016,1,7,12,0,314.0,212.0,1.6,11.0,369.0,428.53,349.23
2016,1,7,12,15,391.5,196.5,1.65,11.0,391.5,466.83,380.89
2016,1,7,12,30,469.0,181.0,1.7,11.0,414.0,512.38,417.57
2016,1,7,12,45,476.0,174.5,1.75,11.0,408.0,514.08,419.33
2016,1,7,13,0,483.0,168.0,1.8,11.0,402.0,514.0,420.03
2016,1,7,13,15,472.5,166.5,1.85,11.0,389.5,506.04,414.25
2016,1,7,13,30,462.0,165.0,1.9,11.0,377.0,496.4,407.15
2016,1,7,13,45,456.5,157.5,1.95,11.0,359.0,481.79,396.3
2016,1,7,14,0,451.0,150.0,2.0,11.0,341.0,465.59,384.05
2016,1,7,14,15,609.5,111.0,1.95,10.5,350.5,516.75,427.25
2016,1,7,14,30,768.0,72.0,1.9,10.0,360.0,554.4,458.61
2016,1,7,14,45,745.5,68.5,1.85,10.0,327.0,520.97,431.1
2016,1,7,15,0,723.0,65.0,1.8,10.0,294.0,486.14,402.37
2016,1,7,15,15,685.5,61.0,1.55,9.5,256.0,441.77,365.15
2016,1,7,15,30,648.0,57.0,1.3,9.0,218.0,400.59,329.42
2016,1,7,15,45,595.5,50.5,1.05,9.0,178.0,347.41,282.54
2016,1,7,16,0,543.0,44.0,0.8,9.0,138.0,296.39,236.43
2016,1,7,16,15,450.0,36.5,0.8,8.5,99.0,231.42,179.37
2016,1,7,16,30,357.0,29.0,0.8,8.0,60.0,173.19,121.59
2016,1,7,16,45,178.5,14.5,0.85,8.0,30.0,79.42,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,6.5,16.0,0.85,5.0,16.5,15.26,0.0
2016,1,8,8,0,13.0,32.0,0.9,5.0,33.0,30.69,18.75
2016,1,8,8,15,29.5,49.0,0.95,5.0,53.5,49.3,35.37
2016,1,8,8,30,46.0,66.0,1.0,5.0,74.0,69.87,53.01
2016,1,8,8,45,55.5,83.0,1.05,5.5,95.0,90.89,71.33
2016,1,8,9,0,65.0,100.0,1.1,6.0,116.0,112.94,90.5
2016,1,8,9,15,70.0,116.0,1.0,6.5,136.0,133.66,108.48
2016,1,8,9,30,75.0,132.0,0.9,7.0,156.0,154.85,126.57
2016,1,8,9,45,76.0,145.0,0.85,7.5,172.0,171.95,140.99
2016,1,8,10,0,77.0,158.0,0.8,8.0,188.0,189.06,155.15
2016,1,8,10,15,169.0,168.0,0.7,8.5,238.5,247.2,202.6
2016,1,8,10,30,261.0,178.0,0.6,9.0,289.0,312.71,255.02
2016,1,8,10,45,269.5,186.5,0.55,9.5,306.5,335.72,272.7
2016,1,8,11,0,278.0,195.0,0.5,10.0,324.0,358.55,290.19
2016,1,8,11,15,268.0,203.0,0.45,10.0,330.5,369.97,298.84
2016,1,8,11,30,258.0,211.0,0.4,10.0,337.0,380.15,306.43
2016,1,8,11,45,146.0,206.5,0.35,10.5,278.0,307.03,247.34
2016,1,8,12,0,34.0,202.0,0.3,11.0,219.0,228.84,183.45
2016,1,8,12,15,53.5,210.5,0.3,11.0,237.5,251.91,202.81
2016,1,8,12,30,73.0,219.0,0.3,11.0,256.0,275.5,221.77
2016,1,8,12,45,77.0,216.5,0.35,11.5,254.5,276.85,222.64
2016,1,8,13,0,81.0,214.0,0.4,12.0,253.0,278.06,223.61
2016,1,8,13,15,119.0,210.0,0.45,12.0,266.0,307.02,247.58
2016,1,8,13,30,157.0,206.0,0.5,12.0,279.0,328.42,265.33
2016,1,8,13,45,236.5,188.0,0.6,12.0,292.0,367.02,297.57
2016,1,8,14,0,316.0,170.0,0.7,12.0,305.0,395.56,321.63
2016,1,8,14,15,202.5,164.5,0.65,11.5,249.0,307.97,251.46
2016,1,8,14,30,89.0,159.0,0.6,11.0,193.0,224.34,183.37
2016,1,8,14,45,80.5,145.5,0.55,11.0,174.5,203.68,166.9
2016,1,8,15,0,72.0,132.0,0.5,11.0,156.0,183.26,150.03
2016,1,8,15,15,65.5,116.0,0.5,10.5,135.5,161.07,131.81
2016,1,8,15,30,59.0,100.0,0.5,10.0,115.0,139.1,113.37
2016,1,8,15,45,48.0,82.5,0.55,10.0,93.5,113.32,91.16
2016,1,8,16,0,37.0,65.0,0.6,10.0,72.0,88.02,69.06
2016,1,8,16,15,19.5,48.0,0.65,9.5,51.5,61.34,45.74
2016,1,8,16,30,2.0,31.0,0.7,9.0,31.0,32.93,20.36
2016,1,8,16,45,1.0,15.5,0.75,9.0,15.5,15.27,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,7.5,14.0,13.51,0.0
2016,1,9,8,0,0.0,28.0,3.4,8.0,28.0,26.83,15.72
2016,1,9,8,15,3.0,45.0,3.35,8.0,46.0,43.29,30.92
2016,1,9,8,30,6.0,62.0,3.3,8.0,64.0,60.3,45.99
2016,1,9,8,45,13.5,78.5,3.25,8.0,82.0,78.16,61.53
2016,1,9,9,0,21.0,95.0,3.2,8.0,100.0,97.43,78.23
2016,1,9,9,15,25.5,110.0,3.1,8.0,117.0,114.91,93.39
2016,1,9,9,30,30.0,125.0,3.0,8.0,134.0,132.88,108.84
2016,1,9,9,45,30.0,136.5,2.95,8.5,147.0,146.11,119.97
2016,1,9,10,0,30.0,148.0,2.9,9.0,160.0,159.35,130.94
2016,1,9,10,15,195.5,155.5,2.8,9.0,239.0,246.34,203.74
2016,1,9,10,30,361.0,163.0,2.7,9.0,318.0,345.92,286.28
2016,1,9,10,45,259.5,185.0,2.65,9.0,299.5,329.07,272.3
2016,1,9,11,0,158.0,207.0,2.6,9.0,281.0,301.09,248.82
2016,1,9,11,15,155.5,214.0,2.45,9.0,288.5,312.3,258.02
2016,1,9,11,30,153.0,221.0,2.3,9.0,296.0,323.01,266.54
2016,1,9,11,45,124.5,222.5,2.2,9.5,284.5,311.21,255.96
2016,1,9,12,0,96.0,224.0,2.1,10.0,273.0,292.09,239.53
2016,1,9,12,15,62.5,211.5,1.95,10.0,243.5,258.78,211.86
2016,1,9,12,30,29.0,199.0,1.8,10.0,214.0,224.48,183.19
2016,1,9,12,45,56.0,207.0,1.65,10.0,235.0,252.3,206.62
2016,1,9,13,0,83.0,215.0,1.5,10.0,256.0,280.5,229.91
2016,1,9,13,15,48.5,193.0,1.45,10.0,217.0,233.87,191.34
2016,1,9,13,30,14.0,171.0,1.4,10.0,178.0,181.0,147.45
2016,1,9,13,45,7.0,151.0,1.35,10.0,154.5,155.59,126.54
2016,1,9,14,0,0.0,131.0,1.3,10.0,131.0,130.34,105.5
2016,1,9,14,15,20.5,141.5,1.2,10.0,149.5,155.23,127.05
2016,1,9,14,30,41.0,152.0,1.1,10.0,168.0,186.95,153.85
2016,1,9,14,45,36.5,139.5,1.0,10.0,152.5,170.74,140.24
2016,1,9,15,0,32.0,127.0,0.9,10.0,137.0,154.72,126.85
2016,1,9,15,15,27.0,111.5,0.85,9.5,119.5,134.95,110.38
2016,1,9,15,30,22.0,96.0,0.8,9.0,102.0,115.4,93.83
2016,1,9,15,45,13.5,79.5,0.8,9.0,83.0,88.74,70.78
2016,1,9,16,0,5.0,63.0,0.8,9.0,64.0,67.61,52.27
2016,1,9,16,15,2.5,45.5,0.8,9.0,46.0,47.95,34.88
2016,1,9,16,30,0.0,28.0,0.8,9.0,28.0,27.97,16.72
2016,1,9,16,45,0.0,14.0,0.8,9.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,167.0,16.0,1.6,7.5,32.0,12.13,0.0
2016,1,10,8,0,334.0,32.0,1.8,8.0,64.0,42.5,19.99
2016,1,10,8,15,426.0,41.0,1.85,8.0,103.0,78.53,43.29
2016,1,10,8,30,518.0,50.0,1.9,8.0,142.0,123.66,77.16
2016,1,10,8,45,584.0,55.0,2.0,8.5,183.5,168.47,114.74
2016,1,10,9,0,650.0,60.0,2.1,9.0,225.0,218.89,158.8
2016,1,10,9,15,687.5,64.0,2.1,9.0,263.5,265.25,201.32
2016,1,10,9,30,725.0,68.0,2.1,9.0,302.0,313.94,245.58
2016,1,10,9,45,759.5,69.0,2.15,9.5,337.5,359.8,286.58
2016,1,10,10,0,794.0,70.0,2.2,10.0,373.0,406.73,327.57
2016,1,10,10,15,811.0,72.0,2.1,10.5,401.5,447.46,362.38
2016,1,10,10,30,828.0,74.0,2.0,11.0,430.0,487.27,395.37
2016,1,10,10,45,845.0,73.5,1.95,11.5,453.0,523.25,424.6
2016,1,10,11,0,862.0,73.0,1.9,12.0,476.0,557.75,451.87
2016,1,10,11,15,686.5,119.5,1.8,12.0,447.0,531.08,430.37
2016,1,10,11,30,511.0,166.0,1.7,12.0,418.0,489.74,397.05
2016,1,10,11,45,514.5,167.5,1.6,12.5,424.5,505.21,408.69
2016,1,10,12,0,518.0,169.0,1.5,13.0,431.0,519.04,418.4
2016,1,10,12,15,519.5,168.0,1.45,13.0,430.5,527.18,424.69
2016,1,10,12,30,521.0,167.0,1.4,13.0,430.0,533.48,429.54
2016,1,10,12,45,531.0,161.5,1.35,13.0,426.0,538.63,433.7
2016,1,10,13,0,541.0,156.0,1.3,13.0,422.0,541.85,436.36
2016,1,10,13,15,466.0,167.0,1.25,13.0,391.5,504.76,407.06
2016,1,10,13,30,391.0,178.0,1.2,13.0,361.0,458.73,371.1
2016,1,10,13,45,517.5,141.0,1.15,13.0,371.5,505.77,409.7
2016,1,10,14,0,644.0,104.0,1.1,13.0,382.0,543.81,440.02
2016,1,10,14,15,534.0,117.5,1.05,13.0,338.0,477.53,387.58
2016,1,10,14,30,424.0,131.0,1.0,13.0,294.0,417.42,339.86
2016,1,10,14,45,407.5,122.0,1.0,13.0,267.0,389.26,318.0
2016,1,10,15,0,391.0,113.0,1.0,13.0,240.0,360.51,294.91
2016,1,10,15,15,375.0,100.0,0.9,12.5,210.0,327.0,267.71
2016,1,10,15,30,359.0,87.0,0.8,12.0,180.0,293.24,239.56
2016,1,10,15,45,329.0,74.5,0.75,11.5,148.0,253.52,205.82
2016,1,10,16,0,299.0,62.0,0.7,11.0,116.0,215.06,172.21
2016,1,10,16,15,255.0,47.5,0.75,10.5,85.0,170.22,132.71
2016,1,10,16,30,211.0,33.0,0.8,10.0,54.0,128.4,92.9
2016,1,10,16,45,105.5,16.5,0.9,9.5,27.0,60.25,9.85
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,13.0,16.5,1.05,8.5,17.5,15.71,0.0
2016,1,11,8,0,26.0,33.0,1.1,9.0,35.0,32.09,19.33
2016,1,11,8,15,44.0,50.0,1.25,9.0,56.5,51.51,36.1
2016,1,11,8,30,62.0,67.0,1.4,9.0,78.0,73.17,54.32
2016,1,11,8,45,72.0,84.5,1.55,9.5,100.5,95.93,73.91
2016,1,11,9,0,82.0,102.0,1.7,10.0,123.0,119.78,94.45
2016,1,11,9,15,88.0,118.0,1.7,10.0,144.0,142.0,113.8
2016,1,11,9,30,94.0,134.0,1.7,10.0,165.0,164.76,133.43
2016,1,11,9,45,98.5,148.0,1.7,10.5,183.5,185.44,150.85
2016,1,11,10,0,103.0,162.0,1.7,11.0,202.0,206.41,168.23
2016,1,11,10,15,102.0,174.5,1.65,11.0,216.5,220.64,180.13
2016,1,11,10,30,101.0,187.0,1.6,11.0,231.0,237.18,193.74
2016,1,11,10,45,93.5,195.5,1.55,11.5,238.0,245.94,200.43
2016,1,11,11,0,86.0,204.0,1.5,12.0,245.0,254.08,206.49
2016,1,11,11,15,170.0,209.5,1.45,12.5,292.5,316.0,256.74
2016,1,11,11,30,254.0,215.0,1.4,13.0,340.0,382.67,309.54
2016,1,11,11,45,262.5,217.5,1.4,13.5,348.5,397.21,320.2
2016,1,11,12,0,271.0,220.0,1.4,14.0,357.0,411.2,330.67
2016,1,11,12,15,228.0,224.5,1.4,14.0,340.0,386.83,311.26
2016,1,11,12,30,185.0,229.0,1.4,14.0,323.0,366.98,295.3
2016,1,11,12,45,242.0,219.0,1.4,14.0,340.0,403.26,324.94
2016,1,11,13,0,299.0,209.0,1.4,14.0,357.0,432.32,348.54
2016,1,11,13,15,244.0,208.5,1.4,14.0,327.0,396.33,319.79
2016,1,11,13,30,189.0,208.0,1.4,14.0,297.0,352.37,285.0
2016,1,11,13,45,134.0,197.0,1.4,14.0,258.5,303.85,246.21
2016,1,11,14,0,79.0,186.0,1.4,14.0,220.0,248.61,201.49
2016,1,11,14,15,106.5,175.5,1.3,14.0,218.5,261.6,212.84
2016,1,11,14,30,134.0,165.0,1.2,14.0,217.0,266.04,216.91
2016,1,11,14,45,130.0,151.0,1.1,14.0,197.5,246.27,200.88
2016,1,11,15,0,126.0,137.0,1.0,14.0,178.0,226.3,184.57
2016,1,11,15,15,120.0,120.5,0.95,13.5,156.0,201.99,164.83
2016,1,11,15,30,114.0,104.0,0.9,13.0,134.0,177.65,144.61
2016,1,11,15,45,344.0,73.5,0.85,12.5,141.5,260.12,211.52
