Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,574.0,43.0,0.8,12.0,149.0,311.08,247.59
2016,1,11,16,15,490.0,36.0,0.85,11.5,109.5,251.16,194.7
2016,1,11,16,30,406.0,29.0,0.9,11.0,70.0,194.11,141.26
2016,1,11,16,45,203.0,14.5,0.95,11.0,35.0,90.65,26.12
2016,1,11,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,7,45,203.5,14.0,2.0,7.5,34.0,10.29,0.0
2016,1,12,8,0,407.0,28.0,2.1,8.0,68.0,41.43,17.46
2016,1,12,8,15,494.5,35.5,2.05,8.0,108.0,79.45,41.31
2016,1,12,8,30,582.0,43.0,2.0,8.0,148.0,126.83,77.08
2016,1,12,8,45,636.0,48.0,1.95,8.5,189.0,172.41,115.99
2016,1,12,9,0,690.0,53.0,1.9,9.0,230.0,222.38,160.34
2016,1,12,9,15,725.0,56.5,1.75,9.5,268.5,269.33,203.12
2016,1,12,9,30,760.0,60.0,1.6,10.0,307.0,318.1,246.84
2016,1,12,9,45,653.0,84.5,1.45,10.5,313.0,336.35,266.79
2016,1,12,10,0,546.0,109.0,1.3,11.0,319.0,344.47,276.56
2016,1,12,10,15,496.0,129.5,1.35,11.5,331.0,363.13,293.37
2016,1,12,10,30,446.0,150.0,1.4,12.0,343.0,378.75,306.67
2016,1,12,10,45,381.0,171.5,1.5,12.5,342.5,378.89,307.13
2016,1,12,11,0,316.0,193.0,1.6,13.0,342.0,378.19,306.3
2016,1,12,11,15,406.0,181.0,1.6,13.0,378.5,432.35,350.14
2016,1,12,11,30,496.0,169.0,1.6,13.0,415.0,485.14,392.21
2016,1,12,11,45,384.5,195.0,1.6,13.5,387.5,449.04,362.29
2016,1,12,12,0,273.0,221.0,1.6,14.0,360.0,413.89,333.04
2016,1,12,12,15,231.0,226.0,1.6,14.0,343.5,390.7,314.83
2016,1,12,12,30,189.0,231.0,1.6,14.0,327.0,372.04,299.77
2016,1,12,12,45,194.5,227.0,1.6,14.0,325.0,373.81,301.62
2016,1,12,13,0,200.0,223.0,1.6,14.0,323.0,374.96,302.88
2016,1,12,13,15,343.0,192.0,1.55,14.0,356.5,444.31,359.83
2016,1,12,13,30,486.0,161.0,1.5,14.0,390.0,512.41,414.12
2016,1,12,13,45,461.0,157.5,1.45,14.5,367.5,489.37,395.0
2016,1,12,14,0,436.0,154.0,1.4,15.0,345.0,465.13,375.6
2016,1,12,14,15,227.0,150.0,1.3,14.5,249.0,315.37,256.64
2016,1,12,14,30,18.0,146.0,1.2,14.0,153.0,159.27,127.9
2016,1,12,14,45,14.5,134.0,1.1,14.0,139.0,144.89,116.59
2016,1,12,15,0,11.0,122.0,1.0,14.0,125.0,130.7,104.89
2016,1,12,15,15,6.5,108.0,1.0,13.5,109.5,113.91,91.08
2016,1,12,15,30,2.0,94.0,1.0,13.0,94.0,97.39,77.3
2016,1,12,15,45,1.0,77.5,1.0,12.5,77.5,79.87,62.47
2016,1,12,16,0,0.0,61.0,1.0,12.0,61.0,62.32,47.36
2016,1,12,16,15,0.0,45.0,1.0,11.5,45.0,45.65,32.8
2016,1,12,16,30,0.0,29.0,1.0,11.0,29.0,28.62,17.6
2016,1,12,16,45,0.0,14.5,1.05,11.0,14.5,13.99,0.83
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,45,170.0,16.0,2.9,11.5,32.5,12.05,0.0
2016,1,13,8,0,340.0,32.0,3.1,12.0,65.0,42.54,19.7
2016,1,13,8,15,434.5,40.5,3.2,12.0,105.0,78.74,42.5
2016,1,13,8,30,529.0,49.0,3.3,12.0,145.0,124.32,76.23
2016,1,13,8,45,580.5,56.0,3.45,12.5,185.0,169.04,114.0
2016,1,13,9,0,632.0,63.0,3.6,13.0,225.0,218.02,156.99
2016,1,13,9,15,671.0,67.0,3.8,13.0,264.0,264.25,199.07
2016,1,13,9,30,710.0,71.0,4.0,13.0,303.0,312.78,243.04
2016,1,13,9,45,719.0,78.5,4.25,13.0,335.0,355.54,282.43
2016,1,13,10,0,728.0,86.0,4.5,13.0,367.0,397.47,320.4
2016,1,13,10,15,747.5,89.0,4.55,13.0,396.0,438.49,356.57
2016,1,13,10,30,767.0,92.0,4.6,13.0,425.0,478.97,391.59
2016,1,13,10,45,383.5,77.5,4.7,13.5,244.0,288.88,238.83
2016,1,13,11,0,0.0,63.0,4.8,14.0,63.0,60.9,45.88
2016,1,13,11,15,71.5,144.0,4.85,13.5,180.0,185.6,151.49
2016,1,13,11,30,143.0,225.0,4.9,13.0,297.0,321.63,263.9
2016,1,13,11,45,128.5,228.0,4.95,13.0,293.0,319.9,262.02
2016,1,13,12,0,114.0,231.0,5.0,13.0,289.0,311.34,254.94
2016,1,13,12,15,91.0,227.0,4.95,13.0,273.5,294.34,240.74
2016,1,13,12,30,68.0,223.0,4.9,13.0,258.0,276.53,225.82
2016,1,13,12,45,34.0,178.5,4.9,13.0,196.0,206.1,167.64
2016,1,13,13,0,0.0,134.0,4.9,13.0,134.0,131.78,105.38
2016,1,13,13,15,0.0,118.0,4.8,12.5,118.0,115.57,92.18
2016,1,13,13,30,0.0,102.0,4.7,12.0,102.0,99.42,78.88
2016,1,13,13,45,71.5,147.5,4.6,12.0,179.5,199.44,164.67
2016,1,13,14,0,143.0,193.0,4.5,12.0,257.0,305.56,253.43
2016,1,13,14,15,71.5,103.5,4.3,12.0,135.5,156.72,129.07
2016,1,13,14,30,0.0,14.0,4.1,12.0,14.0,13.51,5.98
2016,1,13,14,45,0.0,13.0,3.95,12.0,13.0,12.54,5.18
2016,1,13,15,0,0.0,12.0,3.8,12.0,12.0,11.57,4.36
2016,1,13,15,15,0.0,10.5,3.25,11.5,10.5,10.12,3.12
2016,1,13,15,30,0.0,9.0,2.7,11.0,9.0,8.68,1.88
2016,1,13,15,45,277.0,30.0,2.2,10.5,82.5,178.36,147.99
2016,1,13,16,0,554.0,51.0,1.7,10.0,156.0,317.9,258.02
2016,1,13,16,15,464.5,43.0,1.55,9.5,115.5,251.7,198.83
2016,1,13,16,30,375.0,35.0,1.4,9.0,75.0,191.64,143.43
2016,1,13,16,45,230.5,23.0,1.25,8.5,44.0,111.81,50.82
2016,1,13,17,0,86.0,11.0,1.1,8.0,13.0,34.24,0.0
2016,1,13,17,15,43.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,7,45,76.0,17.0,1.15,7.5,24.5,13.14,0.0
2016,1,14,8,0,152.0,34.0,1.2,8.0,49.0,36.05,19.65
2016,1,14,8,15,184.0,50.5,1.35,8.0,77.5,64.51,41.51
2016,1,14,8,30,216.0,67.0,1.5,8.0,106.0,95.51,66.75
2016,1,14,8,45,239.0,82.0,1.7,8.5,135.5,126.51,93.42
2016,1,14,9,0,262.0,97.0,1.9,9.0,165.0,159.57,122.4
2016,1,14,9,15,272.5,112.0,1.95,9.5,192.5,190.9,150.32
2016,1,14,9,30,283.0,127.0,2.0,10.0,220.0,222.85,178.41
2016,1,14,9,45,291.0,139.5,2.15,10.5,244.5,251.83,203.69
2016,1,14,10,0,299.0,152.0,2.3,11.0,269.0,280.94,228.62
2016,1,14,10,15,221.5,172.0,2.3,11.0,262.0,278.73,227.92
2016,1,14,10,30,144.0,192.0,2.3,11.0,255.0,266.97,218.59
2016,1,14,10,45,122.0,201.0,2.35,11.0,256.5,270.54,221.62
2016,1,14,11,0,100.0,210.0,2.4,11.0,258.0,268.2,219.58
2016,1,14,11,15,68.0,206.5,2.45,11.0,239.5,249.16,203.68
2016,1,14,11,30,36.0,203.0,2.5,11.0,221.0,228.27,186.09
2016,1,14,11,45,35.0,205.5,2.55,11.0,223.5,231.67,188.89
2016,1,14,12,0,34.0,208.0,2.6,11.0,226.0,234.99,191.57
2016,1,14,12,15,54.5,217.5,2.65,11.0,246.0,260.01,212.45
2016,1,14,12,30,75.0,227.0,2.7,11.0,266.0,285.61,233.7
2016,1,14,12,45,107.0,227.5,2.8,11.0,282.0,309.24,253.71
2016,1,14,13,0,139.0,228.0,2.9,11.0,298.0,340.01,279.38
2016,1,14,13,15,101.5,216.5,2.9,11.0,267.0,295.9,243.13
2016,1,14,13,30,64.0,205.0,2.9,11.0,236.0,258.68,212.32
2016,1,14,13,45,32.0,106.5,2.95,11.0,122.0,128.88,104.75
2016,1,14,14,0,0.0,8.0,3.0,11.0,8.0,7.72,1.0
2016,1,14,14,15,0.0,52.5,2.85,11.0,52.5,50.72,38.07
2016,1,14,14,30,0.0,97.0,2.7,11.0,97.0,95.2,76.06
2016,1,14,14,45,0.0,87.5,2.55,11.0,87.5,85.69,68.04
2016,1,14,15,0,0.0,78.0,2.4,11.0,78.0,76.2,60.03
2016,1,14,15,15,0.0,68.5,2.15,10.5,68.5,66.7,52.05
2016,1,14,15,30,0.0,59.0,1.9,10.0,59.0,57.22,43.96
2016,1,14,15,45,0.0,48.0,1.7,10.0,48.0,46.37,34.5
2016,1,14,16,0,0.0,37.0,1.5,10.0,37.0,35.73,25.13
2016,1,14,16,15,0.0,27.5,1.65,10.0,27.5,26.54,16.95
2016,1,14,16,30,0.0,18.0,1.8,10.0,18.0,17.36,8.67
2016,1,14,16,45,0.0,10.5,1.95,10.0,10.5,10.12,0.35
2016,1,14,17,0,0.0,3.0,2.1,10.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,2.3,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,15,7,45,175.0,16.0,0.25,9.5,33.5,11.98,0.0
2016,1,15,8,0,350.0,32.0,0.2,10.0,67.0,42.99,20.2
2016,1,15,8,15,440.0,40.5,0.3,10.0,106.5,79.41,43.2
2016,1,15,8,30,530.0,49.0,0.4,10.0,146.0,124.78,76.87
2016,1,15,8,45,585.0,54.5,0.5,10.0,186.5,168.9,113.96
2016,1,15,9,0,640.0,60.0,0.6,10.0,227.0,217.61,156.55
2016,1,15,9,15,677.0,64.5,0.7,10.0,265.5,264.29,198.61
2016,1,15,9,30,714.0,69.0,0.8,10.0,304.0,313.11,242.21
2016,1,15,9,45,728.0,74.5,0.9,10.5,336.5,356.02,280.32
2016,1,15,10,0,742.0,80.0,1.0,11.0,369.0,398.48,317.11
2016,1,15,10,15,761.0,82.5,1.05,11.0,398.0,439.2,351.97
2016,1,15,10,30,780.0,85.0,1.1,11.0,427.0,479.38,385.62
2016,1,15,10,45,696.0,106.5,1.2,11.5,423.5,485.15,391.21
2016,1,15,11,0,612.0,128.0,1.3,12.0,420.0,483.11,390.18
2016,1,15,11,15,717.0,109.5,1.3,12.0,462.0,542.84,437.87
2016,1,15,11,30,822.0,91.0,1.3,12.0,504.0,603.71,485.21
2016,1,15,11,45,647.5,138.0,1.35,12.0,466.5,563.85,453.49
2016,1,15,12,0,473.0,185.0,1.4,12.0,429.0,511.25,412.08
2016,1,15,12,15,430.0,195.0,1.3,12.0,417.0,501.65,404.3
2016,1,15,12,30,387.0,205.0,1.2,12.0,405.0,482.96,389.25
2016,1,15,12,45,229.0,213.0,1.15,12.0,331.0,389.32,314.57
2016,1,15,13,0,71.0,221.0,1.1,12.0,257.0,279.15,225.2
2016,1,15,13,15,448.5,152.0,1.0,12.0,369.0,481.21,391.73
2016,1,15,13,30,826.0,83.0,0.9,12.0,481.0,658.46,527.54
2016,1,15,13,45,817.5,80.5,0.8,12.5,460.0,644.27,513.16
2016,1,15,14,0,809.0,78.0,0.7,13.0,439.0,627.3,499.0
2016,1,15,14,15,791.0,76.0,0.65,13.0,410.5,602.2,480.16
2016,1,15,14,30,773.0,74.0,0.6,13.0,382.0,574.94,459.49
2016,1,15,14,45,755.5,69.5,0.6,13.0,349.0,543.2,435.68
2016,1,15,15,0,738.0,65.0,0.6,13.0,316.0,509.76,409.97
2016,1,15,15,15,703.0,61.5,0.5,12.5,278.0,466.46,375.72
2016,1,15,15,30,668.0,58.0,0.4,12.0,240.0,422.99,340.41
2016,1,15,15,45,619.5,52.5,0.35,12.0,199.5,373.93,299.35
2016,1,15,16,0,571.0,47.0,0.3,12.0,159.0,323.95,256.38
2016,1,15,16,15,490.0,40.0,0.35,11.5,119.0,261.27,203.22
2016,1,15,16,30,409.0,33.0,0.4,11.0,79.0,204.11,152.19
2016,1,15,16,45,269.0,22.5,0.45,11.0,47.0,126.63,69.53
2016,1,15,17,0,129.0,12.0,0.5,11.0,15.0,47.62,0.0
2016,1,15,17,15,64.5,6.0,0.55,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,2.85,10.5,13.0,12.54,0.0
2016,1,16,8,0,0.0,26.0,2.9,11.0,26.0,25.09,14.52
2016,1,16,8,15,0.0,42.0,2.85,11.0,42.0,40.28,28.29
2016,1,16,8,30,0.0,58.0,2.8,11.0,58.0,55.67,41.9
2016,1,16,8,45,0.0,75.0,2.8,11.5,75.0,72.15,56.23
2016,1,16,9,0,0.0,92.0,2.8,12.0,92.0,88.77,70.45
2016,1,16,9,15,4.0,106.5,2.75,12.0,108.0,104.26,83.54
2016,1,16,9,30,8.0,121.0,2.7,12.0,124.0,120.17,96.89
2016,1,16,9,45,10.5,132.5,2.7,12.5,136.5,132.98,107.35
2016,1,16,10,0,13.0,144.0,2.7,13.0,149.0,146.02,117.89
2016,1,16,10,15,6.5,139.5,2.65,13.0,142.0,139.16,112.03
2016,1,16,10,30,0.0,135.0,2.6,13.0,135.0,131.76,105.68
2016,1,16,10,45,0.0,75.0,2.6,13.5,75.0,72.52,55.86
2016,1,16,11,0,0.0,15.0,2.6,14.0,15.0,14.48,6.67
2016,1,16,11,15,11.5,105.0,2.55,14.0,110.5,108.7,86.19
2016,1,16,11,30,23.0,195.0,2.5,14.0,206.0,207.11,166.97
2016,1,16,11,45,11.5,108.5,2.5,14.5,114.0,112.72,88.99
2016,1,16,12,0,0.0,22.0,2.5,15.0,22.0,21.24,12.3
2016,1,16,12,15,0.0,15.5,2.4,15.0,15.5,14.97,7.01
2016,1,16,12,30,0.0,9.0,2.3,15.0,9.0,8.69,1.7
2016,1,16,12,45,0.0,9.0,2.25,15.0,9.0,8.69,1.71
2016,1,16,13,0,0.0,9.0,2.2,15.0,9.0,8.69,1.71
2016,1,16,13,15,0.0,14.0,2.1,15.0,14.0,13.51,5.81
2016,1,16,13,30,0.0,19.0,2.0,15.0,19.0,18.34,9.92
2016,1,16,13,45,0.0,23.5,1.95,15.0,23.5,22.69,13.62
2016,1,16,14,0,0.0,28.0,1.9,15.0,28.0,27.03,17.34
2016,1,16,14,15,41.0,99.0,1.8,15.0,116.0,126.64,102.02
2016,1,16,14,30,82.0,170.0,1.7,15.0,204.0,233.0,189.6
2016,1,16,14,45,77.0,156.5,1.6,15.0,186.0,214.5,174.22
2016,1,16,15,0,72.0,143.0,1.5,15.0,168.0,196.07,159.19
2016,1,16,15,15,66.5,127.0,1.3,14.5,148.0,174.4,141.53
2016,1,16,15,30,61.0,111.0,1.1,14.0,128.0,152.87,123.7
2016,1,16,15,45,51.0,93.5,0.9,14.0,106.0,127.43,102.05
2016,1,16,16,0,41.0,76.0,0.7,14.0,84.0,102.47,80.55
2016,1,16,16,15,27.0,58.0,0.75,13.5,63.0,75.63,57.49
2016,1,16,16,30,13.0,40.0,0.8,13.0,42.0,49.37,34.66
2016,1,16,16,45,6.5,24.0,0.85,12.5,25.0,26.42,11.98
2016,1,16,17,0,0.0,8.0,0.9,12.0,8.0,7.86,0.0
2016,1,16,17,15,0.0,4.0,0.9,12.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,12.5,1.0,0.96,0.0
2016,1,17,8,0,0.0,2.0,2.7,13.0,2.0,1.93,0.0
2016,1,17,8,15,0.0,3.5,2.75,13.0,3.5,3.37,0.0
2016,1,17,8,30,0.0,5.0,2.8,13.0,5.0,4.82,0.0
2016,1,17,8,45,0.0,6.5,2.85,13.0,6.5,6.26,0.0
2016,1,17,9,0,0.0,8.0,2.9,13.0,8.0,7.71,0.99
2016,1,17,9,15,0.0,9.5,2.95,13.0,9.5,9.16,2.25
2016,1,17,9,30,0.0,11.0,3.0,13.0,11.0,10.61,3.49
2016,1,17,9,45,0.0,15.0,3.1,13.5,15.0,14.47,6.78
2016,1,17,10,0,0.0,19.0,3.2,14.0,19.0,18.33,10.05
2016,1,17,10,15,0.0,64.0,3.2,14.0,64.0,61.86,47.02
2016,1,17,10,30,0.0,109.0,3.2,14.0,109.0,105.91,83.9
2016,1,17,10,45,0.0,94.0,3.2,14.0,94.0,91.1,71.35
2016,1,17,11,0,0.0,79.0,3.2,14.0,79.0,76.4,58.96
2016,1,17,11,15,0.0,95.0,3.2,14.0,95.0,92.07,72.01
2016,1,17,11,30,0.0,111.0,3.2,14.0,111.0,107.95,85.14
2016,1,17,11,45,2.5,143.0,3.2,14.0,144.5,141.69,113.04
2016,1,17,12,0,5.0,175.0,3.2,14.0,178.0,176.15,141.28
2016,1,17,12,15,2.5,157.0,3.1,14.0,158.5,156.28,124.85
2016,1,17,12,30,0.0,139.0,3.0,14.0,139.0,136.4,108.46
2016,1,17,12,45,2.5,155.5,2.95,14.0,157.0,155.21,124.07
2016,1,17,13,0,5.0,172.0,2.9,14.0,175.0,174.42,139.9
2016,1,17,13,15,2.5,148.0,2.85,14.0,149.5,148.03,118.26
2016,1,17,13,30,0.0,124.0,2.8,14.0,124.0,121.79,96.67
2016,1,17,13,45,0.0,97.5,2.75,14.0,97.5,94.89,74.44
2016,1,17,14,0,0.0,71.0,2.7,14.0,71.0,68.64,52.56
2016,1,17,14,15,0.0,101.5,2.65,14.0,101.5,99.39,78.5
2016,1,17,14,30,0.0,132.0,2.6,14.0,132.0,132.22,105.98
2016,1,17,14,45,0.0,120.5,2.55,14.0,120.5,120.71,96.5
2016,1,17,15,0,0.0,109.0,2.5,14.0,109.0,109.23,87.05
2016,1,17,15,15,0.0,96.0,2.3,13.5,96.0,96.11,76.26
2016,1,17,15,30,0.0,83.0,2.1,13.0,83.0,83.0,65.32
2016,1,17,15,45,0.0,69.0,1.95,13.0,69.0,68.77,53.12
2016,1,17,16,0,0.0,55.0,1.8,13.0,55.0,54.48,40.75
2016,1,17,16,15,0.0,41.5,1.75,12.5,41.5,40.67,28.73
2016,1,17,16,30,0.0,28.0,1.7,12.0,28.0,27.04,16.73
2016,1,17,16,45,0.0,17.0,1.65,12.0,17.0,16.41,5.87
2016,1,17,17,0,0.0,6.0,1.6,12.0,6.0,5.9,0.0
2016,1,17,17,15,0.0,3.0,1.65,12.0,3.0,2.95,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,15.0,0.5,10.5,36.5,10.97,0.0
2016,1,18,8,0,418.0,30.0,0.6,11.0,73.0,44.27,19.39
2016,1,18,8,15,504.0,37.0,0.65,11.5,114.0,82.67,43.03
2016,1,18,8,30,590.0,44.0,0.7,12.0,155.0,130.44,78.57
2016,1,18,8,45,646.5,48.5,0.8,13.0,197.5,176.95,117.29
2016,1,18,9,0,703.0,53.0,0.9,14.0,240.0,228.16,161.36
2016,1,18,9,15,737.5,56.5,1.0,14.0,279.5,276.17,204.52
2016,1,18,9,30,772.0,60.0,1.1,14.0,319.0,325.97,248.85
2016,1,18,9,45,791.0,63.5,1.2,14.5,353.5,371.3,288.65
2016,1,18,10,0,810.0,67.0,1.3,15.0,388.0,416.43,327.26
2016,1,18,10,15,825.5,69.0,1.45,15.0,417.0,457.89,362.93
2016,1,18,10,30,841.0,71.0,1.6,15.0,446.0,498.33,397.06
2016,1,18,10,45,848.0,73.5,1.8,15.5,468.0,533.52,425.92
2016,1,18,11,0,855.0,76.0,2.0,16.0,490.0,566.67,452.61
2016,1,18,11,15,861.0,77.0,2.15,16.0,505.0,595.41,476.13
2016,1,18,11,30,867.0,78.0,2.3,16.0,520.0,621.7,497.49
2016,1,18,11,45,679.0,131.0,2.45,16.0,481.0,580.16,464.89
2016,1,18,12,0,491.0,184.0,2.6,16.0,442.0,524.63,421.03
2016,1,18,12,15,485.0,187.0,2.55,16.0,442.0,532.26,427.28
2016,1,18,12,30,479.0,190.0,2.5,16.0,442.0,538.01,431.65
2016,1,18,12,45,413.0,200.5,2.45,16.0,416.0,509.1,408.6
2016,1,18,13,0,347.0,211.0,2.4,16.0,390.0,471.25,378.82
2016,1,18,13,15,238.5,216.0,2.3,16.0,337.5,404.07,325.1
2016,1,18,13,30,130.0,221.0,2.2,16.0,285.0,329.09,264.55
2016,1,18,13,45,242.0,200.0,2.15,16.0,312.5,388.7,314.37
2016,1,18,14,0,354.0,179.0,2.1,16.0,340.0,437.52,354.44
2016,1,18,14,15,222.0,177.0,1.9,15.5,275.5,346.32,280.99
2016,1,18,14,30,90.0,175.0,1.7,15.0,211.0,243.91,197.67
2016,1,18,14,45,85.5,161.0,1.55,15.0,193.0,224.96,182.75
2016,1,18,15,0,81.0,147.0,1.4,15.0,175.0,206.01,167.33
2016,1,18,15,15,76.5,130.5,1.2,14.5,155.0,184.03,149.51
2016,1,18,15,30,72.0,114.0,1.0,14.0,135.0,162.1,131.41
2016,1,18,15,45,63.0,96.5,0.8,14.0,113.0,136.76,109.88
2016,1,18,16,0,54.0,79.0,0.6,14.0,91.0,111.8,88.4
2016,1,18,16,15,41.0,61.0,0.6,13.5,69.0,84.88,65.24
2016,1,18,16,30,28.0,43.0,0.6,13.0,47.0,58.48,42.23
2016,1,18,16,45,14.0,27.0,0.65,13.0,29.0,34.65,19.22
2016,1,18,17,0,0.0,11.0,0.7,13.0,11.0,10.81,0.0
2016,1,18,17,15,0.0,5.5,0.7,12.5,5.5,5.41,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,4.4,12.5,7.5,7.23,0.0
2016,1,19,8,0,0.0,15.0,4.5,13.0,15.0,14.47,6.0
2016,1,19,8,15,0.0,24.5,4.65,13.0,24.5,23.64,14.19
2016,1,19,8,30,0.0,34.0,4.8,13.0,34.0,32.83,22.27
2016,1,19,8,45,0.0,43.5,5.0,13.5,43.5,42.01,30.25
2016,1,19,9,0,0.0,53.0,5.2,14.0,53.0,51.21,38.13
2016,1,19,9,15,0.0,62.0,5.2,14.0,62.0,59.92,45.58
2016,1,19,9,30,0.0,71.0,5.2,14.0,71.0,68.65,52.97
2016,1,19,9,45,0.0,93.0,5.25,14.0,93.0,90.11,71.04
2016,1,19,10,0,0.0,115.0,5.3,14.0,115.0,111.75,89.11
2016,1,19,10,15,155.5,148.5,5.3,14.0,218.0,222.12,181.19
2016,1,19,10,30,311.0,182.0,5.3,14.0,321.0,344.12,281.81
2016,1,19,10,45,155.5,130.0,5.3,14.5,199.5,218.78,178.78
2016,1,19,11,0,0.0,78.0,5.3,15.0,78.0,75.43,57.85
2016,1,19,11,15,0.0,107.0,5.35,15.0,107.0,103.93,81.63
2016,1,19,11,30,0.0,136.0,5.4,15.0,136.0,132.91,105.55
2016,1,19,11,45,4.0,159.5,5.5,15.0,161.5,159.31,127.32
2016,1,19,12,0,8.0,183.0,5.6,15.0,187.0,186.24,149.44
2016,1,19,12,15,4.0,143.0,5.45,15.0,145.0,142.93,113.72
2016,1,19,12,30,0.0,103.0,5.3,15.0,103.0,100.05,78.18
2016,1,19,12,45,0.0,84.5,5.2,15.0,84.5,81.74,62.99
2016,1,19,13,0,0.0,66.0,5.1,15.0,66.0,63.81,48.06
2016,1,19,13,15,0.0,70.0,4.9,15.0,70.0,67.68,51.35
2016,1,19,13,30,0.0,74.0,4.7,15.0,74.0,71.56,54.64
2016,1,19,13,45,0.0,83.0,4.55,15.0,83.0,80.28,62.01
2016,1,19,14,0,0.0,92.0,4.4,15.0,92.0,89.41,69.73
2016,1,19,14,15,52.0,135.0,4.25,14.5,156.5,173.32,141.22
2016,1,19,14,30,104.0,178.0,4.1,14.0,221.0,256.31,210.75
2016,1,19,14,45,52.0,138.5,4.0,14.0,160.0,177.85,145.15
2016,1,19,15,0,0.0,99.0,3.9,14.0,99.0,98.16,77.75
2016,1,19,15,15,0.0,87.5,3.55,13.5,87.5,86.62,68.29
2016,1,19,15,30,0.0,76.0,3.2,13.0,76.0,75.09,58.64
2016,1,19,15,45,0.0,63.5,2.9,13.0,63.5,62.46,47.82
2016,1,19,16,0,0.0,51.0,2.6,13.0,51.0,49.8,36.84
2016,1,19,16,15,0.0,38.5,2.25,12.5,38.5,37.19,25.87
2016,1,19,16,30,0.0,26.0,1.9,12.0,26.0,25.1,15.25
2016,1,19,16,45,0.0,16.0,1.6,12.0,16.0,15.44,5.88
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.9,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.95,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,45,129.5,18.0,0.85,8.5,31.5,13.85,1.43
2016,1,20,8,0,259.0,36.0,0.9,9.0,63.0,42.9,22.61
2016,1,20,8,15,305.5,50.0,1.0,9.5,97.5,75.94,45.94
2016,1,20,8,30,352.0,64.0,1.1,10.0,132.0,113.66,75.72
2016,1,20,8,45,392.5,74.5,1.25,10.5,167.0,151.28,107.55
2016,1,20,9,0,433.0,85.0,1.4,11.0,202.0,192.44,143.32
2016,1,20,9,15,458.0,94.0,1.35,11.0,234.5,230.8,177.66
2016,1,20,9,30,483.0,103.0,1.3,11.0,267.0,270.69,212.96
2016,1,20,9,45,424.5,126.0,1.3,11.5,281.0,293.73,234.63
2016,1,20,10,0,366.0,149.0,1.3,12.0,295.0,308.29,248.18
2016,1,20,10,15,309.5,170.0,1.25,12.5,300.0,318.9,257.39
2016,1,20,10,30,253.0,191.0,1.2,13.0,305.0,324.77,261.95
2016,1,20,10,45,288.0,196.5,1.2,13.5,332.5,359.1,289.19
2016,1,20,11,0,323.0,202.0,1.2,14.0,360.0,394.86,317.02
2016,1,20,11,15,277.0,216.0,1.15,14.0,355.0,392.7,314.66
2016,1,20,11,30,231.0,230.0,1.1,14.0,350.0,382.15,305.9
2016,1,20,11,45,296.0,223.5,1.1,14.5,379.5,428.37,342.09
2016,1,20,12,0,361.0,217.0,1.1,15.0,409.0,470.62,374.44
2016,1,20,12,15,623.0,148.0,1.0,15.0,479.5,587.86,465.62
2016,1,20,12,30,885.0,79.0,0.9,15.0,550.0,693.18,543.8
2016,1,20,12,45,889.0,76.0,0.8,15.5,544.5,699.31,544.76
2016,1,20,13,0,893.0,73.0,0.7,16.0,539.0,702.25,544.7
2016,1,20,13,15,886.5,72.5,0.6,16.0,524.5,697.58,540.38
2016,1,20,13,30,880.0,72.0,0.5,16.0,510.0,689.76,534.02
2016,1,20,13,45,870.0,70.5,0.45,16.0,488.5,675.33,523.86
2016,1,20,14,0,860.0,69.0,0.4,16.0,467.0,658.0,511.8
2016,1,20,14,15,657.5,104.5,0.35,16.0,398.0,561.23,439.63
2016,1,20,14,30,455.0,140.0,0.3,16.0,329.0,458.23,361.81
2016,1,20,14,45,444.0,129.0,0.3,16.0,301.0,430.28,342.0
2016,1,20,15,0,433.0,118.0,0.3,16.0,273.0,401.27,320.07
2016,1,20,15,15,415.5,107.0,0.25,15.5,242.5,367.73,294.28
2016,1,20,15,30,398.0,96.0,0.2,15.0,212.0,333.91,267.56
2016,1,20,15,45,371.5,84.0,0.15,14.5,179.0,294.38,235.5
2016,1,20,16,0,345.0,72.0,0.1,14.0,146.0,255.71,203.14
2016,1,20,16,15,307.5,57.5,0.15,13.5,112.5,210.49,164.87
2016,1,20,16,30,270.0,43.0,0.2,13.0,79.0,167.55,127.19
2016,1,20,16,45,135.0,31.5,0.3,13.0,49.5,98.86,66.32
2016,1,20,17,0,0.0,20.0,0.4,13.0,20.0,21.17,0.0
2016,1,20,17,15,0.0,10.0,0.35,12.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,9.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,9.0,12.0,11.8,0.0
2016,1,21,7,45,186.5,23.0,2.45,9.5,43.0,17.95,4.18
2016,1,21,8,0,373.0,34.0,2.6,10.0,74.0,46.89,22.64
2016,1,21,8,15,458.0,42.0,2.65,10.5,114.5,84.11,46.29
2016,1,21,8,30,543.0,50.0,2.7,11.0,155.0,129.85,80.87
2016,1,21,8,45,604.0,54.5,2.75,11.5,197.5,175.46,119.38
2016,1,21,9,0,665.0,59.0,2.8,12.0,240.0,226.28,163.92
2016,1,21,9,15,700.0,62.5,2.75,12.5,279.0,273.67,206.82
2016,1,21,9,30,735.0,66.0,2.7,13.0,318.0,322.35,250.35
2016,1,21,9,45,762.0,68.5,2.7,13.5,353.5,368.5,291.18
2016,1,21,10,0,789.0,71.0,2.7,14.0,389.0,415.2,331.43
2016,1,21,10,15,718.0,90.5,2.75,14.5,396.5,434.19,349.05
2016,1,21,10,30,647.0,110.0,2.8,15.0,404.0,446.14,359.94
2016,1,21,10,45,743.0,94.5,2.9,16.0,448.0,504.48,406.4
2016,1,21,11,0,839.0,79.0,3.0,17.0,492.0,565.7,454.01
2016,1,21,11,15,845.0,80.0,3.0,17.0,507.5,594.31,476.8
2016,1,21,11,30,851.0,81.0,3.0,17.0,523.0,620.54,497.55
2016,1,21,11,45,845.5,84.5,3.0,17.0,529.5,639.61,512.48
2016,1,21,12,0,840.0,88.0,3.0,17.0,536.0,655.62,524.92
2016,1,21,12,15,572.0,159.5,2.85,17.0,465.0,564.41,451.88
2016,1,21,12,30,304.0,231.0,2.7,17.0,394.0,459.73,367.28
2016,1,21,12,45,391.0,209.0,2.55,17.0,416.0,499.07,399.75
2016,1,21,13,0,478.0,187.0,2.4,17.0,438.0,545.47,436.19
2016,1,21,13,15,311.5,207.0,2.1,16.5,369.0,445.98,357.37
2016,1,21,13,30,145.0,227.0,1.8,16.0,300.0,346.73,277.65
2016,1,21,13,45,225.5,209.5,1.5,16.0,317.5,382.09,307.22
2016,1,21,14,0,306.0,192.0,1.2,16.0,335.0,422.94,339.35
2016,1,21,14,15,183.5,183.5,1.15,15.5,268.0,322.23,259.68
2016,1,21,14,30,61.0,175.0,1.1,15.0,201.0,225.42,181.48
2016,1,21,14,45,40.5,156.0,1.05,15.0,172.5,191.21,154.06
2016,1,21,15,0,20.0,137.0,1.0,15.0,144.0,151.6,121.61
2016,1,21,15,15,16.0,122.5,1.0,14.5,128.0,134.23,107.68
2016,1,21,15,30,12.0,108.0,1.0,14.0,112.0,117.09,93.62
2016,1,21,15,45,6.0,92.0,1.05,14.0,94.5,97.45,77.06
2016,1,21,16,0,0.0,76.0,1.1,14.0,77.0,78.19,60.6
2016,1,21,16,15,0.0,58.5,1.15,13.5,59.0,60.01,44.99
2016,1,21,16,30,0.0,41.0,1.2,13.0,41.0,41.54,28.93
2016,1,21,16,45,0.0,26.0,1.25,13.0,26.0,25.73,14.25
2016,1,21,17,0,0.0,11.0,1.3,13.0,11.0,10.61,0.0
2016,1,21,17,15,0.0,5.5,1.3,12.5,5.5,5.41,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
