Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,907.0,77.0,3.3,11.0,539.0,733.31,598.58
2016,2,1,14,15,893.0,75.5,3.15,11.0,509.5,709.73,581.08
2016,2,1,14,30,879.0,74.0,3.0,11.0,480.0,687.64,564.74
2016,2,1,14,45,864.0,70.5,2.85,11.0,445.0,655.81,540.17
2016,2,1,15,0,849.0,67.0,2.7,11.0,410.0,621.73,513.12
2016,2,1,15,15,821.5,64.0,2.35,10.5,369.0,578.71,478.52
2016,2,1,15,30,794.0,61.0,2.0,10.0,328.0,534.68,442.3
2016,2,1,15,45,756.0,57.0,1.65,9.5,283.5,483.2,399.15
2016,2,1,16,0,718.0,53.0,1.3,9.0,239.0,432.18,355.09
2016,2,1,16,15,658.0,47.5,1.2,8.5,193.0,370.22,301.87
2016,2,1,16,30,598.0,42.0,1.1,8.0,147.0,311.32,249.47
2016,2,1,16,45,502.0,34.0,1.05,7.5,103.5,240.0,185.85
2016,2,1,17,0,406.0,26.0,1.0,7.0,60.0,176.28,119.71
2016,2,1,17,15,203.0,13.0,1.0,6.5,30.0,70.06,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,57.5,9.5,1.4,6.0,12.5,9.34,0.0
2016,2,2,7,30,115.0,19.0,1.5,6.0,25.0,14.96,0.0
2016,2,2,7,45,239.0,32.5,1.6,6.5,61.0,27.68,17.43
2016,2,2,8,0,363.0,46.0,1.7,7.0,97.0,63.75,36.1
2016,2,2,8,15,443.0,55.5,1.75,7.0,140.0,103.26,63.72
2016,2,2,8,30,523.0,65.0,1.8,7.0,183.0,151.04,101.99
2016,2,2,8,45,333.0,96.5,1.85,7.0,177.5,167.03,126.07
2016,2,2,9,0,143.0,128.0,1.9,7.0,172.0,162.74,130.77
2016,2,2,9,15,157.0,143.5,1.9,7.0,198.0,190.49,155.04
2016,2,2,9,30,171.0,159.0,1.9,7.0,224.0,219.4,180.01
2016,2,2,9,45,469.5,124.5,1.9,7.5,326.0,321.24,262.71
2016,2,2,10,0,768.0,90.0,1.9,8.0,428.0,445.38,363.3
2016,2,2,10,15,417.0,151.0,1.8,8.0,336.0,364.03,299.38
2016,2,2,10,30,66.0,212.0,1.7,8.0,244.0,246.3,202.05
2016,2,2,10,45,61.5,220.5,1.65,8.5,251.5,255.47,209.43
2016,2,2,11,0,57.0,229.0,1.6,9.0,259.0,264.24,215.86
2016,2,2,11,15,89.5,244.0,1.45,9.0,293.5,302.68,247.05
2016,2,2,11,30,122.0,259.0,1.3,9.0,328.0,348.03,283.11
2016,2,2,11,45,111.0,262.5,1.2,9.0,326.0,342.76,278.17
2016,2,2,12,0,100.0,266.0,1.1,9.0,324.0,341.95,277.01
2016,2,2,12,15,482.5,183.5,1.0,9.0,464.0,546.33,443.26
2016,2,2,12,30,865.0,101.0,0.9,9.0,604.0,740.34,588.57
2016,2,2,12,45,877.0,95.5,0.85,9.5,600.5,750.65,591.68
2016,2,2,13,0,889.0,90.0,0.8,10.0,597.0,757.74,595.06
2016,2,2,13,15,883.5,89.0,0.85,10.0,583.0,753.8,593.32
2016,2,2,13,30,878.0,88.0,0.9,10.0,569.0,746.59,589.5
2016,2,2,13,45,870.5,86.0,0.95,10.0,548.0,733.59,581.66
2016,2,2,14,0,863.0,84.0,1.0,10.0,527.0,717.51,571.67
2016,2,2,14,15,849.0,82.0,1.1,10.0,498.5,693.96,556.77
2016,2,2,14,30,835.0,80.0,1.2,10.0,470.0,667.8,539.78
2016,2,2,14,45,818.0,77.0,1.3,10.0,435.5,636.13,517.39
2016,2,2,15,0,801.0,74.0,1.4,10.0,401.0,602.43,492.71
2016,2,2,15,15,773.5,71.0,1.3,9.5,361.0,560.6,460.42
2016,2,2,15,30,746.0,68.0,1.2,9.0,321.0,517.87,426.58
2016,2,2,15,45,695.5,65.0,1.1,9.0,276.5,464.9,382.81
2016,2,2,16,0,645.0,62.0,1.0,9.0,232.0,411.02,337.27
2016,2,2,16,15,583.0,55.5,1.0,8.5,187.5,349.76,285.48
2016,2,2,16,30,521.0,49.0,1.0,8.0,143.0,292.01,234.83
2016,2,2,16,45,417.0,40.0,1.0,7.5,100.5,219.73,171.3
2016,2,2,17,0,313.0,31.0,1.0,7.0,58.0,156.11,109.04
2016,2,2,17,15,156.5,15.5,1.05,6.5,29.0,70.52,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,4.0,14.5,14.25,0.0
2016,2,3,7,30,0.0,29.0,1.9,4.0,29.0,25.58,0.0
2016,2,3,7,45,224.0,35.0,1.95,4.5,66.5,30.17,17.22
2016,2,3,8,0,448.0,41.0,2.0,5.0,104.0,64.98,34.31
2016,2,3,8,15,522.0,48.5,2.05,5.5,148.0,106.7,63.56
2016,2,3,8,30,596.0,56.0,2.1,6.0,192.0,155.92,103.57
2016,2,3,8,45,644.0,61.0,2.15,6.5,236.0,203.99,146.33
2016,2,3,9,0,692.0,66.0,2.2,7.0,280.0,256.05,193.48
2016,2,3,9,15,724.5,70.0,2.15,7.5,321.5,306.39,239.44
2016,2,3,9,30,757.0,74.0,2.1,8.0,363.0,357.66,285.33
2016,2,3,9,45,775.5,78.5,2.1,8.5,399.0,405.04,327.16
2016,2,3,10,0,794.0,83.0,2.1,9.0,435.0,452.27,367.65
2016,2,3,10,15,594.0,137.0,2.0,9.5,410.5,440.87,359.69
2016,2,3,10,30,394.0,191.0,1.9,10.0,386.0,407.13,332.33
2016,2,3,10,45,622.5,140.5,1.85,10.5,467.0,507.13,413.27
2016,2,3,11,0,851.0,90.0,1.8,11.0,548.0,612.4,495.68
2016,2,3,11,15,859.0,91.5,1.7,11.0,565.5,644.37,519.31
2016,2,3,11,30,867.0,93.0,1.6,11.0,583.0,673.98,541.23
2016,2,3,11,45,869.0,94.5,1.55,11.5,593.0,697.0,557.19
2016,2,3,12,0,871.0,96.0,1.5,12.0,603.0,717.12,570.12
2016,2,3,12,15,872.5,96.0,1.45,12.0,605.5,732.23,580.26
2016,2,3,12,30,874.0,96.0,1.4,12.0,608.0,744.23,588.25
2016,2,3,12,45,576.5,176.0,1.4,12.5,512.5,620.61,493.68
2016,2,3,13,0,279.0,256.0,1.4,13.0,417.0,485.8,386.9
2016,2,3,13,15,259.5,252.5,1.35,13.0,399.5,469.47,375.27
2016,2,3,13,30,240.0,249.0,1.3,13.0,382.0,444.24,356.03
2016,2,3,13,45,133.0,225.5,1.3,13.0,298.5,340.22,273.9
2016,2,3,14,0,26.0,202.0,1.3,13.0,215.0,222.09,178.31
2016,2,3,14,15,19.0,186.0,1.2,12.5,195.5,200.59,161.74
2016,2,3,14,30,12.0,170.0,1.1,12.0,176.0,179.24,144.74
2016,2,3,14,45,14.5,162.0,1.05,12.0,168.5,173.1,140.11
2016,2,3,15,0,17.0,154.0,1.0,12.0,161.0,166.93,135.36
2016,2,3,15,15,13.0,139.5,0.85,11.5,144.5,149.53,121.28
2016,2,3,15,30,9.0,125.0,0.7,11.0,128.0,132.36,107.26
2016,2,3,15,45,4.5,109.0,0.6,11.0,110.5,113.48,91.44
2016,2,3,16,0,0.0,93.0,0.5,11.0,93.0,94.9,75.69
2016,2,3,16,15,0.0,75.0,0.55,10.5,75.0,76.4,59.97
2016,2,3,16,30,0.0,57.0,0.6,10.0,57.0,57.75,43.81
2016,2,3,16,45,0.0,40.0,0.7,10.0,40.0,40.03,28.15
2016,2,3,17,0,0.0,23.0,0.8,10.0,23.0,22.21,11.88
2016,2,3,17,15,0.0,11.5,0.8,9.5,11.5,11.09,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,5.0,15.5,15.24,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,27.17,0.0
2016,2,4,7,45,240.0,35.5,1.5,5.5,70.0,31.29,17.82
2016,2,4,8,0,480.0,40.0,1.7,6.0,109.0,67.04,34.57
2016,2,4,8,15,553.0,47.0,1.75,6.5,154.0,110.1,64.83
2016,2,4,8,30,626.0,54.0,1.8,7.0,199.0,160.52,105.9
2016,2,4,8,45,669.5,59.0,1.85,7.5,243.0,209.28,149.41
2016,2,4,9,0,713.0,64.0,1.9,8.0,287.0,262.36,197.44
2016,2,4,9,15,744.5,68.0,1.9,8.0,329.0,312.71,243.73
2016,2,4,9,30,776.0,72.0,1.9,8.0,371.0,364.68,290.64
2016,2,4,9,45,791.0,77.0,1.95,8.5,407.0,412.05,332.51
2016,2,4,10,0,806.0,82.0,2.0,9.0,443.0,458.95,372.76
2016,2,4,10,15,720.0,105.5,1.95,9.0,444.5,473.7,386.72
2016,2,4,10,30,634.0,129.0,1.9,9.0,446.0,480.09,392.98
2016,2,4,10,45,746.5,109.5,1.9,9.5,500.5,547.98,447.43
2016,2,4,11,0,859.0,90.0,1.9,10.0,555.0,619.83,503.41
2016,2,4,11,15,740.5,124.5,1.85,10.0,534.5,607.95,492.95
2016,2,4,11,30,622.0,159.0,1.8,10.0,514.0,586.32,475.19
2016,2,4,11,45,618.0,165.5,1.75,10.5,523.0,605.76,489.21
2016,2,4,12,0,614.0,172.0,1.7,11.0,532.0,622.88,500.88
2016,2,4,12,15,749.5,132.0,1.65,11.0,573.0,688.22,551.89
2016,2,4,12,30,885.0,92.0,1.6,11.0,614.0,750.74,597.4
2016,2,4,12,45,885.5,90.5,1.6,11.5,608.5,753.45,597.73
2016,2,4,13,0,886.0,89.0,1.6,12.0,603.0,756.52,599.11
2016,2,4,13,15,880.5,88.5,1.6,12.0,589.0,757.12,599.94
2016,2,4,13,30,875.0,88.0,1.6,12.0,575.0,750.48,595.7
2016,2,4,13,45,863.0,87.5,1.65,12.5,553.0,735.91,585.28
2016,2,4,14,0,851.0,87.0,1.7,13.0,531.0,718.37,572.83
2016,2,4,14,15,683.0,120.0,1.7,13.0,464.0,628.84,506.15
2016,2,4,14,30,515.0,153.0,1.7,13.0,397.0,535.6,434.04
2016,2,4,14,45,476.5,148.0,1.75,13.0,361.0,494.48,403.2
2016,2,4,15,0,438.0,143.0,1.8,13.0,325.0,453.45,371.41
2016,2,4,15,15,415.5,133.5,1.6,12.5,293.0,417.65,343.25
2016,2,4,15,30,393.0,124.0,1.4,12.0,261.0,381.8,314.45
2016,2,4,15,45,376.5,109.5,1.25,11.5,226.5,343.73,283.48
2016,2,4,16,0,360.0,95.0,1.1,11.0,192.0,305.68,251.64
2016,2,4,16,15,326.5,80.0,1.05,10.5,156.0,259.28,212.19
2016,2,4,16,30,293.0,65.0,1.0,10.0,120.0,214.78,173.22
2016,2,4,16,45,243.5,49.0,1.0,9.5,86.0,165.15,129.24
2016,2,4,17,0,194.0,33.0,1.0,9.0,52.0,119.59,85.76
2016,2,4,17,15,97.0,16.5,1.0,8.5,26.0,54.99,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,102.5,10.5,1.05,4.5,16.0,10.32,0.0
2016,2,5,7,30,205.0,21.0,1.1,5.0,32.0,16.84,0.0
2016,2,5,7,45,325.5,33.0,1.2,6.0,71.5,31.34,16.83
2016,2,5,8,0,446.0,45.0,1.3,7.0,111.0,70.54,38.42
2016,2,5,8,15,521.0,53.0,1.35,7.5,156.0,113.16,68.58
2016,2,5,8,30,596.0,61.0,1.4,8.0,201.0,163.45,109.31
2016,2,5,8,45,646.5,66.5,1.45,8.5,246.5,212.95,152.77
2016,2,5,9,0,697.0,72.0,1.5,9.0,292.0,266.74,200.64
2016,2,5,9,15,730.0,76.0,1.6,9.5,334.5,317.18,246.12
2016,2,5,9,30,763.0,80.0,1.7,10.0,377.0,369.92,292.68
2016,2,5,9,45,792.5,81.5,1.85,11.0,415.5,419.42,335.2
2016,2,5,10,0,822.0,83.0,2.0,12.0,454.0,469.66,377.12
2016,2,5,10,15,838.5,85.0,1.95,12.5,486.0,514.24,413.53
2016,2,5,10,30,855.0,87.0,1.9,13.0,518.0,557.87,448.05
2016,2,5,10,45,866.0,89.0,1.9,13.5,543.5,597.1,478.46
2016,2,5,11,0,877.0,91.0,1.9,14.0,569.0,634.49,506.68
2016,2,5,11,15,884.0,92.0,1.85,14.0,587.0,666.19,530.7
2016,2,5,11,30,891.0,93.0,1.8,14.0,605.0,695.4,552.41
2016,2,5,11,45,892.5,94.5,1.8,14.5,614.5,718.72,568.53
2016,2,5,12,0,894.0,96.0,1.8,15.0,624.0,739.02,581.65
2016,2,5,12,15,686.0,158.0,1.65,15.0,564.0,672.92,530.1
2016,2,5,12,30,478.0,220.0,1.5,15.0,504.0,593.8,467.89
2016,2,5,12,45,449.0,225.0,1.4,15.0,489.5,583.22,459.9
2016,2,5,13,0,420.0,230.0,1.3,15.0,475.0,570.59,449.73
2016,2,5,13,15,645.5,162.5,1.1,15.0,529.5,669.65,525.64
2016,2,5,13,30,871.0,95.0,0.9,15.0,584.0,758.49,587.75
2016,2,5,13,45,865.0,92.0,0.7,15.5,562.5,745.51,574.25
2016,2,5,14,0,859.0,89.0,0.5,16.0,541.0,729.41,559.91
2016,2,5,14,15,845.5,87.0,0.65,15.5,512.0,706.13,548.05
2016,2,5,14,30,832.0,85.0,0.8,15.0,483.0,680.23,533.94
2016,2,5,14,45,820.5,80.5,0.95,15.0,449.5,650.39,514.97
2016,2,5,15,0,809.0,76.0,1.1,15.0,416.0,618.24,493.12
2016,2,5,15,15,783.5,72.5,1.0,14.5,376.0,576.51,461.92
2016,2,5,15,30,758.0,69.0,0.9,14.0,336.0,533.73,429.15
2016,2,5,15,45,721.5,64.5,0.85,13.5,292.5,483.05,389.67
2016,2,5,16,0,685.0,60.0,0.8,13.0,249.0,432.77,349.12
2016,2,5,16,15,628.0,54.5,0.9,12.0,203.5,375.58,302.8
2016,2,5,16,30,571.0,49.0,1.0,11.0,158.0,318.64,254.5
2016,2,5,16,45,469.0,40.5,1.1,10.5,113.5,244.41,190.4
2016,2,5,17,0,367.0,32.0,1.2,10.0,69.0,178.62,129.55
2016,2,5,17,15,183.5,16.0,1.15,9.5,34.5,82.28,9.11
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,17.5,10.32,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,35.0,16.66,0.79
2016,2,6,7,45,370.0,31.5,1.55,7.0,75.0,31.24,15.79
2016,2,6,8,0,487.0,42.0,1.8,8.0,115.0,71.5,37.36
2016,2,6,8,15,557.5,48.5,1.75,8.5,160.0,114.58,67.95
2016,2,6,8,30,628.0,55.0,1.7,9.0,205.0,164.77,108.92
2016,2,6,8,45,678.0,59.0,1.7,9.5,250.5,215.48,153.61
2016,2,6,9,0,728.0,63.0,1.7,10.0,296.0,269.19,201.59
2016,2,6,9,15,758.0,66.5,1.75,10.5,338.0,319.56,247.16
2016,2,6,9,30,788.0,70.0,1.8,11.0,380.0,371.37,293.02
2016,2,6,9,45,808.0,73.0,1.85,11.5,416.5,419.56,334.94
2016,2,6,10,0,828.0,76.0,1.9,12.0,453.0,467.64,375.56
2016,2,6,10,15,842.5,78.0,1.8,12.5,484.5,511.5,411.18
2016,2,6,10,30,857.0,80.0,1.7,13.0,516.0,554.24,444.69
2016,2,6,10,45,867.5,81.5,1.65,13.5,540.5,592.75,474.17
2016,2,6,11,0,878.0,83.0,1.6,14.0,565.0,627.6,500.12
2016,2,6,11,15,884.5,83.5,1.65,14.0,582.5,658.15,523.88
2016,2,6,11,30,891.0,84.0,1.7,14.0,600.0,686.18,545.44
2016,2,6,11,45,896.5,83.5,1.8,14.5,610.0,709.75,561.93
2016,2,6,12,0,902.0,83.0,1.9,15.0,620.0,730.44,576.16
2016,2,6,12,15,902.5,83.0,1.95,15.0,621.5,745.07,586.77
2016,2,6,12,30,903.0,83.0,2.0,15.0,623.0,756.46,595.23
2016,2,6,12,45,629.5,165.5,2.15,15.0,540.0,657.67,521.98
2016,2,6,13,0,356.0,248.0,2.3,15.0,457.0,536.74,427.46
2016,2,6,13,15,619.5,165.5,2.3,15.0,519.5,655.76,523.77
2016,2,6,13,30,883.0,83.0,2.3,15.0,582.0,752.68,596.9
2016,2,6,13,45,876.0,81.5,2.35,15.5,561.0,740.42,587.04
2016,2,6,14,0,869.0,80.0,2.4,16.0,540.0,725.08,575.99
2016,2,6,14,15,750.0,102.0,2.35,15.5,484.0,660.78,530.22
2016,2,6,14,30,631.0,124.0,2.3,15.0,428.0,590.7,477.19
2016,2,6,14,45,634.5,113.0,2.3,15.0,400.5,568.05,460.97
2016,2,6,15,0,638.0,102.0,2.3,15.0,373.0,542.9,442.12
2016,2,6,15,15,556.5,106.0,2.05,14.5,326.0,479.5,391.95
2016,2,6,15,30,475.0,110.0,1.8,14.0,279.0,416.35,341.38
2016,2,6,15,45,450.5,99.0,1.55,13.5,243.0,374.81,307.68
2016,2,6,16,0,426.0,88.0,1.3,13.0,207.0,333.7,273.29
2016,2,6,16,15,505.0,66.5,1.2,12.0,183.0,332.6,270.84
2016,2,6,16,30,584.0,45.0,1.1,11.0,159.0,318.45,255.43
2016,2,6,16,45,497.0,37.5,1.05,10.5,115.5,253.33,197.77
2016,2,6,17,0,410.0,30.0,1.0,10.0,72.0,192.41,140.75
2016,2,6,17,15,205.0,15.0,1.0,10.0,36.0,88.49,22.22
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.5,9.5,1.1,7.5,20.0,9.34,0.0
2016,2,7,7,30,335.0,19.0,1.3,8.0,40.0,15.83,2.03
2016,2,7,7,45,453.5,27.5,1.5,9.0,82.0,31.33,14.17
2016,2,7,8,0,572.0,36.0,1.7,10.0,124.0,74.51,36.21
2016,2,7,8,15,637.5,41.0,1.75,10.5,170.5,120.11,68.59
2016,2,7,8,30,703.0,46.0,1.8,11.0,217.0,172.23,111.43
2016,2,7,8,45,746.0,49.5,1.85,11.5,263.0,223.69,157.22
2016,2,7,9,0,789.0,53.0,1.9,12.0,309.0,278.48,206.53
2016,2,7,9,15,817.5,56.0,1.95,12.5,351.5,331.39,254.3
2016,2,7,9,30,846.0,59.0,2.0,13.0,394.0,384.73,301.42
2016,2,7,9,45,859.5,63.0,2.05,13.5,431.5,433.53,343.82
2016,2,7,10,0,873.0,67.0,2.1,14.0,469.0,481.52,384.26
2016,2,7,10,15,887.0,69.0,2.1,14.0,501.0,526.65,421.88
2016,2,7,10,30,901.0,71.0,2.1,14.0,533.0,570.48,457.51
2016,2,7,10,45,911.0,72.0,2.1,14.5,558.0,609.38,487.65
2016,2,7,11,0,921.0,73.0,2.1,15.0,583.0,646.22,515.46
2016,2,7,11,15,927.0,74.0,2.1,15.5,601.0,678.21,539.0
2016,2,7,11,30,933.0,75.0,2.1,16.0,619.0,707.52,559.59
2016,2,7,11,45,936.5,75.5,2.15,16.5,629.0,731.71,575.77
2016,2,7,12,0,940.0,76.0,2.2,17.0,639.0,752.82,589.75
2016,2,7,12,15,940.5,76.0,2.2,17.0,640.5,768.0,600.29
2016,2,7,12,30,941.0,76.0,2.2,17.0,642.0,779.81,608.59
2016,2,7,12,45,940.5,75.0,2.25,17.0,636.0,786.34,613.65
2016,2,7,13,0,940.0,74.0,2.3,17.0,630.0,789.39,616.42
2016,2,7,13,15,934.5,73.5,2.3,17.0,616.0,785.77,614.25
2016,2,7,13,30,929.0,73.0,2.3,17.0,602.0,778.72,609.81
2016,2,7,13,45,920.5,72.0,2.3,17.5,580.0,765.51,599.98
2016,2,7,14,0,912.0,71.0,2.3,18.0,558.0,749.08,588.0
2016,2,7,14,15,900.0,69.5,2.15,18.0,529.5,726.49,571.77
2016,2,7,14,30,888.0,68.0,2.0,18.0,501.0,701.09,553.55
2016,2,7,14,45,871.0,66.0,1.95,18.0,465.5,669.13,531.15
2016,2,7,15,0,854.0,64.0,1.9,18.0,430.0,635.01,506.54
2016,2,7,15,15,830.0,61.5,1.65,17.5,390.0,598.05,478.06
2016,2,7,15,30,806.0,59.0,1.4,17.0,350.0,555.73,444.94
2016,2,7,15,45,771.5,55.5,1.15,16.5,305.5,505.46,404.87
2016,2,7,16,0,737.0,52.0,0.9,16.0,261.0,455.39,363.75
2016,2,7,16,15,684.5,47.5,0.95,15.0,214.5,396.09,316.28
2016,2,7,16,30,632.0,43.0,1.0,14.0,168.0,339.26,268.53
2016,2,7,16,45,544.0,36.0,1.05,13.5,123.0,268.64,207.71
2016,2,7,17,0,456.0,29.0,1.1,13.0,78.0,204.83,149.35
2016,2,7,17,15,228.0,14.5,1.1,13.0,39.0,95.82,33.89
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,134.0,11.5,1.3,9.0,20.0,11.3,0.0
2016,2,8,7,30,268.0,23.0,1.4,10.0,40.0,18.26,4.62
2016,2,8,7,45,385.5,33.0,1.55,11.0,81.5,34.61,17.16
2016,2,8,8,0,503.0,43.0,1.7,12.0,123.0,75.9,39.4
2016,2,8,8,15,574.0,50.0,1.75,12.5,169.0,120.85,71.47
2016,2,8,8,30,645.0,57.0,1.8,13.0,215.0,172.97,113.78
2016,2,8,8,45,688.5,62.0,1.9,13.5,261.0,223.41,158.11
2016,2,8,9,0,732.0,67.0,2.0,14.0,307.0,278.23,206.68
2016,2,8,9,15,763.0,70.5,2.0,14.5,349.5,329.44,252.21
2016,2,8,9,30,794.0,74.0,2.0,15.0,392.0,382.2,298.01
2016,2,8,9,45,824.0,74.5,2.0,15.5,431.5,432.68,340.85
2016,2,8,10,0,854.0,75.0,2.0,16.0,471.0,483.84,383.01
2016,2,8,10,15,868.5,77.0,2.0,16.5,503.0,528.95,419.31
2016,2,8,10,30,883.0,79.0,2.0,17.0,535.0,571.79,452.84
2016,2,8,10,45,892.5,80.5,2.0,17.5,560.0,610.45,482.3
2016,2,8,11,0,902.0,82.0,2.0,18.0,585.0,647.08,509.47
2016,2,8,11,15,908.5,82.5,1.95,18.0,602.5,678.45,532.87
2016,2,8,11,30,915.0,83.0,1.9,18.0,620.0,707.21,553.66
2016,2,8,11,45,918.0,84.0,1.85,18.5,630.0,731.31,568.83
2016,2,8,12,0,921.0,85.0,1.8,19.0,640.0,752.37,581.78
2016,2,8,12,15,921.5,85.0,1.75,19.0,642.0,767.36,591.56
2016,2,8,12,30,922.0,85.0,1.7,19.0,644.0,779.05,599.14
2016,2,8,12,45,925.5,82.0,1.65,19.5,639.0,786.29,602.59
2016,2,8,13,0,929.0,79.0,1.6,20.0,634.0,790.1,603.81
2016,2,8,13,15,924.0,78.5,1.5,20.0,619.5,786.89,600.94
2016,2,8,13,30,919.0,78.0,1.4,20.0,605.0,780.26,595.89
2016,2,8,13,45,910.0,77.0,1.35,20.5,583.5,766.76,585.65
2016,2,8,14,0,901.0,76.0,1.3,21.0,562.0,750.07,573.41
2016,2,8,14,15,889.0,74.5,1.2,21.0,533.0,727.63,557.82
2016,2,8,14,30,877.0,73.0,1.1,21.0,504.0,702.41,540.35
2016,2,8,14,45,859.0,71.0,1.0,21.0,469.0,674.19,520.74
2016,2,8,15,0,841.0,69.0,0.9,21.0,434.0,639.55,495.81
2016,2,8,15,15,817.0,66.5,0.85,20.5,393.5,598.71,466.81
2016,2,8,15,30,793.0,64.0,0.8,20.0,353.0,556.65,436.11
2016,2,8,15,45,757.5,60.0,0.8,19.5,308.5,505.5,398.02
2016,2,8,16,0,722.0,56.0,0.8,19.0,264.0,454.63,358.68
2016,2,8,16,15,668.5,51.0,0.85,18.0,217.5,394.59,311.49
2016,2,8,16,30,615.0,46.0,0.9,17.0,171.0,337.09,264.08
2016,2,8,16,45,527.5,39.0,1.0,16.5,126.0,270.21,207.22
2016,2,8,17,0,440.0,32.0,1.1,16.0,81.0,207.56,151.08
2016,2,8,17,15,220.0,16.0,1.15,15.5,40.5,96.71,41.56
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,154.5,11.5,1.3,9.5,22.0,11.3,0.0
2016,2,9,7,30,309.0,23.0,1.4,10.0,44.0,18.06,5.69
2016,2,9,7,45,424.0,32.5,1.5,11.0,86.5,35.91,17.17
2016,2,9,8,0,539.0,42.0,1.6,12.0,129.0,78.99,40.39
2016,2,9,8,15,607.0,48.5,1.7,12.5,176.0,125.26,73.75
2016,2,9,8,30,675.0,55.0,1.8,13.0,223.0,179.52,118.19
2016,2,9,8,45,718.5,59.5,1.9,13.5,269.5,231.02,163.6
2016,2,9,9,0,762.0,64.0,2.0,14.0,316.0,286.0,212.48
2016,2,9,9,15,792.0,67.0,2.0,14.5,359.5,337.98,258.77
2016,2,9,9,30,822.0,70.0,2.0,15.0,403.0,391.34,305.13
2016,2,9,9,45,729.5,93.0,2.05,15.5,409.0,412.7,326.06
2016,2,9,10,0,637.0,116.0,2.1,16.0,415.0,424.91,338.12
2016,2,9,10,15,626.0,129.0,2.05,16.5,439.0,459.89,366.28
2016,2,9,10,30,615.0,142.0,2.0,17.0,463.0,492.43,391.44
2016,2,9,10,45,766.5,111.0,1.95,17.5,530.0,573.01,453.64
2016,2,9,11,0,918.0,80.0,1.9,18.0,597.0,657.9,517.29
2016,2,9,11,15,672.0,156.5,1.85,18.5,541.0,608.77,476.66
2016,2,9,11,30,426.0,233.0,1.8,19.0,485.0,538.38,420.28
2016,2,9,11,45,402.5,243.5,1.75,19.5,484.5,538.93,420.03
2016,2,9,12,0,379.0,254.0,1.7,20.0,484.0,542.53,421.26
2016,2,9,12,15,656.0,169.0,1.6,20.0,569.0,672.05,520.31
2016,2,9,12,30,933.0,84.0,1.5,20.0,654.0,789.4,602.93
2016,2,9,12,45,931.0,83.5,1.4,20.5,647.5,795.4,603.68
2016,2,9,13,0,929.0,83.0,1.3,21.0,641.0,797.92,603.33
2016,2,9,13,15,923.5,82.0,1.15,21.0,626.5,793.79,599.07
2016,2,9,13,30,918.0,81.0,1.0,21.0,612.0,786.23,592.57
2016,2,9,13,45,906.0,81.0,0.9,21.0,589.5,771.62,582.06
2016,2,9,14,0,894.0,81.0,0.8,21.0,567.0,753.9,569.6
2016,2,9,14,15,692.0,125.0,0.8,20.5,489.0,653.05,500.94
2016,2,9,14,30,490.0,169.0,0.8,20.0,411.0,544.8,422.6
2016,2,9,14,45,460.0,161.5,0.8,20.0,376.5,506.5,395.83
2016,2,9,15,0,430.0,154.0,0.8,20.0,342.0,467.92,367.63
2016,2,9,15,15,378.5,146.0,0.8,19.5,300.5,415.35,328.75
2016,2,9,15,30,327.0,138.0,0.8,19.0,259.0,356.78,284.51
2016,2,9,15,45,304.5,124.5,0.8,18.5,226.0,318.77,255.37
2016,2,9,16,0,282.0,111.0,0.8,18.0,193.0,281.55,225.82
2016,2,9,16,15,258.5,94.0,0.85,17.0,159.0,240.53,192.81
2016,2,9,16,30,235.0,77.0,0.9,16.0,125.0,200.75,159.58
2016,2,9,16,45,198.5,59.0,1.0,15.5,92.0,155.88,121.02
2016,2,9,17,0,162.0,41.0,1.1,15.0,59.0,113.69,83.51
2016,2,9,17,15,81.0,25.0,1.1,14.5,34.0,60.39,28.73
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,51.5,12.5,0.5,10.5,16.5,12.29,0.0
2016,2,10,7,30,103.0,25.0,0.5,11.0,33.0,20.94,8.57
2016,2,10,7,45,153.5,42.5,0.55,11.5,63.5,40.28,24.99
2016,2,10,8,0,204.0,60.0,0.6,12.0,94.0,70.4,45.92
2016,2,10,8,15,232.5,78.0,0.65,12.0,128.0,103.65,72.16
2016,2,10,8,30,261.0,96.0,0.7,12.0,162.0,140.0,102.47
2016,2,10,8,45,286.0,110.0,0.8,12.5,195.5,174.66,132.05
2016,2,10,9,0,311.0,124.0,0.9,13.0,229.0,211.57,163.62
2016,2,10,9,15,482.0,108.5,0.95,13.5,294.5,273.18,212.29
2016,2,10,9,30,653.0,93.0,1.0,14.0,360.0,350.44,274.17
2016,2,10,9,45,630.5,109.5,1.1,14.5,386.5,388.4,306.57
2016,2,10,10,0,608.0,126.0,1.2,15.0,413.0,423.04,335.38
2016,2,10,10,15,734.0,106.5,1.25,15.0,476.0,495.08,392.84
2016,2,10,10,30,860.0,87.0,1.3,15.0,539.0,574.16,454.47
2016,2,10,10,45,869.0,89.0,1.4,15.5,563.5,612.82,483.85
2016,2,10,11,0,878.0,91.0,1.5,16.0,588.0,649.49,511.44
2016,2,10,11,15,884.5,92.0,1.5,16.0,606.0,681.24,535.17
2016,2,10,11,30,891.0,93.0,1.5,16.0,624.0,710.46,556.6
2016,2,10,11,45,895.0,93.5,1.55,16.5,634.0,731.81,570.57
2016,2,10,12,0,899.0,94.0,1.6,17.0,644.0,752.76,584.32
2016,2,10,12,15,899.5,94.0,1.6,17.0,646.0,767.55,594.39
2016,2,10,12,30,900.0,94.0,1.6,17.0,648.0,779.09,602.35
2016,2,10,12,45,900.0,93.0,1.6,17.5,642.5,785.86,605.97
2016,2,10,13,0,900.0,92.0,1.6,18.0,637.0,789.3,607.44
2016,2,10,13,15,895.0,91.0,1.6,18.0,623.0,785.57,605.23
2016,2,10,13,30,890.0,90.0,1.6,18.0,609.0,778.53,600.91
2016,2,10,13,45,739.0,125.5,1.6,18.5,546.0,706.69,549.78
2016,2,10,14,0,588.0,161.0,1.6,19.0,483.0,626.82,490.09
2016,2,10,14,15,547.5,163.5,1.55,18.5,451.5,589.7,464.17
2016,2,10,14,30,507.0,166.0,1.5,18.0,420.0,555.16,439.28
2016,2,10,14,45,541.5,145.0,1.5,18.0,399.0,545.33,433.49
2016,2,10,15,0,576.0,124.0,1.5,18.0,378.0,535.22,426.93
2016,2,10,15,15,519.5,121.5,1.3,17.5,334.5,477.87,382.91
2016,2,10,15,30,463.0,119.0,1.1,17.0,291.0,425.75,342.34
2016,2,10,15,45,429.0,110.0,0.95,16.5,254.5,381.17,307.3
2016,2,10,16,0,395.0,101.0,0.8,16.0,218.0,337.77,272.25
2016,2,10,16,15,362.5,87.0,0.85,15.5,180.0,290.84,234.14
2016,2,10,16,30,330.0,73.0,0.9,15.0,142.0,245.67,196.07
2016,2,10,16,45,281.5,57.0,0.95,14.5,105.5,193.72,151.42
2016,2,10,17,0,233.0,41.0,1.0,14.0,69.0,145.68,108.62
2016,2,10,17,15,116.5,26.0,1.0,13.5,40.0,78.83,42.88
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,162.0,12.5,1.1,10.5,24.5,12.29,0.0
2016,2,11,7,30,324.0,25.0,1.2,11.0,49.0,19.61,8.45
2016,2,11,7,45,430.5,34.5,1.35,12.0,91.5,40.09,19.38
2016,2,11,8,0,537.0,44.0,1.5,13.0,134.0,83.5,43.61
2016,2,11,8,15,601.5,50.0,1.45,13.5,181.0,129.17,77.03
2016,2,11,8,30,666.0,56.0,1.4,14.0,228.0,182.49,120.86
2016,2,11,8,45,703.0,61.5,1.35,14.5,273.5,233.27,165.56
2016,2,11,9,0,740.0,67.0,1.3,15.0,319.0,286.9,212.8
2016,2,11,9,15,655.0,90.5,1.15,15.5,334.5,317.98,243.41
2016,2,11,9,30,570.0,114.0,1.0,16.0,350.0,340.62,265.11
2016,2,11,9,45,547.0,133.0,0.9,16.5,376.0,375.51,294.07
2016,2,11,10,0,524.0,152.0,0.8,17.0,402.0,408.73,320.21
2016,2,11,10,15,571.0,148.0,0.75,17.0,437.0,452.38,354.41
2016,2,11,10,30,618.0,144.0,0.7,17.0,472.0,500.15,390.83
2016,2,11,10,45,509.5,186.0,0.65,17.5,464.5,499.71,388.49
2016,2,11,11,0,401.0,228.0,0.6,18.0,457.0,488.37,377.92
2016,2,11,11,15,635.0,164.0,0.55,18.0,539.0,596.76,459.87
2016,2,11,11,30,869.0,100.0,0.5,18.0,621.0,706.07,538.67
2016,2,11,11,45,869.0,102.0,0.5,18.0,630.5,728.69,552.41
2016,2,11,12,0,869.0,104.0,0.5,18.0,640.0,748.29,565.19
2016,2,11,12,15,593.0,189.5,0.5,18.0,556.0,648.89,493.16
2016,2,11,12,30,317.0,275.0,0.5,18.0,472.0,534.79,408.05
2016,2,11,12,45,343.5,266.0,0.55,18.0,477.5,549.45,421.21
2016,2,11,13,0,370.0,257.0,0.6,18.0,483.0,563.0,432.16
2016,2,11,13,15,394.0,245.0,0.6,18.0,480.5,569.94,437.98
2016,2,11,13,30,418.0,233.0,0.6,18.0,478.0,583.0,448.05
2016,2,11,13,45,395.0,228.5,0.6,18.0,454.0,551.47,425.64
2016,2,11,14,0,372.0,224.0,0.6,18.0,430.0,526.68,408.2
2016,2,11,14,15,411.0,203.0,0.6,18.0,419.5,535.87,416.46
2016,2,11,14,30,450.0,182.0,0.6,18.0,409.0,534.21,416.59
2016,2,11,14,45,488.5,159.5,0.6,18.0,390.5,527.04,412.73
2016,2,11,15,0,527.0,137.0,0.6,18.0,372.0,516.0,405.86
2016,2,11,15,15,580.5,118.5,0.6,17.5,356.0,518.15,409.06
2016,2,11,15,30,634.0,100.0,0.6,17.0,340.0,512.34,405.78
2016,2,11,15,45,594.0,93.5,0.65,16.5,296.5,460.64,367.06
2016,2,11,16,0,554.0,87.0,0.7,16.0,253.0,409.9,328.04
2016,2,11,16,15,497.0,78.0,0.75,15.5,208.0,349.45,279.86
2016,2,11,16,30,440.0,69.0,0.8,15.0,163.0,291.4,231.86
2016,2,11,16,45,357.5,56.5,0.85,15.0,120.5,224.69,175.28
2016,2,11,17,0,275.0,44.0,0.9,15.0,78.0,165.11,123.34
2016,2,11,17,15,161.5,27.5,0.9,14.5,45.0,95.9,56.2
2016,2,11,17,30,48.0,11.0,0.9,14.0,12.0,23.46,0.0
2016,2,11,17,45,24.0,5.5,0.95,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
