Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,701.0,53.0,2.1,10.5,238.0,171.48,110.81
2016,2,22,8,30,753.0,58.0,2.2,11.0,288.0,227.78,160.22
2016,2,22,8,45,786.5,62.0,2.35,11.5,336.0,282.58,210.09
2016,2,22,9,0,820.0,66.0,2.5,12.0,384.0,339.71,261.61
2016,2,22,9,15,844.5,68.5,2.6,12.5,428.5,393.9,309.9
2016,2,22,9,30,869.0,71.0,2.7,13.0,473.0,449.17,357.75
2016,2,22,9,45,885.0,73.5,2.85,13.5,512.0,500.13,401.03
2016,2,22,10,0,901.0,76.0,3.0,14.0,551.0,550.41,442.53
2016,2,22,10,15,914.0,78.0,3.0,14.5,584.5,597.52,480.0
2016,2,22,10,30,927.0,80.0,3.0,15.0,618.0,643.15,515.24
2016,2,22,10,45,934.0,81.5,3.05,15.5,643.5,682.7,545.22
2016,2,22,11,0,941.0,83.0,3.1,16.0,669.0,719.88,572.47
2016,2,22,11,15,947.0,84.0,3.15,16.0,687.5,753.25,596.27
2016,2,22,11,30,953.0,85.0,3.2,16.0,706.0,783.81,617.99
2016,2,22,11,45,955.0,86.0,3.25,16.5,716.0,808.41,634.2
2016,2,22,12,0,957.0,87.0,3.3,17.0,726.0,829.74,648.1
2016,2,22,12,15,957.5,87.0,3.35,17.0,728.0,845.42,659.27
2016,2,22,12,30,958.0,87.0,3.4,17.0,730.0,857.61,668.11
2016,2,22,12,45,952.5,88.5,3.45,17.0,723.0,863.08,672.35
2016,2,22,13,0,947.0,90.0,3.5,17.0,716.0,864.92,674.22
2016,2,22,13,15,943.0,89.5,3.5,17.0,701.5,862.16,672.71
2016,2,22,13,30,939.0,89.0,3.5,17.0,687.0,855.85,668.85
2016,2,22,13,45,683.5,162.5,3.5,17.0,590.0,735.64,582.34
2016,2,22,14,0,428.0,236.0,3.5,17.0,493.0,605.54,481.07
2016,2,22,14,15,501.5,200.5,3.4,17.0,488.0,618.31,493.82
2016,2,22,14,30,575.0,165.0,3.3,17.0,483.0,625.94,501.76
2016,2,22,14,45,628.0,138.0,3.2,17.0,465.0,626.7,503.76
2016,2,22,15,0,681.0,111.0,3.1,17.0,447.0,618.61,499.02
2016,2,22,15,15,632.5,112.0,2.8,16.5,404.0,568.02,460.06
2016,2,22,15,30,584.0,113.0,2.5,16.0,361.0,518.03,421.16
2016,2,22,15,45,682.5,89.5,2.2,15.5,348.0,531.48,432.32
2016,2,22,16,0,781.0,66.0,1.9,15.0,335.0,532.61,432.33
2016,2,22,16,15,737.5,61.5,1.75,14.0,285.0,472.93,384.44
2016,2,22,16,30,694.0,57.0,1.6,13.0,235.0,414.82,336.33
2016,2,22,16,45,623.5,50.5,1.45,12.5,185.0,347.71,278.65
2016,2,22,17,0,553.0,44.0,1.3,12.0,135.0,283.08,221.38
2016,2,22,17,15,431.5,33.5,1.3,11.5,89.5,202.31,150.29
2016,2,22,17,30,310.0,23.0,1.3,11.0,44.0,129.1,63.53
2016,2,22,17,45,155.0,11.5,1.35,10.5,22.0,48.99,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,8.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,8.0,15.0,14.74,0.0
2016,2,23,7,15,180.0,27.5,0.6,8.5,50.0,21.43,10.05
2016,2,23,7,30,360.0,40.0,0.6,9.0,85.0,34.32,24.59
2016,2,23,7,45,437.5,50.0,0.6,9.5,129.5,70.79,39.49
2016,2,23,8,0,515.0,60.0,0.6,10.0,174.0,115.94,70.84
2016,2,23,8,15,562.0,68.0,0.65,10.0,219.5,162.18,108.81
2016,2,23,8,30,609.0,76.0,0.7,10.0,265.0,213.11,153.05
2016,2,23,8,45,659.5,75.5,0.75,10.5,309.0,261.19,195.41
2016,2,23,9,0,710.0,75.0,0.8,11.0,353.0,314.52,241.96
2016,2,23,9,15,793.5,76.0,0.9,11.5,420.0,384.75,300.76
2016,2,23,9,30,877.0,77.0,1.0,12.0,487.0,461.6,363.5
2016,2,23,9,45,896.5,79.0,1.1,12.5,527.5,514.56,406.95
2016,2,23,10,0,916.0,81.0,1.2,13.0,568.0,566.8,448.75
2016,2,23,10,15,847.0,97.0,1.2,13.5,568.0,583.25,461.63
2016,2,23,10,30,778.0,113.0,1.2,14.0,568.0,591.61,467.85
2016,2,23,10,45,867.5,100.0,1.3,15.0,627.5,664.45,521.96
2016,2,23,11,0,957.0,87.0,1.4,16.0,687.0,738.46,574.57
2016,2,23,11,15,962.0,87.5,1.35,16.5,705.0,771.13,594.45
2016,2,23,11,30,967.0,88.0,1.3,17.0,723.0,800.87,612.46
2016,2,23,11,45,968.0,89.0,1.3,17.5,732.5,825.05,627.12
2016,2,23,12,0,969.0,90.0,1.3,18.0,742.0,845.86,639.5
2016,2,23,12,15,969.0,90.5,1.2,18.0,743.5,861.89,648.54
2016,2,23,12,30,969.0,91.0,1.1,18.0,745.0,874.36,655.2
2016,2,23,12,45,963.5,91.5,1.05,18.0,737.5,878.8,657.36
2016,2,23,13,0,958.0,92.0,1.0,18.0,730.0,879.55,657.3
2016,2,23,13,15,953.0,91.5,0.9,18.0,714.5,875.95,653.69
2016,2,23,13,30,948.0,91.0,0.8,18.0,699.0,868.77,647.84
2016,2,23,13,45,938.0,90.5,0.75,18.5,675.5,854.07,636.87
2016,2,23,14,0,928.0,90.0,0.7,19.0,652.0,836.04,623.95
2016,2,23,14,15,916.5,88.5,0.65,19.0,621.5,812.56,608.7
2016,2,23,14,30,905.0,87.0,0.6,19.0,591.0,786.13,591.57
2016,2,23,14,45,888.5,85.0,0.55,19.0,553.5,757.23,572.78
2016,2,23,15,0,872.0,83.0,0.5,19.0,516.0,721.37,549.14
2016,2,23,15,15,850.5,80.0,0.5,18.5,473.0,678.87,522.45
2016,2,23,15,30,829.0,77.0,0.5,18.0,430.0,634.87,492.75
2016,2,23,15,45,796.5,73.5,0.55,17.5,382.5,582.37,456.25
2016,2,23,16,0,764.0,70.0,0.6,17.0,335.0,529.79,418.18
2016,2,23,16,15,718.5,65.0,0.7,16.5,285.0,468.92,372.46
2016,2,23,16,30,673.0,60.0,0.8,16.0,235.0,412.8,328.01
2016,2,23,16,45,595.0,53.5,0.9,15.5,184.5,340.28,268.68
2016,2,23,17,0,517.0,47.0,1.0,15.0,134.0,273.65,211.84
2016,2,23,17,15,398.0,36.0,1.0,14.5,89.5,194.5,143.6
2016,2,23,17,30,279.0,25.0,1.0,14.0,45.0,123.54,66.01
2016,2,23,17,45,139.5,12.5,1.05,13.5,22.5,46.53,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,57.5,6.0,0.8,8.5,8.0,0.0,0.0
2016,2,24,7,0,115.0,12.0,0.8,9.0,16.0,11.8,0.0
2016,2,24,7,15,253.5,25.5,0.9,9.5,53.0,19.78,9.52
2016,2,24,7,30,392.0,39.0,1.0,10.0,90.0,34.87,20.43
2016,2,24,7,45,480.0,48.0,1.1,10.5,137.5,73.27,39.51
2016,2,24,8,0,568.0,57.0,1.2,11.0,185.0,121.5,72.99
2016,2,24,8,15,621.5,63.5,1.1,11.5,234.0,170.64,113.18
2016,2,24,8,30,675.0,70.0,1.0,12.0,283.0,225.09,160.05
2016,2,24,8,45,716.5,73.5,0.95,12.5,331.0,278.14,206.76
2016,2,24,9,0,758.0,77.0,0.9,13.0,379.0,335.49,256.34
2016,2,24,9,15,783.5,80.5,0.9,13.5,422.5,388.27,301.54
2016,2,24,9,30,809.0,84.0,0.9,14.0,466.0,442.04,346.09
2016,2,24,9,45,830.5,86.0,0.9,15.0,505.5,493.0,386.35
2016,2,24,10,0,852.0,88.0,0.9,16.0,545.0,543.9,425.04
2016,2,24,10,15,865.0,90.0,0.85,16.5,577.0,589.59,458.87
2016,2,24,10,30,878.0,92.0,0.8,17.0,609.0,633.93,490.55
2016,2,24,10,45,887.0,93.0,0.8,17.5,634.5,671.54,517.07
2016,2,24,11,0,896.0,94.0,0.8,18.0,660.0,708.17,542.11
2016,2,24,11,15,901.5,95.0,0.7,18.0,678.0,740.01,561.63
2016,2,24,11,30,907.0,96.0,0.6,18.0,696.0,769.14,578.99
2016,2,24,11,45,908.0,97.5,0.55,18.5,705.5,792.56,592.0
2016,2,24,12,0,909.0,99.0,0.5,19.0,715.0,812.82,602.85
2016,2,24,12,15,909.5,99.0,0.5,19.0,716.5,827.83,612.31
2016,2,24,12,30,910.0,99.0,0.5,19.0,718.0,839.5,619.75
2016,2,24,12,45,907.0,99.0,0.5,19.5,711.0,844.96,622.12
2016,2,24,13,0,904.0,99.0,0.5,20.0,704.0,846.95,622.45
2016,2,24,13,15,899.0,98.0,0.6,19.5,689.5,842.79,623.16
2016,2,24,13,30,894.0,97.0,0.7,19.0,675.0,835.22,621.77
2016,2,24,13,45,887.0,95.5,0.8,19.0,652.5,822.16,615.59
2016,2,24,14,0,880.0,94.0,0.9,19.0,630.0,805.9,607.26
2016,2,24,14,15,868.5,92.0,0.95,19.0,600.5,787.2,596.52
2016,2,24,14,30,857.0,90.0,1.0,19.0,571.0,760.95,580.55
2016,2,24,14,45,841.0,87.5,1.05,19.0,535.0,728.18,559.95
2016,2,24,15,0,825.0,85.0,1.1,19.0,499.0,693.19,537.53
2016,2,24,15,15,803.0,82.0,1.05,18.5,457.5,651.58,509.95
2016,2,24,15,30,781.0,79.0,1.0,18.0,416.0,608.63,479.5
2016,2,24,15,45,748.5,75.5,1.0,18.0,370.0,557.63,441.74
2016,2,24,16,0,716.0,72.0,1.0,18.0,324.0,509.18,404.69
2016,2,24,16,15,671.5,66.5,1.0,17.0,275.5,450.22,359.76
2016,2,24,16,30,627.0,61.0,1.0,16.0,227.0,393.23,314.41
2016,2,24,16,45,558.0,53.5,1.0,15.0,178.5,325.39,258.55
2016,2,24,17,0,489.0,46.0,1.0,14.0,130.0,262.78,204.89
2016,2,24,17,15,378.5,35.0,1.0,13.5,87.0,187.63,139.8
2016,2,24,17,30,268.0,24.0,1.0,13.0,44.0,120.86,69.45
2016,2,24,17,45,134.0,12.0,1.05,12.5,22.0,45.0,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,52.0,7.0,0.4,10.5,8.5,0.0,0.0
2016,2,25,7,0,104.0,14.0,0.4,11.0,17.0,13.76,0.0
2016,2,25,7,15,233.5,28.5,0.35,11.5,54.5,22.44,12.1
2016,2,25,7,30,363.0,43.0,0.3,12.0,92.0,39.66,23.68
2016,2,25,7,45,439.5,54.0,0.25,12.5,137.5,77.76,44.06
2016,2,25,8,0,516.0,65.0,0.2,13.0,183.0,124.46,76.88
2016,2,25,8,15,570.5,72.5,0.25,13.5,231.0,172.06,115.14
2016,2,25,8,30,625.0,80.0,0.3,14.0,279.0,225.18,159.87
2016,2,25,8,45,657.5,87.0,0.35,14.5,325.0,276.56,204.32
2016,2,25,9,0,690.0,94.0,0.4,15.0,371.0,330.42,250.17
2016,2,25,9,15,717.0,98.0,0.5,15.5,414.0,381.35,293.09
2016,2,25,9,30,744.0,102.0,0.6,16.0,457.0,433.53,335.88
2016,2,25,9,45,765.0,105.0,0.7,16.5,495.0,482.73,375.32
2016,2,25,10,0,786.0,108.0,0.8,17.0,533.0,532.2,413.88
2016,2,25,10,15,800.0,110.5,0.8,17.5,565.0,576.48,446.79
2016,2,25,10,30,814.0,113.0,0.8,18.0,597.0,619.67,477.95
2016,2,25,10,45,828.5,112.5,0.85,18.5,623.0,658.78,506.0
2016,2,25,11,0,843.0,112.0,0.9,19.0,649.0,696.28,532.35
2016,2,25,11,15,677.5,175.0,0.85,19.0,614.0,671.12,511.09
2016,2,25,11,30,512.0,238.0,0.8,19.0,579.0,631.28,479.73
2016,2,25,11,45,513.0,241.5,0.8,19.5,587.5,649.35,492.01
2016,2,25,12,0,514.0,245.0,0.8,20.0,596.0,665.6,502.24
2016,2,25,12,15,691.0,179.5,0.75,20.0,652.0,749.92,563.46
2016,2,25,12,30,868.0,114.0,0.7,20.0,708.0,829.46,615.32
2016,2,25,12,45,877.5,108.5,0.65,20.5,704.5,839.02,618.59
2016,2,25,13,0,887.0,103.0,0.6,21.0,701.0,840.8,617.84
2016,2,25,13,15,882.5,102.0,0.55,21.0,686.5,837.02,614.85
2016,2,25,13,30,878.0,101.0,0.5,21.0,672.0,829.88,609.9
2016,2,25,13,45,869.5,100.0,0.45,21.0,650.0,821.02,604.01
2016,2,25,14,0,861.0,99.0,0.4,21.0,628.0,804.31,593.11
2016,2,25,14,15,850.0,97.5,0.3,21.0,599.0,782.05,577.93
2016,2,25,14,30,839.0,96.0,0.2,21.0,570.0,757.01,561.14
2016,2,25,14,45,819.0,94.5,0.15,21.0,533.5,722.7,539.04
2016,2,25,15,0,799.0,93.0,0.1,21.0,497.0,686.43,515.63
2016,2,25,15,15,777.0,90.0,0.15,20.5,456.0,645.41,490.42
2016,2,25,15,30,755.0,87.0,0.2,20.0,415.0,603.11,462.67
2016,2,25,15,45,721.0,83.0,0.3,19.5,369.5,554.05,429.5
2016,2,25,16,0,687.0,79.0,0.4,19.0,324.0,502.73,393.32
2016,2,25,16,15,642.0,73.0,0.5,18.5,276.0,443.87,349.74
2016,2,25,16,30,597.0,67.0,0.6,18.0,228.0,387.05,305.58
2016,2,25,16,45,535.0,58.5,0.75,17.5,180.0,322.26,253.31
2016,2,25,17,0,473.0,50.0,0.9,17.0,132.0,262.05,202.39
2016,2,25,17,15,365.5,38.0,0.9,16.5,89.0,187.25,138.6
2016,2,25,17,30,258.0,26.0,0.9,16.0,46.0,121.45,72.73
2016,2,25,17,45,129.0,13.0,0.95,15.5,23.0,45.04,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.8,10.5,10.0,9.83,0.0
2016,2,26,7,0,0.0,20.0,0.8,11.0,20.0,19.66,0.0
2016,2,26,7,15,185.0,32.0,0.95,11.5,58.0,24.83,14.47
2016,2,26,7,30,370.0,44.0,1.1,12.0,96.0,41.98,24.61
2016,2,26,7,45,446.5,55.0,1.3,12.5,142.5,80.78,46.01
2016,2,26,8,0,523.0,66.0,1.5,13.0,189.0,128.18,80.02
2016,2,26,8,15,340.0,101.0,1.5,13.5,188.0,156.58,112.72
2016,2,26,8,30,157.0,136.0,1.5,14.0,187.0,165.84,128.65
2016,2,26,8,45,172.0,154.0,1.5,14.5,217.5,197.23,154.88
2016,2,26,9,0,187.0,172.0,1.5,15.0,248.0,230.08,181.93
2016,2,26,9,15,269.0,180.5,1.6,15.0,303.5,282.78,224.4
2016,2,26,9,30,351.0,189.0,1.7,15.0,359.0,342.6,272.6
2016,2,26,9,45,469.0,173.5,1.8,15.5,419.0,405.72,322.89
2016,2,26,10,0,587.0,158.0,1.9,16.0,479.0,478.02,379.85
2016,2,26,10,15,489.0,201.0,1.95,16.0,479.0,488.6,387.6
2016,2,26,10,30,391.0,244.0,2.0,16.0,479.0,488.72,386.88
2016,2,26,10,45,465.0,230.0,2.05,16.5,520.5,542.66,428.4
2016,2,26,11,0,539.0,216.0,2.1,17.0,562.0,596.59,469.05
2016,2,26,11,15,451.0,253.5,2.1,17.0,548.5,589.86,461.92
2016,2,26,11,30,363.0,291.0,2.1,17.0,535.0,572.27,447.01
2016,2,26,11,45,615.0,204.5,2.15,17.5,624.5,692.94,540.5
2016,2,26,12,0,867.0,118.0,2.2,18.0,714.0,810.75,625.22
2016,2,26,12,15,867.5,118.0,2.25,18.0,715.5,825.52,634.7
2016,2,26,12,30,868.0,118.0,2.3,18.0,717.0,837.06,643.02
2016,2,26,12,45,867.0,117.0,2.4,18.0,710.5,843.01,648.01
2016,2,26,13,0,866.0,116.0,2.5,18.0,704.0,845.61,650.86
2016,2,26,13,15,625.0,196.5,2.55,18.0,616.5,738.8,574.55
2016,2,26,13,30,384.0,277.0,2.6,18.0,529.0,617.04,481.69
2016,2,26,13,45,379.0,268.0,2.7,18.0,509.5,601.88,472.29
2016,2,26,14,0,374.0,259.0,2.8,18.0,490.0,585.28,461.02
2016,2,26,14,15,444.0,226.0,2.8,17.5,488.0,607.91,481.28
2016,2,26,14,30,514.0,193.0,2.8,17.0,486.0,618.13,492.23
2016,2,26,14,45,651.5,144.0,2.85,17.0,492.0,659.2,526.67
2016,2,26,15,0,789.0,95.0,2.9,17.0,498.0,684.13,547.73
2016,2,26,15,15,765.5,91.5,2.85,16.5,456.0,641.68,517.54
2016,2,26,15,30,742.0,88.0,2.8,16.0,414.0,600.67,487.19
2016,2,26,15,45,717.0,82.0,2.8,15.5,369.5,552.58,450.84
2016,2,26,16,0,692.0,76.0,2.8,15.0,325.0,504.17,413.09
2016,2,26,16,15,647.5,70.5,2.55,14.5,277.0,445.8,365.44
2016,2,26,16,30,603.0,65.0,2.3,14.0,229.0,389.44,318.01
2016,2,26,16,45,541.0,57.0,2.1,13.5,181.5,324.75,262.55
2016,2,26,17,0,479.0,49.0,1.9,13.0,134.0,264.67,209.39
2016,2,26,17,15,369.5,38.0,1.65,12.5,91.0,189.62,143.69
2016,2,26,17,30,260.0,27.0,1.4,12.0,48.0,124.66,79.18
2016,2,26,17,45,130.0,13.5,1.2,11.5,24.0,46.09,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,9.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,0.9,10.0,25.0,22.46,0.0
2016,2,27,7,15,227.0,32.5,1.0,10.0,65.5,25.13,15.23
2016,2,27,7,30,454.0,40.0,1.1,10.0,106.0,41.25,22.12
2016,2,27,7,45,536.5,47.5,1.25,10.5,154.5,82.41,43.96
2016,2,27,8,0,619.0,55.0,1.4,11.0,203.0,132.73,80.25
2016,2,27,8,15,397.5,95.5,1.4,11.5,198.5,163.84,117.42
2016,2,27,8,30,176.0,136.0,1.4,12.0,194.0,171.19,133.45
2016,2,27,8,45,186.5,155.0,1.45,12.5,224.5,203.2,160.62
2016,2,27,9,0,197.0,174.0,1.5,13.0,255.0,236.2,188.14
2016,2,27,9,15,516.0,126.5,1.5,13.5,370.0,332.46,263.39
2016,2,27,9,30,835.0,79.0,1.5,14.0,485.0,458.07,362.19
2016,2,27,9,45,852.0,81.5,1.55,14.5,524.0,508.75,403.04
2016,2,27,10,0,869.0,84.0,1.6,15.0,563.0,558.92,442.72
2016,2,27,10,15,881.0,85.5,1.6,15.0,595.5,603.66,477.82
2016,2,27,10,30,893.0,87.0,1.6,15.0,628.0,647.24,511.16
2016,2,27,10,45,900.5,89.0,1.6,15.5,653.0,686.64,539.65
2016,2,27,11,0,908.0,91.0,1.6,16.0,678.0,723.78,564.95
2016,2,27,11,15,913.0,92.0,1.6,16.0,696.0,755.63,586.55
2016,2,27,11,30,918.0,93.0,1.6,16.0,714.0,784.7,606.15
2016,2,27,11,45,628.0,201.5,1.6,16.5,629.0,702.23,543.56
2016,2,27,12,0,338.0,310.0,1.6,17.0,544.0,593.02,457.93
2016,2,27,12,15,387.0,296.5,1.65,17.0,565.0,625.16,483.8
2016,2,27,12,30,436.0,283.0,1.7,17.0,586.0,663.67,512.77
2016,2,27,12,45,503.5,253.5,1.75,17.0,600.0,693.51,536.31
2016,2,27,13,0,571.0,224.0,1.8,17.0,614.0,721.45,558.53
2016,2,27,13,15,729.5,163.5,1.8,17.0,651.5,792.11,611.41
2016,2,27,13,30,888.0,103.0,1.8,17.0,689.0,846.61,649.16
2016,2,27,13,45,733.5,148.0,1.85,17.0,621.5,772.71,598.2
2016,2,27,14,0,579.0,193.0,1.9,17.0,554.0,686.98,536.69
2016,2,27,14,15,719.5,143.0,1.9,17.0,570.5,738.93,577.95
2016,2,27,14,30,860.0,93.0,1.9,17.0,587.0,775.43,604.59
2016,2,27,14,45,849.0,89.5,1.9,17.0,551.5,744.87,583.67
2016,2,27,15,0,838.0,86.0,1.9,17.0,516.0,711.81,561.45
2016,2,27,15,15,817.0,83.0,1.7,16.5,474.5,670.14,532.27
2016,2,27,15,30,796.0,80.0,1.5,16.0,433.0,627.03,500.71
2016,2,27,15,45,771.0,75.0,1.35,15.5,387.0,578.03,463.88
2016,2,27,16,0,746.0,70.0,1.2,15.0,341.0,528.52,425.64
2016,2,27,16,15,704.0,65.0,1.1,14.5,292.0,469.57,379.13
2016,2,27,16,30,662.0,60.0,1.0,14.0,243.0,414.82,334.22
2016,2,27,16,45,604.0,53.0,0.95,13.5,194.0,350.24,280.17
2016,2,27,17,0,546.0,46.0,0.9,13.0,145.0,289.82,227.56
2016,2,27,17,15,437.5,36.5,0.9,12.5,100.0,213.19,161.22
2016,2,27,17,30,329.0,27.0,0.9,12.0,55.0,147.29,96.4
2016,2,27,17,45,164.5,13.5,0.95,11.5,27.5,55.19,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,8.5,9.5,9.34,0.0
2016,2,28,7,0,0.0,19.0,1.3,9.0,19.0,17.95,0.0
2016,2,28,7,15,71.5,37.5,1.5,9.5,48.0,32.36,21.65
2016,2,28,7,30,143.0,56.0,1.7,10.0,77.0,50.52,34.57
2016,2,28,7,45,174.5,76.5,1.95,10.5,112.0,81.49,57.15
2016,2,28,8,0,206.0,97.0,2.2,11.0,147.0,116.28,84.77
2016,2,28,8,15,224.5,117.0,2.2,11.5,183.0,151.73,114.66
2016,2,28,8,30,243.0,137.0,2.2,12.0,219.0,189.21,146.66
2016,2,28,8,45,265.5,151.5,2.25,12.5,253.0,224.71,176.9
2016,2,28,9,0,288.0,166.0,2.3,13.0,287.0,262.25,208.58
2016,2,28,9,15,144.0,109.0,2.3,13.0,169.5,165.19,132.22
2016,2,28,9,30,0.0,52.0,2.3,13.0,52.0,50.25,37.04
2016,2,28,9,45,38.5,148.5,2.3,13.5,170.0,163.91,131.75
2016,2,28,10,0,77.0,245.0,2.3,14.0,288.0,281.71,226.31
2016,2,28,10,15,145.5,264.0,2.3,14.0,350.5,347.69,278.75
2016,2,28,10,30,214.0,283.0,2.3,14.0,413.0,416.81,333.2
2016,2,28,10,45,286.5,281.5,2.35,14.5,464.0,476.38,379.32
2016,2,28,11,0,359.0,280.0,2.4,15.0,515.0,536.56,425.35
2016,2,28,11,15,422.5,267.0,2.45,15.0,550.0,586.33,463.82
2016,2,28,11,30,486.0,254.0,2.5,15.0,585.0,634.03,500.56
2016,2,28,11,45,671.5,190.5,2.6,15.5,654.5,726.92,572.26
2016,2,28,12,0,857.0,127.0,2.7,16.0,724.0,819.05,638.69
2016,2,28,12,15,610.5,217.0,2.7,16.0,643.0,731.75,572.62
2016,2,28,12,30,364.0,307.0,2.7,16.0,562.0,625.36,489.4
2016,2,28,12,45,330.5,312.0,2.75,16.0,542.0,607.95,476.85
2016,2,28,13,0,297.0,317.0,2.8,16.0,522.0,588.92,462.43
2016,2,28,13,15,371.0,290.5,2.75,16.0,541.0,623.25,490.38
2016,2,28,13,30,445.0,264.0,2.7,16.0,560.0,663.59,521.98
2016,2,28,13,45,473.5,243.5,2.65,16.0,549.0,663.05,522.6
2016,2,28,14,0,502.0,223.0,2.6,16.0,538.0,659.79,521.55
2016,2,28,14,15,490.5,216.0,2.55,16.0,512.0,636.7,504.82
2016,2,28,14,30,479.0,209.0,2.5,16.0,486.0,612.05,486.97
2016,2,28,14,45,398.5,212.0,2.45,16.0,432.5,536.75,429.63
2016,2,28,15,0,318.0,215.0,2.4,16.0,379.0,473.2,380.31
2016,2,28,15,15,173.5,194.5,2.15,15.5,283.0,333.41,269.76
2016,2,28,15,30,29.0,174.0,1.9,15.0,187.0,202.72,162.9
2016,2,28,15,45,40.5,160.5,1.7,15.0,176.5,195.54,158.01
2016,2,28,16,0,52.0,147.0,1.5,15.0,166.0,187.56,151.87
2016,2,28,16,15,43.5,127.5,1.35,14.5,142.0,160.49,129.79
2016,2,28,16,30,35.0,108.0,1.2,14.0,118.0,134.01,107.83
2016,2,28,16,45,26.0,87.5,1.1,13.5,94.0,106.65,84.73
2016,2,28,17,0,17.0,67.0,1.0,13.0,70.0,79.87,61.75
2016,2,28,17,15,8.5,46.5,1.0,12.5,48.0,50.95,36.75
2016,2,28,17,30,0.0,26.0,1.0,12.0,26.0,25.82,14.16
2016,2,28,17,45,0.0,13.0,1.0,12.0,13.0,12.78,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,10.0,1.0,8.5,15.5,9.83,0.0
2016,2,29,7,0,204.0,20.0,1.0,9.0,31.0,15.63,0.6
2016,2,29,7,15,333.0,31.5,1.15,9.5,72.5,23.89,14.96
2016,2,29,7,30,462.0,43.0,1.3,10.0,114.0,49.31,26.09
2016,2,29,7,45,549.5,49.5,1.45,10.5,164.0,91.46,50.12
2016,2,29,8,0,637.0,56.0,1.6,11.0,214.0,143.33,88.62
2016,2,29,8,15,684.5,61.0,1.6,11.5,264.5,196.58,134.04
2016,2,29,8,30,732.0,66.0,1.6,12.0,315.0,252.65,183.52
2016,2,29,8,45,768.0,69.5,1.65,13.0,363.5,307.89,232.47
2016,2,29,9,0,804.0,73.0,1.7,14.0,412.0,365.75,282.58
2016,2,29,9,15,826.5,76.0,1.75,14.5,456.0,419.78,329.06
2016,2,29,9,30,849.0,79.0,1.8,15.0,500.0,474.39,374.57
2016,2,29,9,45,859.5,83.0,1.85,15.5,537.5,524.15,414.96
2016,2,29,10,0,870.0,87.0,1.9,16.0,575.0,572.81,453.22
2016,2,29,10,15,881.5,89.0,1.85,16.0,607.5,617.95,488.16
2016,2,29,10,30,893.0,91.0,1.8,16.0,640.0,661.9,521.25
2016,2,29,10,45,898.0,93.5,1.8,16.5,664.5,700.23,548.72
2016,2,29,11,0,903.0,96.0,1.8,17.0,689.0,736.14,572.58
2016,2,29,11,15,908.5,97.0,1.75,17.0,706.5,768.25,593.9
2016,2,29,11,30,914.0,98.0,1.7,17.0,724.0,797.62,613.15
2016,2,29,11,45,922.5,95.5,1.7,17.5,735.0,822.71,628.67
2016,2,29,12,0,931.0,93.0,1.7,18.0,746.0,844.81,642.13
2016,2,29,12,15,931.5,93.0,1.75,18.0,747.5,859.96,652.65
2016,2,29,12,30,932.0,93.0,1.8,18.0,749.0,871.67,661.01
2016,2,29,12,45,935.0,90.5,1.85,18.5,743.5,879.22,665.47
2016,2,29,13,0,938.0,88.0,1.9,19.0,738.0,883.23,667.69
2016,2,29,13,15,934.0,87.5,1.9,19.0,723.5,880.02,665.93
2016,2,29,13,30,930.0,87.0,1.9,19.0,709.0,873.25,661.97
2016,2,29,13,45,921.5,86.5,1.9,19.0,686.0,859.3,653.28
2016,2,29,14,0,913.0,86.0,1.9,19.0,663.0,842.04,642.47
2016,2,29,14,15,902.5,84.5,1.8,19.0,633.0,818.88,626.73
2016,2,29,14,30,892.0,83.0,1.7,19.0,603.0,792.78,609.03
2016,2,29,14,45,870.0,83.5,1.6,19.5,565.0,757.53,583.83
2016,2,29,15,0,848.0,84.0,1.5,20.0,527.0,724.84,560.49
2016,2,29,15,15,827.5,81.0,1.35,19.5,485.0,682.85,532.02
2016,2,29,15,30,807.0,78.0,1.2,19.0,443.0,639.38,501.76
2016,2,29,15,45,771.5,76.0,1.05,18.5,395.0,586.38,462.6
2016,2,29,16,0,736.0,74.0,0.9,18.0,347.0,533.59,422.64
2016,2,29,16,15,694.0,69.0,0.9,17.5,298.0,476.96,379.58
2016,2,29,16,30,652.0,64.0,0.9,17.0,249.0,419.77,334.41
2016,2,29,16,45,581.0,58.0,0.9,16.5,199.0,350.12,277.72
2016,2,29,17,0,510.0,52.0,0.9,16.0,149.0,285.81,223.36
2016,2,29,17,15,406.5,41.5,0.9,16.0,103.5,210.56,159.0
2016,2,29,17,30,303.0,31.0,0.9,16.0,58.0,145.46,99.59
2016,2,29,17,45,151.5,15.5,0.95,16.0,29.0,64.71,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,127.5,10.5,1.15,10.5,17.5,10.32,0.0
2016,3,1,7,0,255.0,21.0,1.1,11.0,35.0,16.36,3.04
2016,3,1,7,15,382.0,31.5,1.35,11.5,79.0,23.63,14.72
2016,3,1,7,30,509.0,42.0,1.6,12.0,123.0,51.85,26.05
2016,3,1,7,45,586.0,49.0,1.85,13.0,173.5,96.54,52.12
2016,3,1,8,0,663.0,56.0,2.1,14.0,224.0,151.47,93.43
2016,3,1,8,15,709.0,61.0,2.15,14.5,275.0,204.31,138.46
2016,3,1,8,30,755.0,66.0,2.2,15.0,326.0,261.54,188.81
2016,3,1,8,45,789.0,69.0,2.3,15.5,375.0,317.05,238.32
2016,3,1,9,0,823.0,72.0,2.4,16.0,424.0,374.94,288.97
2016,3,1,9,15,844.0,75.0,2.45,16.0,468.0,429.39,336.43
2016,3,1,9,30,865.0,78.0,2.5,16.0,512.0,484.23,382.91
2016,3,1,9,45,709.0,127.5,2.65,16.5,501.0,494.28,392.57
2016,3,1,10,0,553.0,177.0,2.8,17.0,490.0,487.65,387.68
2016,3,1,10,15,627.5,163.0,2.8,17.0,537.5,544.89,433.24
2016,3,1,10,30,702.0,149.0,2.8,17.0,585.0,604.42,479.58
2016,3,1,10,45,822.5,116.5,2.85,17.5,646.0,678.31,535.89
2016,3,1,11,0,943.0,84.0,2.9,18.0,707.0,755.4,591.29
2016,3,1,11,15,947.5,84.5,2.9,18.0,725.0,787.33,612.96
2016,3,1,11,30,952.0,85.0,2.9,18.0,743.0,816.31,632.79
2016,3,1,11,45,956.0,85.0,2.9,18.0,753.0,841.29,649.79
2016,3,1,12,0,960.0,85.0,2.9,18.0,763.0,863.01,664.55
2016,3,1,12,15,960.5,85.0,2.85,18.0,764.5,878.5,674.7
2016,3,1,12,30,961.0,85.0,2.8,18.0,766.0,890.44,682.51
2016,3,1,12,45,959.0,85.0,2.8,18.0,759.0,896.68,686.89
2016,3,1,13,0,957.0,85.0,2.8,18.0,752.0,899.26,688.95
2016,3,1,13,15,953.0,84.5,2.8,18.0,737.5,895.96,687.11
2016,3,1,13,30,949.0,84.0,2.8,18.0,723.0,889.03,682.96
2016,3,1,13,45,943.5,82.5,2.8,18.0,700.0,876.18,674.86
2016,3,1,14,0,938.0,81.0,2.8,18.0,677.0,859.87,664.48
2016,3,1,14,15,928.0,79.5,2.8,17.5,647.0,836.61,650.54
2016,3,1,14,30,918.0,78.0,2.8,17.0,617.0,810.29,634.4
2016,3,1,14,45,904.0,76.0,2.8,17.0,580.0,777.49,612.34
2016,3,1,15,0,890.0,74.0,2.8,17.0,543.0,742.22,588.35
2016,3,1,15,15,870.5,71.5,2.65,16.5,500.0,700.27,559.47
2016,3,1,15,30,851.0,69.0,2.5,16.0,457.0,656.7,529.01
2016,3,1,15,45,825.0,66.0,2.45,16.0,410.0,611.08,494.49
2016,3,1,16,0,799.0,63.0,2.4,16.0,363.0,560.75,455.07
2016,3,1,16,15,759.5,59.0,2.1,15.0,312.5,501.54,408.23
2016,3,1,16,30,720.0,55.0,1.8,14.0,262.0,443.66,360.79
2016,3,1,16,45,659.0,49.5,1.5,13.5,211.0,375.78,303.12
2016,3,1,17,0,598.0,44.0,1.2,13.0,160.0,312.11,247.17
2016,3,1,17,15,497.0,36.0,1.15,12.5,112.5,238.53,182.89
2016,3,1,17,30,396.0,28.0,1.1,12.0,65.0,172.35,121.23
2016,3,1,17,45,198.0,14.0,1.05,11.5,32.5,76.02,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,134.0,10.5,0.8,11.5,19.0,10.32,0.0
2016,3,2,7,0,268.0,21.0,0.9,12.0,38.0,16.11,4.42
2016,3,2,7,15,389.5,31.5,1.05,12.5,81.5,23.36,14.55
2016,3,2,7,30,511.0,42.0,1.2,13.0,125.0,53.88,26.74
2016,3,2,7,45,579.5,49.0,1.4,13.5,174.0,98.17,53.39
2016,3,2,8,0,648.0,56.0,1.6,14.0,223.0,151.71,94.33
2016,3,2,8,15,476.5,93.0,1.6,14.5,230.0,185.97,132.28
2016,3,2,8,30,305.0,130.0,1.6,15.0,237.0,203.24,154.8
2016,3,2,8,45,550.0,102.0,1.6,15.5,327.5,274.26,209.03
2016,3,2,9,0,795.0,74.0,1.6,16.0,418.0,369.75,284.51
2016,3,2,9,15,817.5,77.0,1.6,16.5,462.0,423.54,329.81
2016,3,2,9,30,840.0,80.0,1.6,17.0,506.0,477.9,374.28
2016,3,2,9,45,854.5,83.0,1.6,17.5,544.0,528.4,414.37
2016,3,2,10,0,869.0,86.0,1.6,18.0,582.0,577.82,452.31
2016,3,2,10,15,881.0,88.0,1.65,18.0,614.5,623.64,487.68
2016,3,2,10,30,893.0,90.0,1.7,18.0,647.0,667.95,521.15
2016,3,2,10,45,900.0,91.5,1.8,18.5,672.0,706.61,549.03
2016,3,2,11,0,907.0,93.0,1.9,19.0,697.0,742.95,573.44
2016,3,2,11,15,912.5,94.0,1.95,19.0,715.0,775.16,595.51
2016,3,2,11,30,918.0,95.0,2.0,19.0,733.0,804.59,615.63
2016,3,2,11,45,681.0,191.0,2.15,19.0,668.0,745.18,573.38
2016,3,2,12,0,444.0,287.0,2.3,19.0,603.0,666.08,512.55
2016,3,2,12,15,485.0,270.5,2.4,19.0,616.0,691.65,533.32
2016,3,2,12,30,526.0,254.0,2.5,19.0,629.0,716.07,552.45
2016,3,2,12,45,506.0,259.0,2.6,19.0,617.5,710.48,548.57
2016,3,2,13,0,486.0,264.0,2.7,19.0,606.0,702.66,543.32
2016,3,2,13,15,462.0,274.0,2.75,18.5,593.5,694.72,538.55
2016,3,2,13,30,438.0,284.0,2.8,18.0,581.0,684.99,532.48
2016,3,2,13,45,431.0,270.5,2.85,18.0,554.5,662.97,517.47
2016,3,2,14,0,424.0,257.0,2.9,18.0,528.0,639.19,501.14
2016,3,2,14,15,499.0,218.5,2.9,17.5,524.0,652.58,515.06
2016,3,2,14,30,574.0,180.0,2.9,17.0,520.0,660.64,524.79
2016,3,2,14,45,377.0,209.5,2.9,17.0,427.5,522.07,417.48
2016,3,2,15,0,180.0,239.0,2.9,17.0,335.0,393.66,315.17
2016,3,2,15,15,215.0,216.0,2.85,16.5,321.5,388.74,313.98
2016,3,2,15,30,250.0,193.0,2.8,16.0,308.0,388.9,315.91
2016,3,2,15,45,171.0,175.5,2.8,15.5,250.5,303.25,247.37
2016,3,2,16,0,92.0,158.0,2.8,15.0,193.0,224.03,182.69
2016,3,2,16,15,79.0,138.5,2.65,14.5,165.5,192.82,157.37
2016,3,2,16,30,66.0,119.0,2.5,14.0,138.0,162.52,132.19
2016,3,2,16,45,58.0,97.0,2.4,14.0,111.5,132.43,106.55
2016,3,2,17,0,50.0,75.0,2.3,14.0,85.0,102.75,80.81
2016,3,2,17,15,30.0,54.0,2.1,13.5,59.5,70.24,52.69
2016,3,2,17,30,10.0,33.0,1.9,13.0,34.0,38.99,25.38
2016,3,2,17,45,5.0,16.5,1.75,12.5,17.0,18.1,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.5,11.5,11.3,0.0
2016,3,3,7,0,0.0,23.0,0.9,12.0,23.0,21.92,9.53
2016,3,3,7,15,34.0,42.5,0.95,12.0,48.0,38.45,27.77
2016,3,3,7,30,68.0,62.0,1.0,12.0,73.0,57.68,41.41
2016,3,3,7,45,83.5,83.0,1.05,12.5,101.5,83.33,61.85
2016,3,3,8,0,99.0,104.0,1.1,13.0,130.0,111.07,84.55
2016,3,3,8,15,109.5,125.0,1.0,13.0,159.5,139.68,108.56
2016,3,3,8,30,120.0,146.0,0.9,13.0,189.0,169.57,133.57
2016,3,3,8,45,248.5,154.0,0.8,13.5,258.0,226.78,177.76
2016,3,3,9,0,377.0,162.0,0.7,14.0,327.0,298.09,233.59
2016,3,3,9,15,222.5,191.0,0.6,14.0,291.0,280.14,221.52
2016,3,3,9,30,68.0,220.0,0.5,14.0,255.0,245.03,194.13
2016,3,3,9,45,70.5,237.0,0.45,14.5,276.0,267.16,211.01
2016,3,3,10,0,73.0,254.0,0.4,15.0,297.0,289.48,227.34
2016,3,3,10,15,60.0,261.0,0.5,15.0,297.5,292.69,229.56
2016,3,3,10,30,47.0,268.0,0.6,15.0,298.0,294.69,230.87
2016,3,3,10,45,83.5,294.0,0.7,15.5,349.5,348.44,272.19
2016,3,3,11,0,120.0,320.0,0.8,16.0,401.0,409.06,317.59
2016,3,3,11,15,132.0,330.0,1.05,16.0,420.5,433.6,336.58
2016,3,3,11,30,144.0,340.0,1.3,16.0,440.0,458.46,356.05
2016,3,3,11,45,146.5,342.5,1.55,16.5,445.5,468.18,363.41
2016,3,3,12,0,149.0,345.0,1.8,17.0,451.0,477.47,370.48
2016,3,3,12,15,153.0,348.0,1.9,16.5,457.5,488.07,379.44
