Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,157.0,351.0,2.0,16.0,464.0,498.23,388.13
2016,3,3,12,45,135.0,345.5,2.1,16.0,441.5,476.87,372.03
2016,3,3,13,0,113.0,340.0,2.2,16.0,419.0,446.6,349.38
2016,3,3,13,15,114.0,332.0,2.05,16.0,411.0,440.28,344.77
2016,3,3,13,30,115.0,324.0,1.9,16.0,403.0,433.5,339.72
2016,3,3,13,45,76.0,295.0,1.8,16.0,346.5,369.72,290.46
2016,3,3,14,0,37.0,266.0,1.7,16.0,290.0,306.3,240.99
2016,3,3,14,15,19.5,221.5,1.6,16.0,234.5,236.65,186.67
2016,3,3,14,30,2.0,177.0,1.5,16.0,179.0,176.73,139.01
2016,3,3,14,45,17.5,195.0,1.45,16.0,204.5,208.01,165.02
2016,3,3,15,0,33.0,213.0,1.4,16.0,230.0,247.33,196.9
2016,3,3,15,15,38.5,200.5,1.3,16.0,219.0,237.94,189.82
2016,3,3,15,30,44.0,188.0,1.2,16.0,208.0,228.18,182.6
2016,3,3,15,45,28.5,163.5,1.1,16.0,176.0,190.61,152.46
2016,3,3,16,0,13.0,139.0,1.0,16.0,144.0,148.28,118.16
2016,3,3,16,15,7.5,121.0,0.9,15.5,124.0,126.58,100.73
2016,3,3,16,30,2.0,103.0,0.8,15.0,104.0,105.32,83.31
2016,3,3,16,45,1.0,83.0,0.7,15.0,83.5,84.35,65.73
2016,3,3,17,0,0.0,63.0,0.6,15.0,63.0,63.35,47.82
2016,3,3,17,15,0.0,44.5,0.6,14.5,44.5,44.32,31.44
2016,3,3,17,30,0.0,26.0,0.6,14.0,26.0,25.11,14.6
2016,3,3,17,45,0.0,13.0,0.65,14.0,13.0,12.54,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,1.0,12.5,1.2,12.5,12.5,12.29,0.0
2016,3,4,7,0,2.0,25.0,1.3,13.0,25.0,23.72,11.85
2016,3,4,7,15,32.0,44.5,1.35,13.0,50.0,40.15,29.24
2016,3,4,7,30,62.0,64.0,1.4,13.0,75.0,59.48,42.88
2016,3,4,7,45,74.5,85.5,1.5,13.5,103.0,84.97,63.39
2016,3,4,8,0,87.0,107.0,1.6,14.0,131.0,112.22,85.8
2016,3,4,8,15,97.5,128.0,1.75,14.5,159.5,140.23,109.08
2016,3,4,8,30,108.0,149.0,1.9,15.0,188.0,169.53,133.36
2016,3,4,8,45,109.5,170.0,2.05,15.5,214.0,197.09,156.18
2016,3,4,9,0,111.0,191.0,2.2,16.0,240.0,224.86,178.76
2016,3,4,9,15,96.5,208.5,2.35,16.0,254.0,241.94,192.82
2016,3,4,9,30,82.0,226.0,2.5,16.0,268.0,257.74,205.49
2016,3,4,9,45,63.5,234.5,2.65,16.5,268.5,261.29,207.72
2016,3,4,10,0,45.0,243.0,2.8,17.0,269.0,262.99,208.28
2016,3,4,10,15,22.5,197.0,2.8,17.0,210.0,204.98,161.75
2016,3,4,10,30,0.0,151.0,2.8,17.0,151.0,146.51,114.32
2016,3,4,10,45,0.0,138.0,2.85,17.0,138.0,133.91,104.09
2016,3,4,11,0,0.0,125.0,2.9,17.0,125.0,121.26,93.76
2016,3,4,11,15,0.0,119.5,2.8,17.0,119.5,115.92,89.35
2016,3,4,11,30,0.0,114.0,2.7,17.0,114.0,110.57,84.95
2016,3,4,11,45,0.0,88.0,2.65,17.0,88.0,85.2,64.33
2016,3,4,12,0,0.0,62.0,2.6,17.0,62.0,60.0,43.77
2016,3,4,12,15,0.0,93.0,2.65,16.5,93.0,90.06,68.43
2016,3,4,12,30,0.0,124.0,2.7,16.0,124.0,120.52,93.27
2016,3,4,12,45,0.0,85.5,2.75,16.0,85.5,82.78,62.58
2016,3,4,13,0,0.0,47.0,2.8,16.0,47.0,45.47,32.02
2016,3,4,13,15,0.0,46.0,2.8,16.0,46.0,44.5,31.27
2016,3,4,13,30,0.0,45.0,2.8,16.0,45.0,43.53,30.5
2016,3,4,13,45,8.5,139.5,2.85,16.0,145.0,143.33,112.57
2016,3,4,14,0,17.0,234.0,2.9,16.0,245.0,247.21,195.92
2016,3,4,14,15,8.5,137.5,2.7,15.5,143.0,141.35,111.15
2016,3,4,14,30,0.0,41.0,2.5,15.0,41.0,39.63,27.55
2016,3,4,14,45,11.5,123.0,2.35,15.0,129.0,128.99,102.14
2016,3,4,15,0,23.0,205.0,2.2,15.0,217.0,223.2,178.91
2016,3,4,15,15,11.5,143.5,1.95,15.0,149.5,150.12,119.48
2016,3,4,15,30,0.0,82.0,1.7,15.0,82.0,79.31,61.09
2016,3,4,15,45,0.0,71.0,1.45,15.0,71.0,68.64,52.43
2016,3,4,16,0,0.0,60.0,1.2,15.0,60.0,57.98,43.62
2016,3,4,16,15,0.0,51.5,1.1,14.5,51.5,49.75,36.85
2016,3,4,16,30,0.0,43.0,1.0,14.0,43.0,41.52,29.97
2016,3,4,16,45,0.0,34.5,0.95,14.0,34.5,33.3,22.91
2016,3,4,17,0,0.0,26.0,0.9,14.0,26.0,25.09,15.77
2016,3,4,17,15,0.0,18.5,0.95,14.0,18.5,17.84,9.39
2016,3,4,17,30,0.0,11.0,1.0,14.0,11.0,10.6,2.96
2016,3,4,17,45,0.0,5.5,1.1,14.0,5.5,5.3,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.8,13.5,0.5,0.49,0.0
2016,3,5,7,0,0.0,1.0,3.1,14.0,1.0,0.96,0.0
2016,3,5,7,15,0.0,1.5,3.2,14.0,1.5,1.44,0.0
2016,3,5,7,30,0.0,2.0,3.3,14.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,3,5,8,0,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,3,5,8,15,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,3,5,8,30,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,3,5,8,45,1.0,77.5,3.65,15.0,78.0,75.26,58.13
2016,3,5,9,0,2.0,148.0,3.7,15.0,149.0,142.92,114.19
2016,3,5,9,15,1.0,151.5,3.75,15.0,152.0,146.38,116.63
2016,3,5,9,30,0.0,155.0,3.8,15.0,155.0,149.64,118.98
2016,3,5,9,45,0.0,137.5,3.9,15.5,137.5,133.0,104.85
2016,3,5,10,0,0.0,120.0,4.0,16.0,120.0,116.16,90.66
2016,3,5,10,15,0.0,104.0,4.25,16.0,104.0,100.69,77.82
2016,3,5,10,30,0.0,88.0,4.5,16.0,88.0,85.17,64.96
2016,3,5,10,45,6.0,157.5,4.75,16.5,162.0,157.11,123.49
2016,3,5,11,0,12.0,227.0,5.0,17.0,236.0,230.26,181.78
2016,3,5,11,15,7.5,202.5,5.1,17.0,208.0,203.23,159.87
2016,3,5,11,30,3.0,178.0,5.2,17.0,180.0,175.87,137.77
2016,3,5,11,45,1.5,129.5,5.3,17.5,130.5,127.01,98.15
2016,3,5,12,0,0.0,81.0,5.4,18.0,81.0,78.42,58.57
2016,3,5,12,15,27.0,202.5,5.35,18.0,222.5,225.4,177.68
2016,3,5,12,30,54.0,324.0,5.3,18.0,364.0,376.12,296.04
2016,3,5,12,45,27.0,206.0,5.3,18.0,226.0,230.54,181.38
2016,3,5,13,0,0.0,88.0,5.3,18.0,88.0,85.21,64.07
2016,3,5,13,15,0.0,86.5,5.35,17.5,86.5,83.74,63.14
2016,3,5,13,30,0.0,85.0,5.4,17.0,85.0,82.28,62.13
2016,3,5,13,45,62.0,197.5,5.5,16.5,238.5,252.98,202.96
2016,3,5,14,0,124.0,310.0,5.6,16.0,392.0,435.71,349.09
2016,3,5,14,15,62.0,166.5,5.85,15.5,207.5,219.57,177.05
2016,3,5,14,30,0.0,23.0,6.1,15.0,23.0,22.22,12.97
2016,3,5,14,45,0.0,31.0,6.35,15.0,31.0,29.95,19.52
2016,3,5,15,0,0.0,39.0,6.6,15.0,39.0,37.68,26.07
2016,3,5,15,15,0.0,26.5,6.75,15.0,26.5,25.59,15.96
2016,3,5,15,30,0.0,14.0,6.9,15.0,14.0,13.51,5.8
2016,3,5,15,45,0.0,16.5,7.05,15.0,16.5,15.92,7.88
2016,3,5,16,0,0.0,19.0,7.2,15.0,19.0,18.33,9.96
2016,3,5,16,15,0.0,16.5,7.25,14.5,16.5,15.92,7.96
2016,3,5,16,30,0.0,14.0,7.3,14.0,14.0,13.5,5.92
2016,3,5,16,45,0.0,11.0,7.35,14.0,11.0,10.6,3.43
2016,3,5,17,0,0.0,8.0,7.4,14.0,8.0,7.71,0.91
2016,3,5,17,15,0.0,5.5,7.3,14.0,5.5,5.3,0.0
2016,3,5,17,30,0.0,3.0,7.2,14.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,7.1,14.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,11.0,1.5,10.5,11.0,10.81,0.0
2016,3,6,7,0,0.0,22.0,1.6,11.0,22.0,21.24,11.44
2016,3,6,7,15,1.5,42.5,1.8,11.0,43.0,39.94,29.53
2016,3,6,7,30,3.0,63.0,2.0,11.0,64.0,59.15,44.8
2016,3,6,7,45,13.0,84.0,2.25,11.5,88.0,80.31,62.68
2016,3,6,8,0,23.0,105.0,2.5,12.0,112.0,101.69,80.46
2016,3,6,8,15,31.5,125.0,2.6,12.0,136.0,124.42,99.46
2016,3,6,8,30,40.0,145.0,2.7,12.0,160.0,148.24,119.28
2016,3,6,8,45,82.0,171.0,2.85,12.5,206.5,189.9,152.89
2016,3,6,9,0,124.0,197.0,3.0,13.0,253.0,236.42,190.49
2016,3,6,9,15,135.5,217.5,3.05,13.0,284.0,268.97,217.12
2016,3,6,9,30,147.0,238.0,3.1,13.0,315.0,302.61,244.36
2016,3,6,9,45,150.0,256.5,3.2,13.0,340.0,330.75,266.92
2016,3,6,10,0,153.0,275.0,3.3,13.0,365.0,358.99,289.3
2016,3,6,10,15,283.5,268.0,3.3,13.0,446.5,443.71,357.82
2016,3,6,10,30,414.0,261.0,3.3,13.0,528.0,535.57,430.77
2016,3,6,10,45,229.0,277.0,3.35,13.5,425.5,440.26,353.07
2016,3,6,11,0,44.0,293.0,3.4,14.0,323.0,323.32,256.92
2016,3,6,11,15,225.0,299.5,3.4,14.0,459.5,473.63,378.89
2016,3,6,11,30,406.0,306.0,3.4,14.0,596.0,634.24,503.53
2016,3,6,11,45,387.0,314.5,3.45,14.0,594.0,639.01,505.78
2016,3,6,12,0,368.0,323.0,3.5,14.0,592.0,641.68,507.39
2016,3,6,12,15,379.0,320.5,3.55,14.0,598.0,655.86,518.51
2016,3,6,12,30,390.0,318.0,3.6,14.0,604.0,668.81,528.67
2016,3,6,12,45,277.0,335.5,3.7,14.0,537.5,596.01,471.71
2016,3,6,13,0,164.0,353.0,3.8,14.0,471.0,513.02,406.42
2016,3,6,13,15,162.5,346.5,3.85,14.0,461.5,506.51,402.25
2016,3,6,13,30,161.0,340.0,3.9,14.0,452.0,499.32,397.25
2016,3,6,13,45,237.5,317.0,3.95,14.0,476.5,539.11,430.82
2016,3,6,14,0,314.0,294.0,4.0,14.0,501.0,585.2,468.58
2016,3,6,14,15,278.5,286.0,4.05,13.5,463.0,544.13,437.73
2016,3,6,14,30,243.0,278.0,4.1,13.0,425.0,494.35,400.27
2016,3,6,14,45,187.5,263.0,4.15,13.0,373.0,430.73,350.12
2016,3,6,15,0,132.0,248.0,4.2,13.0,321.0,369.15,300.79
2016,3,6,15,15,66.0,188.0,4.1,12.5,224.5,243.31,198.96
2016,3,6,15,30,0.0,128.0,4.0,12.0,128.0,126.23,101.17
2016,3,6,15,45,0.0,119.0,3.95,12.0,119.0,117.46,94.24
2016,3,6,16,0,0.0,110.0,3.9,12.0,110.0,108.75,87.17
2016,3,6,16,15,0.0,95.0,3.75,11.5,95.0,93.74,74.8
2016,3,6,16,30,0.0,80.0,3.6,11.0,80.0,78.71,62.22
2016,3,6,16,45,0.0,64.0,3.45,11.0,64.0,62.59,48.36
2016,3,6,17,0,0.0,48.0,3.3,11.0,48.0,46.43,34.29
2016,3,6,17,15,0.0,34.5,3.3,11.0,34.5,33.32,22.7
2016,3,6,17,30,0.0,21.0,3.3,11.0,21.0,20.26,11.09
2016,3,6,17,45,0.0,10.5,3.3,11.0,10.5,10.12,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,36.5,15.5,1.7,7.5,18.5,13.19,0.0
2016,3,7,7,0,73.0,31.0,1.8,8.0,37.0,25.76,15.78
2016,3,7,7,15,105.5,51.0,1.95,8.0,67.0,41.62,31.5
2016,3,7,7,30,138.0,71.0,2.1,8.0,97.0,69.11,49.34
2016,3,7,7,45,157.0,92.5,2.3,8.5,130.5,101.96,75.6
2016,3,7,8,0,176.0,114.0,2.5,9.0,164.0,135.29,103.47
2016,3,7,8,15,190.0,133.5,2.6,9.0,197.0,167.98,131.76
2016,3,7,8,30,204.0,153.0,2.7,9.0,230.0,202.17,161.48
2016,3,7,8,45,182.5,176.0,2.85,9.0,251.5,228.91,185.5
2016,3,7,9,0,161.0,199.0,3.0,9.0,273.0,253.34,206.86
2016,3,7,9,15,279.5,202.0,3.0,9.0,345.0,319.36,261.2
2016,3,7,9,30,398.0,205.0,3.0,9.0,417.0,396.12,324.27
2016,3,7,9,45,307.0,239.5,3.0,9.5,410.0,400.97,327.51
2016,3,7,10,0,216.0,274.0,3.0,10.0,403.0,395.22,321.51
2016,3,7,10,15,108.0,171.5,3.0,10.0,236.0,237.47,194.18
2016,3,7,10,30,0.0,69.0,3.0,10.0,69.0,66.76,50.85
2016,3,7,10,45,64.0,201.0,3.05,10.5,245.0,242.7,197.68
2016,3,7,11,0,128.0,333.0,3.1,11.0,421.0,429.45,345.62
2016,3,7,11,15,131.0,342.0,3.15,11.0,434.5,446.62,358.04
2016,3,7,11,30,134.0,351.0,3.2,11.0,448.0,463.6,371.06
2016,3,7,11,45,135.0,355.5,3.3,11.0,454.5,474.05,379.14
2016,3,7,12,0,136.0,360.0,3.4,11.0,461.0,484.08,386.95
2016,3,7,12,15,112.0,355.0,3.45,11.0,438.0,455.71,364.51
2016,3,7,12,30,88.0,350.0,3.5,11.0,415.0,432.7,346.18
2016,3,7,12,45,132.5,353.0,3.6,11.0,449.5,483.95,387.64
2016,3,7,13,0,177.0,356.0,3.7,11.0,484.0,527.82,422.91
2016,3,7,13,15,95.0,295.5,3.7,11.0,364.0,385.15,310.39
2016,3,7,13,30,13.0,235.0,3.7,11.0,244.0,243.93,195.88
2016,3,7,13,45,118.5,274.0,3.7,11.0,352.5,391.62,318.12
2016,3,7,14,0,224.0,313.0,3.7,11.0,461.0,522.94,423.22
2016,3,7,14,15,132.5,283.5,3.7,11.0,370.0,413.32,335.25
2016,3,7,14,30,41.0,254.0,3.7,11.0,279.0,297.5,241.13
2016,3,7,14,45,21.0,209.5,3.7,11.0,222.0,225.79,183.27
2016,3,7,15,0,1.0,165.0,3.7,11.0,165.0,164.25,132.54
2016,3,7,15,15,0.5,118.0,3.5,11.0,118.0,115.81,92.59
2016,3,7,15,30,0.0,71.0,3.3,11.0,71.0,68.65,53.06
2016,3,7,15,45,324.5,87.5,3.15,11.0,216.5,319.67,270.58
2016,3,7,16,0,649.0,104.0,3.0,11.0,362.0,530.66,441.89
2016,3,7,16,15,604.5,97.0,2.55,10.5,312.5,470.24,390.86
2016,3,7,16,30,560.0,90.0,2.1,10.0,263.0,411.9,341.86
2016,3,7,16,45,509.0,78.5,1.7,10.0,214.5,348.16,286.86
2016,3,7,17,0,458.0,67.0,1.3,10.0,166.0,288.09,233.65
2016,3,7,17,15,360.0,55.0,1.25,9.5,119.5,212.99,168.58
2016,3,7,17,30,262.0,43.0,1.2,9.0,73.0,149.27,112.1
2016,3,7,17,45,131.0,21.5,1.15,8.5,36.5,70.52,35.15
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.0,15.5,1.2,6.0,31.0,11.83,0.0
2016,3,8,7,0,326.0,31.0,1.2,7.0,62.0,24.06,14.81
2016,3,8,7,15,433.0,41.5,1.3,7.5,109.0,33.77,24.67
2016,3,8,7,30,540.0,52.0,1.4,8.0,156.0,77.14,41.9
2016,3,8,7,45,596.5,60.0,1.5,9.0,206.5,124.3,74.93
2016,3,8,8,0,653.0,68.0,1.6,10.0,257.0,177.65,118.52
2016,3,8,8,15,694.5,73.5,1.6,10.0,308.0,231.02,165.83
2016,3,8,8,30,736.0,79.0,1.6,10.0,359.0,288.27,217.22
2016,3,8,8,45,749.5,88.0,1.6,10.5,404.5,342.78,266.13
2016,3,8,9,0,763.0,97.0,1.6,11.0,450.0,397.62,313.9
2016,3,8,9,15,784.0,100.5,1.6,11.0,493.0,451.54,360.02
2016,3,8,9,30,805.0,104.0,1.6,11.0,536.0,504.73,404.25
2016,3,8,9,45,606.0,171.5,1.65,11.5,510.0,501.41,401.81
2016,3,8,10,0,407.0,239.0,1.7,12.0,484.0,475.82,380.62
2016,3,8,10,15,630.5,176.5,1.75,12.0,578.5,577.44,462.14
2016,3,8,10,30,854.0,114.0,1.8,12.0,673.0,688.95,548.69
2016,3,8,10,45,637.5,201.0,1.9,12.0,627.0,657.5,521.5
2016,3,8,11,0,421.0,288.0,2.0,12.0,581.0,607.22,480.41
2016,3,8,11,15,432.5,290.0,2.0,12.0,597.5,632.94,500.11
2016,3,8,11,30,444.0,292.0,2.0,12.0,614.0,657.76,518.37
2016,3,8,11,45,269.5,322.5,2.0,12.0,519.0,554.93,438.07
2016,3,8,12,0,95.0,353.0,2.0,12.0,424.0,436.66,344.48
2016,3,8,12,15,78.5,345.0,1.95,12.0,404.0,417.14,329.7
2016,3,8,12,30,62.0,337.0,1.9,12.0,384.0,396.81,313.68
2016,3,8,12,45,48.0,319.0,1.85,12.0,355.0,367.35,290.77
2016,3,8,13,0,34.0,301.0,1.8,12.0,326.0,337.41,267.39
2016,3,8,13,15,17.0,205.5,1.85,12.0,218.0,216.95,172.69
2016,3,8,13,30,0.0,110.0,1.9,12.0,110.0,106.79,83.27
2016,3,8,13,45,124.0,210.5,2.0,12.0,293.5,327.62,266.19
2016,3,8,14,0,248.0,311.0,2.1,12.0,477.0,541.34,432.6
2016,3,8,14,15,131.0,264.5,2.15,11.5,352.5,391.18,314.78
2016,3,8,14,30,14.0,218.0,2.2,11.0,228.0,228.7,183.9
2016,3,8,14,45,7.0,138.0,2.3,11.0,143.0,140.72,112.76
2016,3,8,15,0,0.0,58.0,2.4,11.0,58.0,56.07,42.08
2016,3,8,15,15,69.5,135.5,2.2,10.5,169.0,195.22,161.22
2016,3,8,15,30,139.0,213.0,2.0,10.0,280.0,329.93,272.41
2016,3,8,15,45,148.5,191.0,1.8,10.0,256.5,307.86,254.44
2016,3,8,16,0,158.0,169.0,1.6,10.0,233.0,284.55,235.88
2016,3,8,16,15,147.5,148.5,1.35,9.5,202.0,250.24,207.87
2016,3,8,16,30,137.0,128.0,1.1,9.0,171.0,216.41,179.71
2016,3,8,16,45,123.0,106.0,0.85,9.0,139.5,179.61,148.13
2016,3,8,17,0,109.0,84.0,0.6,9.0,108.0,143.71,116.74
2016,3,8,17,15,85.5,63.0,0.55,8.5,79.0,106.35,84.01
2016,3,8,17,30,62.0,42.0,0.5,8.0,50.0,70.79,52.41
2016,3,8,17,45,31.0,21.0,0.5,8.0,25.0,33.44,15.92
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,1.75,9.5,3.5,3.37,0.0
2016,3,9,7,0,0.0,7.0,1.9,10.0,7.0,6.74,0.09
2016,3,9,7,15,0.0,13.0,1.95,10.0,13.0,12.53,5.03
2016,3,9,7,30,0.0,19.0,2.0,10.0,19.0,18.32,10.2
2016,3,9,7,45,0.0,25.5,2.15,10.5,25.5,24.6,15.71
2016,3,9,8,0,0.0,32.0,2.3,11.0,32.0,30.89,21.15
2016,3,9,8,15,0.0,38.0,2.35,11.0,38.0,36.69,26.14
2016,3,9,8,30,0.0,44.0,2.4,11.0,44.0,42.5,31.07
2016,3,9,8,45,1.0,98.5,2.5,11.5,99.0,95.32,75.82
2016,3,9,9,0,2.0,153.0,2.6,12.0,154.0,147.75,119.2
2016,3,9,9,15,51.5,197.5,2.6,12.5,225.5,213.17,172.27
2016,3,9,9,30,101.0,242.0,2.6,13.0,297.0,284.09,229.0
2016,3,9,9,45,147.5,261.5,2.6,13.5,348.0,335.88,269.82
2016,3,9,10,0,194.0,281.0,2.6,14.0,399.0,390.67,312.55
2016,3,9,10,15,136.0,291.0,2.6,14.0,376.0,373.83,298.18
2016,3,9,10,30,78.0,301.0,2.6,14.0,353.0,348.92,277.41
2016,3,9,10,45,127.0,320.0,2.6,14.5,408.0,410.26,325.26
2016,3,9,11,0,176.0,339.0,2.6,15.0,463.0,471.62,371.99
2016,3,9,11,15,138.0,343.5,2.6,15.0,442.0,454.24,357.35
2016,3,9,11,30,100.0,348.0,2.6,15.0,421.0,428.93,337.03
2016,3,9,11,45,131.0,357.5,2.6,15.5,454.0,473.56,370.97
2016,3,9,12,0,162.0,367.0,2.6,16.0,487.0,513.69,400.83
2016,3,9,12,15,126.5,361.5,2.6,16.0,455.5,482.26,376.15
2016,3,9,12,30,91.0,356.0,2.6,16.0,424.0,441.9,345.03
2016,3,9,12,45,74.0,342.5,2.65,16.5,397.5,414.89,323.94
2016,3,9,13,0,57.0,329.0,2.7,17.0,371.0,387.29,302.27
2016,3,9,13,15,33.0,274.5,2.65,17.0,299.0,309.28,242.15
2016,3,9,13,30,9.0,220.0,2.6,17.0,227.0,225.06,176.12
2016,3,9,13,45,65.0,269.0,2.6,17.0,313.0,332.37,262.34
2016,3,9,14,0,121.0,318.0,2.6,17.0,399.0,442.72,348.04
2016,3,9,14,15,114.5,302.5,2.55,17.0,376.5,411.17,323.94
2016,3,9,14,30,108.0,287.0,2.5,17.0,354.0,388.25,306.9
2016,3,9,14,45,71.5,255.5,2.45,17.0,299.0,323.63,256.59
2016,3,9,15,0,35.0,224.0,2.4,17.0,244.0,260.48,206.71
2016,3,9,15,15,17.5,179.0,2.2,16.5,189.0,191.54,152.21
2016,3,9,15,30,0.0,134.0,2.0,16.0,134.0,132.28,104.32
2016,3,9,15,45,0.0,109.0,1.85,16.0,109.0,106.88,83.82
2016,3,9,16,0,0.0,84.0,1.7,16.0,84.0,81.6,63.09
2016,3,9,16,15,0.0,73.0,1.5,15.5,73.0,70.69,54.26
2016,3,9,16,30,0.0,62.0,1.3,15.0,62.0,59.92,45.39
2016,3,9,16,45,0.0,50.5,1.1,14.5,50.5,48.79,36.04
2016,3,9,17,0,0.0,39.0,0.9,14.0,39.0,37.66,26.52
2016,3,9,17,15,0.0,28.5,0.9,13.5,28.5,27.51,17.69
2016,3,9,17,30,0.0,18.0,0.9,13.0,18.0,17.36,8.77
2016,3,9,17,45,0.0,10.0,0.9,13.0,10.0,9.64,0.98
2016,3,9,18,0,0.0,2.0,0.9,13.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,0.9,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,11.5,7.5,7.23,0.0
2016,3,10,7,0,0.0,15.0,2.7,12.0,15.0,14.47,6.7
2016,3,10,7,15,0.0,26.0,2.8,12.5,26.0,25.09,15.56
2016,3,10,7,30,0.0,37.0,2.9,13.0,37.0,35.73,24.88
2016,3,10,7,45,0.0,49.0,3.0,13.5,49.0,47.34,34.91
2016,3,10,8,0,0.0,61.0,3.1,14.0,61.0,58.95,44.77
2016,3,10,8,15,0.0,72.5,3.3,14.0,72.5,70.0,54.08
2016,3,10,8,30,0.0,84.0,3.5,14.0,84.0,81.05,63.27
2016,3,10,8,45,4.0,124.0,3.7,14.5,126.0,120.53,95.89
2016,3,10,9,0,8.0,164.0,3.9,15.0,168.0,160.61,128.45
2016,3,10,9,15,52.0,204.0,4.0,15.0,232.5,219.76,176.34
2016,3,10,9,30,96.0,244.0,4.1,15.0,297.0,283.86,227.9
2016,3,10,9,45,120.5,264.5,4.2,15.5,335.5,324.46,259.79
2016,3,10,10,0,145.0,285.0,4.3,16.0,374.0,366.17,292.32
2016,3,10,10,15,95.0,284.0,4.3,16.0,343.5,338.79,269.75
2016,3,10,10,30,45.0,283.0,4.3,16.0,313.0,309.01,245.05
2016,3,10,10,45,153.5,307.5,4.3,16.5,415.0,416.88,331.07
2016,3,10,11,0,262.0,332.0,4.3,17.0,517.0,533.09,420.84
2016,3,10,11,15,182.0,342.0,4.2,17.0,472.0,486.95,383.12
2016,3,10,11,30,102.0,352.0,4.1,17.0,427.0,434.87,341.11
2016,3,10,11,45,102.5,355.5,4.1,17.0,431.5,442.59,347.09
2016,3,10,12,0,103.0,359.0,4.1,17.0,436.0,449.99,352.64
2016,3,10,12,15,65.5,328.0,4.05,17.0,377.0,388.44,304.59
2016,3,10,12,30,28.0,297.0,4.0,17.0,318.0,325.46,255.0
2016,3,10,12,45,14.0,200.5,3.95,17.0,211.0,208.83,163.64
2016,3,10,13,0,0.0,104.0,3.9,17.0,104.0,100.86,76.88
2016,3,10,13,15,18.0,199.5,3.75,17.0,213.0,211.79,166.75
2016,3,10,13,30,36.0,295.0,3.6,17.0,322.0,334.78,263.43
2016,3,10,13,45,18.0,188.0,3.45,17.0,201.5,200.41,157.53
2016,3,10,14,0,0.0,81.0,3.3,17.0,81.0,78.4,58.9
2016,3,10,14,15,0.0,73.5,3.1,17.0,73.5,71.12,53.14
2016,3,10,14,30,0.0,66.0,2.9,17.0,66.0,63.84,47.27
2016,3,10,14,45,0.0,60.5,2.75,17.0,60.5,58.51,42.98
2016,3,10,15,0,0.0,55.0,2.6,17.0,55.0,53.17,38.68
2016,3,10,15,15,0.0,53.5,2.35,16.5,53.5,51.71,37.67
2016,3,10,15,30,0.0,52.0,2.1,16.0,52.0,50.25,36.65
2016,3,10,15,45,0.0,54.5,1.9,16.0,54.5,52.66,38.8
2016,3,10,16,0,0.0,57.0,1.7,16.0,57.0,55.08,40.95
2016,3,10,16,15,0.0,49.5,1.5,15.5,49.5,47.82,35.01
2016,3,10,16,30,0.0,42.0,1.3,15.0,42.0,40.56,29.0
2016,3,10,16,45,0.0,34.5,1.15,15.0,34.5,33.3,22.83
2016,3,10,17,0,0.0,27.0,1.0,15.0,27.0,26.05,16.58
2016,3,10,17,15,0.0,19.5,1.05,14.5,19.5,18.81,10.28
2016,3,10,17,30,0.0,12.0,1.1,14.0,12.0,11.57,3.95
2016,3,10,17,45,0.0,6.5,1.2,13.5,6.5,6.26,0.0
2016,3,10,18,0,0.0,1.0,1.3,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,12.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,5.0,12.0,7.0,6.74,0.14
2016,3,11,7,15,0.0,12.5,4.9,11.5,12.5,12.05,4.58
2016,3,11,7,30,0.0,18.0,4.8,11.0,18.0,17.36,9.31
2016,3,11,7,45,0.0,23.5,4.7,11.0,23.5,22.67,13.99
2016,3,11,8,0,0.0,29.0,4.6,11.0,29.0,27.99,18.61
2016,3,11,8,15,0.0,34.5,4.55,11.0,34.5,33.31,23.18
2016,3,11,8,30,0.0,40.0,4.5,11.0,40.0,38.63,27.69
2016,3,11,8,45,0.0,42.5,4.45,11.0,42.5,41.05,29.68
2016,3,11,9,0,0.0,45.0,4.4,11.0,45.0,43.48,31.65
2016,3,11,9,15,0.0,78.0,4.45,11.0,78.0,75.44,58.7
2016,3,11,9,30,0.0,111.0,4.5,11.0,111.0,107.32,85.35
2016,3,11,9,45,0.0,81.5,4.6,11.5,81.5,78.85,61.09
2016,3,11,10,0,0.0,52.0,4.7,12.0,52.0,50.28,36.86
2016,3,11,10,15,66.0,186.0,4.9,12.0,230.0,224.17,182.29
2016,3,11,10,30,132.0,320.0,5.1,12.0,408.0,407.91,330.33
2016,3,11,10,45,220.0,323.5,5.3,12.5,477.0,480.8,388.76
2016,3,11,11,0,308.0,327.0,5.5,13.0,546.0,563.17,454.1
2016,3,11,11,15,184.5,331.0,5.55,13.0,463.5,478.22,384.91
2016,3,11,11,30,61.0,335.0,5.6,13.0,381.0,384.84,308.05
2016,3,11,11,45,38.5,299.5,5.65,13.0,328.5,332.34,266.1
2016,3,11,12,0,16.0,264.0,5.7,13.0,276.0,273.04,218.17
2016,3,11,12,15,457.5,190.5,5.6,13.0,535.0,599.43,490.23
2016,3,11,12,30,899.0,117.0,5.5,13.0,794.0,905.77,723.69
2016,3,11,12,45,522.0,241.5,5.4,13.0,634.0,721.49,580.54
2016,3,11,13,0,145.0,366.0,5.3,13.0,474.0,512.25,409.06
2016,3,11,13,15,72.5,245.5,5.4,13.0,299.5,313.02,252.45
2016,3,11,13,30,0.0,125.0,5.5,13.0,125.0,121.63,95.31
2016,3,11,13,45,0.0,116.0,5.65,13.0,116.0,112.74,88.25
2016,3,11,14,0,0.0,107.0,5.8,13.0,107.0,103.84,81.04
2016,3,11,14,15,80.5,201.5,5.7,12.5,252.0,280.77,229.53
2016,3,11,14,30,161.0,296.0,5.6,12.0,397.0,450.37,367.81
2016,3,11,14,45,281.5,259.0,5.55,12.0,423.0,510.96,419.68
2016,3,11,15,0,402.0,222.0,5.5,12.0,449.0,555.32,458.51
2016,3,11,15,15,215.5,207.0,5.25,11.5,328.0,390.85,323.88
2016,3,11,15,30,29.0,192.0,5.0,11.0,207.0,221.32,181.36
2016,3,11,15,45,15.0,164.5,4.8,10.5,172.5,175.35,143.69
2016,3,11,16,0,1.0,137.0,4.6,10.0,138.0,137.68,112.26
2016,3,11,16,15,0.5,119.5,4.35,9.5,120.0,119.78,97.55
2016,3,11,16,30,0.0,102.0,4.1,9.0,102.0,101.91,82.61
2016,3,11,16,45,0.0,83.0,3.9,9.0,83.0,82.65,66.07
2016,3,11,17,0,0.0,64.0,3.7,9.0,64.0,63.32,49.23
2016,3,11,17,15,0.0,47.0,3.55,9.0,47.0,46.07,33.99
2016,3,11,17,30,0.0,30.0,3.4,9.0,30.0,28.97,18.8
2016,3,11,17,45,0.0,17.0,3.3,9.0,17.0,16.4,6.57
2016,3,11,18,0,0.0,4.0,3.2,9.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,3.25,9.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,16.0,20.5,1.85,8.5,22.5,19.39,6.44
2016,3,12,7,0,32.0,41.0,2.1,9.0,45.0,37.14,26.79
2016,3,12,7,15,60.5,64.0,2.25,9.0,75.5,56.32,41.59
2016,3,12,7,30,89.0,87.0,2.4,9.0,106.0,83.9,63.25
2016,3,12,7,45,110.5,109.5,2.6,9.5,139.5,113.83,87.58
2016,3,12,8,0,132.0,132.0,2.8,10.0,173.0,146.47,114.7
2016,3,12,8,15,157.5,149.5,2.9,10.0,206.5,178.31,141.51
2016,3,12,8,30,183.0,167.0,3.0,10.0,240.0,212.87,170.79
2016,3,12,8,45,188.5,188.5,3.2,10.5,272.0,246.48,199.26
2016,3,12,9,0,194.0,210.0,3.4,11.0,304.0,280.58,227.64
2016,3,12,9,15,100.0,196.0,3.45,11.0,244.5,235.47,191.52
2016,3,12,9,30,6.0,182.0,3.5,11.0,185.0,178.63,144.28
2016,3,12,9,45,3.0,170.5,3.6,11.5,172.0,166.52,133.82
2016,3,12,10,0,0.0,159.0,3.7,12.0,159.0,153.95,122.93
2016,3,12,10,15,2.5,177.0,3.75,12.0,179.0,173.23,138.56
2016,3,12,10,30,5.0,195.0,3.8,12.0,199.0,192.81,154.31
2016,3,12,10,45,12.0,228.5,3.85,12.0,237.5,231.12,185.24
2016,3,12,11,0,19.0,262.0,3.9,12.0,276.0,270.19,216.46
2016,3,12,11,15,32.0,291.5,3.9,12.0,315.0,315.24,252.34
2016,3,12,11,30,45.0,321.0,3.9,12.0,354.0,357.72,285.85
2016,3,12,11,45,22.5,221.0,3.9,12.0,237.5,238.91,191.02
2016,3,12,12,0,0.0,121.0,3.9,12.0,121.0,117.49,91.92
2016,3,12,12,15,0.0,106.5,3.95,12.0,106.5,103.3,80.37
2016,3,12,12,30,0.0,92.0,4.0,12.0,92.0,89.11,68.68
2016,3,12,12,45,2.0,139.5,4.05,12.0,141.5,137.6,108.71
2016,3,12,13,0,4.0,187.0,4.1,12.0,191.0,186.78,148.86
2016,3,12,13,15,2.0,159.5,4.2,12.0,161.5,157.64,125.12
2016,3,12,13,30,0.0,132.0,4.3,12.0,132.0,128.57,101.38
2016,3,12,13,45,0.0,136.0,4.4,12.5,136.0,132.61,104.67
2016,3,12,14,0,0.0,140.0,4.5,13.0,140.0,136.69,107.98
2016,3,12,14,15,1.0,159.5,4.5,13.0,160.0,157.32,125.11
2016,3,12,14,30,2.0,179.0,4.5,13.0,180.0,178.29,142.51
2016,3,12,14,45,1.0,140.5,4.5,13.0,141.0,138.46,110.06
2016,3,12,15,0,0.0,102.0,4.5,13.0,102.0,99.02,77.62
2016,3,12,15,15,0.0,118.0,4.3,13.0,118.0,115.3,91.43
2016,3,12,15,30,0.0,134.0,4.1,13.0,134.0,132.09,105.65
2016,3,12,15,45,0.0,118.5,3.9,13.0,118.5,116.56,92.97
2016,3,12,16,0,0.0,103.0,3.7,13.0,103.0,101.03,80.22
2016,3,12,16,15,0.0,89.5,3.55,12.5,89.5,87.58,69.23
2016,3,12,16,30,0.0,76.0,3.4,12.0,76.0,74.12,58.05
2016,3,12,16,45,0.0,62.0,3.25,12.0,62.0,60.14,46.12
2016,3,12,17,0,0.0,48.0,3.1,12.0,48.0,46.37,34.21
2016,3,12,17,15,0.0,35.5,3.05,11.5,35.5,34.28,23.65
2016,3,12,17,30,0.0,23.0,3.0,11.0,23.0,22.19,13.0
2016,3,12,17,45,0.0,13.0,3.0,11.0,13.0,12.54,3.84
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.7,11.5,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,2.9,12.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.5,2.9,12.0,5.5,5.3,0.0
2016,3,13,7,30,0.0,8.0,2.9,12.0,8.0,7.71,0.99
2016,3,13,7,45,0.0,11.0,2.95,12.5,11.0,10.61,3.5
2016,3,13,8,0,0.0,14.0,3.0,13.0,14.0,13.5,5.99
2016,3,13,8,15,0.0,16.5,3.0,13.0,16.5,15.92,8.05
2016,3,13,8,30,0.0,19.0,3.0,13.0,19.0,18.34,10.09
2016,3,13,8,45,0.0,33.5,3.05,13.0,33.5,32.35,22.02
2016,3,13,9,0,0.0,48.0,3.1,13.0,48.0,46.38,33.84
2016,3,13,9,15,0.0,107.0,3.15,13.0,107.0,103.4,81.57
2016,3,13,9,30,0.0,166.0,3.2,13.0,166.0,160.21,128.19
2016,3,13,9,45,0.0,163.5,3.3,13.0,163.5,158.08,126.05
2016,3,13,10,0,0.0,161.0,3.4,13.0,161.0,155.88,123.98
2016,3,13,10,15,0.0,115.5,3.45,13.0,115.5,111.85,87.64
2016,3,13,10,30,0.0,70.0,3.5,13.0,70.0,67.74,51.05
2016,3,13,10,45,0.0,94.5,3.6,13.0,94.5,91.5,70.69
2016,3,13,11,0,0.0,119.0,3.7,13.0,119.0,115.39,90.23
2016,3,13,11,15,0.0,134.5,3.75,13.0,134.5,130.58,102.55
2016,3,13,11,30,0.0,150.0,3.8,13.0,150.0,145.86,114.89
2016,3,13,11,45,6.0,196.5,3.9,13.0,201.5,196.84,156.31
2016,3,13,12,0,12.0,243.0,4.0,13.0,253.0,248.59,197.84
2016,3,13,12,15,11.0,236.0,4.05,13.0,245.0,241.19,191.8
2016,3,13,12,30,10.0,229.0,4.1,13.0,237.0,233.69,185.85
2016,3,13,12,45,11.5,238.0,4.2,13.5,247.0,244.45,194.25
2016,3,13,13,0,13.0,247.0,4.3,14.0,257.0,255.28,202.68
2016,3,13,13,15,13.0,244.5,4.25,13.5,254.5,253.12,201.44
2016,3,13,13,30,13.0,242.0,4.2,13.0,252.0,250.94,200.24
2016,3,13,13,45,12.0,232.5,4.2,13.0,241.5,240.67,192.22
2016,3,13,14,0,11.0,223.0,4.2,13.0,231.0,230.37,184.2
2016,3,13,14,15,5.5,181.0,4.1,13.0,185.0,182.91,145.91
2016,3,13,14,30,0.0,139.0,4.0,13.0,139.0,135.92,107.59
2016,3,13,14,45,0.0,86.0,3.9,13.0,86.0,83.22,64.24
2016,3,13,15,0,0.0,33.0,3.8,13.0,33.0,31.89,21.35
2016,3,13,15,15,0.0,59.0,3.65,13.0,59.0,57.04,42.68
2016,3,13,15,30,0.0,85.0,3.5,13.0,85.0,82.22,64.0
2016,3,13,15,45,0.0,60.5,3.4,13.0,60.5,58.47,44.14
2016,3,13,16,0,0.0,36.0,3.3,13.0,36.0,34.76,24.11
2016,3,13,16,15,0.0,31.0,3.1,13.0,31.0,29.92,20.06
2016,3,13,16,30,0.0,26.0,2.9,13.0,26.0,25.09,15.96
2016,3,13,16,45,0.0,21.5,2.75,13.0,21.5,20.74,12.22
2016,3,13,17,0,0.0,17.0,2.6,13.0,17.0,16.39,8.44
2016,3,13,17,15,0.0,12.5,2.55,12.5,12.5,12.05,4.64
2016,3,13,17,30,0.0,8.0,2.5,12.0,8.0,7.71,0.82
2016,3,13,17,45,0.0,4.5,2.5,12.0,4.5,4.33,0.0
2016,3,13,18,0,0.0,1.0,2.5,12.0,1.0,0.98,0.0
2016,3,13,18,15,0.0,0.5,2.45,12.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
