Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,8.5,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,9.0,9.0,8.85,0.0
2016,3,14,6,45,60.5,28.5,1.8,9.5,36.0,25.0,13.02
2016,3,14,7,0,121.0,48.0,2.0,10.0,63.0,39.01,28.61
2016,3,14,7,15,170.0,68.5,2.1,10.0,100.5,61.97,43.77
2016,3,14,7,30,219.0,89.0,2.2,10.0,138.0,96.35,68.24
2016,3,14,7,45,250.5,109.0,2.3,10.0,178.5,133.61,98.01
2016,3,14,8,0,282.0,129.0,2.4,10.0,219.0,174.53,132.42
2016,3,14,8,15,326.0,138.5,2.45,10.0,259.5,212.83,165.04
2016,3,14,8,30,370.0,148.0,2.5,10.0,300.0,254.94,201.36
2016,3,14,8,45,454.5,148.5,2.55,10.5,357.5,308.82,246.39
2016,3,14,9,0,539.0,149.0,2.6,11.0,415.0,370.79,297.92
2016,3,14,9,15,524.5,169.5,2.6,11.0,447.0,412.7,333.53
2016,3,14,9,30,510.0,190.0,2.6,11.0,479.0,452.36,366.29
2016,3,14,9,45,377.5,239.5,2.6,11.5,461.5,449.19,362.7
2016,3,14,10,0,245.0,289.0,2.6,12.0,444.0,433.14,347.92
2016,3,14,10,15,377.5,265.5,2.6,12.0,517.5,510.81,410.5
2016,3,14,10,30,510.0,242.0,2.6,12.0,591.0,598.67,479.43
2016,3,14,10,45,459.0,273.5,2.6,12.5,596.0,613.42,487.82
2016,3,14,11,0,408.0,305.0,2.6,13.0,601.0,619.71,490.14
2016,3,14,11,15,399.0,316.0,2.6,13.0,610.5,637.81,503.16
2016,3,14,11,30,390.0,327.0,2.6,13.0,620.0,654.19,514.7
2016,3,14,11,45,331.5,347.0,2.6,13.5,598.0,637.02,499.35
2016,3,14,12,0,273.0,367.0,2.6,14.0,576.0,616.57,481.73
2016,3,14,12,15,273.0,367.5,2.6,14.0,576.5,623.51,487.03
2016,3,14,12,30,273.0,368.0,2.6,14.0,577.0,629.34,491.38
2016,3,14,12,45,217.0,370.0,2.65,14.0,535.5,578.46,452.78
2016,3,14,13,0,161.0,372.0,2.7,14.0,494.0,533.68,418.42
2016,3,14,13,15,171.0,364.0,2.75,14.0,491.0,535.64,421.02
2016,3,14,13,30,181.0,356.0,2.8,14.0,488.0,536.8,422.8
2016,3,14,13,45,92.5,272.0,2.85,14.0,339.5,359.8,286.46
2016,3,14,14,0,4.0,188.0,2.9,14.0,191.0,188.51,148.96
2016,3,14,14,15,192.0,226.5,2.9,14.0,350.0,410.89,332.26
2016,3,14,14,30,380.0,265.0,2.9,14.0,509.0,605.5,484.34
2016,3,14,14,45,345.5,255.5,2.95,14.0,467.5,559.92,448.91
2016,3,14,15,0,311.0,246.0,3.0,14.0,426.0,514.81,414.89
2016,3,14,15,15,195.5,232.0,2.95,13.5,342.5,396.92,322.3
2016,3,14,15,30,80.0,218.0,2.9,13.0,259.0,286.57,233.05
2016,3,14,15,45,229.5,185.5,2.9,13.0,286.0,364.63,300.24
2016,3,14,16,0,379.0,153.0,2.9,13.0,313.0,422.3,348.81
2016,3,14,16,15,480.5,124.0,2.65,12.5,301.0,434.23,359.27
2016,3,14,16,30,582.0,95.0,2.4,12.0,289.0,438.47,362.31
2016,3,14,16,45,520.5,86.0,2.15,11.5,238.0,370.03,304.83
2016,3,14,17,0,459.0,77.0,1.9,11.0,187.0,305.03,249.06
2016,3,14,17,15,369.5,64.5,1.8,10.5,139.0,232.36,186.16
2016,3,14,17,30,280.0,52.0,1.7,10.0,91.0,168.64,130.05
2016,3,14,17,45,163.5,34.0,1.65,9.5,54.0,99.92,68.44
2016,3,14,18,0,47.0,16.0,1.6,9.0,17.0,31.56,0.0
2016,3,14,18,15,23.5,8.0,1.6,8.5,8.5,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,12.0,1.1,7.0,14.0,11.8,0.0
2016,3,15,6,45,201.5,27.5,1.15,7.5,50.5,21.26,11.15
2016,3,15,7,0,346.0,43.0,1.2,8.0,87.0,33.27,23.94
2016,3,15,7,15,437.0,53.0,1.25,8.5,135.5,57.04,33.27
2016,3,15,7,30,528.0,63.0,1.3,9.0,184.0,101.8,60.12
2016,3,15,7,45,594.5,68.5,1.4,9.5,236.5,149.14,96.05
2016,3,15,8,0,661.0,74.0,1.5,10.0,289.0,203.82,142.0
2016,3,15,8,15,699.5,79.5,1.6,10.5,340.0,258.07,190.35
2016,3,15,8,30,738.0,85.0,1.7,11.0,391.0,315.82,241.67
2016,3,15,8,45,769.0,87.5,1.8,12.0,440.0,372.49,290.98
2016,3,15,9,0,800.0,90.0,1.9,13.0,489.0,429.56,339.24
2016,3,15,9,15,819.5,93.0,1.95,13.0,532.5,483.34,384.76
2016,3,15,9,30,839.0,96.0,2.0,13.0,576.0,537.35,429.19
2016,3,15,9,45,855.0,97.5,2.15,13.5,614.5,587.8,469.36
2016,3,15,10,0,871.0,99.0,2.3,14.0,653.0,637.56,507.97
2016,3,15,10,15,881.0,101.0,2.35,14.0,685.0,682.08,542.23
2016,3,15,10,30,891.0,103.0,2.4,14.0,717.0,725.29,574.26
2016,3,15,10,45,899.5,103.5,2.5,14.5,741.5,763.94,600.64
2016,3,15,11,0,908.0,104.0,2.6,15.0,766.0,800.31,625.2
2016,3,15,11,15,912.5,105.0,2.65,15.0,783.0,831.55,646.83
2016,3,15,11,30,917.0,106.0,2.7,15.0,800.0,859.93,666.45
2016,3,15,11,45,920.5,106.0,2.75,15.5,809.0,883.41,681.4
2016,3,15,12,0,924.0,106.0,2.8,16.0,818.0,903.7,694.17
2016,3,15,12,15,924.0,106.0,2.85,16.0,818.5,917.66,703.95
2016,3,15,12,30,924.0,106.0,2.9,16.0,819.0,928.14,711.52
2016,3,15,12,45,927.0,103.0,2.95,16.0,812.5,934.55,716.45
2016,3,15,13,0,930.0,100.0,3.0,16.0,806.0,937.4,719.09
2016,3,15,13,15,926.5,99.0,3.0,16.0,790.5,933.04,716.56
2016,3,15,13,30,923.0,98.0,3.0,16.0,775.0,925.14,711.77
2016,3,15,13,45,917.5,97.0,3.0,16.0,752.0,912.0,703.5
2016,3,15,14,0,912.0,96.0,3.0,16.0,729.0,895.49,693.03
2016,3,15,14,15,903.0,94.0,2.95,16.0,698.0,871.65,677.16
2016,3,15,14,30,894.0,92.0,2.9,16.0,667.0,844.81,659.24
2016,3,15,14,45,881.0,90.0,2.9,16.0,630.0,811.93,637.33
2016,3,15,15,0,868.0,88.0,2.9,16.0,593.0,776.63,613.57
2016,3,15,15,15,851.0,85.5,2.7,15.5,550.0,740.11,588.71
2016,3,15,15,30,834.0,83.0,2.5,15.0,507.0,697.18,558.86
2016,3,15,15,45,810.5,79.5,2.4,15.0,459.5,647.28,522.77
2016,3,15,16,0,787.0,76.0,2.3,15.0,412.0,596.72,483.89
2016,3,15,16,15,753.0,71.5,2.0,14.5,361.0,538.47,438.02
2016,3,15,16,30,719.0,67.0,1.7,14.0,310.0,481.15,391.58
2016,3,15,16,45,669.5,61.0,1.45,13.5,258.0,417.86,339.1
2016,3,15,17,0,620.0,55.0,1.2,13.0,206.0,355.87,286.02
2016,3,15,17,15,539.0,47.5,1.2,12.0,155.5,283.28,224.11
2016,3,15,17,30,458.0,40.0,1.2,11.0,105.0,218.23,166.65
2016,3,15,17,45,317.0,28.0,1.2,10.5,64.0,138.85,95.48
2016,3,15,18,0,176.0,16.0,1.2,10.0,23.0,66.68,0.0
2016,3,15,18,15,88.0,8.0,1.2,9.5,11.5,24.45,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.5,6.5,0.9,7.5,8.5,0.0,0.0
2016,3,16,6,30,117.0,13.0,0.9,8.0,17.0,12.78,0.0
2016,3,16,6,45,266.5,26.5,0.95,9.0,56.0,20.28,10.84
2016,3,16,7,0,416.0,40.0,1.0,10.0,95.0,30.02,20.97
2016,3,16,7,15,503.0,48.5,1.2,10.5,145.5,57.26,30.66
2016,3,16,7,30,590.0,57.0,1.4,11.0,196.0,104.51,59.07
2016,3,16,7,45,645.0,63.5,1.6,11.5,248.5,154.87,98.08
2016,3,16,8,0,700.0,70.0,1.8,12.0,301.0,211.16,146.0
2016,3,16,8,15,737.0,74.5,1.9,12.5,352.5,268.1,196.65
2016,3,16,8,30,774.0,79.0,2.0,13.0,404.0,326.38,248.39
2016,3,16,8,45,800.0,82.5,2.1,13.5,453.0,382.51,297.79
2016,3,16,9,0,826.0,86.0,2.2,14.0,502.0,440.1,347.04
2016,3,16,9,15,845.0,89.0,2.25,14.0,546.0,494.97,393.37
2016,3,16,9,30,864.0,92.0,2.3,14.0,590.0,549.96,438.5
2016,3,16,9,45,878.0,94.0,2.35,14.5,628.5,600.93,478.51
2016,3,16,10,0,892.0,96.0,2.4,15.0,667.0,650.55,516.36
2016,3,16,10,15,901.5,98.0,2.4,15.5,699.0,695.99,549.8
2016,3,16,10,30,911.0,100.0,2.4,16.0,731.0,739.6,580.05
2016,3,16,10,45,918.0,101.0,2.45,16.5,755.5,778.31,605.82
2016,3,16,11,0,925.0,102.0,2.5,17.0,780.0,814.59,629.64
2016,3,16,11,15,929.0,102.5,2.5,17.0,797.0,845.35,650.27
2016,3,16,11,30,933.0,103.0,2.5,17.0,814.0,873.15,668.83
2016,3,16,11,45,935.5,103.0,2.55,17.5,822.5,896.07,683.15
2016,3,16,12,0,938.0,103.0,2.6,18.0,831.0,915.7,695.28
2016,3,16,12,15,938.0,103.0,2.6,18.0,831.0,929.76,704.6
2016,3,16,12,30,938.0,103.0,2.6,18.0,831.0,940.31,711.69
2016,3,16,12,45,940.5,100.0,2.6,18.5,824.0,946.28,714.49
2016,3,16,13,0,943.0,97.0,2.6,19.0,817.0,948.64,715.01
2016,3,16,13,15,938.5,96.0,2.6,19.0,800.5,943.28,711.87
2016,3,16,13,30,934.0,95.0,2.6,19.0,784.0,934.33,706.5
2016,3,16,13,45,928.0,94.0,2.6,19.0,760.0,920.55,698.01
2016,3,16,14,0,922.0,93.0,2.6,19.0,736.0,903.37,687.34
2016,3,16,14,15,912.0,91.0,2.55,19.0,704.5,878.41,671.0
2016,3,16,14,30,902.0,89.0,2.5,19.0,673.0,850.45,652.67
2016,3,16,14,45,889.0,87.0,2.5,19.0,635.5,817.26,631.05
2016,3,16,15,0,876.0,85.0,2.5,19.0,598.0,781.63,607.57
2016,3,16,15,15,858.5,82.5,2.35,18.5,554.5,739.85,579.63
2016,3,16,15,30,841.0,80.0,2.2,18.0,511.0,700.71,553.3
2016,3,16,15,45,817.0,76.5,2.05,18.0,463.0,650.11,517.14
2016,3,16,16,0,793.0,73.0,1.9,18.0,415.0,598.89,478.29
2016,3,16,16,15,759.5,69.0,1.65,17.0,364.0,541.15,434.52
2016,3,16,16,30,726.0,65.0,1.4,16.0,313.0,484.29,389.95
2016,3,16,16,45,676.5,59.5,1.2,15.5,260.5,418.96,336.72
2016,3,16,17,0,627.0,54.0,1.0,15.0,208.0,359.07,285.99
2016,3,16,17,15,548.5,46.5,1.0,14.5,158.0,286.94,224.75
2016,3,16,17,30,470.0,39.0,1.0,14.0,108.0,222.13,167.86
2016,3,16,17,45,332.5,27.5,1.0,13.5,66.5,143.34,98.47
2016,3,16,18,0,195.0,16.0,1.0,13.0,25.0,72.02,0.0
2016,3,16,18,15,97.5,8.0,1.0,12.5,12.5,26.37,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,0.95,9.5,10.5,6.88,0.0
2016,3,17,6,30,174.0,14.0,1.0,10.0,21.0,10.63,0.0
2016,3,17,6,45,320.0,26.0,1.05,11.0,62.0,19.55,10.5
2016,3,17,7,0,466.0,38.0,1.1,12.0,103.0,27.87,18.96
2016,3,17,7,15,549.0,46.0,1.15,12.5,154.0,59.13,29.81
2016,3,17,7,30,632.0,54.0,1.2,13.0,205.0,108.55,59.95
2016,3,17,7,45,683.5,59.5,1.3,13.5,258.5,162.04,101.69
2016,3,17,8,0,735.0,65.0,1.4,14.0,312.0,218.84,150.0
2016,3,17,8,15,769.5,69.5,1.45,14.5,364.0,275.24,199.97
2016,3,17,8,30,804.0,74.0,1.5,15.0,416.0,334.61,252.1
2016,3,17,8,45,829.0,77.0,1.6,15.5,465.0,391.54,301.58
2016,3,17,9,0,854.0,80.0,1.7,16.0,514.0,449.75,350.67
2016,3,17,9,15,871.5,82.5,1.65,16.5,558.5,505.65,395.93
2016,3,17,9,30,889.0,85.0,1.6,17.0,603.0,560.26,438.55
2016,3,17,9,45,901.5,87.5,1.6,17.5,641.5,611.57,477.47
2016,3,17,10,0,914.0,90.0,1.6,18.0,680.0,661.73,514.26
2016,3,17,10,15,923.5,91.5,1.55,18.5,712.0,707.5,546.41
2016,3,17,10,30,933.0,93.0,1.5,19.0,744.0,751.38,574.71
2016,3,17,10,45,939.0,94.5,1.45,19.5,768.5,790.56,598.86
2016,3,17,11,0,945.0,96.0,1.4,20.0,793.0,827.17,620.88
2016,3,17,11,15,949.0,96.5,1.3,20.0,810.0,858.41,639.54
2016,3,17,11,30,953.0,97.0,1.2,20.0,827.0,886.62,655.95
2016,3,17,11,45,954.0,97.5,1.2,20.5,835.0,909.12,668.71
2016,3,17,12,0,955.0,98.0,1.2,21.0,843.0,928.22,679.31
2016,3,17,12,15,955.0,98.0,1.2,21.0,843.5,942.43,688.14
2016,3,17,12,30,955.0,98.0,1.2,21.0,844.0,953.04,694.83
2016,3,17,12,45,953.0,97.5,1.2,21.0,835.5,957.71,697.88
2016,3,17,13,0,951.0,97.0,1.2,21.0,827.0,958.7,698.79
2016,3,17,13,15,946.5,96.5,1.2,21.0,810.5,953.79,696.12
2016,3,17,13,30,942.0,96.0,1.2,21.0,794.0,945.27,691.34
2016,3,17,13,45,935.0,95.0,1.25,21.5,770.0,930.45,682.14
2016,3,17,14,0,928.0,94.0,1.3,22.0,746.0,912.24,670.88
2016,3,17,14,15,918.5,92.5,1.3,21.5,714.0,888.07,657.6
2016,3,17,14,30,909.0,91.0,1.3,21.0,682.0,860.87,642.31
2016,3,17,14,45,895.5,89.0,1.3,21.0,644.0,827.04,621.27
2016,3,17,15,0,882.0,87.0,1.3,21.0,606.0,790.75,598.45
2016,3,17,15,15,864.5,84.5,1.25,21.0,562.0,753.21,574.0
2016,3,17,15,30,847.0,82.0,1.2,21.0,518.0,709.28,544.84
2016,3,17,15,45,823.0,78.5,1.2,21.0,470.0,658.35,510.82
2016,3,17,16,0,799.0,75.0,1.2,21.0,422.0,606.77,473.96
2016,3,17,16,15,765.0,71.0,1.1,20.0,370.5,548.35,431.6
2016,3,17,16,30,731.0,67.0,1.0,19.0,319.0,490.83,388.31
2016,3,17,16,45,682.0,61.0,0.95,18.5,266.0,424.79,336.35
2016,3,17,17,0,633.0,55.0,0.9,18.0,213.0,364.18,286.53
2016,3,17,17,15,555.0,47.5,0.95,17.5,162.0,291.74,226.08
2016,3,17,17,30,477.0,40.0,1.0,17.0,111.0,226.55,169.7
2016,3,17,17,45,342.0,28.5,1.05,16.5,69.0,147.8,101.47
2016,3,17,18,0,207.0,17.0,1.1,16.0,27.0,76.83,0.0
2016,3,17,18,15,103.5,8.5,1.1,15.5,13.5,28.15,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,1.3,8.5,12.0,7.86,0.0
2016,3,18,6,30,177.0,16.0,1.5,9.0,24.0,12.3,0.0
2016,3,18,6,45,315.5,28.5,1.75,10.0,65.5,21.61,12.55
2016,3,18,7,0,454.0,41.0,2.0,11.0,107.0,30.3,21.23
2016,3,18,7,15,536.0,49.0,2.0,11.5,158.0,63.55,33.11
2016,3,18,7,30,618.0,57.0,2.0,12.0,209.0,112.46,63.88
2016,3,18,7,45,309.0,67.0,2.0,12.5,143.0,108.98,74.02
2016,3,18,8,0,0.0,77.0,2.0,13.0,77.0,74.17,57.78
2016,3,18,8,15,0.0,87.0,1.95,13.0,87.0,83.81,65.84
2016,3,18,8,30,0.0,97.0,1.9,13.0,97.0,93.48,73.75
2016,3,18,8,45,0.0,123.0,1.9,13.5,123.0,118.33,94.05
2016,3,18,9,0,0.0,149.0,1.9,14.0,149.0,143.31,114.08
2016,3,18,9,15,46.5,206.5,1.9,14.0,234.0,221.14,177.05
2016,3,18,9,30,93.0,264.0,1.9,14.0,319.0,304.26,242.91
2016,3,18,9,45,75.5,274.0,1.9,14.5,320.5,309.46,245.71
2016,3,18,10,0,58.0,284.0,1.9,15.0,322.0,312.89,247.29
2016,3,18,10,15,193.0,299.5,1.9,15.0,434.0,424.3,335.49
2016,3,18,10,30,328.0,315.0,1.9,15.0,546.0,547.03,429.24
2016,3,18,10,45,484.0,270.0,1.9,15.5,623.5,635.08,495.68
2016,3,18,11,0,640.0,225.0,1.9,16.0,701.0,729.77,565.48
2016,3,18,11,15,786.5,166.5,1.85,16.0,764.0,808.1,621.73
2016,3,18,11,30,933.0,108.0,1.8,16.0,827.0,884.86,672.82
2016,3,18,11,45,933.0,109.5,1.8,16.5,835.0,907.15,685.44
2016,3,18,12,0,933.0,111.0,1.8,17.0,843.0,926.07,696.4
2016,3,18,12,15,933.0,111.5,1.8,17.0,843.5,940.51,705.75
2016,3,18,12,30,933.0,112.0,1.8,17.0,844.0,951.44,712.93
2016,3,18,12,45,921.0,117.0,1.85,17.0,833.5,952.89,714.59
2016,3,18,13,0,909.0,122.0,1.9,17.0,823.0,950.73,714.1
2016,3,18,13,15,904.5,121.0,1.9,17.0,806.5,945.41,711.07
2016,3,18,13,30,900.0,120.0,1.9,17.0,790.0,936.63,705.89
2016,3,18,13,45,891.5,119.0,1.95,17.0,765.5,926.32,700.43
2016,3,18,14,0,883.0,118.0,2.0,17.0,741.0,907.4,689.22
2016,3,18,14,15,873.0,116.0,2.05,16.5,709.5,882.98,675.61
2016,3,18,14,30,863.0,114.0,2.1,16.0,678.0,855.65,659.91
2016,3,18,14,45,851.0,110.0,2.15,16.0,640.5,821.75,638.24
2016,3,18,15,0,839.0,106.0,2.2,16.0,603.0,785.41,614.65
2016,3,18,15,15,820.0,103.0,2.2,15.5,559.5,742.71,586.9
2016,3,18,15,30,801.0,100.0,2.2,15.0,516.0,698.47,557.58
2016,3,18,15,45,638.5,120.0,2.2,15.0,432.5,583.69,470.98
2016,3,18,16,0,476.0,140.0,2.2,15.0,349.0,473.01,384.6
2016,3,18,16,15,440.0,131.5,2.0,14.5,306.0,422.2,344.97
2016,3,18,16,30,404.0,123.0,1.8,14.0,263.0,373.38,305.59
2016,3,18,16,45,377.5,105.5,1.6,13.5,220.0,321.59,262.98
2016,3,18,17,0,351.0,88.0,1.4,13.0,177.0,271.5,220.49
2016,3,18,17,15,301.5,71.0,1.3,12.0,134.5,214.6,171.77
2016,3,18,17,30,252.0,54.0,1.2,11.0,92.0,162.42,125.91
2016,3,18,17,45,126.0,38.5,1.1,10.5,57.5,89.03,63.27
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,23.89,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,5.0,1.05,9.5,5.0,4.91,0.0
2016,3,19,6,30,0.0,10.0,1.2,10.0,10.0,9.64,0.0
2016,3,19,6,45,0.0,26.0,1.35,10.5,26.0,25.11,15.73
2016,3,19,7,0,0.0,42.0,1.5,11.0,42.0,39.97,29.86
2016,3,19,7,15,0.0,61.5,1.55,11.5,61.5,58.02,44.05
2016,3,19,7,30,0.0,81.0,1.6,12.0,81.0,76.39,59.9
2016,3,19,7,45,2.5,100.5,1.65,12.5,101.5,95.37,75.83
2016,3,19,8,0,5.0,120.0,1.7,13.0,122.0,114.79,91.82
2016,3,19,8,15,107.0,151.5,1.75,13.5,198.5,171.12,135.36
2016,3,19,8,30,209.0,183.0,1.8,14.0,275.0,241.81,191.19
2016,3,19,8,45,190.0,207.0,1.85,14.5,297.0,269.7,214.27
2016,3,19,9,0,171.0,231.0,1.9,15.0,319.0,295.54,235.04
2016,3,19,9,15,503.0,162.0,1.9,15.0,453.0,405.4,322.84
2016,3,19,9,30,835.0,93.0,1.9,15.0,587.0,545.55,433.19
2016,3,19,9,45,843.5,97.0,1.95,15.5,623.5,593.98,469.99
2016,3,19,10,0,852.0,101.0,2.0,16.0,660.0,641.09,505.37
2016,3,19,10,15,861.5,103.0,2.0,16.0,691.0,684.47,537.86
2016,3,19,10,30,871.0,105.0,2.0,16.0,722.0,726.54,567.58
2016,3,19,10,45,875.5,107.5,2.05,16.5,745.0,763.47,592.01
2016,3,19,11,0,880.0,110.0,2.1,17.0,768.0,797.93,614.52
2016,3,19,11,15,884.5,111.0,2.1,17.0,784.5,828.25,634.75
2016,3,19,11,30,889.0,112.0,2.1,17.0,801.0,855.77,653.03
2016,3,19,11,45,890.5,112.5,2.15,17.0,809.0,877.31,667.67
2016,3,19,12,0,892.0,113.0,2.2,17.0,817.0,895.69,680.28
2016,3,19,12,15,892.5,113.0,2.2,17.0,817.5,909.41,689.37
2016,3,19,12,30,893.0,113.0,2.2,17.0,818.0,919.79,696.34
2016,3,19,12,45,646.5,225.0,2.2,17.0,732.5,831.72,635.48
2016,3,19,13,0,400.0,337.0,2.2,17.0,647.0,721.15,551.7
2016,3,19,13,15,459.5,304.0,2.2,17.0,653.5,748.58,574.31
2016,3,19,13,30,519.0,271.0,2.2,17.0,660.0,766.19,588.99
2016,3,19,13,45,699.5,187.0,2.2,17.0,694.0,836.1,642.64
2016,3,19,14,0,880.0,103.0,2.2,17.0,728.0,885.35,676.93
2016,3,19,14,15,871.5,101.5,2.15,17.0,698.0,862.69,661.4
2016,3,19,14,30,863.0,100.0,2.1,17.0,668.0,837.14,644.62
2016,3,19,14,45,629.5,168.5,2.1,17.0,570.5,711.48,556.44
2016,3,19,15,0,396.0,237.0,2.1,17.0,473.0,574.42,452.56
2016,3,19,15,15,603.5,162.0,2.1,16.5,492.0,649.07,515.26
2016,3,19,15,30,811.0,87.0,2.1,16.0,511.0,692.92,551.47
2016,3,19,15,45,526.0,134.5,2.15,16.0,400.0,520.21,419.45
2016,3,19,16,0,241.0,182.0,2.2,16.0,289.0,362.05,293.02
2016,3,19,16,15,230.5,162.0,2.15,15.5,254.0,324.08,264.15
2016,3,19,16,30,220.0,142.0,2.1,15.0,219.0,286.38,234.15
2016,3,19,16,45,210.5,119.5,2.05,14.5,184.0,246.61,201.62
2016,3,19,17,0,201.0,97.0,2.0,14.0,149.0,207.18,168.35
2016,3,19,17,15,176.0,76.5,1.85,13.5,114.0,164.25,131.17
2016,3,19,17,30,151.0,56.0,1.7,13.0,79.0,123.45,95.13
2016,3,19,17,45,97.5,37.5,1.6,12.5,50.0,78.84,55.82
2016,3,19,18,0,44.0,19.0,1.5,12.0,21.0,35.5,5.59
2016,3,19,18,15,22.0,9.5,1.45,11.5,10.5,13.61,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,1.2,10.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,1.4,11.0,20.0,19.02,1.45
2016,3,20,6,45,63.0,38.0,1.65,11.5,48.0,33.03,22.61
2016,3,20,7,0,126.0,56.0,1.9,12.0,76.0,45.14,34.36
2016,3,20,7,15,150.0,77.5,2.0,12.5,109.5,73.7,52.35
2016,3,20,7,30,174.0,99.0,2.1,13.0,143.0,106.07,77.16
2016,3,20,7,45,191.0,119.5,2.25,13.5,178.0,139.42,104.45
2016,3,20,8,0,208.0,140.0,2.4,14.0,213.0,174.81,134.1
2016,3,20,8,15,172.0,164.5,2.45,14.5,231.0,201.74,158.31
2016,3,20,8,30,136.0,189.0,2.5,15.0,249.0,223.24,177.12
2016,3,20,8,45,179.0,209.0,2.65,15.5,297.5,268.0,212.96
2016,3,20,9,0,222.0,229.0,2.8,16.0,346.0,317.18,252.1
2016,3,20,9,15,399.0,203.5,2.9,16.0,434.0,395.22,314.77
2016,3,20,9,30,576.0,178.0,3.0,16.0,522.0,488.77,389.51
2016,3,20,9,45,709.5,142.5,3.15,16.5,592.5,562.61,447.91
2016,3,20,10,0,843.0,107.0,3.3,17.0,663.0,644.66,511.76
2016,3,20,10,15,656.0,189.5,3.4,17.0,634.5,636.41,502.78
2016,3,20,10,30,469.0,272.0,3.5,17.0,606.0,610.26,479.9
2016,3,20,10,45,337.5,319.5,3.65,17.5,564.5,574.76,450.13
2016,3,20,11,0,206.0,367.0,3.8,18.0,523.0,529.13,412.07
2016,3,20,11,15,105.0,271.5,3.9,18.0,351.0,358.85,281.75
2016,3,20,11,30,4.0,176.0,4.0,18.0,179.0,174.69,135.26
2016,3,20,11,45,9.0,217.5,4.1,18.0,224.5,220.21,171.6
2016,3,20,12,0,14.0,259.0,4.2,18.0,270.0,266.34,207.74
2016,3,20,12,15,14.0,259.5,4.25,17.5,270.5,267.39,208.87
2016,3,20,12,30,14.0,260.0,4.3,17.0,271.0,268.39,210.11
2016,3,20,12,45,13.5,257.5,4.35,17.0,268.5,265.87,208.22
2016,3,20,13,0,13.0,255.0,4.4,17.0,266.0,263.3,206.33
2016,3,20,13,15,10.0,231.5,4.35,17.0,239.5,237.1,185.78
2016,3,20,13,30,7.0,208.0,4.3,17.0,213.0,210.87,165.15
2016,3,20,13,45,3.5,158.5,4.3,17.0,161.0,158.09,123.19
2016,3,20,14,0,0.0,109.0,4.3,17.0,109.0,105.81,81.09
2016,3,20,14,15,2.0,149.0,4.2,16.5,151.0,147.42,115.25
2016,3,20,14,30,4.0,189.0,4.1,16.0,193.0,189.84,149.9
2016,3,20,14,45,2.0,162.0,4.05,16.0,164.0,160.88,126.71
2016,3,20,15,0,0.0,135.0,4.0,16.0,135.0,132.09,103.56
2016,3,20,15,15,0.0,146.5,3.85,15.5,146.5,144.1,113.89
2016,3,20,15,30,0.0,158.0,3.7,15.0,158.0,156.53,124.59
2016,3,20,15,45,5.5,157.5,3.55,15.0,160.0,160.59,128.45
2016,3,20,16,0,11.0,157.0,3.4,15.0,162.0,164.55,132.21
2016,3,20,16,15,7.0,139.5,3.15,14.5,142.5,144.21,115.86
2016,3,20,16,30,3.0,122.0,2.9,14.0,123.0,124.21,99.59
2016,3,20,16,45,1.5,102.0,2.7,14.0,102.5,103.1,82.0
2016,3,20,17,0,0.0,82.0,2.5,14.0,82.0,82.06,64.21
2016,3,20,17,15,0.0,63.0,2.3,13.5,63.0,62.79,47.75
2016,3,20,17,30,0.0,44.0,2.1,13.0,44.0,43.36,30.91
2016,3,20,17,45,0.0,28.0,1.95,13.0,28.0,27.06,16.4
2016,3,20,18,0,0.0,12.0,1.8,13.0,12.0,11.57,0.0
2016,3,20,18,15,0.0,6.0,1.75,13.0,6.0,5.9,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,21.0,11.0,1.3,10.0,12.0,10.81,0.0
2016,3,21,6,30,42.0,22.0,1.5,10.0,24.0,19.61,4.68
2016,3,21,6,45,111.0,41.5,1.75,10.5,57.0,33.99,23.75
2016,3,21,7,0,180.0,61.0,2.0,11.0,90.0,49.2,38.18
2016,3,21,7,15,224.5,80.5,2.15,11.0,130.0,81.43,56.55
2016,3,21,7,30,269.0,100.0,2.3,11.0,170.0,119.05,84.56
2016,3,21,7,45,318.0,111.5,2.5,11.5,212.0,155.84,113.75
2016,3,21,8,0,367.0,123.0,2.7,12.0,254.0,196.32,147.57
2016,3,21,8,15,406.0,136.5,2.8,12.0,301.5,242.84,187.74
2016,3,21,8,30,445.0,150.0,2.9,12.0,349.0,293.33,231.26
2016,3,21,8,45,441.5,170.5,3.05,12.5,386.0,337.14,269.02
2016,3,21,9,0,438.0,191.0,3.2,13.0,423.0,380.1,305.02
2016,3,21,9,15,615.0,155.0,3.35,13.0,509.0,459.74,370.44
2016,3,21,9,30,792.0,119.0,3.5,13.0,595.0,554.1,447.13
2016,3,21,9,45,810.5,120.0,3.65,13.5,633.5,603.69,486.39
2016,3,21,10,0,829.0,121.0,3.8,14.0,672.0,652.89,524.62
2016,3,21,10,15,484.0,233.5,3.9,14.0,559.0,564.01,451.99
2016,3,21,10,30,139.0,346.0,4.0,14.0,446.0,442.72,351.41
2016,3,21,10,45,201.5,353.5,4.1,14.0,503.5,504.13,400.5
2016,3,21,11,0,264.0,361.0,4.2,14.0,561.0,573.25,454.27
2016,3,21,11,15,132.5,260.0,4.35,14.0,360.5,369.77,295.92
2016,3,21,11,30,1.0,159.0,4.5,14.0,160.0,155.49,121.83
2016,3,21,11,45,3.5,174.5,4.65,14.5,177.5,173.01,136.06
2016,3,21,12,0,6.0,190.0,4.8,15.0,195.0,190.7,150.06
2016,3,21,12,15,6.0,190.0,4.9,15.0,195.0,190.94,150.24
2016,3,21,12,30,6.0,190.0,5.0,15.0,195.0,191.15,150.45
2016,3,21,12,45,5.5,188.0,5.1,15.0,192.5,188.9,148.69
2016,3,21,13,0,5.0,186.0,5.2,15.0,190.0,186.61,146.94
2016,3,21,13,15,4.5,182.5,5.1,15.0,186.0,182.8,143.94
2016,3,21,13,30,4.0,179.0,5.0,15.0,182.0,178.97,140.96
2016,3,21,13,45,10.5,216.5,4.95,15.0,224.0,222.8,176.57
2016,3,21,14,0,17.0,254.0,4.9,15.0,266.0,267.24,212.37
2016,3,21,14,15,8.5,134.5,4.8,14.5,140.5,138.49,109.04
2016,3,21,14,30,0.0,15.0,4.7,14.0,15.0,14.5,6.5
2016,3,21,14,45,0.0,86.5,4.6,14.0,86.5,83.71,64.36
2016,3,21,15,0,0.0,158.0,4.5,14.0,158.0,155.46,123.65
2016,3,21,15,15,0.0,102.0,4.35,13.5,102.0,99.02,77.47
2016,3,21,15,30,0.0,46.0,4.2,13.0,46.0,44.45,32.06
2016,3,21,15,45,0.0,31.5,4.1,13.0,31.5,30.42,20.28
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,16.41,8.39
2016,3,21,16,15,0.0,34.0,3.75,12.5,34.0,32.83,22.55
2016,3,21,16,30,0.0,51.0,3.5,12.0,51.0,49.27,36.78
2016,3,21,16,45,0.0,42.5,3.25,12.0,42.5,41.04,29.77
2016,3,21,17,0,0.0,34.0,3.0,12.0,34.0,32.82,22.67
2016,3,21,17,15,114.0,51.0,2.75,11.5,69.5,107.64,85.84
2016,3,21,17,30,228.0,68.0,2.5,11.0,105.0,166.55,131.04
2016,3,21,17,45,160.5,46.5,2.3,11.0,68.0,110.04,80.63
2016,3,21,18,0,93.0,25.0,2.1,11.0,31.0,56.33,21.19
2016,3,21,18,15,46.5,12.5,2.0,10.5,15.5,21.47,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,12.0,1.2,7.5,18.5,11.8,0.0
2016,3,22,6,30,203.0,24.0,1.4,8.0,37.0,19.02,6.43
2016,3,22,6,45,335.0,36.0,1.65,9.0,81.0,27.49,18.43
2016,3,22,7,0,467.0,48.0,1.9,10.0,125.0,38.38,28.76
2016,3,22,7,15,544.0,56.0,2.05,10.0,177.0,79.53,43.64
2016,3,22,7,30,621.0,64.0,2.2,10.0,229.0,129.66,78.27
2016,3,22,7,45,673.0,69.5,2.35,10.5,283.0,181.71,121.11
2016,3,22,8,0,725.0,75.0,2.5,11.0,337.0,239.29,171.5
2016,3,22,8,15,758.5,79.5,2.55,11.0,389.0,297.49,224.24
2016,3,22,8,30,792.0,84.0,2.6,11.0,441.0,356.54,277.37
2016,3,22,8,45,821.0,85.5,2.65,11.5,490.5,413.41,327.33
2016,3,22,9,0,850.0,87.0,2.7,12.0,540.0,471.95,377.24
2016,3,22,9,15,867.0,89.5,2.75,12.0,584.0,526.76,423.53
2016,3,22,9,30,884.0,92.0,2.8,12.0,628.0,581.86,468.75
2016,3,22,9,45,630.0,187.0,2.85,12.5,580.5,563.86,452.7
2016,3,22,10,0,376.0,282.0,2.9,13.0,533.0,519.41,414.7
2016,3,22,10,15,656.0,188.5,2.9,13.0,651.5,640.21,512.28
2016,3,22,10,30,936.0,95.0,2.9,13.0,770.0,772.79,613.09
2016,3,22,10,45,944.0,95.0,2.95,13.5,794.5,811.86,638.61
2016,3,22,11,0,952.0,95.0,3.0,14.0,819.0,848.45,662.86
2016,3,22,11,15,728.5,195.0,3.0,14.0,756.0,800.85,627.91
2016,3,22,11,30,505.0,295.0,3.0,14.0,693.0,733.26,573.39
2016,3,22,11,45,369.5,344.5,3.05,14.0,637.5,675.18,528.01
2016,3,22,12,0,234.0,394.0,3.1,14.0,582.0,610.13,476.47
2016,3,22,12,15,377.0,346.0,3.15,14.0,648.5,699.61,547.41
2016,3,22,12,30,520.0,298.0,3.2,14.0,715.0,791.21,617.58
2016,3,22,12,45,508.5,298.0,3.25,14.0,702.5,786.15,613.52
2016,3,22,13,0,497.0,298.0,3.3,14.0,690.0,778.89,608.66
2016,3,22,13,15,249.0,229.0,3.35,14.0,425.5,472.46,377.76
2016,3,22,13,30,1.0,160.0,3.4,14.0,161.0,157.25,123.04
2016,3,22,13,45,247.0,212.5,3.5,14.0,391.0,451.42,365.53
2016,3,22,14,0,493.0,265.0,3.6,14.0,621.0,732.18,581.06
2016,3,22,14,15,703.0,178.5,3.6,14.0,662.0,816.68,646.69
2016,3,22,14,30,913.0,92.0,3.6,14.0,703.0,876.7,690.66
2016,3,22,14,45,654.0,166.5,3.65,14.0,592.0,733.78,587.25
2016,3,22,15,0,395.0,241.0,3.7,14.0,481.0,580.37,467.26
2016,3,22,15,15,274.5,239.5,3.6,13.5,401.0,476.11,386.26
2016,3,22,15,30,154.0,238.0,3.5,13.0,321.0,370.66,301.9
2016,3,22,15,45,227.5,208.0,3.45,13.0,317.5,383.46,315.01
2016,3,22,16,0,301.0,178.0,3.4,13.0,314.0,397.4,327.96
2016,3,22,16,15,290.5,157.5,3.15,12.5,276.0,356.14,295.02
2016,3,22,16,30,280.0,137.0,2.9,12.0,238.0,314.97,261.59
2016,3,22,16,45,464.5,98.0,2.65,12.0,234.5,360.33,298.55
2016,3,22,17,0,649.0,59.0,2.4,12.0,231.0,382.11,312.57
2016,3,22,17,15,574.5,51.5,2.15,11.5,179.0,309.36,248.74
2016,3,22,17,30,500.0,44.0,1.9,11.0,127.0,243.46,189.64
2016,3,22,17,45,372.5,33.5,1.7,10.5,82.5,165.33,120.8
2016,3,22,18,0,245.0,23.0,1.5,10.0,38.0,97.18,44.36
2016,3,22,18,15,122.5,11.5,1.5,9.5,19.0,35.68,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,67.5,12.0,1.2,6.5,16.5,11.8,0.0
2016,3,23,6,30,135.0,24.0,1.4,7.0,33.0,18.57,7.52
2016,3,23,6,45,209.0,41.0,1.6,8.0,70.0,31.24,21.94
2016,3,23,7,0,283.0,58.0,1.8,9.0,107.0,46.89,32.52
2016,3,23,7,15,327.5,74.5,1.9,9.5,149.5,83.15,54.11
2016,3,23,7,30,372.0,91.0,2.0,10.0,192.0,124.69,85.01
2016,3,23,7,45,410.0,102.5,2.15,10.5,235.0,165.74,118.83
2016,3,23,8,0,448.0,114.0,2.3,11.0,278.0,210.89,157.72
2016,3,23,8,15,437.0,136.0,2.35,11.5,315.0,254.98,197.42
2016,3,23,8,30,426.0,158.0,2.4,12.0,352.0,297.63,234.98
2016,3,23,8,45,435.0,176.0,2.5,12.5,392.0,343.15,273.57
2016,3,23,9,0,444.0,194.0,2.6,13.0,432.0,389.11,311.51
2016,3,23,9,15,661.5,145.0,2.65,13.5,532.5,478.51,383.46
2016,3,23,9,30,879.0,96.0,2.7,14.0,633.0,585.98,468.47
2016,3,23,9,45,892.5,98.0,2.8,14.5,672.0,637.41,508.16
2016,3,23,10,0,906.0,100.0,2.9,15.0,711.0,687.37,546.04
2016,3,23,10,15,709.5,179.5,2.9,15.0,671.5,670.38,530.41
2016,3,23,10,30,513.0,259.0,2.9,15.0,632.0,634.23,499.96
2016,3,23,10,45,726.5,181.5,2.9,15.5,727.5,740.62,582.25
2016,3,23,11,0,940.0,104.0,2.9,16.0,823.0,851.45,659.84
2016,3,23,11,15,944.0,105.0,2.85,16.0,839.5,882.79,679.91
2016,3,23,11,30,948.0,106.0,2.8,16.0,856.0,911.1,698.45
2016,3,23,11,45,949.0,106.5,2.75,16.5,864.0,933.16,711.29
2016,3,23,12,0,950.0,107.0,2.7,17.0,872.0,951.81,721.84
2016,3,23,12,15,789.5,183.5,2.7,17.0,819.0,909.66,692.8
2016,3,23,12,30,629.0,260.0,2.7,17.0,766.0,853.32,652.43
2016,3,23,12,45,641.0,250.5,2.7,17.0,762.0,860.43,658.61
2016,3,23,13,0,653.0,241.0,2.7,17.0,758.0,864.88,662.46
2016,3,23,13,15,787.5,176.5,2.65,17.0,787.5,919.91,701.37
2016,3,23,13,30,922.0,112.0,2.6,17.0,817.0,960.2,728.53
2016,3,23,13,45,778.0,164.0,2.6,17.0,746.0,888.73,679.99
2016,3,23,14,0,634.0,216.0,2.6,17.0,675.0,808.16,624.4
2016,3,23,14,15,756.5,163.0,2.55,17.0,688.0,847.83,654.5
2016,3,23,14,30,879.0,110.0,2.5,17.0,701.0,875.25,674.1
2016,3,23,14,45,862.5,108.5,2.5,17.0,662.0,839.6,650.26
2016,3,23,15,0,846.0,107.0,2.5,17.0,623.0,801.73,625.26
2016,3,23,15,15,656.0,147.0,2.4,16.5,530.0,678.27,537.42
2016,3,23,15,30,466.0,187.0,2.3,16.0,437.0,558.03,446.13
2016,3,23,15,45,524.0,153.5,2.2,16.0,411.0,544.3,438.16
2016,3,23,16,0,582.0,120.0,2.1,16.0,385.0,527.89,426.75
2016,3,23,16,15,391.5,133.0,1.85,15.5,302.5,398.17,323.74
2016,3,23,16,30,201.0,146.0,1.6,15.0,220.0,274.39,223.43
2016,3,23,16,45,178.0,127.0,1.4,14.5,184.5,233.08,189.97
2016,3,23,17,0,155.0,108.0,1.2,14.0,149.0,193.65,156.93
2016,3,23,17,15,132.0,85.5,1.2,13.0,115.5,151.93,121.66
2016,3,23,17,30,109.0,63.0,1.2,12.0,82.0,112.13,87.21
2016,3,23,17,45,64.0,43.0,1.2,11.5,53.0,70.66,51.2
2016,3,23,18,0,19.0,23.0,1.2,11.0,24.0,29.05,11.93
2016,3,23,18,15,9.5,11.5,1.15,10.5,12.0,13.21,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
