Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,97.5,13.0,1.25,8.5,20.0,12.78,0.0
2016,3,24,6,30,195.0,26.0,1.5,9.0,40.0,20.12,9.52
2016,3,24,6,45,304.5,40.0,1.75,10.0,83.0,30.63,21.31
2016,3,24,7,0,414.0,54.0,2.0,11.0,126.0,47.16,30.24
2016,3,24,7,15,487.5,63.5,2.05,11.5,176.5,86.91,50.56
2016,3,24,7,30,561.0,73.0,2.1,12.0,227.0,135.28,84.93
2016,3,24,7,45,624.0,71.5,2.2,12.5,276.0,179.91,121.18
2016,3,24,8,0,687.0,70.0,2.3,13.0,325.0,233.16,167.22
2016,3,24,8,15,700.5,86.0,2.35,13.5,378.5,290.46,218.65
2016,3,24,8,30,714.0,102.0,2.4,14.0,432.0,350.5,271.26
2016,3,24,8,45,720.5,114.0,2.45,14.5,476.5,404.51,317.79
2016,3,24,9,0,727.0,126.0,2.5,15.0,521.0,458.14,362.5
2016,3,24,9,15,747.5,130.0,2.55,15.0,564.5,510.64,405.77
2016,3,24,9,30,768.0,134.0,2.6,15.0,608.0,563.61,448.29
2016,3,24,9,45,776.5,140.5,2.65,15.5,644.0,611.93,485.29
2016,3,24,10,0,785.0,147.0,2.7,16.0,680.0,659.13,520.45
2016,3,24,10,15,796.5,149.5,2.7,16.0,711.0,702.83,553.11
2016,3,24,10,30,808.0,152.0,2.7,16.0,742.0,745.07,584.08
2016,3,24,10,45,825.5,148.5,2.7,16.5,768.0,784.27,610.22
2016,3,24,11,0,843.0,145.0,2.7,17.0,794.0,821.9,634.72
2016,3,24,11,15,848.5,146.5,2.7,17.0,811.0,852.96,655.59
2016,3,24,11,30,854.0,148.0,2.7,17.0,828.0,881.37,674.62
2016,3,24,11,45,849.5,153.0,2.75,17.5,835.0,901.96,687.35
2016,3,24,12,0,845.0,158.0,2.8,18.0,842.0,919.29,697.94
2016,3,24,12,15,845.5,158.0,2.8,18.0,842.0,932.66,706.85
2016,3,24,12,30,846.0,158.0,2.8,18.0,842.0,942.8,713.71
2016,3,24,12,45,868.0,143.5,2.85,18.0,839.5,954.01,721.87
2016,3,24,13,0,890.0,129.0,2.9,18.0,837.0,956.34,724.12
2016,3,24,13,15,885.5,128.0,2.9,18.0,820.5,950.59,720.7
2016,3,24,13,30,881.0,127.0,2.9,18.0,804.0,947.02,718.97
2016,3,24,13,45,876.5,124.5,2.9,18.0,780.5,932.97,710.2
2016,3,24,14,0,872.0,122.0,2.9,18.0,757.0,915.62,699.36
2016,3,24,14,15,861.5,120.0,2.9,18.0,725.5,890.42,683.17
2016,3,24,14,30,851.0,118.0,2.9,18.0,694.0,862.39,665.05
2016,3,24,14,45,834.0,117.0,2.9,18.0,655.0,827.45,642.02
2016,3,24,15,0,817.0,116.0,2.9,18.0,616.0,790.4,617.36
2016,3,24,15,15,798.0,112.5,2.85,17.5,572.5,747.23,588.89
2016,3,24,15,30,779.0,109.0,2.8,17.0,529.0,702.61,558.96
2016,3,24,15,45,738.0,109.5,2.75,17.0,479.0,648.89,519.77
2016,3,24,16,0,697.0,110.0,2.7,17.0,429.0,593.31,477.57
2016,3,24,16,15,661.0,103.5,2.5,16.5,378.0,534.29,432.32
2016,3,24,16,30,625.0,97.0,2.3,16.0,327.0,476.63,386.86
2016,3,24,16,45,585.5,86.5,2.15,15.5,276.0,414.55,336.72
2016,3,24,17,0,546.0,76.0,2.0,15.0,225.0,354.97,286.9
2016,3,24,17,15,473.5,65.5,1.9,14.0,174.5,284.45,227.33
2016,3,24,17,30,401.0,55.0,1.8,13.0,124.0,220.61,171.78
2016,3,24,17,45,305.5,40.0,1.7,12.5,81.5,152.41,112.03
2016,3,24,18,0,210.0,25.0,1.6,12.0,39.0,92.24,49.4
2016,3,24,18,15,105.0,12.5,1.6,11.5,19.5,33.5,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,14.5,1.0,8.5,23.5,14.25,0.0
2016,3,25,6,30,234.0,29.0,1.1,9.0,47.0,23.02,12.53
2016,3,25,6,45,335.5,42.5,1.25,9.5,91.0,32.7,23.29
2016,3,25,7,0,437.0,56.0,1.4,10.0,135.0,51.2,32.26
2016,3,25,7,15,268.0,85.0,1.5,10.0,138.5,93.01,64.08
2016,3,25,7,30,99.0,114.0,1.6,10.0,142.0,115.0,88.88
2016,3,25,7,45,113.5,135.0,1.7,10.5,173.0,144.16,113.02
2016,3,25,8,0,128.0,156.0,1.8,11.0,204.0,175.1,138.76
2016,3,25,8,15,435.0,126.5,1.9,11.5,323.5,249.27,193.14
2016,3,25,8,30,742.0,97.0,2.0,12.0,443.0,358.76,279.45
2016,3,25,8,45,777.0,97.5,2.15,13.0,492.5,416.55,328.36
2016,3,25,9,0,812.0,98.0,2.3,14.0,542.0,474.94,376.63
2016,3,25,9,15,829.0,100.5,2.3,14.5,585.5,527.98,419.65
2016,3,25,9,30,846.0,103.0,2.3,15.0,629.0,580.94,461.19
2016,3,25,9,45,861.0,104.5,2.35,15.5,667.0,631.3,499.75
2016,3,25,10,0,876.0,106.0,2.4,16.0,705.0,680.35,536.27
2016,3,25,10,15,885.5,108.0,2.4,16.0,736.0,725.01,569.0
2016,3,25,10,30,895.0,110.0,2.4,16.0,767.0,767.85,598.52
2016,3,25,10,45,898.5,113.0,2.4,16.5,790.5,805.08,622.62
2016,3,25,11,0,902.0,116.0,2.4,17.0,814.0,839.69,644.66
2016,3,25,11,15,906.5,116.5,2.4,17.0,830.5,869.83,664.67
2016,3,25,11,30,911.0,117.0,2.4,17.0,847.0,897.1,682.68
2016,3,25,11,45,914.0,117.0,2.45,17.5,855.0,919.53,696.55
2016,3,25,12,0,917.0,117.0,2.5,18.0,863.0,938.75,708.3
2016,3,25,12,15,917.0,117.0,2.5,18.0,863.0,951.98,716.97
2016,3,25,12,30,917.0,117.0,2.5,18.0,863.0,961.75,723.5
2016,3,25,12,45,925.0,111.0,2.55,18.0,857.0,969.0,728.97
2016,3,25,13,0,933.0,105.0,2.6,18.0,851.0,972.67,732.21
2016,3,25,13,15,929.0,104.0,2.6,18.0,834.0,967.07,728.92
2016,3,25,13,30,925.0,103.0,2.6,18.0,817.0,957.92,723.46
2016,3,25,13,45,921.0,101.0,2.65,18.5,793.0,944.2,714.16
2016,3,25,14,0,917.0,99.0,2.7,19.0,769.0,927.06,702.68
2016,3,25,14,15,907.5,97.0,2.7,18.5,737.5,901.82,687.96
2016,3,25,14,30,898.0,95.0,2.7,18.0,706.0,873.6,671.18
2016,3,25,14,45,886.5,92.5,2.7,18.0,668.0,840.37,649.54
2016,3,25,15,0,875.0,90.0,2.7,18.0,630.0,804.65,626.04
2016,3,25,15,15,858.5,87.5,2.65,17.5,586.0,762.82,598.77
2016,3,25,15,30,842.0,85.0,2.6,17.0,542.0,723.63,573.09
2016,3,25,15,45,815.5,83.0,2.6,17.0,493.0,672.05,537.0
2016,3,25,16,0,789.0,81.0,2.6,17.0,444.0,620.07,498.9
2016,3,25,16,15,757.0,76.5,2.45,16.5,392.5,561.83,454.52
2016,3,25,16,30,725.0,72.0,2.3,16.0,341.0,504.4,409.42
2016,3,25,16,45,672.0,67.5,2.2,15.5,287.5,439.27,356.78
2016,3,25,17,0,619.0,63.0,2.1,15.0,234.0,375.91,303.85
2016,3,25,17,15,547.5,55.5,1.95,14.0,182.5,305.45,244.02
2016,3,25,17,30,476.0,48.0,1.8,13.0,131.0,241.53,187.91
2016,3,25,17,45,352.5,36.5,1.7,12.5,86.5,164.02,120.72
2016,3,25,18,0,229.0,25.0,1.6,12.0,42.0,98.14,55.58
2016,3,25,18,15,114.5,12.5,1.6,11.5,21.0,35.6,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,13.0,1.55,9.5,26.5,12.78,0.0
2016,3,26,6,30,324.0,26.0,1.8,10.0,53.0,19.79,10.41
2016,3,26,6,45,431.5,35.0,2.05,11.0,99.0,25.39,16.77
2016,3,26,7,0,539.0,44.0,2.3,12.0,145.0,44.4,23.41
2016,3,26,7,15,603.0,50.5,2.4,12.5,196.5,88.67,46.46
2016,3,26,7,30,667.0,57.0,2.5,13.0,248.0,142.32,85.9
2016,3,26,7,45,709.0,62.0,2.6,13.5,300.5,195.11,130.56
2016,3,26,8,0,751.0,67.0,2.7,14.0,353.0,252.23,181.05
2016,3,26,8,15,780.0,70.5,2.8,14.5,404.0,307.93,231.2
2016,3,26,8,30,809.0,74.0,2.9,15.0,455.0,365.91,282.5
2016,3,26,8,45,829.0,77.0,3.0,15.5,502.5,421.6,330.9
2016,3,26,9,0,849.0,80.0,3.1,16.0,550.0,479.26,379.36
2016,3,26,9,15,864.5,82.5,3.1,16.0,592.5,532.91,423.87
2016,3,26,9,30,880.0,85.0,3.1,16.0,635.0,586.2,466.84
2016,3,26,9,45,888.0,88.5,3.15,16.5,671.5,635.26,504.64
2016,3,26,10,0,896.0,92.0,3.2,17.0,708.0,682.79,540.25
2016,3,26,10,15,904.0,93.5,3.15,17.0,738.5,726.58,571.7
2016,3,26,10,30,912.0,95.0,3.1,17.0,769.0,768.37,600.54
2016,3,26,10,45,917.0,96.5,3.1,17.5,792.0,805.67,624.96
2016,3,26,11,0,922.0,98.0,3.1,18.0,815.0,840.38,647.33
2016,3,26,11,15,925.0,98.5,3.05,18.0,830.5,869.65,666.65
2016,3,26,11,30,928.0,99.0,3.0,18.0,846.0,895.91,683.83
2016,3,26,11,45,931.0,98.5,3.0,18.5,853.5,917.98,697.17
2016,3,26,12,0,934.0,98.0,3.0,19.0,861.0,936.78,708.29
2016,3,26,12,15,933.5,98.0,3.0,19.0,860.5,949.57,716.77
2016,3,26,12,30,933.0,98.0,3.0,19.0,860.0,958.85,723.02
2016,3,26,12,45,920.5,103.0,3.0,19.0,848.5,958.89,723.19
2016,3,26,13,0,908.0,108.0,3.0,19.0,837.0,955.35,721.16
2016,3,26,13,15,903.5,107.0,2.95,19.0,820.5,949.27,717.17
2016,3,26,13,30,899.0,106.0,2.9,19.0,804.0,939.75,711.01
2016,3,26,13,45,719.0,180.5,2.9,19.0,728.0,859.04,656.37
2016,3,26,14,0,539.0,255.0,2.9,19.0,652.0,766.85,589.78
2016,3,26,14,15,690.0,183.5,2.9,19.0,669.5,817.17,630.39
2016,3,26,14,30,841.0,112.0,2.9,19.0,687.0,851.0,654.9
2016,3,26,14,45,709.5,149.0,2.9,19.0,616.0,766.26,595.91
2016,3,26,15,0,578.0,186.0,2.9,19.0,545.0,678.32,532.24
2016,3,26,15,15,608.0,161.5,2.85,18.5,515.5,660.93,522.56
2016,3,26,15,30,638.0,137.0,2.8,18.0,486.0,635.86,506.5
2016,3,26,15,45,513.5,153.0,2.8,18.0,418.0,539.21,432.37
2016,3,26,16,0,389.0,169.0,2.8,18.0,350.0,454.74,366.14
2016,3,26,16,15,448.5,138.0,2.7,17.5,323.0,440.76,357.31
2016,3,26,16,30,508.0,107.0,2.6,17.0,296.0,419.88,341.71
2016,3,26,16,45,525.5,90.5,2.55,16.5,260.5,389.49,316.8
2016,3,26,17,0,543.0,74.0,2.5,16.0,225.0,353.25,285.76
2016,3,26,17,15,470.0,64.5,2.4,15.0,175.5,283.52,226.76
2016,3,26,17,30,397.0,55.0,2.3,14.0,126.0,220.54,172.01
2016,3,26,17,45,284.5,41.5,2.2,13.5,83.5,147.48,108.99
2016,3,26,18,0,172.0,28.0,2.1,13.0,41.0,87.04,51.4
2016,3,26,18,15,86.0,14.0,2.05,12.5,20.5,31.41,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.5,14.5,2.35,10.0,27.5,11.07,0.0
2016,3,27,6,30,285.0,29.0,2.5,10.0,55.0,22.35,12.88
2016,3,27,6,45,391.5,40.5,2.65,10.5,101.0,30.08,21.02
2016,3,27,7,0,498.0,52.0,2.8,11.0,147.0,52.73,30.07
2016,3,27,7,15,566.5,59.5,2.8,11.5,199.5,96.12,53.98
2016,3,27,7,30,635.0,67.0,2.8,12.0,252.0,147.42,92.01
2016,3,27,7,45,317.5,86.0,2.85,12.5,178.5,139.44,100.39
2016,3,27,8,0,0.0,105.0,2.9,13.0,105.0,100.48,79.84
2016,3,27,8,15,12.5,142.5,2.95,13.0,149.0,139.67,112.12
2016,3,27,8,30,25.0,180.0,3.0,13.0,193.0,180.46,145.34
2016,3,27,8,45,137.0,212.0,3.05,13.5,288.0,258.26,207.49
2016,3,27,9,0,249.0,244.0,3.1,14.0,383.0,350.0,280.44
2016,3,27,9,15,154.0,258.5,3.2,14.0,346.5,328.43,263.12
2016,3,27,9,30,59.0,273.0,3.3,14.0,310.0,296.47,236.7
2016,3,27,9,45,118.5,302.0,3.4,14.5,382.0,366.4,292.04
2016,3,27,10,0,178.0,331.0,3.5,15.0,454.0,440.91,349.77
2016,3,27,10,15,242.5,336.5,3.55,15.0,512.5,500.88,396.56
2016,3,27,10,30,307.0,342.0,3.6,15.0,571.0,568.0,448.26
2016,3,27,10,45,286.0,359.0,3.7,15.0,577.0,581.91,457.78
2016,3,27,11,0,265.0,376.0,3.8,15.0,583.0,593.74,465.92
2016,3,27,11,15,366.0,348.0,3.8,15.0,640.5,659.48,517.5
2016,3,27,11,30,467.0,320.0,3.8,15.0,698.0,733.69,574.21
2016,3,27,11,45,495.0,314.5,3.85,15.5,718.5,765.12,596.35
2016,3,27,12,0,523.0,309.0,3.9,16.0,739.0,795.6,617.92
2016,3,27,12,15,722.5,216.0,3.85,16.0,809.0,891.98,691.35
2016,3,27,12,30,922.0,123.0,3.8,16.0,879.0,977.69,750.34
2016,3,27,12,45,924.0,120.5,3.8,16.0,872.0,983.11,753.61
2016,3,27,13,0,926.0,118.0,3.8,16.0,865.0,984.96,755.23
2016,3,27,13,15,922.5,117.0,3.8,15.5,848.5,979.76,753.56
2016,3,27,13,30,919.0,116.0,3.8,15.0,832.0,971.03,749.62
2016,3,27,13,45,909.5,116.5,3.8,15.0,807.0,955.01,739.34
2016,3,27,14,0,900.0,117.0,3.8,15.0,782.0,935.78,726.94
2016,3,27,14,15,733.0,169.0,3.8,15.0,695.5,840.63,660.37
2016,3,27,14,30,566.0,221.0,3.8,15.0,609.0,736.02,583.44
2016,3,27,14,45,710.0,165.0,3.8,15.0,625.0,785.65,624.28
2016,3,27,15,0,854.0,109.0,3.8,15.0,641.0,817.48,648.7
2016,3,27,15,15,646.0,154.5,3.75,14.5,541.0,683.92,550.91
2016,3,27,15,30,438.0,200.0,3.7,14.0,441.0,554.9,450.38
2016,3,27,15,45,413.5,185.0,3.7,14.0,396.5,505.38,412.92
2016,3,27,16,0,389.0,170.0,3.7,14.0,352.0,456.45,374.78
2016,3,27,16,15,258.5,163.0,3.5,13.5,278.0,344.45,284.1
2016,3,27,16,30,128.0,156.0,3.3,13.0,204.0,244.78,201.54
2016,3,27,16,45,108.0,135.0,3.15,12.5,171.5,206.05,169.65
2016,3,27,17,0,88.0,114.0,3.0,12.0,139.0,169.0,138.41
2016,3,27,17,15,72.0,91.0,2.85,11.5,108.5,128.11,103.39
2016,3,27,17,30,56.0,68.0,2.7,11.0,78.0,93.92,73.53
2016,3,27,17,45,28.0,47.0,2.55,10.5,52.0,59.68,43.72
2016,3,27,18,0,0.0,26.0,2.4,10.0,26.0,26.06,13.61
2016,3,27,18,15,0.0,13.0,2.45,10.0,13.0,12.78,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,178.5,15.0,3.15,7.5,32.0,11.34,0.0
2016,3,28,6,30,357.0,30.0,3.4,8.0,64.0,23.03,13.88
2016,3,28,6,45,473.5,38.5,3.7,8.5,113.5,27.99,19.39
2016,3,28,7,0,590.0,47.0,4.0,9.0,163.0,53.24,27.64
2016,3,28,7,15,652.5,53.5,4.15,9.0,217.5,103.23,56.7
2016,3,28,7,30,715.0,60.0,4.3,9.0,272.0,157.75,98.51
2016,3,28,7,45,759.0,63.5,4.45,9.5,327.0,212.61,146.34
2016,3,28,8,0,803.0,67.0,4.6,10.0,382.0,271.98,200.22
2016,3,28,8,15,830.5,71.0,4.6,10.0,434.5,330.75,254.81
2016,3,28,8,30,858.0,75.0,4.6,10.0,487.0,391.56,310.41
2016,3,28,8,45,878.5,77.5,4.6,10.5,536.0,451.25,363.33
2016,3,28,9,0,899.0,80.0,4.6,11.0,585.0,509.71,413.67
2016,3,28,9,15,913.5,82.0,4.6,11.0,629.0,564.83,460.68
2016,3,28,9,30,928.0,84.0,4.6,11.0,673.0,619.38,505.94
2016,3,28,9,45,938.5,86.0,4.6,11.5,711.0,670.6,546.43
2016,3,28,10,0,949.0,88.0,4.6,12.0,749.0,720.36,584.64
2016,3,28,10,15,956.5,89.5,4.6,12.0,780.5,765.8,617.75
2016,3,28,10,30,964.0,91.0,4.6,12.0,812.0,809.06,648.83
2016,3,28,10,45,968.5,92.0,4.65,12.0,835.5,847.1,676.15
2016,3,28,11,0,973.0,93.0,4.7,12.0,859.0,882.34,701.35
2016,3,28,11,15,647.5,237.0,4.65,12.0,751.0,789.5,630.0
2016,3,28,11,30,322.0,381.0,4.6,12.0,643.0,667.8,529.57
2016,3,28,11,45,452.5,336.5,4.6,12.5,708.5,751.4,595.39
2016,3,28,12,0,583.0,292.0,4.6,13.0,774.0,833.35,657.74
2016,3,28,12,15,336.5,345.5,4.55,13.0,623.5,668.22,528.82
2016,3,28,12,30,90.0,399.0,4.5,13.0,473.0,488.55,385.38
2016,3,28,12,45,74.5,384.5,4.5,13.0,445.5,460.99,364.63
2016,3,28,13,0,59.0,370.0,4.5,13.0,418.0,432.87,342.77
2016,3,28,13,15,119.0,378.5,4.4,13.0,473.0,507.3,402.24
2016,3,28,13,30,179.0,387.0,4.3,13.0,528.0,572.66,453.61
2016,3,28,13,45,362.0,322.0,4.25,13.0,595.0,677.52,538.83
2016,3,28,14,0,545.0,257.0,4.2,13.0,662.0,776.66,617.53
2016,3,28,14,15,282.0,254.0,4.1,13.0,463.5,524.97,422.38
2016,3,28,14,30,19.0,251.0,4.0,13.0,265.0,266.19,212.36
2016,3,28,14,45,53.5,267.0,3.9,13.0,301.5,320.93,258.23
2016,3,28,15,0,88.0,283.0,3.8,13.0,338.0,366.52,295.69
2016,3,28,15,15,44.0,147.5,3.65,12.5,175.0,183.52,148.65
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,11.59,4.21
2016,3,28,15,45,352.0,52.5,3.4,12.0,218.0,315.32,267.6
2016,3,28,16,0,704.0,93.0,3.3,12.0,424.0,583.69,483.73
2016,3,28,16,15,715.0,85.5,3.0,11.5,389.0,552.05,456.93
2016,3,28,16,30,726.0,78.0,2.7,11.0,354.0,517.59,428.69
2016,3,28,16,45,683.5,71.5,2.4,11.0,300.5,453.34,374.65
2016,3,28,17,0,641.0,65.0,2.1,11.0,247.0,391.74,321.45
2016,3,28,17,15,571.0,57.5,1.95,10.5,194.5,320.35,259.74
2016,3,28,17,30,501.0,50.0,1.8,10.0,142.0,255.31,201.75
2016,3,28,17,45,388.5,39.0,1.65,9.5,96.0,179.76,135.22
2016,3,28,18,0,276.0,28.0,1.5,9.0,50.0,116.56,74.43
2016,3,28,18,15,138.0,14.0,1.5,8.5,25.0,42.52,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,15.5,0.95,6.5,33.0,11.61,0.0
2016,3,29,6,30,353.0,31.0,1.0,7.0,66.0,23.67,14.8
2016,3,29,6,45,466.0,39.5,1.1,8.0,115.5,28.59,20.09
2016,3,29,7,0,579.0,48.0,1.2,9.0,165.0,56.24,29.24
2016,3,29,7,15,641.0,54.0,1.35,9.0,218.5,105.32,58.48
2016,3,29,7,30,703.0,60.0,1.5,9.0,272.0,158.86,99.7
2016,3,29,7,45,749.0,63.5,1.65,9.5,327.0,213.6,147.03
2016,3,29,8,0,795.0,67.0,1.8,10.0,382.0,273.08,200.18
2016,3,29,8,15,823.0,70.5,1.8,10.5,434.5,331.15,252.62
2016,3,29,8,30,851.0,74.0,1.8,11.0,487.0,391.31,305.65
2016,3,29,8,45,873.0,76.5,1.85,11.5,536.5,451.32,357.18
2016,3,29,9,0,895.0,79.0,1.9,12.0,586.0,510.22,406.19
2016,3,29,9,15,909.5,81.0,1.9,12.5,630.0,565.12,450.34
2016,3,29,9,30,924.0,83.0,1.9,13.0,674.0,619.46,492.51
2016,3,29,9,45,935.0,85.0,1.9,13.5,712.0,670.77,531.03
2016,3,29,10,0,946.0,87.0,1.9,14.0,750.0,720.68,567.2
2016,3,29,10,15,954.0,88.5,1.9,14.0,781.5,766.29,598.46
2016,3,29,10,30,962.0,90.0,1.9,14.0,813.0,809.77,627.86
2016,3,29,10,45,966.5,91.0,1.95,14.5,837.0,847.67,652.36
2016,3,29,11,0,971.0,92.0,2.0,15.0,861.0,882.77,674.76
2016,3,29,11,15,974.5,93.0,2.05,15.0,876.5,914.09,695.74
2016,3,29,11,30,978.0,94.0,2.1,15.0,892.0,942.24,714.6
2016,3,29,11,45,978.0,94.5,2.2,15.0,899.5,963.5,729.41
2016,3,29,12,0,978.0,95.0,2.3,15.0,907.0,981.21,742.01
2016,3,29,12,15,977.5,95.0,2.35,15.0,906.0,994.33,751.12
2016,3,29,12,30,977.0,95.0,2.4,15.0,905.0,1003.77,757.95
2016,3,29,12,45,793.0,184.5,2.45,15.0,837.5,938.81,714.67
2016,3,29,13,0,609.0,274.0,2.5,15.0,770.0,866.34,663.86
2016,3,29,13,15,486.0,313.5,2.5,15.0,704.0,794.47,611.21
2016,3,29,13,30,363.0,353.0,2.5,15.0,638.0,714.38,551.79
2016,3,29,13,45,194.5,321.5,2.55,15.0,474.0,516.17,404.44
2016,3,29,14,0,26.0,290.0,2.6,15.0,310.0,312.18,245.07
2016,3,29,14,15,71.0,309.0,2.55,15.0,359.5,381.77,301.56
2016,3,29,14,30,116.0,328.0,2.5,15.0,409.0,450.32,355.29
2016,3,29,14,45,65.5,274.0,2.5,15.0,319.5,338.55,268.52
2016,3,29,15,0,15.0,220.0,2.5,15.0,230.0,231.13,183.34
2016,3,29,15,15,323.5,181.0,2.45,14.5,362.0,461.09,374.66
2016,3,29,15,30,632.0,142.0,2.4,14.0,494.0,640.37,516.86
2016,3,29,15,45,720.0,112.0,2.35,14.0,479.0,645.78,521.44
2016,3,29,16,0,808.0,82.0,2.3,14.0,464.0,639.55,518.07
2016,3,29,16,15,777.0,77.5,2.1,13.5,411.5,580.77,472.66
2016,3,29,16,30,746.0,73.0,1.9,13.0,359.0,522.69,426.85
2016,3,29,16,45,701.0,68.0,1.7,12.5,305.0,457.7,374.11
2016,3,29,17,0,656.0,63.0,1.5,12.0,251.0,397.64,323.54
2016,3,29,17,15,588.0,56.0,1.4,11.0,198.5,326.8,263.53
2016,3,29,17,30,520.0,49.0,1.3,10.0,146.0,262.09,206.67
2016,3,29,17,45,405.5,38.5,1.25,9.5,99.0,185.24,139.42
2016,3,29,18,0,291.0,28.0,1.2,9.0,52.0,120.91,78.77
2016,3,29,18,15,145.5,14.0,1.2,8.5,26.0,44.31,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,7.5,32.5,14.32,0.0
2016,3,30,6,30,272.0,37.0,1.8,8.0,65.0,28.44,19.02
2016,3,30,6,45,370.0,49.5,2.05,9.0,111.5,37.53,28.0
2016,3,30,7,0,468.0,62.0,2.3,10.0,158.0,67.03,40.04
2016,3,30,7,15,294.0,94.0,2.3,10.0,160.5,109.37,76.08
2016,3,30,7,30,120.0,126.0,2.3,10.0,163.0,131.18,101.79
2016,3,30,7,45,136.0,146.5,2.3,10.5,196.0,161.8,127.23
2016,3,30,8,0,152.0,167.0,2.3,11.0,229.0,194.31,154.32
2016,3,30,8,15,186.5,188.5,2.3,11.5,273.5,235.56,188.05
2016,3,30,8,30,221.0,210.0,2.3,12.0,318.0,280.59,224.65
2016,3,30,8,45,516.5,157.5,2.3,12.5,443.5,373.1,297.96
2016,3,30,9,0,812.0,105.0,2.3,13.0,569.0,497.14,396.52
2016,3,30,9,15,829.0,108.0,2.35,13.0,612.0,550.77,440.11
2016,3,30,9,30,846.0,111.0,2.4,13.0,655.0,604.28,482.87
2016,3,30,9,45,860.5,112.0,2.45,13.5,693.0,653.87,520.71
2016,3,30,10,0,875.0,113.0,2.5,14.0,731.0,702.54,556.86
2016,3,30,10,15,884.0,115.0,2.55,14.0,762.0,746.09,588.49
2016,3,30,10,30,893.0,117.0,2.6,14.0,793.0,788.35,618.05
2016,3,30,10,45,711.0,204.0,2.65,14.5,752.5,767.67,600.12
2016,3,30,11,0,529.0,291.0,2.7,15.0,712.0,729.37,567.04
2016,3,30,11,15,722.0,205.5,2.7,15.0,791.5,824.33,640.2
2016,3,30,11,30,915.0,120.0,2.7,15.0,871.0,917.4,704.02
2016,3,30,11,45,917.0,120.5,2.75,15.0,878.5,939.22,718.28
2016,3,30,12,0,919.0,121.0,2.8,15.0,886.0,957.8,731.05
2016,3,30,12,15,918.5,121.0,2.8,15.0,885.5,970.24,739.33
2016,3,30,12,30,918.0,121.0,2.8,15.0,885.0,979.22,745.42
2016,3,30,12,45,920.0,118.0,2.8,15.5,876.5,983.87,747.34
2016,3,30,13,0,922.0,115.0,2.8,16.0,868.0,984.97,747.02
2016,3,30,13,15,917.5,114.0,2.8,16.0,851.0,978.59,743.2
2016,3,30,13,30,913.0,113.0,2.8,16.0,834.0,968.71,737.22
2016,3,30,13,45,907.0,111.5,2.85,16.0,809.5,953.51,728.18
2016,3,30,14,0,901.0,110.0,2.9,16.0,785.0,935.01,716.97
2016,3,30,14,15,891.5,108.0,2.9,16.0,753.0,909.69,700.7
2016,3,30,14,30,882.0,106.0,2.9,16.0,721.0,881.48,682.45
2016,3,30,14,45,869.5,103.5,2.9,16.0,682.0,847.47,660.07
2016,3,30,15,0,857.0,101.0,2.9,16.0,643.0,815.95,639.38
2016,3,30,15,15,839.5,98.5,2.9,15.5,599.0,773.35,611.63
2016,3,30,15,30,822.0,96.0,2.9,15.0,555.0,729.14,582.33
2016,3,30,15,45,799.0,92.0,2.95,15.0,506.5,678.04,546.51
2016,3,30,16,0,776.0,88.0,3.0,15.0,458.0,626.34,508.56
2016,3,30,16,15,743.5,83.5,3.0,14.5,406.0,567.88,464.21
2016,3,30,16,30,711.0,79.0,3.0,14.0,354.0,512.44,420.7
2016,3,30,16,45,665.5,73.5,3.0,13.5,301.0,448.27,368.7
2016,3,30,17,0,620.0,68.0,3.0,13.0,248.0,387.07,317.26
2016,3,30,17,15,551.5,60.0,2.8,12.0,196.0,316.55,256.86
2016,3,30,17,30,483.0,52.0,2.6,11.0,144.0,252.26,200.0
2016,3,30,17,45,370.0,41.0,2.4,10.5,98.5,177.1,133.95
2016,3,30,18,0,257.0,30.0,2.2,10.0,53.0,114.25,75.81
2016,3,30,18,15,128.5,15.0,2.1,9.5,26.5,48.73,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,19.0,1.75,9.0,35.0,14.65,2.14
2016,3,31,6,30,295.0,38.0,1.8,9.0,70.0,29.82,20.3
2016,3,31,6,45,384.5,51.0,1.9,9.5,117.0,38.58,28.95
2016,3,31,7,0,474.0,64.0,2.0,10.0,164.0,71.07,42.49
2016,3,31,7,15,240.0,86.5,1.95,10.0,137.5,99.06,69.46
2016,3,31,7,30,6.0,109.0,1.9,10.0,111.0,103.34,83.17
2016,3,31,7,45,11.5,128.5,1.9,10.5,133.0,123.61,99.85
2016,3,31,8,0,17.0,148.0,1.9,11.0,155.0,144.61,116.89
2016,3,31,8,15,10.5,154.5,1.9,11.5,159.0,150.45,121.39
2016,3,31,8,30,4.0,161.0,1.9,12.0,163.0,155.36,124.96
2016,3,31,8,45,21.5,197.0,1.9,12.5,209.5,197.57,158.78
2016,3,31,9,0,39.0,233.0,1.9,13.0,256.0,241.1,193.11
2016,3,31,9,15,79.5,267.0,1.95,13.0,318.0,298.25,238.44
2016,3,31,9,30,120.0,301.0,2.0,13.0,380.0,360.22,286.99
2016,3,31,9,45,85.0,304.0,2.05,13.5,362.0,347.48,275.55
2016,3,31,10,0,50.0,307.0,2.1,14.0,344.0,331.95,262.05
2016,3,31,10,15,261.0,299.0,2.15,14.5,497.5,482.73,381.79
2016,3,31,10,30,472.0,291.0,2.2,15.0,651.0,648.28,506.86
2016,3,31,10,45,701.5,199.0,2.3,15.5,751.0,757.42,589.58
2016,3,31,11,0,931.0,107.0,2.4,16.0,851.0,871.41,668.67
2016,3,31,11,15,934.5,107.5,2.45,16.0,866.5,901.07,687.89
2016,3,31,11,30,938.0,108.0,2.5,16.0,882.0,927.7,705.86
2016,3,31,11,45,940.5,108.0,2.6,16.0,889.5,949.77,721.23
2016,3,31,12,0,943.0,108.0,2.7,16.0,897.0,968.52,734.48
2016,3,31,12,15,943.0,108.0,2.8,16.0,896.0,981.57,744.0
2016,3,31,12,30,943.0,108.0,2.9,16.0,895.0,991.08,751.31
2016,3,31,12,45,946.5,104.0,3.05,16.5,887.5,996.02,754.69
2016,3,31,13,0,950.0,100.0,3.2,17.0,880.0,997.31,755.72
2016,3,31,13,15,946.0,99.0,3.25,16.5,862.5,991.15,753.88
2016,3,31,13,30,942.0,98.0,3.3,16.0,845.0,981.39,749.74
2016,3,31,13,45,935.5,97.5,3.4,16.0,820.0,966.36,741.06
2016,3,31,14,0,929.0,97.0,3.5,16.0,795.0,947.95,730.11
2016,3,31,14,15,920.5,95.5,3.55,16.0,763.0,923.43,714.59
2016,3,31,14,30,912.0,94.0,3.6,16.0,731.0,895.87,696.94
2016,3,31,14,45,899.0,92.5,3.65,16.0,692.5,861.68,674.5
2016,3,31,15,0,886.0,91.0,3.7,16.0,654.0,825.07,650.18
2016,3,31,15,15,870.5,88.5,3.7,15.5,610.0,783.2,622.71
2016,3,31,15,30,855.0,86.0,3.7,15.0,566.0,743.89,596.76
2016,3,31,15,45,831.5,83.5,3.7,14.5,517.0,692.85,561.5
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,641.18,524.57
2016,3,31,16,15,431.0,118.0,3.55,13.5,322.0,410.62,339.68
2016,3,31,16,30,54.0,155.0,3.4,13.0,176.0,194.25,158.57
2016,3,31,16,45,47.5,133.5,3.3,12.5,150.0,165.92,135.71
2016,3,31,17,0,41.0,112.0,3.2,12.0,124.0,138.07,112.4
2016,3,31,17,15,287.0,80.5,2.85,11.5,138.0,224.16,183.47
2016,3,31,17,30,533.0,49.0,2.5,11.0,152.0,268.56,213.23
2016,3,31,17,45,424.0,39.5,2.15,10.5,105.0,193.49,146.42
2016,3,31,18,0,315.0,30.0,1.8,10.0,58.0,130.18,87.52
2016,3,31,18,15,157.5,15.0,1.7,9.5,29.0,55.45,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.0,13.31,2.76
2016,4,1,6,30,355.0,36.0,2.5,9.0,76.0,27.5,18.42
2016,4,1,6,45,446.0,46.0,2.55,9.5,124.5,33.54,24.49
2016,4,1,7,0,537.0,56.0,2.6,10.0,173.0,68.62,37.73
2016,4,1,7,15,268.5,81.0,2.6,10.5,139.5,95.52,65.02
2016,4,1,7,30,0.0,106.0,2.6,11.0,106.0,99.87,80.21
2016,4,1,7,45,4.0,124.5,2.65,11.5,126.5,118.53,95.54
2016,4,1,8,0,8.0,143.0,2.7,12.0,147.0,137.74,111.08
2016,4,1,8,15,8.0,156.5,2.65,12.0,160.5,151.54,122.24
2016,4,1,8,30,8.0,170.0,2.6,12.0,174.0,165.33,133.26
2016,4,1,8,45,19.5,198.5,2.6,12.5,209.5,198.2,159.49
2016,4,1,9,0,31.0,227.0,2.6,13.0,245.0,231.74,185.92
2016,4,1,9,15,27.0,236.0,2.6,13.0,252.5,240.9,192.8
2016,4,1,9,30,23.0,245.0,2.6,13.0,260.0,249.38,199.11
2016,4,1,9,45,30.5,270.5,2.6,13.5,292.0,281.01,223.53
2016,4,1,10,0,38.0,296.0,2.6,14.0,324.0,313.29,248.09
2016,4,1,10,15,134.0,332.5,2.55,14.0,434.5,422.89,334.6
2016,4,1,10,30,230.0,369.0,2.5,14.0,545.0,538.22,422.75
2016,4,1,10,45,251.5,377.0,2.5,14.5,575.0,576.6,449.91
2016,4,1,11,0,273.0,385.0,2.5,15.0,605.0,612.82,475.64
2016,4,1,11,15,338.5,371.5,2.45,15.0,649.0,664.97,514.79
2016,4,1,11,30,404.0,358.0,2.4,15.0,693.0,718.98,554.63
2016,4,1,11,45,667.0,235.0,2.35,15.5,793.5,845.78,650.16
2016,4,1,12,0,930.0,112.0,2.3,16.0,894.0,963.39,728.08
2016,4,1,12,15,930.0,112.0,2.25,16.0,893.0,976.22,734.86
2016,4,1,12,30,930.0,112.0,2.2,16.0,892.0,985.56,740.5
2016,4,1,12,45,932.0,109.0,2.2,16.0,884.0,990.06,743.64
2016,4,1,13,0,934.0,106.0,2.2,16.0,876.0,990.98,744.58
2016,4,1,13,15,930.0,105.5,2.2,16.0,859.0,985.35,741.35
2016,4,1,13,30,926.0,105.0,2.2,16.0,842.0,976.2,735.95
2016,4,1,13,45,920.5,103.5,2.25,16.0,817.5,961.12,727.28
2016,4,1,14,0,915.0,102.0,2.3,16.0,793.0,942.69,716.45
2016,4,1,14,15,906.0,100.0,2.3,16.0,761.0,917.37,700.47
2016,4,1,14,30,897.0,98.0,2.3,16.0,729.0,889.09,682.5
2016,4,1,14,45,886.0,96.0,2.35,16.0,691.0,856.33,661.81
2016,4,1,15,0,875.0,94.0,2.4,16.0,653.0,821.1,639.21
2016,4,1,15,15,859.0,91.5,2.4,15.5,609.0,783.69,615.6
2016,4,1,15,30,843.0,89.0,2.4,15.0,565.0,739.82,586.94
2016,4,1,15,45,822.0,85.5,2.45,15.0,516.5,689.78,552.46
2016,4,1,16,0,801.0,82.0,2.5,15.0,468.0,638.96,516.26
2016,4,1,16,15,772.0,78.0,2.45,14.5,416.5,582.07,473.43
2016,4,1,16,30,743.0,74.0,2.4,14.0,365.0,525.73,429.62
2016,4,1,16,45,700.5,69.0,2.4,13.5,312.0,461.95,378.49
2016,4,1,17,0,658.0,64.0,2.4,13.0,259.0,402.78,329.09
2016,4,1,17,15,594.5,57.0,2.15,12.0,206.5,333.41,269.84
2016,4,1,17,30,531.0,50.0,1.9,11.0,154.0,269.71,213.54
2016,4,1,17,45,427.0,40.0,1.65,10.5,107.0,195.62,148.17
2016,4,1,18,0,323.0,30.0,1.4,10.0,60.0,132.77,90.24
2016,4,1,18,15,161.5,15.0,1.3,9.5,30.0,56.88,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.0,0.8,8.5,39.5,14.01,4.23
2016,4,2,6,30,345.0,38.0,0.8,9.0,79.0,29.09,19.98
2016,4,2,6,45,429.5,49.5,0.85,9.5,127.0,36.42,27.17
2016,4,2,7,0,514.0,61.0,0.9,10.0,175.0,74.18,42.37
2016,4,2,7,15,573.5,69.0,0.85,10.5,227.5,119.52,71.92
2016,4,2,7,30,633.0,77.0,0.8,11.0,280.0,171.72,112.98
2016,4,2,7,45,343.5,122.0,0.75,11.5,234.5,185.13,137.88
2016,4,2,8,0,54.0,167.0,0.7,12.0,189.0,170.4,135.91
2016,4,2,8,15,93.0,194.0,0.7,12.5,238.5,212.57,169.25
2016,4,2,8,30,132.0,221.0,0.7,13.0,288.0,258.21,204.91
2016,4,2,8,45,461.0,168.5,0.7,13.5,433.5,364.36,286.86
2016,4,2,9,0,790.0,116.0,0.7,14.0,579.0,505.7,394.77
2016,4,2,9,15,807.0,119.5,0.7,14.5,622.0,558.78,434.29
2016,4,2,9,30,824.0,123.0,0.7,15.0,665.0,611.8,473.25
2016,4,2,9,45,826.5,131.0,0.7,15.5,700.0,659.64,507.03
2016,4,2,10,0,829.0,139.0,0.7,16.0,735.0,705.68,538.47
2016,4,2,10,15,718.0,193.0,0.75,16.5,724.5,713.67,541.24
2016,4,2,10,30,607.0,247.0,0.8,17.0,714.0,711.13,536.66
2016,4,2,10,45,729.5,199.5,0.85,17.5,777.0,784.28,589.08
2016,4,2,11,0,852.0,152.0,0.9,18.0,840.0,860.09,638.18
2016,4,2,11,15,856.0,153.0,0.95,18.0,855.0,889.18,656.52
2016,4,2,11,30,860.0,154.0,1.0,18.0,870.0,915.51,673.72
2016,4,2,11,45,863.5,153.5,1.1,18.5,877.5,936.97,687.39
2016,4,2,12,0,867.0,153.0,1.2,19.0,885.0,955.38,699.18
2016,4,2,12,15,866.0,152.5,1.25,19.0,883.5,966.49,706.88
2016,4,2,12,30,865.0,152.0,1.3,19.0,882.0,974.27,712.65
2016,4,2,12,45,877.0,143.0,1.4,19.5,875.5,981.88,717.91
2016,4,2,13,0,889.0,134.0,1.5,20.0,869.0,980.46,717.44
2016,4,2,13,15,884.0,132.5,1.55,20.0,851.5,973.05,713.92
2016,4,2,13,30,879.0,131.0,1.6,20.0,834.0,962.27,708.38
2016,4,2,13,45,725.5,193.0,1.7,20.0,761.5,889.34,662.53
2016,4,2,14,0,572.0,255.0,1.8,20.0,689.0,804.28,605.23
2016,4,2,14,15,602.0,230.0,1.85,19.5,670.0,797.78,605.09
2016,4,2,14,30,632.0,205.0,1.9,19.0,651.0,785.66,600.31
2016,4,2,14,45,626.0,192.5,1.95,19.0,614.5,752.33,578.61
2016,4,2,15,0,620.0,180.0,2.0,19.0,578.0,716.95,555.31
2016,4,2,15,15,581.5,177.5,2.0,18.5,530.5,664.8,519.43
2016,4,2,15,30,543.0,175.0,2.0,18.0,483.0,610.24,481.18
2016,4,2,15,45,624.5,143.5,2.05,18.0,469.0,617.22,489.17
2016,4,2,16,0,706.0,112.0,2.1,18.0,455.0,612.34,487.49
2016,4,2,16,15,650.5,104.0,2.1,17.5,393.0,538.23,432.11
2016,4,2,16,30,595.0,96.0,2.1,17.0,331.0,467.31,377.86
2016,4,2,16,45,520.0,97.5,2.1,16.5,281.5,399.94,324.26
2016,4,2,17,0,445.0,99.0,2.1,16.0,232.0,336.92,272.63
2016,4,2,17,15,421.5,83.0,2.0,15.0,189.0,286.11,229.83
2016,4,2,17,30,398.0,67.0,1.9,14.0,146.0,237.11,186.75
2016,4,2,17,45,293.5,52.0,1.8,13.5,101.0,164.88,124.73
2016,4,2,18,0,189.0,37.0,1.7,13.0,56.0,104.19,71.55
2016,4,2,18,15,94.5,18.5,1.65,12.5,28.0,46.08,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,27.5,5.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,55.0,10.0,1.1,8.0,12.0,9.83,0.0
2016,4,3,6,15,193.0,26.0,1.15,8.0,47.5,20.13,9.53
2016,4,3,6,30,331.0,42.0,1.2,8.0,83.0,32.64,23.29
