Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,425.0,52.5,1.3,8.5,132.0,38.86,29.5
2016,4,3,7,0,519.0,63.0,1.4,9.0,181.0,78.38,45.23
2016,4,3,7,15,578.5,71.0,1.4,9.5,234.0,124.22,75.88
2016,4,3,7,30,638.0,79.0,1.4,10.0,287.0,176.92,117.98
2016,4,3,7,45,319.0,89.5,1.4,10.5,193.5,152.04,112.38
2016,4,3,8,0,0.0,100.0,1.4,11.0,100.0,96.08,76.42
2016,4,3,8,15,2.0,132.5,1.4,11.5,133.5,127.47,102.35
2016,4,3,8,30,4.0,165.0,1.4,12.0,167.0,159.23,127.92
2016,4,3,8,45,19.0,199.5,1.4,12.5,210.5,199.12,159.61
2016,4,3,9,0,34.0,234.0,1.4,13.0,254.0,240.0,191.61
2016,4,3,9,15,136.5,269.5,1.4,13.5,358.5,332.96,264.87
2016,4,3,9,30,239.0,305.0,1.4,14.0,463.0,436.22,343.99
2016,4,3,9,45,558.5,211.5,1.45,14.5,607.5,567.09,446.35
2016,4,3,10,0,878.0,118.0,1.5,15.0,752.0,721.12,562.11
2016,4,3,10,15,886.5,119.5,1.5,15.5,782.5,763.71,588.93
2016,4,3,10,30,895.0,121.0,1.5,16.0,813.0,805.02,615.21
2016,4,3,10,45,899.0,123.5,1.55,16.5,836.0,841.62,638.47
2016,4,3,11,0,903.0,126.0,1.6,17.0,859.0,875.62,659.83
2016,4,3,11,15,907.0,127.0,1.65,17.0,874.5,905.37,679.48
2016,4,3,11,30,911.0,128.0,1.7,17.0,890.0,932.21,697.24
2016,4,3,11,45,736.5,219.5,1.75,17.0,839.0,895.74,672.88
2016,4,3,12,0,562.0,311.0,1.8,17.0,788.0,842.65,633.58
2016,4,3,12,15,547.5,316.0,1.85,17.0,780.0,844.06,635.31
2016,4,3,12,30,533.0,321.0,1.9,17.0,772.0,843.0,634.82
2016,4,3,12,45,515.5,320.5,1.95,17.5,753.5,831.09,625.92
2016,4,3,13,0,498.0,320.0,2.0,18.0,735.0,816.91,615.61
2016,4,3,13,15,690.5,228.0,2.1,18.0,790.0,904.12,681.95
2016,4,3,13,30,883.0,136.0,2.2,18.0,845.0,978.94,732.87
2016,4,3,13,45,747.0,189.0,2.3,18.0,776.5,906.28,685.08
2016,4,3,14,0,611.0,242.0,2.4,18.0,708.0,829.23,632.95
2016,4,3,14,15,725.0,188.0,2.45,17.5,718.5,864.21,662.18
2016,4,3,14,30,839.0,134.0,2.5,17.0,729.0,886.75,680.33
2016,4,3,14,45,825.0,131.0,2.55,17.0,690.0,851.6,657.4
2016,4,3,15,0,811.0,128.0,2.6,17.0,651.0,814.26,633.22
2016,4,3,15,15,793.0,124.5,2.6,16.5,607.0,771.27,605.53
2016,4,3,15,30,775.0,121.0,2.6,16.0,563.0,729.8,578.52
2016,4,3,15,45,759.5,113.0,2.65,15.5,516.0,681.01,545.66
2016,4,3,16,0,744.0,105.0,2.7,15.0,469.0,631.18,509.99
2016,4,3,16,15,712.0,100.0,2.6,14.5,417.0,573.53,466.37
2016,4,3,16,30,680.0,95.0,2.5,14.0,365.0,516.84,422.21
2016,4,3,16,45,642.0,86.5,2.45,13.5,312.5,454.36,372.22
2016,4,3,17,0,604.0,78.0,2.4,13.0,260.0,394.17,322.29
2016,4,3,17,15,538.5,69.0,2.15,12.5,208.0,324.08,262.4
2016,4,3,17,30,473.0,60.0,1.9,12.0,156.0,259.88,205.95
2016,4,3,17,45,373.0,47.5,1.65,11.5,109.5,187.05,142.35
2016,4,3,18,0,273.0,35.0,1.4,11.0,63.0,125.0,86.8
2016,4,3,18,15,136.5,17.5,1.3,10.5,31.5,54.35,0.28
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,9.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,10.0,5.0,4.91,0.0
2016,4,4,6,15,0.0,18.5,2.15,10.5,18.5,17.85,8.3
2016,4,4,6,30,0.0,32.0,2.3,11.0,32.0,30.91,21.53
2016,4,4,6,45,0.0,51.0,2.45,11.5,51.0,48.3,37.56
2016,4,4,7,0,0.0,70.0,2.6,12.0,70.0,65.98,50.95
2016,4,4,7,15,0.0,90.0,2.55,12.5,90.0,84.75,66.98
2016,4,4,7,30,0.0,110.0,2.5,13.0,110.0,103.72,82.82
2016,4,4,7,45,4.0,128.5,2.5,13.5,130.5,122.42,97.98
2016,4,4,8,0,8.0,147.0,2.5,14.0,151.0,141.67,113.38
2016,4,4,8,15,8.5,160.5,2.55,14.0,165.0,155.64,124.55
2016,4,4,8,30,9.0,174.0,2.6,14.0,179.0,169.65,135.65
2016,4,4,8,45,38.0,215.5,2.65,14.5,238.5,221.58,177.04
2016,4,4,9,0,67.0,257.0,2.7,15.0,298.0,278.11,221.47
2016,4,4,9,15,174.0,278.0,2.8,15.0,392.0,362.11,288.28
2016,4,4,9,30,281.0,299.0,2.9,15.0,486.0,457.16,362.81
2016,4,4,9,45,589.0,206.5,3.0,15.5,626.0,584.71,464.31
2016,4,4,10,0,897.0,114.0,3.1,16.0,766.0,732.43,578.19
2016,4,4,10,15,905.5,115.5,3.05,16.0,796.5,776.34,607.72
2016,4,4,10,30,914.0,117.0,3.0,16.0,827.0,818.27,636.22
2016,4,4,10,45,918.5,119.0,3.0,16.5,850.0,855.31,660.07
2016,4,4,11,0,923.0,121.0,3.0,17.0,873.0,889.72,681.86
2016,4,4,11,15,926.5,122.0,3.0,17.0,888.0,919.48,701.6
2016,4,4,11,30,930.0,123.0,3.0,17.0,903.0,946.24,719.27
2016,4,4,11,45,930.0,124.0,3.0,17.5,910.0,966.74,731.32
2016,4,4,12,0,930.0,125.0,3.0,18.0,917.0,983.88,741.17
2016,4,4,12,15,929.5,125.0,3.0,18.0,915.5,996.1,749.21
2016,4,4,12,30,929.0,125.0,3.0,18.0,914.0,1004.83,755.06
2016,4,4,12,45,932.0,121.5,3.0,18.0,906.0,1009.66,758.46
2016,4,4,13,0,935.0,118.0,3.0,18.0,898.0,1010.9,759.64
2016,4,4,13,15,930.5,117.0,3.0,18.0,880.0,1004.12,755.61
2016,4,4,13,30,926.0,116.0,3.0,18.0,862.0,993.81,749.42
2016,4,4,13,45,917.5,115.5,3.0,18.5,836.0,976.88,737.51
2016,4,4,14,0,909.0,115.0,3.0,19.0,810.0,956.71,723.57
2016,4,4,14,15,899.5,113.0,3.05,18.5,777.5,930.92,708.99
2016,4,4,14,30,890.0,111.0,3.1,18.0,745.0,902.22,692.32
2016,4,4,14,45,874.5,109.5,3.2,18.0,705.0,871.36,673.04
2016,4,4,15,0,859.0,108.0,3.3,18.0,665.0,833.02,648.26
2016,4,4,15,15,675.5,151.5,3.4,17.5,571.0,712.83,564.63
2016,4,4,15,30,492.0,195.0,3.5,17.0,477.0,595.41,475.99
2016,4,4,15,45,631.0,146.0,3.6,17.0,476.0,626.48,503.98
2016,4,4,16,0,770.0,97.0,3.7,17.0,475.0,638.53,516.18
2016,4,4,16,15,738.0,92.5,3.5,16.5,423.0,582.54,473.01
2016,4,4,16,30,706.0,88.0,3.3,16.0,371.0,525.24,428.08
2016,4,4,16,45,657.0,82.5,3.15,15.5,316.5,458.92,374.75
2016,4,4,17,0,608.0,77.0,3.0,15.0,262.0,395.91,322.42
2016,4,4,17,15,540.0,69.0,2.55,14.0,210.0,325.53,262.79
2016,4,4,17,30,472.0,61.0,2.1,13.0,158.0,261.25,206.72
2016,4,4,17,45,364.0,49.0,1.7,12.5,110.5,186.16,141.57
2016,4,4,18,0,256.0,37.0,1.3,12.0,63.0,122.64,85.66
2016,4,4,18,15,128.0,18.5,1.2,11.5,31.5,54.17,6.93
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,8.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,9.0,18.0,13.76,0.0
2016,4,5,6,15,276.5,26.5,1.3,9.5,57.5,20.3,10.79
2016,4,5,6,30,428.0,39.0,1.4,10.0,97.0,29.09,20.13
2016,4,5,6,45,510.0,48.5,1.55,11.0,147.5,37.64,28.18
2016,4,5,7,0,592.0,58.0,1.7,12.0,198.0,82.68,44.48
2016,4,5,7,15,648.0,64.0,1.75,12.5,252.5,131.0,77.46
2016,4,5,7,30,704.0,70.0,1.8,13.0,307.0,185.65,121.67
2016,4,5,7,45,745.0,74.0,1.9,13.5,361.5,243.15,171.75
2016,4,5,8,0,786.0,78.0,2.0,14.0,416.0,302.39,224.08
2016,4,5,8,15,813.0,82.0,2.0,14.5,468.5,360.55,275.31
2016,4,5,8,30,840.0,86.0,2.0,15.0,521.0,420.66,326.77
2016,4,5,8,45,861.5,88.0,2.0,15.5,569.5,478.0,374.58
2016,4,5,9,0,883.0,90.0,2.0,16.0,618.0,537.37,422.23
2016,4,5,9,15,897.0,92.5,2.1,16.5,661.5,591.84,465.09
2016,4,5,9,30,911.0,95.0,2.2,17.0,705.0,645.7,506.2
2016,4,5,9,45,921.0,97.0,2.35,17.5,742.0,695.61,543.56
2016,4,5,10,0,931.0,99.0,2.5,18.0,779.0,744.02,578.1
2016,4,5,10,15,938.0,100.5,2.6,18.0,809.5,788.01,608.63
2016,4,5,10,30,945.0,102.0,2.7,18.0,840.0,829.83,637.44
2016,4,5,10,45,950.5,102.5,2.85,18.5,862.5,867.04,662.02
2016,4,5,11,0,956.0,103.0,3.0,19.0,885.0,901.57,684.63
2016,4,5,11,15,958.5,104.0,3.05,19.0,900.0,931.18,704.41
2016,4,5,11,30,961.0,105.0,3.1,19.0,915.0,957.63,722.09
2016,4,5,11,45,962.5,105.0,3.2,19.5,922.0,978.87,735.29
2016,4,5,12,0,964.0,105.0,3.3,20.0,929.0,996.68,746.27
2016,4,5,12,15,963.5,104.5,3.25,20.0,927.5,1008.6,753.67
2016,4,5,12,30,963.0,104.0,3.2,20.0,926.0,1016.89,758.8
2016,4,5,12,45,961.0,103.5,3.2,20.5,916.5,1020.11,759.66
2016,4,5,13,0,959.0,103.0,3.2,21.0,907.0,1019.65,758.26
2016,4,5,13,15,955.0,102.0,3.15,21.0,889.0,1013.1,754.03
2016,4,5,13,30,951.0,101.0,3.1,21.0,871.0,1002.93,747.59
2016,4,5,13,45,944.5,100.0,3.05,21.0,845.5,986.9,737.4
2016,4,5,14,0,938.0,99.0,3.0,21.0,820.0,967.48,725.08
2016,4,5,14,15,929.5,97.5,2.9,21.0,787.0,942.45,708.69
2016,4,5,14,30,921.0,96.0,2.8,21.0,754.0,914.38,690.33
2016,4,5,14,45,908.5,94.0,2.7,21.0,714.5,879.49,667.32
2016,4,5,15,0,896.0,92.0,2.6,21.0,675.0,842.13,642.59
2016,4,5,15,15,880.0,89.5,2.45,21.0,630.5,799.23,613.52
2016,4,5,15,30,864.0,87.0,2.3,21.0,586.0,754.58,583.03
2016,4,5,15,45,842.5,84.5,2.2,21.0,536.5,708.62,551.66
2016,4,5,16,0,821.0,82.0,2.1,21.0,487.0,657.54,516.11
2016,4,5,16,15,792.0,78.0,1.85,20.5,434.5,599.55,473.0
2016,4,5,16,30,763.0,74.0,1.6,20.0,382.0,542.07,429.11
2016,4,5,16,45,721.0,69.0,1.4,19.5,327.5,477.32,378.59
2016,4,5,17,0,679.0,64.0,1.2,19.0,273.0,416.92,329.74
2016,4,5,17,15,617.5,57.5,1.15,18.0,220.0,347.5,273.36
2016,4,5,17,30,556.0,51.0,1.1,17.0,167.0,283.52,219.23
2016,4,5,17,45,454.5,41.5,1.1,16.0,118.5,208.76,155.82
2016,4,5,18,0,353.0,32.0,1.1,15.0,70.0,144.87,99.92
2016,4,5,18,15,176.5,16.0,1.1,14.5,35.0,63.62,14.62
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,59.0,7.5,1.1,12.5,9.5,7.37,0.0
2016,4,6,6,0,118.0,15.0,1.1,13.0,19.0,11.69,0.0
2016,4,6,6,15,261.0,28.0,1.15,13.5,58.5,21.45,11.87
2016,4,6,6,30,404.0,41.0,1.2,14.0,98.0,30.64,21.18
2016,4,6,6,45,491.5,50.0,1.25,15.0,148.5,40.85,25.45
2016,4,6,7,0,579.0,59.0,1.3,16.0,199.0,85.05,45.55
2016,4,6,7,15,635.0,65.5,1.35,16.5,253.0,133.25,78.54
2016,4,6,7,30,691.0,72.0,1.4,17.0,307.0,187.78,122.15
2016,4,6,7,45,729.5,77.0,1.5,18.0,361.5,245.05,170.93
2016,4,6,8,0,768.0,82.0,1.6,19.0,416.0,303.72,221.27
2016,4,6,8,15,795.0,86.0,1.65,19.5,468.0,360.94,270.47
2016,4,6,8,30,822.0,90.0,1.7,20.0,520.0,420.14,319.98
2016,4,6,8,45,841.5,93.5,1.8,20.5,568.0,477.09,366.52
2016,4,6,9,0,861.0,97.0,1.9,21.0,616.0,534.62,412.02
2016,4,6,9,15,876.0,99.5,1.95,21.5,659.0,589.8,454.14
2016,4,6,9,30,891.0,102.0,2.0,22.0,702.0,643.3,493.75
2016,4,6,9,45,900.5,104.5,2.05,22.5,739.0,692.47,529.1
2016,4,6,10,0,910.0,107.0,2.1,23.0,776.0,740.17,561.85
2016,4,6,10,15,917.5,108.5,2.05,23.0,806.0,783.7,590.21
2016,4,6,10,30,925.0,110.0,2.0,23.0,836.0,825.14,616.79
2016,4,6,10,45,928.0,112.5,1.95,23.5,858.5,861.66,638.51
2016,4,6,11,0,931.0,115.0,1.9,24.0,881.0,895.43,658.11
2016,4,6,11,15,933.5,116.0,1.8,24.0,895.5,924.37,675.06
2016,4,6,11,30,936.0,117.0,1.7,24.0,910.0,950.23,689.86
2016,4,6,11,45,935.5,118.0,1.65,24.5,916.0,970.19,700.06
2016,4,6,12,0,935.0,119.0,1.6,25.0,922.0,986.77,708.13
2016,4,6,12,15,934.0,119.0,1.55,25.0,920.0,998.4,714.51
2016,4,6,12,30,933.0,119.0,1.5,25.0,918.0,1006.51,718.81
2016,4,6,12,45,925.0,121.5,1.45,25.5,906.5,1007.07,717.12
2016,4,6,13,0,917.0,124.0,1.4,26.0,895.0,1004.08,713.44
2016,4,6,13,15,765.0,196.0,1.3,26.0,830.5,944.85,675.33
2016,4,6,13,30,613.0,268.0,1.2,26.0,766.0,873.64,627.99
2016,4,6,13,45,568.5,272.5,1.15,26.5,723.5,830.47,598.92
2016,4,6,14,0,524.0,277.0,1.1,27.0,681.0,787.88,569.68
2016,4,6,14,15,697.5,196.5,1.05,27.0,711.0,852.43,616.05
2016,4,6,14,30,871.0,116.0,1.0,27.0,741.0,899.43,645.63
2016,4,6,14,45,714.0,161.0,0.95,27.0,655.5,797.41,579.87
2016,4,6,15,0,557.0,206.0,0.9,27.0,570.0,693.71,510.58
2016,4,6,15,15,529.5,199.5,0.85,27.0,527.0,647.9,480.62
2016,4,6,15,30,502.0,193.0,0.8,27.0,484.0,602.12,449.56
2016,4,6,15,45,437.0,190.0,0.8,27.0,428.0,533.58,401.83
2016,4,6,16,0,372.0,187.0,0.8,27.0,372.0,461.04,350.38
2016,4,6,16,15,465.0,147.5,0.75,26.5,353.5,468.75,358.68
2016,4,6,16,30,558.0,108.0,0.7,26.0,335.0,462.05,355.03
2016,4,6,16,45,506.0,103.0,0.7,25.5,287.0,398.47,307.53
2016,4,6,17,0,454.0,98.0,0.7,25.0,239.0,342.44,264.5
2016,4,6,17,15,405.5,84.0,0.75,24.0,192.0,282.23,217.44
2016,4,6,17,30,357.0,70.0,0.8,23.0,145.0,226.49,172.1
2016,4,6,17,45,282.0,54.0,0.85,22.5,103.0,164.44,120.73
2016,4,6,18,0,207.0,38.0,0.9,22.0,61.0,110.49,75.18
2016,4,6,18,15,103.5,19.0,0.85,21.5,30.5,50.15,14.23
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,2.35,12.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,2.5,13.0,12.0,11.58,0.0
2016,4,7,6,15,20.0,31.5,2.7,13.5,34.5,29.08,18.44
2016,4,7,6,30,40.0,51.0,2.9,14.0,57.0,45.86,34.49
2016,4,7,6,45,58.5,73.5,3.1,14.5,86.5,65.7,49.3
2016,4,7,7,0,77.0,96.0,3.3,15.0,116.0,88.69,66.68
2016,4,7,7,15,94.5,117.5,3.4,15.0,147.0,116.06,88.43
2016,4,7,7,30,112.0,139.0,3.5,15.0,178.0,145.68,112.56
2016,4,7,7,45,312.5,134.5,3.6,15.5,267.0,197.59,149.02
2016,4,7,8,0,513.0,130.0,3.7,16.0,356.0,271.66,206.34
2016,4,7,8,15,586.0,126.0,3.65,16.0,412.5,324.72,251.45
2016,4,7,8,30,659.0,122.0,3.6,16.0,469.0,384.49,301.96
2016,4,7,8,45,515.0,183.5,3.6,16.5,470.0,411.44,325.62
2016,4,7,9,0,371.0,245.0,3.6,17.0,471.0,423.39,335.09
2016,4,7,9,15,455.5,234.0,3.55,17.0,530.5,481.52,381.49
2016,4,7,9,30,540.0,223.0,3.5,17.0,590.0,546.57,432.53
2016,4,7,9,45,523.0,244.5,3.45,17.0,615.0,582.53,459.29
2016,4,7,10,0,506.0,266.0,3.4,17.0,640.0,615.94,483.65
2016,4,7,10,15,510.5,278.0,3.35,17.0,668.0,653.47,511.05
2016,4,7,10,30,515.0,290.0,3.3,17.0,696.0,690.0,537.24
2016,4,7,10,45,691.5,214.5,3.3,17.5,776.0,778.77,604.64
2016,4,7,11,0,868.0,139.0,3.3,18.0,856.0,872.07,669.16
2016,4,7,11,15,679.5,236.5,3.25,18.0,804.0,834.41,640.47
2016,4,7,11,30,491.0,334.0,3.2,18.0,752.0,782.38,597.97
2016,4,7,11,45,499.0,329.0,3.15,18.0,756.5,797.2,608.83
2016,4,7,12,0,507.0,324.0,3.1,18.0,761.0,810.31,617.98
2016,4,7,12,15,495.0,333.0,3.05,18.0,759.5,817.19,622.01
2016,4,7,12,30,483.0,342.0,3.0,18.0,758.0,821.89,624.59
2016,4,7,12,45,489.5,335.5,3.0,18.0,753.0,826.08,628.01
2016,4,7,13,0,496.0,329.0,3.0,18.0,748.0,828.18,630.05
2016,4,7,13,15,471.0,329.5,3.0,17.5,721.0,805.6,615.28
2016,4,7,13,30,446.0,330.0,3.0,17.0,694.0,781.25,599.36
2016,4,7,13,45,467.5,310.0,3.0,17.0,681.5,777.18,598.19
2016,4,7,14,0,489.0,290.0,3.0,17.0,669.0,770.46,595.03
2016,4,7,14,15,388.0,310.5,3.0,17.0,603.5,685.73,532.41
2016,4,7,14,30,287.0,331.0,3.0,17.0,538.0,612.57,477.29
2016,4,7,14,45,220.0,319.5,3.0,17.0,473.0,528.29,414.49
2016,4,7,15,0,153.0,308.0,3.0,17.0,408.0,455.78,359.13
2016,4,7,15,15,89.5,265.0,2.95,16.5,323.0,346.22,275.01
2016,4,7,15,30,26.0,222.0,2.9,16.0,238.0,241.78,192.3
2016,4,7,15,45,73.0,220.0,2.85,16.0,258.0,281.35,226.03
2016,4,7,16,0,120.0,218.0,2.8,16.0,278.0,317.36,256.08
2016,4,7,16,15,126.0,194.5,2.65,15.5,251.5,291.22,236.16
2016,4,7,16,30,132.0,171.0,2.5,15.0,225.0,264.17,215.25
2016,4,7,16,45,115.5,150.0,2.4,15.0,193.0,226.85,184.76
2016,4,7,17,0,99.0,129.0,2.3,15.0,161.0,190.88,154.91
2016,4,7,17,15,83.0,106.0,2.15,14.5,129.0,154.21,124.19
2016,4,7,17,30,67.0,83.0,2.0,14.0,97.0,114.55,90.43
2016,4,7,17,45,44.0,60.5,1.85,14.0,69.0,79.4,60.06
2016,4,7,18,0,21.0,38.0,1.7,14.0,41.0,46.21,31.43
2016,4,7,18,15,10.5,19.0,1.6,13.5,20.5,21.54,5.35
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,9.64,0.0
2016,4,8,6,15,0.0,28.0,1.2,12.0,28.0,26.85,17.04
2016,4,8,6,30,0.0,46.0,1.4,12.0,46.0,43.28,32.63
2016,4,8,6,45,5.5,67.5,1.6,12.5,69.0,62.68,47.73
2016,4,8,7,0,11.0,89.0,1.8,13.0,92.0,83.46,65.22
2016,4,8,7,15,20.0,110.0,1.8,13.5,116.5,105.2,83.02
2016,4,8,7,30,29.0,131.0,1.8,14.0,141.0,125.93,99.73
2016,4,8,7,45,17.0,140.0,1.8,14.5,146.0,136.35,108.5
2016,4,8,8,0,5.0,149.0,1.8,15.0,151.0,142.95,113.78
2016,4,8,8,15,2.5,121.0,1.8,15.0,122.0,117.09,92.25
2016,4,8,8,30,0.0,93.0,1.8,15.0,93.0,89.91,69.61
2016,4,8,8,45,36.5,181.0,1.85,15.0,203.0,189.61,150.81
2016,4,8,9,0,73.0,269.0,1.9,15.0,313.0,293.31,232.72
2016,4,8,9,15,56.0,275.0,1.9,15.0,310.5,294.61,232.83
2016,4,8,9,30,39.0,281.0,1.9,15.0,308.0,294.03,231.73
2016,4,8,9,45,31.0,280.5,1.9,15.5,303.0,291.42,228.76
2016,4,8,10,0,23.0,280.0,1.9,16.0,298.0,286.78,224.21
2016,4,8,10,15,19.5,276.0,1.95,16.0,291.5,281.83,220.07
2016,4,8,10,30,16.0,272.0,2.0,16.0,285.0,276.45,215.62
2016,4,8,10,45,55.5,337.0,2.05,16.0,383.5,376.23,292.92
2016,4,8,11,0,95.0,402.0,2.1,16.0,482.0,477.25,368.7
2016,4,8,11,15,68.0,385.0,2.15,16.0,442.5,441.05,340.44
2016,4,8,11,30,41.0,368.0,2.2,16.0,403.0,402.98,311.28
2016,4,8,11,45,57.5,390.0,2.25,16.0,440.0,442.62,341.61
2016,4,8,12,0,74.0,412.0,2.3,16.0,477.0,482.95,371.82
2016,4,8,12,15,76.0,409.5,2.3,16.0,476.0,484.77,373.05
2016,4,8,12,30,78.0,407.0,2.3,16.0,475.0,486.28,374.34
2016,4,8,12,45,73.0,402.0,2.3,16.5,465.0,478.2,367.66
2016,4,8,13,0,68.0,397.0,2.3,17.0,455.0,469.74,360.81
2016,4,8,13,15,41.0,331.5,2.35,17.0,366.5,376.13,290.8
2016,4,8,13,30,14.0,266.0,2.4,17.0,278.0,275.7,214.04
2016,4,8,13,45,24.0,291.5,2.45,17.0,311.0,311.3,242.45
2016,4,8,14,0,34.0,317.0,2.5,17.0,344.0,356.26,277.34
2016,4,8,14,15,17.0,235.5,2.5,16.5,249.0,247.95,194.06
2016,4,8,14,30,0.0,154.0,2.5,16.0,154.0,150.53,117.15
2016,4,8,14,45,1.5,166.5,2.5,16.0,167.5,164.52,128.88
2016,4,8,15,0,3.0,179.0,2.5,16.0,181.0,178.65,140.53
2016,4,8,15,15,6.5,187.0,2.5,15.5,191.0,189.93,150.33
2016,4,8,15,30,10.0,195.0,2.5,15.0,201.0,201.27,160.24
2016,4,8,15,45,66.5,207.0,2.5,15.0,241.0,262.2,211.35
2016,4,8,16,0,123.0,219.0,2.5,15.0,281.0,320.49,259.33
2016,4,8,16,15,70.0,184.0,2.45,14.5,219.0,236.7,191.83
2016,4,8,16,30,17.0,149.0,2.4,14.0,157.0,159.4,128.47
2016,4,8,16,45,10.5,129.5,2.35,14.0,134.0,135.54,109.01
2016,4,8,17,0,4.0,110.0,2.3,14.0,111.0,112.28,89.67
2016,4,8,17,15,2.0,88.0,2.15,13.5,88.5,88.89,70.11
2016,4,8,17,30,0.0,66.0,2.0,13.0,66.0,65.6,50.27
2016,4,8,17,45,0.0,46.5,1.9,13.0,46.5,45.79,33.04
2016,4,8,18,0,0.0,27.0,1.8,13.0,27.0,26.07,15.78
2016,4,8,18,15,0.0,13.5,1.75,13.0,13.5,13.02,1.88
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.55,12.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,10.0,1.75,12.0,10.0,9.64,2.57
2016,4,9,6,30,0.0,16.0,1.9,12.0,16.0,15.43,8.06
2016,4,9,6,45,0.0,24.0,2.05,12.5,24.0,23.15,14.21
2016,4,9,7,0,0.0,32.0,2.2,13.0,32.0,30.88,20.92
2016,4,9,7,15,0.0,40.0,2.2,13.0,40.0,38.62,27.59
2016,4,9,7,30,0.0,48.0,2.2,13.0,48.0,46.36,34.17
2016,4,9,7,45,0.0,58.5,2.25,13.0,58.5,56.53,42.72
2016,4,9,8,0,0.0,69.0,2.3,13.0,69.0,66.71,51.17
2016,4,9,8,15,0.0,67.0,2.25,13.0,67.0,64.77,49.35
2016,4,9,8,30,0.0,65.0,2.2,13.0,65.0,62.85,47.56
2016,4,9,8,45,1.5,121.0,2.2,13.5,122.0,117.41,92.63
2016,4,9,9,0,3.0,177.0,2.2,14.0,179.0,171.71,136.36
2016,4,9,9,15,6.0,195.5,2.15,14.0,199.5,191.56,151.9
2016,4,9,9,30,9.0,214.0,2.1,14.0,220.0,211.78,167.7
2016,4,9,9,45,15.0,244.0,2.1,14.5,254.5,245.37,193.69
2016,4,9,10,0,21.0,274.0,2.1,15.0,289.0,279.64,219.81
2016,4,9,10,15,23.0,289.5,2.1,15.0,307.0,297.54,233.3
2016,4,9,10,30,25.0,305.0,2.1,15.0,325.0,315.62,246.92
2016,4,9,10,45,16.5,256.5,2.1,15.0,270.0,262.73,205.55
2016,4,9,11,0,8.0,208.0,2.1,15.0,215.0,208.96,163.25
2016,4,9,11,15,11.5,245.0,2.05,15.0,255.5,248.74,194.52
2016,4,9,11,30,15.0,282.0,2.0,15.0,296.0,288.96,225.47
2016,4,9,11,45,18.5,303.0,1.95,15.0,319.5,313.7,244.26
2016,4,9,12,0,22.0,324.0,1.9,15.0,343.0,338.67,263.18
2016,4,9,12,15,18.0,298.5,1.85,15.0,314.5,310.16,241.17
2016,4,9,12,30,14.0,273.0,1.8,15.0,286.0,281.39,219.09
2016,4,9,12,45,18.5,296.5,1.8,15.0,313.5,309.72,241.18
2016,4,9,13,0,23.0,320.0,1.8,15.0,341.0,338.26,263.08
2016,4,9,13,15,15.5,262.0,1.8,15.0,275.5,272.81,212.8
2016,4,9,13,30,8.0,204.0,1.8,15.0,210.0,207.58,162.14
2016,4,9,13,45,16.0,249.5,1.8,15.0,262.0,261.04,204.67
2016,4,9,14,0,24.0,295.0,1.8,15.0,314.0,315.11,246.76
2016,4,9,14,15,18.5,267.0,1.8,15.0,281.5,281.53,220.79
2016,4,9,14,30,13.0,239.0,1.8,15.0,249.0,248.07,195.05
2016,4,9,14,45,28.0,257.5,1.85,15.0,277.0,288.21,227.55
2016,4,9,15,0,43.0,276.0,1.9,15.0,305.0,321.06,253.94
2016,4,9,15,15,25.5,234.0,1.9,15.0,251.0,253.77,201.26
2016,4,9,15,30,8.0,192.0,1.9,15.0,197.0,196.57,155.92
2016,4,9,15,45,4.0,131.0,1.9,15.0,133.5,131.17,103.44
2016,4,9,16,0,0.0,70.0,1.9,15.0,70.0,67.68,51.27
2016,4,9,16,15,0.0,38.5,1.7,14.5,38.5,37.19,25.94
2016,4,9,16,30,0.0,7.0,1.5,14.0,7.0,6.75,0.13
2016,4,9,16,45,0.0,6.0,1.35,14.0,6.0,5.79,0.0
2016,4,9,17,0,0.0,5.0,1.2,14.0,5.0,4.82,0.0
2016,4,9,17,15,0.0,4.0,1.05,13.5,4.0,3.86,0.0
2016,4,9,17,30,0.0,3.0,0.9,13.0,3.0,2.89,0.0
2016,4,9,17,45,0.0,2.0,0.8,13.0,2.0,1.93,0.0
2016,4,9,18,0,0.0,1.0,0.7,13.0,1.0,0.96,0.0
2016,4,9,18,15,0.0,0.5,0.65,12.5,0.5,0.48,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,11.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.65,12.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,1.8,12.0,7.5,7.23,0.57
2016,4,10,7,0,0.0,10.0,1.9,12.0,10.0,9.64,2.69
2016,4,10,7,15,0.0,12.5,1.9,12.0,12.5,12.05,4.79
2016,4,10,7,30,0.0,15.0,1.9,12.0,15.0,14.47,6.87
2016,4,10,7,45,0.0,23.0,1.95,12.5,23.0,22.2,13.46
2016,4,10,8,0,0.0,31.0,2.0,13.0,31.0,29.93,19.97
2016,4,10,8,15,0.0,38.5,2.0,13.0,38.5,37.19,26.05
2016,4,10,8,30,0.0,46.0,2.0,13.0,46.0,44.46,32.08
2016,4,10,8,45,0.0,64.5,2.05,13.0,64.5,62.37,47.01
2016,4,10,9,0,0.0,83.0,2.1,13.0,83.0,80.31,61.8
2016,4,10,9,15,0.0,84.0,2.15,13.0,84.0,81.3,62.42
2016,4,10,9,30,0.0,85.0,2.2,13.0,85.0,82.28,63.08
2016,4,10,9,45,0.0,89.5,2.25,13.5,89.5,86.66,66.42
2016,4,10,10,0,0.0,94.0,2.3,14.0,94.0,91.04,69.74
2016,4,10,10,15,0.0,101.0,2.35,14.0,101.0,97.84,75.17
2016,4,10,10,30,0.0,108.0,2.4,14.0,108.0,104.65,80.61
2016,4,10,10,45,0.0,124.5,2.45,14.0,124.5,120.72,93.54
2016,4,10,11,0,0.0,141.0,2.5,14.0,141.0,136.84,106.44
2016,4,10,11,15,0.5,143.0,2.55,14.0,143.5,139.3,108.34
2016,4,10,11,30,1.0,145.0,2.6,14.0,146.0,141.79,110.31
2016,4,10,11,45,7.0,203.5,2.7,14.0,210.0,204.79,160.83
2016,4,10,12,0,13.0,262.0,2.8,14.0,274.0,268.55,211.05
2016,4,10,12,15,11.0,239.5,2.85,14.0,250.0,244.77,192.22
2016,4,10,12,30,9.0,217.0,2.9,14.0,226.0,220.84,173.43
2016,4,10,12,45,14.5,261.5,2.95,14.0,274.5,270.74,213.01
2016,4,10,13,0,20.0,306.0,3.0,14.0,323.0,321.19,252.4
2016,4,10,13,15,20.0,301.5,3.05,14.0,318.5,317.05,249.26
2016,4,10,13,30,20.0,297.0,3.1,14.0,314.0,312.83,246.27
2016,4,10,13,45,17.5,279.5,3.15,14.0,294.0,292.92,231.01
2016,4,10,14,0,15.0,262.0,3.2,14.0,274.0,272.98,215.69
2016,4,10,14,15,12.0,240.5,3.15,13.5,250.0,248.49,196.99
2016,4,10,14,30,9.0,219.0,3.1,13.0,226.0,224.06,178.16
2016,4,10,14,45,19.5,240.0,3.1,13.0,253.5,254.85,203.59
2016,4,10,15,0,30.0,261.0,3.1,13.0,281.0,293.85,235.28
2016,4,10,15,15,19.0,226.5,3.0,13.0,239.0,240.69,192.93
2016,4,10,15,30,8.0,192.0,2.9,13.0,197.0,196.51,157.48
2016,4,10,15,45,4.0,169.0,2.85,13.0,171.5,170.13,136.37
2016,4,10,16,0,0.0,146.0,2.8,13.0,146.0,144.05,115.26
2016,4,10,16,15,0.0,130.0,2.65,12.5,130.0,128.12,102.65
2016,4,10,16,30,0.0,114.0,2.5,12.0,114.0,112.18,89.83
2016,4,10,16,45,0.0,98.0,2.45,12.0,98.0,96.25,76.67
2016,4,10,17,0,0.0,82.0,2.4,12.0,82.0,80.3,63.3
2016,4,10,17,15,0.0,66.0,2.15,11.5,66.0,64.35,49.79
2016,4,10,17,30,0.0,50.0,1.9,11.0,50.0,48.37,36.02
2016,4,10,17,45,0.0,36.0,1.7,11.0,36.0,34.77,24.04
2016,4,10,18,0,0.0,22.0,1.5,11.0,22.0,21.23,12.05
2016,4,10,18,15,0.0,12.0,1.4,11.0,12.0,11.57,2.04
2016,4,10,18,30,0.0,2.0,1.3,11.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,1.2,11.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.0,0.85,9.5,15.0,11.8,0.0
2016,4,11,6,0,94.0,24.0,0.9,10.0,30.0,20.12,6.21
2016,4,11,6,15,197.5,41.5,1.05,10.5,69.0,31.91,22.07
2016,4,11,6,30,301.0,59.0,1.2,11.0,108.0,44.45,34.03
2016,4,11,6,45,151.5,74.5,1.35,11.5,99.5,65.23,47.22
2016,4,11,7,0,2.0,90.0,1.5,12.0,91.0,84.15,66.45
2016,4,11,7,15,9.0,110.5,1.55,12.0,114.0,104.69,83.53
2016,4,11,7,30,16.0,131.0,1.6,12.0,137.0,126.2,101.19
2016,4,11,7,45,134.0,158.5,1.65,12.5,219.0,179.28,141.14
2016,4,11,8,0,252.0,186.0,1.7,13.0,301.0,248.5,195.24
2016,4,11,8,15,267.5,207.0,1.7,13.0,342.0,289.46,229.11
2016,4,11,8,30,283.0,228.0,1.7,13.0,383.0,331.98,263.81
2016,4,11,8,45,231.0,257.5,1.75,13.5,391.0,352.38,280.06
2016,4,11,9,0,179.0,287.0,1.8,14.0,399.0,366.11,290.18
2016,4,11,9,15,97.0,263.0,1.8,14.0,324.0,307.52,243.92
2016,4,11,9,30,15.0,239.0,1.8,14.0,249.0,239.44,189.06
2016,4,11,9,45,17.0,255.0,1.85,14.5,267.0,257.33,202.74
2016,4,11,10,0,19.0,271.0,1.9,15.0,285.0,275.43,216.15
2016,4,11,10,15,254.5,287.5,1.9,15.0,491.5,474.4,374.14
2016,4,11,10,30,490.0,304.0,1.9,15.0,698.0,689.34,534.4
2016,4,11,10,45,499.5,305.5,1.9,15.5,716.5,717.65,551.73
2016,4,11,11,0,509.0,307.0,1.9,16.0,735.0,744.93,569.75
2016,4,11,11,15,260.5,274.0,1.9,16.0,493.5,506.36,393.75
2016,4,11,11,30,12.0,241.0,1.9,16.0,252.0,245.84,190.24
2016,4,11,11,45,11.5,243.0,1.95,16.0,254.0,247.87,192.68
2016,4,11,12,0,11.0,245.0,2.0,16.0,256.0,249.84,194.19
2016,4,11,12,15,55.5,337.0,2.0,16.0,386.5,390.78,303.33
2016,4,11,12,30,100.0,429.0,2.0,16.0,517.0,530.23,406.65
2016,4,11,12,45,75.5,405.5,2.05,16.0,471.5,484.25,371.72
2016,4,11,13,0,51.0,382.0,2.1,16.0,426.0,437.59,337.06
2016,4,11,13,15,132.5,395.5,2.1,16.0,506.0,539.35,415.52
2016,4,11,13,30,214.0,409.0,2.1,16.0,586.0,631.83,484.55
2016,4,11,13,45,217.0,394.0,2.1,16.0,568.5,618.04,474.73
2016,4,11,14,0,220.0,379.0,2.1,16.0,551.0,603.21,464.98
2016,4,11,14,15,220.5,363.5,2.1,16.0,530.5,584.52,452.37
2016,4,11,14,30,221.0,348.0,2.1,16.0,510.0,564.9,439.05
2016,4,11,14,45,220.0,329.5,2.15,16.0,484.0,539.82,421.83
2016,4,11,15,0,219.0,311.0,2.2,16.0,458.0,513.95,403.87
2016,4,11,15,15,482.5,218.0,2.15,15.5,512.5,633.88,501.92
2016,4,11,15,30,746.0,125.0,2.1,15.0,567.0,721.1,571.46
2016,4,11,15,45,720.0,121.0,2.1,15.0,519.0,669.94,534.49
2016,4,11,16,0,694.0,117.0,2.1,15.0,471.0,618.67,496.78
2016,4,11,16,15,485.5,140.5,2.05,15.0,376.0,476.94,386.36
2016,4,11,16,30,277.0,164.0,2.0,15.0,281.0,349.5,284.2
2016,4,11,16,45,253.5,146.5,1.95,15.0,242.5,304.75,248.5
2016,4,11,17,0,230.0,129.0,1.9,15.0,204.0,261.8,213.05
2016,4,11,17,15,331.0,99.5,1.7,14.5,185.5,268.53,217.26
2016,4,11,17,30,432.0,70.0,1.5,14.0,167.0,258.1,204.82
2016,4,11,17,45,352.0,56.5,1.35,13.5,121.5,192.52,147.88
2016,4,11,18,0,272.0,43.0,1.2,13.0,76.0,135.57,98.07
2016,4,11,18,15,153.0,26.5,1.15,12.5,43.0,73.25,40.16
2016,4,11,18,30,34.0,10.0,1.1,12.0,10.0,15.81,0.0
2016,4,11,18,45,17.0,5.0,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,12.5,1.75,9.5,16.0,12.29,0.0
2016,4,12,6,0,99.0,25.0,2.0,10.0,32.0,20.94,8.28
2016,4,12,6,15,197.0,42.5,2.15,10.0,71.0,32.58,22.81
2016,4,12,6,30,295.0,60.0,2.3,10.0,110.0,45.08,34.75
2016,4,12,6,45,147.5,44.5,2.45,10.5,69.5,42.16,27.43
2016,4,12,7,0,0.0,29.0,2.6,11.0,29.0,27.99,18.61
2016,4,12,7,15,0.0,36.5,2.55,11.0,36.5,35.24,24.9
2016,4,12,7,30,0.0,44.0,2.5,11.0,44.0,42.49,31.1
2016,4,12,7,45,0.0,57.0,2.5,11.5,57.0,55.08,41.7
2016,4,12,8,0,0.0,70.0,2.5,12.0,70.0,67.68,52.15
2016,4,12,8,15,0.0,64.5,2.5,12.0,64.5,62.36,47.45
2016,4,12,8,30,0.0,59.0,2.5,12.0,59.0,57.04,42.81
2016,4,12,8,45,0.0,102.0,2.5,12.5,102.0,98.6,77.32
2016,4,12,9,0,0.0,145.0,2.5,13.0,145.0,139.77,110.77
2016,4,12,9,15,0.0,118.0,2.55,13.0,118.0,114.08,89.37
2016,4,12,9,30,0.0,91.0,2.6,13.0,91.0,88.11,67.83
2016,4,12,9,45,5.0,158.5,2.65,13.5,162.5,156.6,123.62
2016,4,12,10,0,10.0,226.0,2.7,14.0,234.0,225.68,178.42
2016,4,12,10,15,12.5,247.0,2.75,14.0,257.0,248.64,196.2
2016,4,12,10,30,15.0,268.0,2.8,14.0,280.0,271.87,214.23
2016,4,12,10,45,12.5,248.0,2.9,14.0,258.5,251.23,197.76
2016,4,12,11,0,10.0,228.0,3.0,14.0,237.0,230.25,181.11
2016,4,12,11,15,13.0,258.5,3.05,14.0,270.0,263.36,207.18
2016,4,12,11,30,16.0,289.0,3.1,14.0,303.0,296.8,233.19
2016,4,12,11,45,17.0,296.0,3.2,14.0,311.0,305.39,239.79
2016,4,12,12,0,18.0,303.0,3.3,14.0,319.0,313.99,246.5
2016,4,12,12,15,18.5,302.5,3.3,14.0,319.0,314.63,247.0
2016,4,12,12,30,19.0,302.0,3.3,14.0,319.0,315.19,247.51
2016,4,12,12,45,106.0,366.5,3.35,14.5,458.0,480.44,376.68
2016,4,12,13,0,193.0,431.0,3.4,15.0,597.0,633.58,491.22
2016,4,12,13,15,288.5,398.5,3.4,15.0,641.0,700.11,542.43
2016,4,12,13,30,384.0,366.0,3.4,15.0,685.0,756.1,586.07
2016,4,12,13,45,417.5,338.5,3.45,15.0,675.5,763.44,593.0
2016,4,12,14,0,451.0,311.0,3.5,15.0,666.0,760.93,593.43
2016,4,12,14,15,499.5,279.0,3.55,14.5,657.5,764.03,599.59
2016,4,12,14,30,548.0,247.0,3.6,14.0,649.0,762.88,602.65
2016,4,12,14,45,532.5,241.5,3.65,14.0,616.0,730.68,579.85
2016,4,12,15,0,517.0,236.0,3.7,14.0,583.0,697.35,556.17
2016,4,12,15,15,467.5,231.0,3.7,14.0,529.0,636.46,510.7
2016,4,12,15,30,418.0,226.0,3.7,14.0,475.0,577.24,465.88
2016,4,12,15,45,477.5,189.5,3.7,14.0,451.5,565.58,459.67
2016,4,12,16,0,537.0,153.0,3.7,14.0,428.0,547.38,447.68
2016,4,12,16,15,481.0,147.0,3.6,13.5,374.0,481.8,396.33
2016,4,12,16,30,425.0,141.0,3.5,13.0,320.0,419.93,347.0
2016,4,12,16,45,368.5,135.0,3.45,12.5,275.5,362.0,299.76
2016,4,12,17,0,312.0,129.0,3.4,12.0,231.0,303.09,250.76
2016,4,12,17,15,271.0,110.0,3.15,11.5,187.5,248.24,204.11
2016,4,12,17,30,230.0,91.0,2.9,11.0,144.0,197.28,159.79
2016,4,12,17,45,175.5,70.5,2.65,11.0,104.5,143.99,113.0
2016,4,12,18,0,121.0,50.0,2.4,11.0,65.0,96.4,71.26
2016,4,12,18,15,60.5,29.0,2.35,10.5,36.5,48.18,27.08
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,11.5,1.75,9.5,11.5,11.3,0.0
2016,4,13,6,0,0.0,23.0,1.9,10.0,23.0,21.97,10.17
2016,4,13,6,15,30.0,44.0,2.1,10.5,49.0,39.69,29.07
2016,4,13,6,30,60.0,65.0,2.3,11.0,75.0,54.73,43.24
2016,4,13,6,45,85.0,87.5,2.55,11.5,107.5,77.42,58.66
2016,4,13,7,0,110.0,110.0,2.8,12.0,140.0,105.92,80.44
2016,4,13,7,15,131.0,130.5,2.8,12.0,174.0,135.41,104.11
2016,4,13,7,30,152.0,151.0,2.8,12.0,208.0,167.45,130.52
2016,4,13,7,45,206.0,170.0,2.85,12.5,259.0,209.47,164.22
2016,4,13,8,0,260.0,189.0,2.9,13.0,310.0,255.54,201.63
2016,4,13,8,15,217.5,217.0,2.9,13.0,326.0,282.97,225.68
2016,4,13,8,30,175.0,245.0,2.9,13.0,342.0,303.85,243.39
2016,4,13,8,45,261.0,254.0,2.9,13.5,412.0,364.26,291.36
2016,4,13,9,0,347.0,263.0,2.9,14.0,482.0,434.26,346.34
2016,4,13,9,15,588.0,197.0,2.85,14.5,597.0,532.73,424.6
2016,4,13,9,30,829.0,131.0,2.8,15.0,712.0,650.99,516.27
2016,4,13,9,45,854.0,126.0,2.8,15.5,751.5,700.79,552.71
2016,4,13,10,0,879.0,121.0,2.8,16.0,791.0,749.79,587.2
2016,4,13,10,15,886.5,122.5,2.8,16.0,820.0,791.77,616.0
2016,4,13,10,30,894.0,124.0,2.8,16.0,849.0,831.74,643.16
2016,4,13,10,45,897.5,126.5,2.85,16.0,870.5,867.2,667.31
2016,4,13,11,0,901.0,129.0,2.9,16.0,892.0,900.03,689.57
2016,4,13,11,15,904.0,130.0,2.9,16.0,906.0,928.17,708.18
