Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,907.0,131.0,2.9,16.0,920.0,953.37,724.8
2016,4,13,11,45,907.0,132.0,2.95,16.5,925.5,972.76,736.53
2016,4,13,12,0,907.0,133.0,3.0,17.0,931.0,988.9,746.16
2016,4,13,12,15,906.0,133.0,3.05,17.0,929.5,999.76,753.75
2016,4,13,12,30,905.0,133.0,3.1,17.0,928.0,1007.22,759.22
2016,4,13,12,45,900.0,134.0,3.15,17.0,917.0,1008.46,760.67
2016,4,13,13,0,895.0,135.0,3.2,17.0,906.0,1006.28,760.0
2016,4,13,13,15,890.5,134.0,3.2,17.0,888.5,999.11,755.71
2016,4,13,13,30,886.0,133.0,3.2,17.0,871.0,988.59,749.32
2016,4,13,13,45,873.5,135.0,3.25,17.0,844.5,976.34,742.27
2016,4,13,14,0,861.0,137.0,3.3,17.0,818.0,955.29,729.28
2016,4,13,14,15,852.0,134.5,3.3,16.5,786.0,929.73,714.26
2016,4,13,14,30,843.0,132.0,3.3,16.0,754.0,901.4,697.24
2016,4,13,14,45,650.0,191.5,3.3,16.0,656.5,782.24,613.79
2016,4,13,15,0,457.0,251.0,3.3,16.0,559.0,664.03,524.08
2016,4,13,15,15,612.0,189.0,3.2,15.5,572.5,710.47,564.76
2016,4,13,15,30,767.0,127.0,3.1,15.0,586.0,741.35,591.14
2016,4,13,15,45,741.5,123.5,3.05,15.0,537.5,690.22,554.3
2016,4,13,16,0,716.0,120.0,3.0,15.0,489.0,638.9,515.9
2016,4,13,16,15,685.0,114.0,2.9,14.5,438.0,581.38,472.64
2016,4,13,16,30,654.0,108.0,2.8,14.0,387.0,524.83,428.92
2016,4,13,16,45,610.0,101.0,2.7,13.5,334.0,461.28,378.3
2016,4,13,17,0,566.0,94.0,2.6,13.0,281.0,400.62,328.45
2016,4,13,17,15,505.0,84.5,2.3,12.5,229.0,332.9,271.14
2016,4,13,17,30,444.0,75.0,2.0,12.0,177.0,269.6,216.18
2016,4,13,17,45,345.5,62.0,1.7,11.5,129.0,197.37,153.68
2016,4,13,18,0,247.0,49.0,1.4,11.0,81.0,135.82,100.29
2016,4,13,18,15,137.5,30.0,1.4,10.5,46.5,75.15,45.33
2016,4,13,18,30,28.0,11.0,1.4,10.0,12.0,15.82,0.0
2016,4,13,18,45,14.0,5.5,1.4,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,78.5,15.0,1.65,8.5,21.0,14.74,0.0
2016,4,14,6,0,157.0,30.0,1.8,9.0,42.0,23.42,12.21
2016,4,14,6,15,276.5,44.5,2.0,9.5,85.5,33.96,24.29
2016,4,14,6,30,396.0,59.0,2.2,10.0,129.0,43.97,33.87
2016,4,14,6,45,472.5,69.5,2.4,10.5,180.5,73.08,44.94
2016,4,14,7,0,549.0,80.0,2.6,11.0,232.0,118.78,73.07
2016,4,14,7,15,607.0,76.5,2.7,11.0,277.5,157.79,102.5
2016,4,14,7,30,665.0,73.0,2.8,11.0,323.0,203.51,141.62
2016,4,14,7,45,535.0,119.5,2.9,11.5,339.5,250.07,188.67
2016,4,14,8,0,405.0,166.0,3.0,12.0,356.0,281.49,220.65
2016,4,14,8,15,391.0,190.5,3.05,12.0,390.5,323.0,256.96
2016,4,14,8,30,377.0,215.0,3.1,12.0,425.0,363.8,291.6
2016,4,14,8,45,403.5,229.0,3.15,12.5,470.5,410.83,329.71
2016,4,14,9,0,430.0,243.0,3.2,13.0,516.0,461.03,369.49
2016,4,14,9,15,297.5,289.0,3.25,13.0,484.0,449.88,359.85
2016,4,14,9,30,165.0,335.0,3.3,13.0,452.0,425.51,338.85
2016,4,14,9,45,379.5,291.0,3.4,13.5,576.5,539.04,429.96
2016,4,14,10,0,594.0,247.0,3.5,14.0,701.0,670.21,531.64
2016,4,14,10,15,436.0,317.5,3.55,14.0,657.5,644.49,508.07
2016,4,14,10,30,278.0,388.0,3.6,14.0,614.0,604.53,474.05
2016,4,14,10,45,574.0,270.0,3.7,14.5,753.0,747.46,587.43
2016,4,14,11,0,870.0,152.0,3.8,15.0,892.0,901.5,699.77
2016,4,14,11,15,682.0,249.0,3.85,15.0,834.5,859.75,667.93
2016,4,14,11,30,494.0,346.0,3.9,15.0,777.0,804.22,622.77
2016,4,14,11,45,487.0,351.0,3.95,15.0,779.0,815.25,630.97
2016,4,14,12,0,480.0,356.0,4.0,15.0,781.0,824.22,637.28
2016,4,14,12,15,340.0,400.0,4.1,15.0,700.5,739.19,572.38
2016,4,14,12,30,200.0,444.0,4.2,15.0,620.0,649.03,502.81
2016,4,14,12,45,319.0,400.5,4.35,15.0,678.0,728.61,566.63
2016,4,14,13,0,438.0,357.0,4.5,15.0,736.0,806.86,627.85
2016,4,14,13,15,296.5,386.5,4.55,15.0,641.0,695.68,542.92
2016,4,14,13,30,155.0,416.0,4.6,15.0,546.0,583.59,456.1
2016,4,14,13,45,323.5,356.5,4.65,15.0,617.0,687.42,540.72
2016,4,14,14,0,492.0,297.0,4.7,15.0,688.0,785.31,618.35
2016,4,14,14,15,661.5,220.0,4.7,15.0,723.0,852.75,673.04
2016,4,14,14,30,831.0,143.0,4.7,15.0,758.0,903.72,710.82
2016,4,14,14,45,529.0,227.5,4.7,15.0,612.0,713.79,569.2
2016,4,14,15,0,227.0,312.0,4.7,15.0,466.0,522.02,416.97
2016,4,14,15,15,376.5,252.0,4.65,14.5,487.0,578.76,467.45
2016,4,14,15,30,526.0,192.0,4.6,14.0,508.0,624.3,507.66
2016,4,14,15,45,457.5,192.5,4.6,14.0,451.5,555.25,453.39
2016,4,14,16,0,389.0,193.0,4.6,14.0,395.0,490.11,401.78
2016,4,14,16,15,534.0,147.5,4.5,13.5,394.0,517.72,427.37
2016,4,14,16,30,679.0,102.0,4.4,13.0,393.0,534.12,442.36
2016,4,14,16,45,642.5,94.0,4.3,13.0,340.5,472.47,391.28
2016,4,14,17,0,606.0,86.0,4.2,13.0,288.0,412.98,340.95
2016,4,14,17,15,546.0,77.5,3.9,12.5,235.5,344.8,282.56
2016,4,14,17,30,486.0,69.0,3.6,12.0,183.0,281.9,227.26
2016,4,14,17,45,395.5,57.5,3.35,11.5,135.0,210.99,164.97
2016,4,14,18,0,305.0,46.0,3.1,11.0,87.0,149.35,110.48
2016,4,14,18,15,152.5,30.5,2.95,10.5,51.0,79.82,49.53
2016,4,14,18,30,0.0,15.0,2.8,10.0,15.0,14.74,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,14.0,1.6,7.0,24.0,13.76,0.0
2016,4,15,6,0,249.0,28.0,1.7,8.0,48.0,21.99,11.83
2016,4,15,6,15,366.5,39.5,2.05,8.5,93.5,29.81,20.82
2016,4,15,6,30,484.0,51.0,2.4,9.0,139.0,37.12,27.9
2016,4,15,6,45,554.0,59.5,2.8,9.5,191.5,69.2,38.74
2016,4,15,7,0,624.0,68.0,3.2,10.0,244.0,117.45,68.8
2016,4,15,7,15,672.0,74.0,3.4,10.5,299.0,168.05,108.7
2016,4,15,7,30,720.0,80.0,3.6,11.0,354.0,223.98,157.02
2016,4,15,7,45,748.5,86.5,3.8,11.5,407.5,280.12,207.8
2016,4,15,8,0,777.0,93.0,4.0,12.0,461.0,341.09,262.47
2016,4,15,8,15,802.0,97.0,4.0,12.5,512.5,398.36,313.21
2016,4,15,8,30,827.0,101.0,4.0,13.0,564.0,457.33,364.0
2016,4,15,8,45,842.5,105.5,4.0,13.5,611.0,513.53,411.15
2016,4,15,9,0,858.0,110.0,4.0,14.0,658.0,569.89,456.89
2016,4,15,9,15,872.0,112.5,3.95,14.0,700.5,623.31,499.81
2016,4,15,9,30,886.0,115.0,3.9,14.0,743.0,676.17,541.15
2016,4,15,9,45,900.5,115.5,3.9,14.5,781.0,726.48,578.73
2016,4,15,10,0,915.0,116.0,3.9,15.0,819.0,775.39,612.76
2016,4,15,10,15,922.5,117.5,3.9,15.0,848.5,818.6,642.9
2016,4,15,10,30,930.0,119.0,3.9,15.0,878.0,859.69,671.28
2016,4,15,10,45,937.0,118.5,3.95,15.5,900.5,896.07,695.09
2016,4,15,11,0,944.0,118.0,4.0,16.0,923.0,929.88,716.93
2016,4,15,11,15,946.5,119.0,4.05,16.0,937.0,958.49,736.41
2016,4,15,11,30,949.0,120.0,4.1,16.0,951.0,984.0,753.78
2016,4,15,11,45,953.0,118.0,4.2,16.5,958.0,1004.63,766.73
2016,4,15,12,0,957.0,116.0,4.3,17.0,965.0,1021.94,777.47
2016,4,15,12,15,956.0,116.0,4.35,17.0,962.0,1033.15,785.29
2016,4,15,12,30,955.0,116.0,4.4,17.0,959.0,1040.78,791.04
2016,4,15,12,45,956.0,113.0,4.45,17.5,949.5,1043.61,792.14
2016,4,15,13,0,957.0,110.0,4.5,18.0,940.0,1042.79,790.93
2016,4,15,13,15,952.5,109.0,4.55,18.0,921.0,1035.15,786.76
2016,4,15,13,30,948.0,108.0,4.6,18.0,902.0,1023.94,780.31
2016,4,15,13,45,943.0,105.5,4.65,18.0,876.0,1007.15,770.13
2016,4,15,14,0,938.0,103.0,4.7,18.0,850.0,986.97,757.68
2016,4,15,14,15,929.0,101.5,4.7,18.0,816.5,960.95,740.78
2016,4,15,14,30,920.0,100.0,4.7,18.0,783.0,931.95,721.81
2016,4,15,14,45,907.5,98.0,4.7,18.0,743.0,896.57,698.28
2016,4,15,15,0,895.0,96.0,4.7,18.0,703.0,858.79,672.91
2016,4,15,15,15,880.0,93.5,4.55,17.5,658.0,816.27,644.24
2016,4,15,15,30,865.0,91.0,4.4,17.0,613.0,771.98,614.01
2016,4,15,15,45,844.0,88.0,4.25,17.0,563.5,725.31,580.55
2016,4,15,16,0,823.0,85.0,4.1,17.0,514.0,673.56,543.21
2016,4,15,16,15,796.5,81.5,3.8,16.5,462.0,617.21,500.87
2016,4,15,16,30,770.0,78.0,3.5,16.0,410.0,561.2,457.1
2016,4,15,16,45,735.0,72.5,3.25,16.0,356.0,498.9,406.52
2016,4,15,17,0,700.0,67.0,3.0,16.0,302.0,438.44,356.03
2016,4,15,17,15,646.0,61.0,2.75,15.0,248.5,372.68,301.02
2016,4,15,17,30,592.0,55.0,2.5,14.0,195.0,309.94,246.68
2016,4,15,17,45,511.5,46.5,2.25,13.5,145.5,240.16,185.25
2016,4,15,18,0,431.0,38.0,2.0,13.0,96.0,178.72,130.26
2016,4,15,18,15,288.0,25.5,1.9,12.5,57.0,107.08,66.34
2016,4,15,18,30,145.0,13.0,1.8,12.0,18.0,39.14,0.0
2016,4,15,18,45,72.5,6.5,1.7,11.5,9.0,6.39,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,134.0,14.0,1.25,8.5,25.5,13.76,0.0
2016,4,16,6,0,268.0,28.0,1.3,9.0,51.0,21.71,12.02
2016,4,16,6,15,377.0,39.5,1.4,9.5,96.5,29.52,20.56
2016,4,16,6,30,486.0,51.0,1.5,10.0,142.0,36.82,27.57
2016,4,16,6,45,553.5,59.5,1.6,11.0,194.0,71.18,39.39
2016,4,16,7,0,621.0,68.0,1.7,12.0,246.0,119.36,69.69
2016,4,16,7,15,667.0,74.5,1.7,12.5,300.5,170.02,109.55
2016,4,16,7,30,713.0,81.0,1.7,13.0,355.0,225.78,157.13
2016,4,16,7,45,746.0,85.5,1.7,14.0,408.5,283.33,207.44
2016,4,16,8,0,779.0,90.0,1.7,15.0,462.0,341.42,257.72
2016,4,16,8,15,803.0,94.0,1.75,15.5,513.0,398.41,306.77
2016,4,16,8,30,827.0,98.0,1.8,16.0,564.0,456.99,355.64
2016,4,16,8,45,845.0,101.0,1.85,16.5,611.5,512.95,401.02
2016,4,16,9,0,863.0,104.0,1.9,17.0,659.0,569.28,445.19
2016,4,16,9,15,876.5,106.5,1.95,17.5,701.0,623.39,486.28
2016,4,16,9,30,890.0,109.0,2.0,18.0,743.0,675.65,524.82
2016,4,16,9,45,902.0,110.0,2.1,18.5,780.0,724.52,560.24
2016,4,16,10,0,914.0,111.0,2.2,19.0,817.0,772.08,592.11
2016,4,16,10,15,921.0,112.5,2.25,19.0,846.0,814.78,620.88
2016,4,16,10,30,928.0,114.0,2.3,19.0,875.0,855.32,647.99
2016,4,16,10,45,934.5,114.5,2.35,19.5,897.5,892.11,671.12
2016,4,16,11,0,941.0,115.0,2.4,20.0,920.0,926.33,692.35
2016,4,16,11,15,943.5,115.5,2.45,20.0,934.0,954.26,710.63
2016,4,16,11,30,946.0,116.0,2.5,20.0,948.0,979.1,726.93
2016,4,16,11,45,950.0,114.5,2.55,20.5,954.5,1000.08,739.35
2016,4,16,12,0,954.0,113.0,2.6,21.0,961.0,1017.78,749.67
2016,4,16,12,15,953.0,113.0,2.6,21.0,959.0,1028.86,756.72
2016,4,16,12,30,952.0,113.0,2.6,21.0,957.0,1036.38,761.63
2016,4,16,12,45,950.5,111.5,2.65,21.5,946.5,1038.27,762.1
2016,4,16,13,0,949.0,110.0,2.7,22.0,936.0,1036.56,760.4
2016,4,16,13,15,945.0,109.5,2.65,22.0,918.0,1029.89,756.12
2016,4,16,13,30,941.0,109.0,2.6,22.0,900.0,1019.69,749.71
2016,4,16,13,45,935.0,108.0,2.6,22.0,874.0,1003.61,740.11
2016,4,16,14,0,929.0,107.0,2.6,22.0,848.0,984.2,728.45
2016,4,16,14,15,920.5,105.0,2.55,22.0,815.0,958.23,712.07
2016,4,16,14,30,912.0,103.0,2.5,22.0,782.0,929.29,693.77
2016,4,16,14,45,901.5,100.5,2.45,22.0,743.5,895.28,672.06
2016,4,16,15,0,891.0,98.0,2.4,22.0,705.0,858.77,648.6
2016,4,16,15,15,876.5,95.5,2.3,21.5,660.0,816.76,622.01
2016,4,16,15,30,862.0,93.0,2.2,21.0,615.0,777.27,596.92
2016,4,16,15,45,843.5,89.5,2.1,21.0,566.5,727.66,563.21
2016,4,16,16,0,825.0,86.0,2.0,21.0,518.0,677.07,528.42
2016,4,16,16,15,799.0,82.0,1.8,20.5,465.5,620.38,487.59
2016,4,16,16,30,773.0,78.0,1.6,20.0,413.0,563.97,445.29
2016,4,16,16,45,732.0,74.0,1.45,19.5,358.5,499.81,396.07
2016,4,16,17,0,691.0,70.0,1.3,19.0,304.0,439.77,348.38
2016,4,16,17,15,638.0,64.0,1.25,18.0,251.0,373.27,295.03
2016,4,16,17,30,585.0,58.0,1.2,17.0,198.0,311.25,243.15
2016,4,16,17,45,484.5,50.5,1.15,16.5,147.0,235.8,179.3
2016,4,16,18,0,384.0,43.0,1.1,16.0,96.0,170.72,123.43
2016,4,16,18,15,192.0,31.0,1.1,15.5,57.5,89.73,56.48
2016,4,16,18,30,0.0,19.0,1.1,15.0,19.0,19.13,0.0
2016,4,16,18,45,0.0,9.5,1.1,15.0,9.5,9.34,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,115.0,15.5,0.8,12.5,26.0,12.09,0.0
2016,4,17,6,0,230.0,31.0,0.8,13.0,52.0,23.92,13.94
2016,4,17,6,15,332.0,44.5,0.85,13.5,96.0,33.98,24.16
2016,4,17,6,30,434.0,58.0,0.9,14.0,140.0,42.95,32.58
2016,4,17,6,45,498.5,68.0,0.95,14.5,191.0,78.01,45.49
2016,4,17,7,0,563.0,78.0,1.0,15.0,242.0,124.22,75.11
2016,4,17,7,15,610.0,85.5,1.0,15.5,295.0,172.72,112.77
2016,4,17,7,30,657.0,93.0,1.0,16.0,348.0,226.5,157.63
2016,4,17,7,45,690.5,99.0,1.05,16.5,400.5,280.16,203.91
2016,4,17,8,0,724.0,105.0,1.1,17.0,453.0,337.07,252.49
2016,4,17,8,15,749.5,109.5,1.15,17.5,503.5,392.46,299.05
2016,4,17,8,30,775.0,114.0,1.2,18.0,554.0,451.56,347.08
2016,4,17,8,45,793.5,118.0,1.3,18.5,600.5,506.08,390.51
2016,4,17,9,0,812.0,122.0,1.4,19.0,647.0,561.13,433.03
2016,4,17,9,15,826.5,125.0,1.45,19.5,688.5,613.1,471.76
2016,4,17,9,30,841.0,128.0,1.5,20.0,730.0,664.66,509.05
2016,4,17,9,45,858.5,127.0,1.6,21.0,767.5,713.71,543.05
2016,4,17,10,0,876.0,126.0,1.7,22.0,805.0,761.28,574.0
2016,4,17,10,15,883.5,127.5,1.75,22.0,834.0,802.92,601.52
2016,4,17,10,30,891.0,129.0,1.8,22.0,863.0,842.55,627.52
2016,4,17,10,45,900.0,128.0,1.85,22.5,885.5,878.78,649.86
2016,4,17,11,0,909.0,127.0,1.9,23.0,908.0,912.67,670.5
2016,4,17,11,15,912.0,128.0,1.9,23.0,922.0,940.72,687.98
2016,4,17,11,30,915.0,129.0,1.9,23.0,936.0,965.81,703.57
2016,4,17,11,45,918.5,128.0,1.9,23.5,942.5,986.28,714.83
2016,4,17,12,0,922.0,127.0,1.9,24.0,949.0,1003.56,724.11
2016,4,17,12,15,921.5,126.5,1.85,24.0,947.0,1014.26,730.05
2016,4,17,12,30,921.0,126.0,1.8,24.0,945.0,1021.52,733.97
2016,4,17,12,45,920.5,124.5,1.75,24.5,935.0,1024.28,733.76
2016,4,17,13,0,920.0,123.0,1.7,25.0,925.0,1023.56,731.51
2016,4,17,13,15,916.0,122.0,1.6,25.0,907.0,1016.48,726.15
2016,4,17,13,30,912.0,121.0,1.5,25.0,889.0,1005.99,718.81
2016,4,17,13,45,760.5,190.5,1.4,25.0,818.5,937.26,674.82
2016,4,17,14,0,609.0,260.0,1.3,25.0,748.0,858.78,622.82
2016,4,17,14,15,748.0,185.5,1.25,25.0,761.0,897.62,650.93
2016,4,17,14,30,887.0,111.0,1.2,25.0,774.0,916.83,663.17
2016,4,17,14,45,879.5,107.0,1.15,25.5,736.0,884.42,641.39
2016,4,17,15,0,872.0,103.0,1.1,26.0,698.0,849.42,618.57
2016,4,17,15,15,857.0,100.0,1.1,25.5,654.0,811.63,596.92
2016,4,17,15,30,842.0,97.0,1.1,25.0,610.0,767.34,570.57
2016,4,17,15,45,826.0,92.5,1.1,25.0,562.0,719.17,540.05
2016,4,17,16,0,810.0,88.0,1.1,25.0,514.0,669.88,508.21
2016,4,17,16,15,784.0,84.0,1.1,24.5,462.5,613.8,470.39
2016,4,17,16,30,758.0,80.0,1.1,24.0,411.0,558.04,430.99
2016,4,17,16,45,723.0,74.5,1.1,23.5,357.5,496.24,385.6
2016,4,17,17,0,688.0,69.0,1.1,23.0,304.0,437.94,340.97
2016,4,17,17,15,636.5,63.0,1.1,22.0,251.0,372.23,289.44
2016,4,17,17,30,585.0,57.0,1.1,21.0,198.0,310.86,239.15
2016,4,17,17,45,504.0,48.0,1.1,20.0,148.5,240.51,180.48
2016,4,17,18,0,423.0,39.0,1.1,19.0,99.0,178.55,127.52
2016,4,17,18,15,292.5,26.5,1.1,18.0,60.0,109.85,68.73
2016,4,17,18,30,162.0,14.0,1.1,17.0,21.0,49.36,0.0
2016,4,17,18,45,81.0,7.0,1.15,16.5,10.5,17.61,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,145.5,15.5,0.65,13.5,29.0,11.84,0.0
2016,4,18,6,0,291.0,31.0,0.6,14.0,58.0,24.09,14.32
2016,4,18,6,15,395.0,42.0,0.6,14.5,104.5,31.31,21.81
2016,4,18,6,30,499.0,53.0,0.6,15.0,151.0,38.05,28.17
2016,4,18,6,45,568.0,60.5,0.65,15.5,204.0,76.8,41.47
2016,4,18,7,0,637.0,68.0,0.7,16.0,257.0,125.47,72.48
2016,4,18,7,15,682.0,74.0,0.7,16.5,311.0,176.65,112.47
2016,4,18,7,30,727.0,80.0,0.7,17.0,365.0,232.78,159.48
2016,4,18,7,45,758.0,85.0,0.7,17.5,419.0,291.04,209.43
2016,4,18,8,0,789.0,90.0,0.7,18.0,473.0,349.67,259.08
2016,4,18,8,15,812.5,94.0,0.8,18.5,524.0,407.02,307.11
2016,4,18,8,30,836.0,98.0,0.9,19.0,575.0,465.88,354.88
2016,4,18,8,45,853.0,101.0,1.0,20.0,622.0,521.76,398.27
2016,4,18,9,0,870.0,104.0,1.1,21.0,669.0,577.89,440.28
2016,4,18,9,15,883.0,106.0,1.2,21.5,711.0,631.49,479.94
2016,4,18,9,30,896.0,108.0,1.3,22.0,753.0,683.14,517.14
2016,4,18,9,45,909.0,108.0,1.45,22.5,789.5,731.89,551.67
2016,4,18,10,0,922.0,108.0,1.6,23.0,826.0,779.36,582.93
2016,4,18,10,15,928.5,109.5,1.65,23.0,855.0,821.82,610.67
2016,4,18,10,30,935.0,111.0,1.7,23.0,884.0,862.08,636.78
2016,4,18,10,45,939.5,112.0,1.75,23.5,905.5,897.77,658.46
2016,4,18,11,0,944.0,113.0,1.8,24.0,927.0,930.76,678.25
2016,4,18,11,15,946.5,113.5,1.8,24.0,940.5,958.61,695.38
2016,4,18,11,30,949.0,114.0,1.8,24.0,954.0,983.36,710.55
2016,4,18,11,45,949.0,114.5,1.8,24.5,959.0,1002.57,720.84
2016,4,18,12,0,949.0,115.0,1.8,25.0,964.0,1018.4,729.06
2016,4,18,12,15,948.0,115.0,1.75,25.0,961.5,1029.3,735.02
2016,4,18,12,30,947.0,115.0,1.7,25.0,959.0,1036.67,738.91
2016,4,18,12,45,941.0,116.5,1.65,25.5,947.5,1037.21,737.23
2016,4,18,13,0,935.0,118.0,1.6,26.0,936.0,1034.19,733.54
2016,4,18,13,15,930.0,117.0,1.55,26.0,917.0,1026.02,728.27
2016,4,18,13,30,925.0,116.0,1.5,26.0,898.0,1014.39,721.02
2016,4,18,13,45,915.0,116.5,1.45,26.0,871.0,996.23,709.85
2016,4,18,14,0,905.0,117.0,1.4,26.0,844.0,974.95,696.88
2016,4,18,14,15,895.5,115.5,1.4,25.5,811.5,949.02,683.14
2016,4,18,14,30,886.0,114.0,1.4,25.0,779.0,920.26,667.55
2016,4,18,14,45,866.5,115.0,1.4,25.0,738.0,888.03,648.33
2016,4,18,15,0,847.0,116.0,1.4,25.0,697.0,848.63,624.31
2016,4,18,15,15,831.0,113.0,1.35,25.0,652.5,806.01,597.37
2016,4,18,15,30,815.0,110.0,1.3,25.0,608.0,761.81,569.11
2016,4,18,15,45,784.0,110.0,1.3,25.0,558.0,708.5,534.75
2016,4,18,16,0,753.0,110.0,1.3,25.0,508.0,657.69,500.82
2016,4,18,16,15,705.5,101.0,1.3,24.0,444.5,584.33,450.82
2016,4,18,16,30,658.0,92.0,1.3,23.0,381.0,513.39,400.72
2016,4,18,16,45,583.5,98.0,1.35,22.5,330.0,446.88,350.88
2016,4,18,17,0,509.0,104.0,1.4,22.0,279.0,383.44,301.74
2016,4,18,17,15,462.0,91.5,1.3,20.5,230.0,322.01,253.5
2016,4,18,17,30,415.0,79.0,1.2,19.0,181.0,264.8,206.77
2016,4,18,17,45,342.5,64.5,1.2,18.0,135.0,200.89,153.39
2016,4,18,18,0,270.0,50.0,1.2,17.0,89.0,144.67,105.63
2016,4,18,18,15,135.0,34.5,1.2,16.5,54.0,76.12,49.09
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,18.93,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,17.0,0.55,12.5,29.0,13.19,0.0
2016,4,19,6,0,243.0,34.0,0.5,13.0,58.0,26.17,16.38
2016,4,19,6,15,343.0,47.0,0.5,13.5,103.0,35.75,25.86
2016,4,19,6,30,443.0,60.0,0.5,14.0,148.0,44.33,33.89
2016,4,19,6,45,521.0,67.5,0.55,14.5,201.0,82.31,47.15
2016,4,19,7,0,599.0,75.0,0.6,15.0,254.0,129.48,77.55
2016,4,19,7,15,644.5,81.0,0.55,15.5,307.5,178.68,116.13
2016,4,19,7,30,690.0,87.0,0.5,16.0,361.0,232.91,161.41
2016,4,19,7,45,730.0,90.0,0.5,16.5,415.0,287.64,208.08
2016,4,19,8,0,770.0,93.0,0.5,17.0,469.0,348.39,258.94
2016,4,19,8,15,793.5,97.0,0.4,17.5,520.0,404.71,304.84
2016,4,19,8,30,817.0,101.0,0.3,18.0,571.0,462.57,349.98
2016,4,19,8,45,836.0,103.5,0.25,19.0,617.5,517.97,391.11
2016,4,19,9,0,855.0,106.0,0.2,20.0,664.0,573.86,430.7
2016,4,19,9,15,868.0,108.5,0.3,20.5,706.0,626.34,468.77
2016,4,19,9,30,881.0,111.0,0.4,21.0,748.0,678.57,505.69
2016,4,19,9,45,885.0,116.5,0.55,22.0,782.5,725.72,537.89
2016,4,19,10,0,889.0,122.0,0.7,23.0,817.0,770.98,566.55
2016,4,19,10,15,896.0,124.0,0.8,23.0,846.0,813.07,594.24
2016,4,19,10,30,903.0,126.0,0.9,23.0,875.0,853.08,620.47
2016,4,19,10,45,713.0,229.5,1.0,23.5,830.5,830.48,604.45
2016,4,19,11,0,523.0,333.0,1.1,24.0,786.0,790.8,573.45
2016,4,19,11,15,713.0,236.0,1.2,24.0,863.5,880.88,639.06
2016,4,19,11,30,903.0,139.0,1.3,24.0,941.0,968.14,694.7
2016,4,19,11,45,713.0,247.5,1.4,24.5,883.5,926.59,667.2
2016,4,19,12,0,523.0,356.0,1.5,25.0,826.0,868.64,624.81
2016,4,19,12,15,505.0,359.5,1.55,25.0,812.0,863.75,622.53
2016,4,19,12,30,487.0,363.0,1.6,25.0,798.0,856.5,618.15
2016,4,19,12,45,430.5,379.5,1.65,25.0,761.0,822.94,595.49
2016,4,19,13,0,374.0,396.0,1.7,25.0,724.0,781.3,567.63
2016,4,19,13,15,410.5,370.0,1.75,24.5,723.5,796.82,581.54
2016,4,19,13,30,447.0,344.0,1.8,24.0,723.0,803.8,589.48
2016,4,19,13,45,372.5,361.0,1.9,24.0,670.5,740.15,546.07
2016,4,19,14,0,298.0,378.0,2.0,24.0,618.0,684.82,507.81
2016,4,19,14,15,266.5,368.0,2.0,23.5,576.0,641.27,479.0
2016,4,19,14,30,235.0,358.0,2.0,23.0,534.0,589.11,443.67
2016,4,19,14,45,177.5,340.0,2.05,23.0,469.0,515.05,390.6
2016,4,19,15,0,120.0,322.0,2.1,23.0,404.0,443.38,338.16
2016,4,19,15,15,92.0,293.5,2.15,22.5,354.5,378.84,291.55
2016,4,19,15,30,64.0,265.0,2.2,22.0,305.0,324.23,251.17
2016,4,19,15,45,48.5,235.5,2.3,21.5,264.5,279.51,217.93
2016,4,19,16,0,33.0,206.0,2.4,21.0,224.0,235.8,184.72
2016,4,19,16,15,45.5,192.0,2.45,20.0,214.0,228.67,180.82
2016,4,19,16,30,58.0,178.0,2.5,19.0,204.0,220.43,175.7
2016,4,19,16,45,50.5,157.0,2.6,18.5,177.5,191.88,153.29
2016,4,19,17,0,43.0,136.0,2.7,18.0,151.0,163.93,130.96
2016,4,19,17,15,35.0,113.5,2.6,17.0,124.5,134.69,107.25
2016,4,19,17,30,27.0,91.0,2.5,16.0,98.0,106.12,83.56
2016,4,19,17,45,16.5,70.0,2.45,15.5,74.0,76.42,58.37
2016,4,19,18,0,6.0,49.0,2.4,15.0,50.0,50.98,36.61
2016,4,19,18,15,3.0,30.0,2.15,14.5,30.5,30.46,18.35
2016,4,19,18,30,0.0,11.0,1.9,14.0,11.0,10.61,0.0
2016,4,19,18,45,0.0,5.5,1.7,14.0,5.5,5.41,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,157.0,16.5,0.95,11.5,32.5,12.42,0.0
2016,4,20,6,0,314.0,33.0,0.9,12.0,65.0,25.49,16.05
2016,4,20,6,15,415.0,44.0,1.0,12.5,112.5,32.62,23.24
2016,4,20,6,30,516.0,55.0,1.1,13.0,160.0,41.58,31.59
2016,4,20,6,45,583.5,62.0,1.25,13.5,213.0,83.0,45.25
2016,4,20,7,0,651.0,69.0,1.4,14.0,266.0,132.32,78.02
2016,4,20,7,15,693.5,74.5,1.35,14.5,320.5,183.61,119.22
2016,4,20,7,30,736.0,80.0,1.3,15.0,375.0,242.02,169.05
2016,4,20,7,45,767.5,84.5,1.3,16.0,428.5,298.01,217.64
2016,4,20,8,0,799.0,89.0,1.3,17.0,482.0,356.92,267.81
2016,4,20,8,15,820.5,92.5,1.35,17.5,532.5,413.54,315.71
2016,4,20,8,30,842.0,96.0,1.4,18.0,583.0,471.42,363.1
2016,4,20,8,45,860.0,98.0,1.5,18.5,629.5,527.08,407.56
2016,4,20,9,0,878.0,100.0,1.6,19.0,676.0,584.38,451.78
2016,4,20,9,15,889.5,102.0,1.65,19.0,717.0,636.11,491.29
2016,4,20,9,30,901.0,104.0,1.7,19.0,758.0,686.96,529.15
2016,4,20,9,45,914.5,103.5,1.8,19.5,794.5,735.64,563.36
2016,4,20,10,0,928.0,103.0,1.9,20.0,831.0,783.08,594.64
2016,4,20,10,15,934.0,104.5,1.95,20.0,859.5,825.21,622.65
2016,4,20,10,30,940.0,106.0,2.0,20.0,888.0,865.08,648.97
2016,4,20,10,45,937.5,111.0,2.05,20.5,907.5,898.87,669.78
2016,4,20,11,0,935.0,116.0,2.1,21.0,927.0,929.57,688.45
2016,4,20,11,15,937.0,117.0,2.15,21.0,940.5,957.12,706.34
2016,4,20,11,30,939.0,118.0,2.2,21.0,954.0,981.59,722.25
2016,4,20,11,45,927.0,126.0,2.3,21.0,956.5,996.88,732.81
2016,4,20,12,0,915.0,134.0,2.4,21.0,959.0,1008.53,741.19
2016,4,20,12,15,914.0,134.0,2.45,21.0,956.0,1019.03,748.44
2016,4,20,12,30,913.0,134.0,2.5,21.0,953.0,1026.14,753.62
2016,4,20,12,45,911.5,132.5,2.55,21.0,942.5,1027.8,755.42
2016,4,20,13,0,910.0,131.0,2.6,21.0,932.0,1026.01,755.15
2016,4,20,13,15,905.0,130.0,2.65,21.0,913.5,1017.9,750.9
2016,4,20,13,30,900.0,129.0,2.7,21.0,895.0,1006.44,744.61
2016,4,20,13,45,892.0,128.5,2.75,21.0,868.5,989.37,734.71
2016,4,20,14,0,884.0,128.0,2.8,21.0,842.0,969.2,722.84
2016,4,20,14,15,874.5,126.0,2.85,20.5,809.0,943.11,708.37
2016,4,20,14,30,865.0,124.0,2.9,20.0,776.0,919.7,695.66
2016,4,20,14,45,851.0,122.0,2.95,20.0,737.0,884.18,673.19
2016,4,20,15,0,837.0,120.0,3.0,20.0,698.0,846.48,649.09
2016,4,20,15,15,820.5,117.0,3.0,19.5,653.5,803.74,622.04
2016,4,20,15,30,804.0,114.0,3.0,19.0,609.0,759.47,593.5
2016,4,20,15,45,784.0,109.0,3.0,19.0,560.5,709.18,558.99
2016,4,20,16,0,764.0,104.0,3.0,19.0,512.0,658.19,523.17
2016,4,20,16,15,736.0,99.5,2.9,18.5,460.5,604.2,483.38
2016,4,20,16,30,708.0,95.0,2.8,18.0,409.0,548.76,441.42
2016,4,20,16,45,673.0,88.0,2.7,17.5,356.5,487.55,393.72
2016,4,20,17,0,638.0,81.0,2.6,17.0,304.0,428.33,346.05
2016,4,20,17,15,584.0,73.5,2.3,16.0,251.5,362.1,291.46
2016,4,20,17,30,530.0,66.0,2.0,15.0,199.0,300.51,238.99
2016,4,20,17,45,453.0,56.0,1.7,14.5,150.5,233.07,180.48
2016,4,20,18,0,376.0,46.0,1.4,14.0,102.0,173.53,128.13
2016,4,20,18,15,188.0,35.0,1.3,13.5,63.0,93.79,62.83
2016,4,20,18,30,0.0,24.0,1.2,13.0,24.0,24.6,0.0
2016,4,20,18,45,0.0,12.0,1.1,12.5,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,5.0,0.3,12.5,5.0,4.82,0.0
2016,4,21,6,0,0.0,10.0,0.4,13.0,10.0,9.64,2.61
2016,4,21,6,15,0.0,18.0,0.5,13.5,18.0,17.36,9.75
2016,4,21,6,30,0.0,26.0,0.6,14.0,26.0,25.09,16.84
2016,4,21,6,45,0.0,34.5,0.75,14.5,34.5,33.3,22.89
2016,4,21,7,0,0.0,43.0,0.9,15.0,43.0,41.52,29.86
2016,4,21,7,15,0.0,52.0,1.0,15.0,52.0,50.23,37.18
2016,4,21,7,30,0.0,61.0,1.1,15.0,61.0,58.95,44.41
2016,4,21,7,45,58.5,137.5,1.25,15.5,166.5,146.07,114.79
2016,4,21,8,0,117.0,214.0,1.4,16.0,272.0,236.69,186.37
2016,4,21,8,15,166.5,236.0,1.5,16.0,328.0,284.99,224.13
2016,4,21,8,30,216.0,258.0,1.6,16.0,384.0,338.58,266.16
2016,4,21,8,45,236.0,278.0,1.75,16.5,425.5,380.47,298.41
2016,4,21,9,0,256.0,298.0,1.9,17.0,467.0,423.41,331.05
2016,4,21,9,15,141.5,290.0,2.0,17.0,384.5,362.13,283.37
2016,4,21,9,30,27.0,282.0,2.1,17.0,302.0,288.33,224.71
2016,4,21,9,45,42.0,317.0,2.25,17.0,349.5,334.59,260.61
2016,4,21,10,0,57.0,352.0,2.4,17.0,397.0,382.43,296.91
2016,4,21,10,15,269.5,338.0,2.45,17.0,562.0,540.31,420.26
2016,4,21,10,30,482.0,324.0,2.5,17.0,727.0,712.65,548.78
2016,4,21,10,45,444.0,349.0,2.55,17.5,727.5,723.61,553.1
2016,4,21,11,0,406.0,374.0,2.6,18.0,728.0,731.07,556.07
2016,4,21,11,15,432.0,370.5,2.65,18.0,752.0,764.63,580.39
2016,4,21,11,30,458.0,367.0,2.7,18.0,776.0,797.82,604.12
2016,4,21,11,45,472.5,357.5,2.75,18.0,782.0,813.56,615.62
2016,4,21,12,0,487.0,348.0,2.8,18.0,788.0,827.81,626.26
2016,4,21,12,15,263.0,363.5,2.85,18.0,601.5,630.5,481.86
2016,4,21,12,30,39.0,379.0,2.9,18.0,415.0,419.65,321.03
2016,4,21,12,45,38.5,377.0,3.0,18.5,412.0,418.49,320.75
2016,4,21,13,0,38.0,375.0,3.1,19.0,409.0,417.14,319.44
2016,4,21,13,15,35.0,360.5,3.2,19.0,391.0,400.08,307.03
2016,4,21,13,30,32.0,346.0,3.3,19.0,373.0,382.8,294.46
2016,4,21,13,45,32.5,336.0,3.4,19.0,363.5,373.41,287.94
2016,4,21,14,0,33.0,326.0,3.5,19.0,354.0,363.83,281.25
2016,4,21,14,15,61.0,340.0,3.55,18.5,388.0,404.97,314.54
2016,4,21,14,30,89.0,354.0,3.6,18.0,422.0,445.18,346.88
2016,4,21,14,45,73.0,327.5,3.65,18.0,381.5,401.71,314.03
2016,4,21,15,0,57.0,301.0,3.7,18.0,341.0,358.76,281.51
2016,4,21,15,15,69.5,287.5,3.7,17.5,333.0,353.84,279.49
2016,4,21,15,30,82.0,274.0,3.7,17.0,325.0,347.92,276.54
2016,4,21,15,45,46.5,228.5,3.7,17.0,257.5,270.15,215.14
2016,4,21,16,0,11.0,183.0,3.7,17.0,190.0,189.48,150.34
2016,4,21,16,15,5.5,138.5,3.6,16.5,142.0,139.97,110.77
2016,4,21,16,30,0.0,94.0,3.5,16.0,94.0,91.39,71.08
2016,4,21,16,45,0.0,82.0,3.4,16.0,82.0,79.54,61.46
2016,4,21,17,0,0.0,70.0,3.3,16.0,70.0,67.7,51.69
2016,4,21,17,15,0.0,58.0,3.0,15.5,58.0,56.05,42.03
2016,4,21,17,30,0.0,46.0,2.7,15.0,46.0,44.43,32.21
2016,4,21,17,45,0.0,35.0,2.4,14.5,35.0,33.79,23.06
2016,4,21,18,0,0.0,24.0,2.1,14.0,24.0,23.16,13.8
2016,4,21,18,15,0.0,15.0,1.95,13.5,15.0,14.47,6.01
2016,4,21,18,30,0.0,6.0,1.8,13.0,6.0,5.78,0.0
2016,4,21,18,45,0.0,3.0,1.7,12.5,3.0,2.95,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,2.9,12.5,6.0,5.78,0.0
2016,4,22,6,0,0.0,12.0,3.2,13.0,12.0,11.57,4.27
2016,4,22,6,15,0.0,20.0,3.3,13.0,20.0,19.29,11.45
2016,4,22,6,30,0.0,28.0,3.4,13.0,28.0,27.02,17.48
2016,4,22,6,45,0.0,37.5,3.5,13.0,37.5,36.2,25.47
2016,4,22,7,0,0.0,47.0,3.6,13.0,47.0,45.39,33.37
2016,4,22,7,15,0.0,56.5,3.65,13.0,56.5,54.59,41.16
2016,4,22,7,30,0.0,66.0,3.7,13.0,66.0,63.79,48.85
2016,4,22,7,45,0.0,90.5,3.75,13.5,90.5,87.29,68.37
2016,4,22,8,0,0.0,115.0,3.8,14.0,115.0,110.51,87.33
2016,4,22,8,15,16.0,171.5,3.9,14.0,181.0,170.04,135.95
2016,4,22,8,30,32.0,228.0,4.0,14.0,247.0,229.36,183.68
2016,4,22,8,45,206.5,249.5,4.1,14.0,385.5,340.16,273.07
2016,4,22,9,0,381.0,271.0,4.2,14.0,524.0,469.0,375.68
2016,4,22,9,15,190.5,153.0,4.45,14.0,279.5,262.66,212.63
2016,4,22,9,30,0.0,35.0,4.7,14.0,35.0,33.86,22.55
2016,4,22,9,45,3.5,117.5,4.95,14.5,120.5,116.17,90.33
2016,4,22,10,0,7.0,200.0,5.2,15.0,206.0,198.59,156.58
2016,4,22,10,15,12.0,243.5,5.3,15.0,254.0,245.05,193.44
2016,4,22,10,30,17.0,287.0,5.4,15.0,302.0,292.13,230.46
2016,4,22,10,45,8.5,186.0,5.5,15.0,193.5,187.65,147.21
2016,4,22,11,0,0.0,85.0,5.6,15.0,85.0,82.4,61.94
2016,4,22,11,15,101.0,269.0,5.6,14.5,359.5,359.75,287.58
2016,4,22,11,30,202.0,453.0,5.6,14.0,634.0,641.15,504.6
2016,4,22,11,45,101.0,285.0,5.65,14.0,375.5,382.66,304.63
2016,4,22,12,0,0.0,117.0,5.7,14.0,117.0,113.66,87.39
2016,4,22,12,15,8.0,206.5,5.65,13.5,214.5,209.3,165.28
2016,4,22,12,30,16.0,296.0,5.6,13.0,312.0,306.23,242.8
2016,4,22,12,45,14.5,279.5,5.6,13.0,293.5,288.69,228.83
2016,4,22,13,0,13.0,263.0,5.6,13.0,275.0,271.02,214.94
2016,4,22,13,15,52.5,338.5,5.45,13.0,384.0,394.03,313.42
2016,4,22,13,30,92.0,414.0,5.3,13.0,493.0,512.39,405.67
2016,4,22,13,45,55.0,349.5,5.2,13.0,396.5,409.02,324.8
2016,4,22,14,0,18.0,285.0,5.1,13.0,300.0,298.84,237.56
2016,4,22,14,15,126.5,323.0,4.9,13.0,420.0,455.65,365.17
2016,4,22,14,30,235.0,361.0,4.7,13.0,540.0,592.6,472.93
2016,4,22,14,45,174.5,343.0,4.55,13.0,472.0,515.72,412.22
2016,4,22,15,0,114.0,325.0,4.4,13.0,404.0,432.99,347.14
2016,4,22,15,15,117.5,304.0,4.4,13.0,381.0,419.02,337.4
2016,4,22,15,30,121.0,283.0,4.4,13.0,358.0,395.98,320.3
2016,4,22,15,45,206.5,252.5,4.45,13.0,369.0,422.53,344.8
2016,4,22,16,0,292.0,222.0,4.5,13.0,380.0,449.13,368.59
2016,4,22,16,15,304.5,196.5,4.4,12.5,347.0,417.48,344.66
2016,4,22,16,30,317.0,171.0,4.3,12.0,314.0,383.88,318.7
2016,4,22,16,45,296.0,154.5,4.2,12.0,275.0,339.48,282.06
2016,4,22,17,0,275.0,138.0,4.1,12.0,236.0,296.55,245.96
2016,4,22,17,15,255.0,117.0,3.7,11.5,196.5,250.59,206.9
2016,4,22,17,30,235.0,96.0,3.3,11.0,157.0,206.27,168.33
2016,4,22,17,45,307.0,73.0,2.9,11.0,133.0,199.16,158.34
2016,4,22,18,0,379.0,50.0,2.5,11.0,109.0,179.54,135.45
2016,4,22,18,15,250.0,36.5,2.25,10.5,69.0,111.09,76.48
2016,4,22,18,30,121.0,23.0,2.0,10.0,29.0,53.44,11.67
2016,4,22,18,45,60.5,11.5,1.8,9.5,14.5,19.73,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,147.5,19.5,1.7,10.0,36.0,14.98,3.78
2016,4,23,6,0,295.0,39.0,1.9,11.0,72.0,30.52,20.84
2016,4,23,6,15,391.0,50.0,2.0,11.0,118.5,37.39,27.74
2016,4,23,6,30,487.0,61.0,2.1,11.0,165.0,51.78,33.67
2016,4,23,6,45,546.5,69.0,2.25,11.5,216.5,92.36,53.35
2016,4,23,7,0,606.0,77.0,2.4,12.0,268.0,139.92,86.89
2016,4,23,7,15,649.5,83.5,2.4,12.0,321.5,189.97,128.32
2016,4,23,7,30,693.0,90.0,2.4,12.0,375.0,244.8,176.3
2016,4,23,7,45,725.5,94.0,2.4,12.5,427.5,298.61,224.25
2016,4,23,8,0,758.0,98.0,2.4,13.0,480.0,357.69,275.94
2016,4,23,8,15,780.5,102.0,2.45,13.0,529.5,412.96,324.32
2016,4,23,8,30,803.0,106.0,2.5,13.0,579.0,469.64,372.65
2016,4,23,8,45,820.0,109.0,2.6,13.5,624.5,523.71,417.08
2016,4,23,9,0,837.0,112.0,2.7,14.0,670.0,578.06,460.41
2016,4,23,9,15,849.5,114.5,2.75,14.5,710.5,629.23,499.9
2016,4,23,9,30,862.0,117.0,2.8,15.0,751.0,679.72,537.77
2016,4,23,9,45,537.0,251.0,2.85,15.5,652.0,619.51,486.66
2016,4,23,10,0,212.0,385.0,2.9,16.0,553.0,529.76,411.82
2016,4,23,10,15,561.5,250.0,2.95,16.0,716.5,685.22,536.29
2016,4,23,10,30,911.0,115.0,3.0,16.0,880.0,855.88,661.25
