Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,680.5,235.5,3.1,16.5,815.5,814.08,628.14
2016,4,23,11,0,450.0,356.0,3.2,17.0,751.0,753.08,577.4
2016,4,23,11,15,333.0,403.5,3.2,17.0,698.0,706.39,540.86
2016,4,23,11,30,216.0,451.0,3.2,17.0,645.0,652.2,498.22
2016,4,23,11,45,569.0,286.0,3.2,17.0,801.5,834.06,639.9
2016,4,23,12,0,922.0,121.0,3.2,17.0,958.0,1006.05,759.63
2016,4,23,12,15,635.0,272.0,3.2,17.0,848.0,903.69,687.09
2016,4,23,12,30,348.0,423.0,3.2,17.0,738.0,779.45,591.6
2016,4,23,12,45,386.5,397.5,3.25,17.0,744.0,794.24,604.96
2016,4,23,13,0,425.0,372.0,3.3,17.0,750.0,814.04,620.71
2016,4,23,13,15,662.0,247.0,3.35,17.0,821.5,917.35,701.51
2016,4,23,13,30,899.0,122.0,3.4,17.0,893.0,1001.28,759.2
2016,4,23,13,45,887.5,123.5,3.5,17.0,866.0,982.84,747.44
2016,4,23,14,0,876.0,125.0,3.6,17.0,839.0,961.45,734.55
2016,4,23,14,15,462.0,226.5,3.65,17.0,602.0,678.97,531.75
2016,4,23,14,30,48.0,328.0,3.7,17.0,365.0,380.12,296.37
2016,4,23,14,45,286.0,281.0,3.8,17.0,482.0,554.67,438.97
2016,4,23,15,0,524.0,234.0,3.9,17.0,599.0,706.72,558.19
2016,4,23,15,15,457.0,240.0,3.85,16.5,544.0,642.38,509.73
2016,4,23,15,30,390.0,246.0,3.8,16.0,489.0,573.15,458.14
2016,4,23,15,45,562.5,179.5,3.8,15.5,499.5,622.86,502.05
2016,4,23,16,0,735.0,113.0,3.8,15.0,510.0,652.44,529.38
2016,4,23,16,15,706.0,108.0,3.75,14.5,459.5,596.32,486.73
2016,4,23,16,30,677.0,103.0,3.7,14.0,409.0,540.98,443.99
2016,4,23,16,45,632.0,98.5,3.65,14.0,356.0,478.21,393.24
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,418.39,343.57
2016,4,23,17,15,532.5,85.5,3.35,13.5,252.0,353.17,288.67
2016,4,23,17,30,478.0,77.0,3.1,13.0,201.0,292.65,236.28
2016,4,23,17,45,390.0,66.5,2.85,12.5,152.5,221.99,175.02
2016,4,23,18,0,302.0,56.0,2.6,12.0,104.0,162.48,122.95
2016,4,23,18,15,195.0,39.5,2.45,11.5,66.0,101.09,70.33
2016,4,23,18,30,88.0,23.0,2.3,11.0,28.0,44.85,12.54
2016,4,23,18,45,44.0,11.5,2.15,11.0,14.0,17.49,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,9.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,10.0,8.0,7.86,0.0
2016,4,24,5,45,87.5,28.0,2.55,10.5,38.5,23.29,10.3
2016,4,24,6,0,175.0,48.0,2.9,11.0,69.0,38.99,28.27
2016,4,24,6,15,263.5,64.5,2.9,11.0,113.5,48.73,37.85
2016,4,24,6,30,352.0,81.0,2.9,11.0,158.0,67.44,47.66
2016,4,24,6,45,424.5,92.0,2.95,11.5,209.5,104.75,68.1
2016,4,24,7,0,497.0,103.0,3.0,12.0,261.0,150.3,100.44
2016,4,24,7,15,489.5,114.0,2.95,12.0,293.0,188.97,134.3
2016,4,24,7,30,482.0,125.0,2.9,12.0,325.0,226.65,168.86
2016,4,24,7,45,457.5,150.5,2.9,12.0,360.5,271.01,209.35
2016,4,24,8,0,433.0,176.0,2.9,12.0,396.0,312.63,246.55
2016,4,24,8,15,589.5,155.0,2.9,12.5,486.0,383.78,304.28
2016,4,24,8,30,746.0,134.0,2.9,13.0,576.0,469.61,373.63
2016,4,24,8,45,782.5,130.0,2.95,13.5,625.5,526.38,419.76
2016,4,24,9,0,819.0,126.0,3.0,14.0,675.0,583.25,464.96
2016,4,24,9,15,833.0,129.0,3.0,14.5,716.0,634.99,504.67
2016,4,24,9,30,847.0,132.0,3.0,15.0,757.0,686.24,542.87
2016,4,24,9,45,866.0,129.5,3.05,15.5,794.5,734.91,578.58
2016,4,24,10,0,885.0,127.0,3.1,16.0,832.0,782.18,610.64
2016,4,24,10,15,545.0,272.0,3.1,16.0,711.5,694.16,540.79
2016,4,24,10,30,205.0,417.0,3.1,16.0,591.0,575.94,445.06
2016,4,24,10,45,354.5,381.5,3.1,16.5,690.0,679.35,524.34
2016,4,24,11,0,504.0,346.0,3.1,17.0,789.0,791.12,606.06
2016,4,24,11,15,497.0,355.5,3.25,17.0,798.0,810.11,618.91
2016,4,24,11,30,490.0,365.0,3.4,17.0,807.0,827.13,631.06
2016,4,24,11,45,466.5,372.5,3.6,17.5,795.5,824.68,628.36
2016,4,24,12,0,443.0,380.0,3.8,18.0,784.0,819.73,624.0
2016,4,24,12,15,274.5,415.0,3.95,17.5,665.5,695.32,532.45
2016,4,24,12,30,106.0,450.0,4.1,17.0,547.0,558.12,428.74
2016,4,24,12,45,214.0,435.5,4.35,17.0,627.5,658.2,507.51
2016,4,24,13,0,322.0,421.0,4.6,17.0,708.0,758.32,584.2
2016,4,24,13,15,416.5,376.0,4.7,17.0,739.5,810.68,625.49
2016,4,24,13,30,511.0,331.0,4.8,17.0,771.0,854.18,660.66
2016,4,24,13,45,306.5,362.5,4.95,17.0,624.5,680.08,529.95
2016,4,24,14,0,102.0,394.0,5.1,17.0,478.0,500.91,390.93
2016,4,24,14,15,306.5,333.5,5.15,16.5,570.5,641.66,506.42
2016,4,24,14,30,511.0,273.0,5.2,16.0,663.0,764.01,604.81
2016,4,24,14,45,550.5,243.0,5.3,15.5,644.0,754.4,601.04
2016,4,24,15,0,590.0,213.0,5.4,15.0,625.0,743.36,596.67
2016,4,24,15,15,615.5,187.0,5.35,14.5,594.0,718.36,580.71
2016,4,24,15,30,641.0,161.0,5.3,14.0,563.0,689.32,561.42
2016,4,24,15,45,509.5,184.0,5.3,14.0,487.5,588.85,481.85
2016,4,24,16,0,378.0,207.0,5.3,14.0,412.0,493.36,404.94
2016,4,24,16,15,462.5,180.5,5.2,13.5,407.0,511.84,422.27
2016,4,24,16,30,547.0,154.0,5.1,13.0,402.0,514.19,425.82
2016,4,24,16,45,526.0,138.0,5.0,12.5,352.5,458.9,381.19
2016,4,24,17,0,505.0,122.0,4.9,12.0,303.0,404.56,336.23
2016,4,24,17,15,448.5,110.0,4.65,11.5,251.5,339.2,280.63
2016,4,24,17,30,392.0,98.0,4.4,11.0,200.0,279.03,228.25
2016,4,24,17,45,329.5,80.5,4.2,11.0,153.0,216.21,172.71
2016,4,24,18,0,267.0,63.0,4.0,11.0,106.0,159.93,122.54
2016,4,24,18,15,170.0,43.5,3.9,10.5,67.5,95.87,67.56
2016,4,24,18,30,73.0,24.0,3.8,10.0,29.0,43.36,15.02
2016,4,24,18,45,36.5,12.0,3.75,10.0,14.5,16.98,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,49.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,99.0,11.0,2.0,7.0,13.0,10.81,0.0
2016,4,25,5,45,258.0,23.0,2.3,7.5,49.5,17.6,7.3
2016,4,25,6,0,417.0,35.0,2.6,8.0,86.0,26.16,17.47
2016,4,25,6,15,507.0,43.0,2.9,8.5,135.5,30.55,21.95
2016,4,25,6,30,597.0,51.0,3.2,9.0,185.0,48.4,27.13
2016,4,25,6,45,654.0,57.0,3.55,9.5,238.5,96.42,52.28
2016,4,25,7,0,711.0,63.0,3.9,10.0,292.0,148.01,89.81
2016,4,25,7,15,749.5,67.5,4.0,10.0,347.0,201.14,135.26
2016,4,25,7,30,788.0,72.0,4.1,10.0,402.0,258.4,186.98
2016,4,25,7,45,815.0,76.0,4.2,10.5,456.0,315.58,239.42
2016,4,25,8,0,842.0,80.0,4.3,11.0,510.0,375.08,293.23
2016,4,25,8,15,862.5,83.0,4.3,11.5,561.0,435.42,346.45
2016,4,25,8,30,883.0,86.0,4.3,12.0,612.0,494.13,396.85
2016,4,25,8,45,899.0,88.5,4.3,12.5,659.0,550.79,444.08
2016,4,25,9,0,915.0,91.0,4.3,13.0,706.0,607.44,489.79
2016,4,25,9,15,926.5,93.0,4.35,13.0,748.0,660.58,532.61
2016,4,25,9,30,938.0,95.0,4.4,13.0,790.0,712.75,573.69
2016,4,25,9,45,946.5,96.5,4.45,13.5,825.5,761.12,608.26
2016,4,25,10,0,955.0,98.0,4.5,14.0,861.0,807.77,640.5
2016,4,25,10,15,960.5,99.5,4.55,14.0,889.5,850.15,670.51
2016,4,25,10,30,966.0,101.0,4.6,14.0,918.0,890.17,698.67
2016,4,25,10,45,970.5,101.5,4.65,14.5,939.5,925.79,722.18
2016,4,25,11,0,975.0,102.0,4.7,15.0,961.0,958.62,743.58
2016,4,25,11,15,682.0,250.5,4.7,15.0,856.0,874.04,682.22
2016,4,25,11,30,389.0,399.0,4.7,15.0,751.0,764.51,593.98
2016,4,25,11,45,683.0,252.0,4.75,15.5,874.0,908.95,707.35
2016,4,25,12,0,977.0,105.0,4.8,16.0,997.0,1044.78,800.47
2016,4,25,12,15,976.0,105.0,4.7,16.0,994.0,1055.51,805.94
2016,4,25,12,30,975.0,105.0,4.6,16.0,991.0,1062.64,809.91
2016,4,25,12,45,964.0,109.5,4.6,16.0,977.5,1061.06,809.06
2016,4,25,13,0,953.0,114.0,4.6,16.0,964.0,1055.88,805.95
2016,4,25,13,15,949.0,113.0,4.5,16.0,945.5,1048.28,800.34
2016,4,25,13,30,945.0,112.0,4.4,16.0,927.0,1037.17,792.47
2016,4,25,13,45,938.0,111.5,4.3,16.0,900.5,1020.28,780.89
2016,4,25,14,0,931.0,111.0,4.2,16.0,874.0,1000.14,767.47
2016,4,25,14,15,922.5,109.0,4.15,16.0,841.0,973.87,750.2
2016,4,25,14,30,914.0,107.0,4.1,16.0,808.0,944.68,730.93
2016,4,25,14,45,902.5,105.0,4.05,16.0,768.5,910.1,707.85
2016,4,25,15,0,891.0,103.0,4.0,16.0,729.0,873.12,683.0
2016,4,25,15,15,876.5,100.5,3.95,16.0,684.0,830.96,654.26
2016,4,25,15,30,862.0,98.0,3.9,16.0,639.0,791.36,627.18
2016,4,25,15,45,843.0,95.0,3.9,16.0,590.0,741.82,592.67
2016,4,25,16,0,824.0,92.0,3.9,16.0,541.0,691.38,557.01
2016,4,25,16,15,798.5,88.0,3.75,15.5,489.0,634.92,515.59
2016,4,25,16,30,773.0,84.0,3.6,15.0,437.0,578.73,472.37
2016,4,25,16,45,736.5,79.5,3.5,14.5,382.5,516.31,423.04
2016,4,25,17,0,700.0,75.0,3.4,14.0,328.0,457.53,374.98
2016,4,25,17,15,649.5,69.0,3.15,13.0,274.5,391.31,319.79
2016,4,25,17,30,599.0,63.0,2.9,12.0,221.0,329.27,266.23
2016,4,25,17,45,517.5,55.0,2.65,11.5,170.0,258.31,203.89
2016,4,25,18,0,436.0,47.0,2.4,11.0,119.0,195.62,147.93
2016,4,25,18,15,314.0,35.0,2.25,10.5,77.0,127.19,88.69
2016,4,25,18,30,192.0,23.0,2.1,10.0,35.0,69.39,28.88
2016,4,25,18,45,96.0,11.5,2.0,9.5,17.5,25.09,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,31.0,6.0,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,62.0,12.0,1.2,7.0,13.0,11.8,0.0
2016,4,26,5,45,196.5,26.5,1.3,8.0,48.0,20.51,10.09
2016,4,26,6,0,331.0,41.0,1.4,9.0,83.0,31.61,22.29
2016,4,26,6,15,421.0,51.5,1.45,9.5,130.0,37.95,28.56
2016,4,26,6,30,511.0,62.0,1.5,10.0,177.0,57.86,35.52
2016,4,26,6,45,505.5,79.0,1.55,10.5,218.0,103.19,63.23
2016,4,26,7,0,500.0,96.0,1.6,11.0,259.0,147.85,98.39
2016,4,26,7,15,560.5,95.5,1.65,11.5,308.0,189.19,131.76
2016,4,26,7,30,621.0,95.0,1.7,12.0,357.0,237.14,172.73
2016,4,26,7,45,683.0,100.0,1.75,12.5,422.0,296.98,224.11
2016,4,26,8,0,745.0,105.0,1.8,13.0,487.0,363.16,280.23
2016,4,26,8,15,767.5,109.0,1.8,13.5,536.5,420.1,328.5
2016,4,26,8,30,790.0,113.0,1.8,14.0,586.0,476.08,374.61
2016,4,26,8,45,702.0,152.5,1.8,14.5,596.5,507.58,400.11
2016,4,26,9,0,614.0,192.0,1.8,15.0,607.0,531.34,418.06
2016,4,26,9,15,579.5,221.0,1.8,15.0,631.5,568.21,445.82
2016,4,26,9,30,545.0,250.0,1.8,15.0,656.0,601.37,469.8
2016,4,26,9,45,549.0,265.0,1.8,15.5,690.0,644.35,500.08
2016,4,26,10,0,553.0,280.0,1.8,16.0,724.0,686.46,528.91
2016,4,26,10,15,548.0,296.5,1.9,16.0,749.0,721.98,554.06
2016,4,26,10,30,543.0,313.0,2.0,16.0,774.0,755.76,577.75
2016,4,26,10,45,530.0,329.0,2.1,16.0,788.0,780.48,594.8
2016,4,26,11,0,517.0,345.0,2.2,16.0,802.0,802.92,610.21
2016,4,26,11,15,501.0,357.0,2.3,16.0,805.5,816.47,619.47
2016,4,26,11,30,485.0,369.0,2.4,16.0,809.0,827.64,627.14
2016,4,26,11,45,389.0,407.0,2.55,16.5,761.0,782.95,593.0
2016,4,26,12,0,293.0,445.0,2.7,17.0,713.0,738.28,558.66
2016,4,26,12,15,275.0,448.5,2.8,17.0,699.5,730.59,553.61
2016,4,26,12,30,257.0,452.0,2.9,17.0,686.0,721.43,547.24
2016,4,26,12,45,361.5,407.5,3.05,17.0,733.0,781.11,594.12
2016,4,26,13,0,466.0,363.0,3.2,17.0,780.0,846.05,643.62
2016,4,26,13,15,503.0,343.5,3.3,17.0,785.5,862.29,656.69
2016,4,26,13,30,540.0,324.0,3.4,17.0,791.0,875.82,668.32
2016,4,26,13,45,679.0,241.5,3.5,17.0,811.0,920.27,705.12
2016,4,26,14,0,818.0,159.0,3.6,17.0,831.0,951.37,727.84
2016,4,26,14,15,808.5,156.5,3.65,16.5,799.5,925.76,712.53
2016,4,26,14,30,799.0,154.0,3.7,16.0,768.0,897.59,695.77
2016,4,26,14,45,791.0,148.5,3.75,16.0,731.0,865.16,674.56
2016,4,26,15,0,783.0,143.0,3.8,16.0,694.0,830.43,651.57
2016,4,26,15,15,766.5,139.0,3.8,15.5,651.0,791.16,626.03
2016,4,26,15,30,750.0,135.0,3.8,15.0,608.0,747.58,596.97
2016,4,26,15,45,733.5,128.5,3.8,15.0,561.5,700.16,563.51
2016,4,26,16,0,717.0,122.0,3.8,15.0,515.0,651.93,527.92
2016,4,26,16,15,688.0,116.5,3.75,14.5,464.5,595.95,485.94
2016,4,26,16,30,659.0,111.0,3.7,14.0,414.0,540.79,443.46
2016,4,26,16,45,471.5,123.0,3.65,13.5,326.0,412.36,340.1
2016,4,26,17,0,284.0,135.0,3.6,13.0,238.0,298.56,246.32
2016,4,26,17,15,387.0,106.5,3.4,12.5,223.5,307.35,252.97
2016,4,26,17,30,490.0,78.0,3.2,12.0,209.0,300.54,244.15
2016,4,26,17,45,411.0,67.5,3.0,11.5,160.5,232.03,184.23
2016,4,26,18,0,332.0,57.0,2.8,11.0,112.0,173.77,132.71
2016,4,26,18,15,226.5,41.5,2.65,10.5,73.0,111.73,79.25
2016,4,26,18,30,121.0,26.0,2.5,10.0,34.0,58.74,27.14
2016,4,26,18,45,60.5,13.0,2.4,10.0,17.0,21.56,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,2.1,10.0,14.0,12.78,0.0
2016,4,27,5,45,187.5,27.0,2.35,10.5,48.5,20.83,10.69
2016,4,27,6,0,320.0,41.0,2.6,11.0,83.0,31.33,21.88
2016,4,27,6,15,408.5,51.5,2.65,11.0,130.0,37.68,28.13
2016,4,27,6,30,497.0,62.0,2.7,11.0,177.0,59.02,35.72
2016,4,27,6,45,248.5,43.0,2.75,11.5,100.5,52.21,29.42
2016,4,27,7,0,0.0,24.0,2.8,12.0,24.0,23.16,14.36
2016,4,27,7,15,0.0,36.5,2.85,12.0,36.5,35.24,24.73
2016,4,27,7,30,0.0,49.0,2.9,12.0,49.0,47.34,34.98
2016,4,27,7,45,0.0,77.5,3.0,12.5,77.5,74.94,58.15
2016,4,27,8,0,0.0,106.0,3.1,13.0,106.0,102.13,80.55
2016,4,27,8,15,0.0,92.0,3.3,13.0,92.0,88.99,69.32
2016,4,27,8,30,0.0,78.0,3.5,13.0,78.0,75.46,57.83
2016,4,27,8,45,0.0,96.5,3.7,13.5,96.5,93.38,72.42
2016,4,27,9,0,0.0,115.0,3.9,14.0,115.0,111.16,86.69
2016,4,27,9,15,59.5,235.0,4.0,14.0,279.5,261.89,209.39
2016,4,27,9,30,119.0,355.0,4.1,14.0,444.0,418.27,332.16
2016,4,27,9,45,106.0,369.0,4.25,14.0,451.0,429.48,339.83
2016,4,27,10,0,93.0,383.0,4.4,14.0,458.0,439.37,346.91
2016,4,27,10,15,52.5,316.0,4.5,13.5,359.0,348.2,275.97
2016,4,27,10,30,12.0,249.0,4.6,13.0,260.0,251.23,198.88
2016,4,27,10,45,11.0,235.5,4.7,13.0,245.5,237.98,188.38
2016,4,27,11,0,10.0,222.0,4.8,13.0,231.0,224.53,177.57
2016,4,27,11,15,15.0,272.5,4.85,13.0,286.5,279.0,220.87
2016,4,27,11,30,20.0,323.0,4.9,13.0,342.0,334.07,264.04
2016,4,27,11,45,111.5,394.0,4.95,13.0,497.0,503.14,397.85
2016,4,27,12,0,203.0,465.0,5.0,13.0,652.0,666.89,522.97
2016,4,27,12,15,314.5,426.0,5.0,13.0,714.0,745.97,584.88
2016,4,27,12,30,426.0,387.0,5.0,13.0,776.0,825.34,646.44
2016,4,27,12,45,643.5,278.5,5.0,13.5,858.5,932.81,730.21
2016,4,27,13,0,861.0,170.0,5.0,14.0,941.0,1031.82,799.9
2016,4,27,13,15,856.5,168.5,4.95,14.0,923.0,1023.88,793.77
2016,4,27,13,30,852.0,167.0,4.9,14.0,905.0,1012.71,786.24
2016,4,27,13,45,690.5,235.0,4.9,14.0,822.0,925.13,724.89
2016,4,27,14,0,529.0,303.0,4.9,14.0,739.0,832.51,654.71
2016,4,27,14,15,511.0,292.5,4.85,13.5,700.5,796.1,630.16
2016,4,27,14,30,493.0,282.0,4.8,13.0,662.0,758.41,604.07
2016,4,27,14,45,420.0,292.5,4.8,13.0,605.5,693.53,554.63
2016,4,27,15,0,347.0,303.0,4.8,13.0,549.0,623.72,501.01
2016,4,27,15,15,327.5,287.0,4.7,13.0,507.5,580.35,468.38
2016,4,27,15,30,308.0,271.0,4.6,13.0,466.0,537.16,435.45
2016,4,27,15,45,170.0,242.0,4.55,13.0,348.0,383.97,312.94
2016,4,27,16,0,32.0,213.0,4.5,13.0,230.0,241.9,195.86
2016,4,27,16,15,16.0,116.5,4.35,13.0,125.0,124.36,99.54
2016,4,27,16,30,0.0,20.0,4.2,13.0,20.0,19.31,10.84
2016,4,27,16,45,282.5,63.0,4.05,13.0,167.0,236.66,198.6
2016,4,27,17,0,565.0,106.0,3.9,13.0,314.0,422.31,349.23
2016,4,27,17,15,509.5,96.5,3.7,12.5,262.0,354.46,291.36
2016,4,27,17,30,454.0,87.0,3.5,12.0,210.0,294.12,239.24
2016,4,27,17,45,386.5,73.5,3.3,11.5,162.0,230.28,183.41
2016,4,27,18,0,319.0,60.0,3.1,11.0,114.0,173.47,133.01
2016,4,27,18,15,215.5,43.5,3.0,10.5,74.5,111.39,79.63
2016,4,27,18,30,112.0,27.0,2.9,10.0,35.0,55.55,27.29
2016,4,27,18,45,56.0,13.5,2.8,10.0,17.5,21.48,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,6.88,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,13.76,0.0
2016,4,28,5,45,222.0,27.5,2.4,9.0,53.0,21.28,11.54
2016,4,28,6,0,356.0,41.0,2.7,10.0,89.0,31.08,21.82
2016,4,28,6,15,443.0,50.5,2.75,10.5,136.5,36.53,27.2
2016,4,28,6,30,530.0,60.0,2.8,11.0,184.0,59.71,34.8
2016,4,28,6,45,586.5,67.0,2.85,11.5,236.0,102.34,58.45
2016,4,28,7,0,643.0,74.0,2.9,12.0,288.0,151.49,94.99
2016,4,28,7,15,682.5,79.0,2.9,12.5,341.0,201.85,137.62
2016,4,28,7,30,722.0,84.0,2.9,13.0,394.0,256.44,185.74
2016,4,28,7,45,753.5,87.5,2.9,13.5,446.5,313.43,236.4
2016,4,28,8,0,785.0,91.0,2.9,14.0,499.0,370.77,286.7
2016,4,28,8,15,806.5,94.5,2.9,14.5,548.5,426.5,334.69
2016,4,28,8,30,828.0,98.0,2.9,15.0,598.0,483.48,382.2
2016,4,28,8,45,845.5,100.0,2.9,15.5,644.5,537.9,426.29
2016,4,28,9,0,863.0,102.0,2.9,16.0,691.0,593.97,470.15
2016,4,28,9,15,875.5,104.5,2.9,16.5,731.5,645.64,509.39
2016,4,28,9,30,888.0,107.0,2.9,17.0,772.0,696.55,546.91
2016,4,28,9,45,906.5,103.5,2.95,17.5,809.5,744.92,580.61
2016,4,28,10,0,925.0,100.0,3.0,18.0,847.0,792.43,612.36
2016,4,28,10,15,931.5,101.5,3.05,18.0,875.5,834.27,640.91
2016,4,28,10,30,938.0,103.0,3.1,18.0,904.0,873.91,667.76
2016,4,28,10,45,940.5,105.0,3.15,18.5,924.5,908.24,689.51
2016,4,28,11,0,943.0,107.0,3.2,19.0,945.0,939.78,709.22
2016,4,28,11,15,946.0,107.5,3.25,19.0,958.5,967.34,727.55
2016,4,28,11,30,949.0,108.0,3.3,19.0,972.0,991.87,743.86
2016,4,28,11,45,948.5,109.5,3.35,19.5,977.5,1010.94,755.15
2016,4,28,12,0,948.0,111.0,3.4,20.0,983.0,1026.66,764.29
2016,4,28,12,15,948.0,111.0,3.5,20.0,980.5,1037.92,772.44
2016,4,28,12,30,948.0,111.0,3.6,20.0,978.0,1045.73,778.44
2016,4,28,12,45,947.5,109.5,3.7,20.0,968.0,1047.98,780.91
2016,4,28,13,0,947.0,108.0,3.8,20.0,958.0,1046.7,781.18
2016,4,28,13,15,943.5,107.5,3.85,20.0,940.0,1039.99,777.61
2016,4,28,13,30,940.0,107.0,3.9,20.0,922.0,1029.82,771.87
2016,4,28,13,45,933.0,106.5,3.95,20.0,896.5,1012.88,761.69
2016,4,28,14,0,926.0,106.0,4.0,20.0,871.0,992.72,749.42
2016,4,28,14,15,918.5,104.5,4.0,19.5,838.5,967.94,735.14
2016,4,28,14,30,911.0,103.0,4.0,19.0,806.0,940.21,718.79
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,905.53,696.43
2016,4,28,15,0,884.0,102.0,4.1,19.0,728.0,868.6,672.35
2016,4,28,15,15,870.0,99.5,4.1,18.5,684.0,827.06,645.76
2016,4,28,15,30,856.0,97.0,4.1,18.0,640.0,788.03,620.64
2016,4,28,15,45,831.5,96.0,4.1,17.5,590.5,736.83,586.13
2016,4,28,16,0,807.0,95.0,4.1,17.0,541.0,685.18,550.67
2016,4,28,16,15,782.0,91.5,4.05,16.5,490.0,630.33,510.75
2016,4,28,16,30,757.0,88.0,4.0,16.0,439.0,575.72,469.07
2016,4,28,16,45,714.5,85.0,3.95,15.5,384.5,513.92,420.3
2016,4,28,17,0,672.0,82.0,3.9,15.0,330.0,453.12,370.87
2016,4,28,17,15,622.5,75.5,3.75,14.0,277.5,388.09,317.03
2016,4,28,17,30,573.0,69.0,3.6,13.0,225.0,327.14,264.76
2016,4,28,17,45,488.0,61.5,3.5,12.5,174.0,256.48,203.11
2016,4,28,18,0,403.0,54.0,3.4,12.0,123.0,194.32,148.08
2016,4,28,18,15,289.5,40.5,3.2,11.5,81.5,127.1,90.14
2016,4,28,18,30,176.0,27.0,3.0,11.0,40.0,71.99,37.81
2016,4,28,18,45,88.0,13.5,2.85,10.5,20.0,26.31,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,2.4,9.0,4.5,4.42,0.0
2016,4,29,5,30,0.0,9.0,2.4,9.0,9.0,8.68,0.0
2016,4,29,5,45,14.5,29.0,2.45,9.5,31.0,26.9,16.42
2016,4,29,6,0,29.0,49.0,2.5,10.0,53.0,44.04,33.31
2016,4,29,6,15,51.0,72.0,2.55,10.0,82.5,62.95,50.93
2016,4,29,6,30,73.0,95.0,2.6,10.0,112.0,85.28,66.26
2016,4,29,6,45,103.5,114.0,2.65,10.5,145.0,107.42,82.55
2016,4,29,7,0,134.0,133.0,2.7,11.0,178.0,136.3,105.04
2016,4,29,7,15,360.5,130.0,2.7,11.0,279.0,183.68,136.09
2016,4,29,7,30,587.0,127.0,2.7,11.0,380.0,262.5,196.39
2016,4,29,7,45,624.0,132.5,2.75,11.5,431.5,313.38,240.92
2016,4,29,8,0,661.0,138.0,2.8,12.0,483.0,367.94,288.1
2016,4,29,8,15,685.5,143.0,2.8,12.0,531.5,420.15,333.22
2016,4,29,8,30,710.0,148.0,2.8,12.0,580.0,474.13,378.7
2016,4,29,8,45,731.0,151.5,2.85,12.0,625.0,526.37,421.87
2016,4,29,9,0,752.0,155.0,2.9,12.0,670.0,579.47,464.68
2016,4,29,9,15,766.0,158.5,2.9,12.0,709.5,628.8,503.42
2016,4,29,9,30,780.0,162.0,2.9,12.0,749.0,677.8,541.02
2016,4,29,9,45,811.5,153.0,2.95,12.5,787.5,727.02,577.65
2016,4,29,10,0,843.0,144.0,3.0,13.0,826.0,775.86,611.96
2016,4,29,10,15,850.5,145.5,3.0,13.0,854.0,816.13,639.76
2016,4,29,10,30,858.0,147.0,3.0,13.0,882.0,854.52,666.03
2016,4,29,10,45,864.0,148.0,3.0,13.5,903.0,889.05,688.14
2016,4,29,11,0,870.0,149.0,3.0,14.0,924.0,918.01,706.19
2016,4,29,11,15,873.5,150.0,3.15,14.5,937.5,944.87,723.86
2016,4,29,11,30,877.0,151.0,3.3,15.0,951.0,968.98,739.62
2016,4,29,11,45,877.5,152.0,3.5,15.5,956.0,987.37,751.86
2016,4,29,12,0,878.0,153.0,3.7,16.0,961.0,1002.69,762.08
2016,4,29,12,15,878.0,152.5,3.8,16.0,959.0,1012.91,769.64
2016,4,29,12,30,878.0,152.0,3.9,16.0,957.0,1019.92,775.17
2016,4,29,12,45,878.0,150.0,4.05,16.0,948.0,1022.17,777.93
2016,4,29,13,0,878.0,148.0,4.2,16.0,939.0,1021.13,778.58
2016,4,29,13,15,874.5,147.0,4.2,16.0,921.5,1014.39,774.49
2016,4,29,13,30,871.0,146.0,4.2,16.0,904.0,1004.42,768.36
2016,4,29,13,45,862.5,146.0,4.25,16.0,878.5,993.66,762.11
2016,4,29,14,0,854.0,146.0,4.3,16.0,853.0,973.78,749.56
2016,4,29,14,15,845.0,143.5,4.3,16.0,820.5,947.91,732.72
2016,4,29,14,30,836.0,141.0,4.3,16.0,788.0,919.36,714.01
2016,4,29,14,45,822.5,138.5,4.35,16.0,749.5,884.33,691.03
2016,4,29,15,0,809.0,136.0,4.4,16.0,711.0,847.22,666.38
2016,4,29,15,15,793.0,132.5,4.35,15.5,667.5,805.13,638.44
2016,4,29,15,30,777.0,129.0,4.3,15.0,624.0,761.59,609.09
2016,4,29,15,45,753.5,126.0,4.25,15.0,576.0,714.4,575.49
2016,4,29,16,0,730.0,123.0,4.2,15.0,528.0,664.29,538.4
2016,4,29,16,15,702.0,118.0,4.1,14.5,477.5,608.96,496.77
2016,4,29,16,30,674.0,113.0,4.0,14.0,427.0,554.33,454.62
2016,4,29,16,45,634.5,99.0,3.95,14.0,367.0,484.31,398.62
2016,4,29,17,0,595.0,85.0,3.9,14.0,307.0,416.75,343.15
2016,4,29,17,15,513.0,87.5,3.7,13.5,257.5,349.86,286.85
2016,4,29,17,30,431.0,90.0,3.5,13.0,208.0,288.73,234.32
2016,4,29,17,45,391.0,75.0,3.3,12.5,165.0,234.46,186.43
2016,4,29,18,0,351.0,60.0,3.1,12.0,122.0,184.18,141.04
2016,4,29,18,15,243.0,45.0,2.95,11.5,81.0,120.55,86.47
2016,4,29,18,30,135.0,30.0,2.8,11.0,40.0,67.78,37.77
2016,4,29,18,45,67.5,15.0,2.7,10.5,20.0,24.85,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,8.0,2.4,9.5,10.5,7.86,0.0
2016,4,30,5,30,121.0,16.0,2.6,10.0,21.0,12.46,0.0
2016,4,30,5,45,251.5,29.5,2.8,10.5,59.0,22.79,13.25
2016,4,30,6,0,382.0,43.0,3.0,11.0,97.0,32.5,23.08
2016,4,30,6,15,466.0,52.5,3.25,11.5,145.5,37.88,28.34
2016,4,30,6,30,550.0,62.0,3.5,12.0,194.0,65.24,37.32
2016,4,30,6,45,607.0,68.5,3.75,13.0,247.5,108.82,62.24
2016,4,30,7,0,664.0,75.0,4.0,14.0,301.0,158.98,99.76
2016,4,30,7,15,702.5,80.5,4.15,14.5,354.5,210.85,143.86
2016,4,30,7,30,741.0,86.0,4.3,15.0,408.0,269.39,195.33
2016,4,30,7,45,770.0,90.0,4.5,15.5,461.0,324.62,244.8
2016,4,30,8,0,799.0,94.0,4.7,16.0,514.0,382.42,295.82
2016,4,30,8,15,819.5,97.0,4.7,16.0,563.5,437.98,344.54
2016,4,30,8,30,840.0,100.0,4.7,16.0,613.0,494.64,392.94
2016,4,30,8,45,856.0,102.5,4.7,16.5,658.5,549.29,437.7
2016,4,30,9,0,872.0,105.0,4.7,17.0,704.0,605.39,482.15
2016,4,30,9,15,883.5,107.5,4.7,17.0,744.5,656.78,522.76
2016,4,30,9,30,895.0,110.0,4.7,17.0,785.0,707.29,561.76
2016,4,30,9,45,910.0,108.0,4.75,17.5,821.0,754.86,595.55
2016,4,30,10,0,925.0,106.0,4.8,18.0,857.0,801.29,627.32
2016,4,30,10,15,931.0,107.0,4.8,18.0,885.0,842.15,655.69
2016,4,30,10,30,937.0,108.0,4.8,18.0,913.0,880.77,682.27
2016,4,30,10,45,941.5,109.0,4.8,18.5,933.5,915.69,704.7
2016,4,30,11,0,946.0,110.0,4.8,19.0,954.0,947.92,725.08
2016,4,30,11,15,948.0,110.5,4.75,19.0,966.5,974.55,742.5
2016,4,30,11,30,950.0,111.0,4.7,19.0,979.0,998.1,757.78
2016,4,30,11,45,950.5,111.0,4.7,19.5,984.0,1016.52,768.5
2016,4,30,12,0,951.0,111.0,4.7,20.0,989.0,1031.62,777.0
2016,4,30,12,15,950.0,111.0,4.65,20.0,986.0,1041.86,783.39
2016,4,30,12,30,949.0,111.0,4.6,20.0,983.0,1048.62,787.55
2016,4,30,12,45,945.5,111.0,4.55,20.5,972.0,1049.42,786.27
2016,4,30,13,0,942.0,111.0,4.5,21.0,961.0,1046.7,782.81
2016,4,30,13,15,937.5,110.0,4.45,21.0,942.0,1038.48,777.36
2016,4,30,13,30,933.0,109.0,4.4,21.0,923.0,1026.82,769.95
2016,4,30,13,45,928.5,107.0,4.35,21.0,897.5,1010.74,759.68
2016,4,30,14,0,924.0,105.0,4.3,21.0,872.0,991.38,747.3
2016,4,30,14,15,916.0,103.5,4.2,21.0,839.5,966.14,730.71
2016,4,30,14,30,908.0,102.0,4.1,21.0,807.0,938.01,712.2
2016,4,30,14,45,898.0,99.5,4.05,21.0,768.5,904.29,690.11
2016,4,30,15,0,888.0,97.0,4.0,21.0,730.0,868.13,666.25
2016,4,30,15,15,874.5,95.0,3.9,21.0,686.5,827.41,638.8
2016,4,30,15,30,861.0,93.0,3.8,21.0,643.0,784.91,609.92
2016,4,30,15,45,844.5,89.5,3.7,21.0,595.0,740.9,579.69
2016,4,30,16,0,828.0,86.0,3.6,21.0,547.0,691.66,545.3
2016,4,30,16,15,804.0,82.5,3.4,20.5,496.0,636.62,506.24
2016,4,30,16,30,780.0,79.0,3.2,20.0,445.0,581.73,464.9
2016,4,30,16,45,749.5,74.5,3.0,20.0,392.0,522.45,418.19
2016,4,30,17,0,719.0,70.0,2.8,20.0,339.0,464.56,371.33
2016,4,30,17,15,673.0,64.5,2.6,19.0,286.0,399.91,319.1
2016,4,30,17,30,627.0,59.0,2.4,18.0,233.0,340.32,269.08
2016,4,30,17,45,559.5,52.0,2.2,17.5,182.5,273.82,211.83
2016,4,30,18,0,492.0,45.0,2.0,17.0,132.0,214.04,159.18
2016,4,30,18,15,380.0,35.0,1.95,16.5,89.0,146.45,101.57
2016,4,30,18,30,268.0,25.0,1.9,16.0,46.0,90.66,50.02
2016,4,30,18,45,134.0,12.5,1.85,15.5,23.0,32.55,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,72.5,8.5,0.55,11.5,11.5,8.36,0.0
2016,5,1,5,30,145.0,17.0,0.4,12.0,23.0,13.18,0.0
2016,5,1,5,45,276.0,29.0,0.3,12.5,61.5,22.1,12.84
2016,5,1,6,0,407.0,41.0,0.2,13.0,100.0,30.39,21.2
2016,5,1,6,15,489.0,49.5,0.3,13.5,148.5,35.0,25.67
2016,5,1,6,30,571.0,58.0,0.4,14.0,197.0,64.07,34.81
2016,5,1,6,45,623.0,64.0,0.5,14.5,249.5,108.06,60.14
2016,5,1,7,0,675.0,70.0,0.6,15.0,302.0,158.0,97.45
2016,5,1,7,15,712.0,75.0,0.65,15.5,355.0,212.28,142.73
2016,5,1,7,30,749.0,80.0,0.7,16.0,408.0,267.72,190.4
2016,5,1,7,45,775.5,84.0,0.8,17.0,460.0,322.58,237.61
2016,5,1,8,0,802.0,88.0,0.9,18.0,512.0,379.72,285.59
2016,5,1,8,15,821.5,91.5,0.85,18.5,561.5,435.42,331.06
2016,5,1,8,30,841.0,95.0,0.8,19.0,611.0,492.12,375.49
2016,5,1,8,45,856.0,97.5,0.8,19.5,656.0,548.0,417.92
2016,5,1,9,0,871.0,100.0,0.8,20.0,701.0,601.74,457.3
2016,5,1,9,15,882.5,102.5,0.75,20.5,741.0,652.99,492.99
2016,5,1,9,30,894.0,105.0,0.7,21.0,781.0,703.37,526.72
2016,5,1,9,45,901.5,107.0,0.7,21.5,815.5,749.3,555.5
2016,5,1,10,0,909.0,109.0,0.7,22.0,850.0,793.56,582.23
2016,5,1,10,15,915.0,110.5,0.8,22.0,877.5,834.27,609.0
2016,5,1,10,30,921.0,112.0,0.9,22.0,905.0,872.79,634.27
2016,5,1,10,45,924.5,113.0,1.0,22.5,925.0,906.31,655.01
2016,5,1,11,0,928.0,114.0,1.1,23.0,945.0,937.15,674.0
2016,5,1,11,15,930.5,115.0,1.25,23.0,958.0,964.25,692.74
2016,5,1,11,30,933.0,116.0,1.4,23.0,971.0,988.35,709.63
2016,5,1,11,45,933.0,117.0,1.55,23.5,976.0,1006.99,721.74
2016,5,1,12,0,933.0,118.0,1.7,24.0,981.0,1022.35,731.85
2016,5,1,12,15,932.0,117.5,1.8,24.0,978.0,1031.89,739.08
2016,5,1,12,30,931.0,117.0,1.9,24.0,975.0,1038.01,744.32
2016,5,1,12,45,928.5,116.5,2.05,24.0,964.0,1039.22,747.24
2016,5,1,13,0,926.0,116.0,2.2,24.0,953.0,1036.98,748.04
2016,5,1,13,15,922.0,115.5,2.3,24.0,935.0,1029.84,745.19
2016,5,1,13,30,918.0,115.0,2.4,24.0,917.0,1019.33,740.28
2016,5,1,13,45,910.5,114.5,2.55,24.0,891.0,1002.15,731.62
2016,5,1,14,0,903.0,114.0,2.7,24.0,865.0,981.85,720.88
2016,5,1,14,15,894.5,112.5,2.75,23.5,833.0,956.57,707.28
2016,5,1,14,30,886.0,111.0,2.8,23.0,801.0,928.5,691.73
2016,5,1,14,45,873.0,110.0,2.85,23.0,762.0,894.36,670.62
2016,5,1,15,0,860.0,109.0,2.9,23.0,723.0,858.03,647.87
2016,5,1,15,15,846.0,106.0,2.9,22.5,680.0,821.3,625.51
2016,5,1,15,30,832.0,103.0,2.9,22.0,637.0,778.11,598.27
2016,5,1,15,45,810.0,101.0,2.95,22.0,588.5,728.56,565.22
2016,5,1,16,0,788.0,99.0,3.0,22.0,540.0,678.44,531.18
2016,5,1,16,15,763.0,95.0,2.9,21.5,489.0,623.84,492.43
2016,5,1,16,30,738.0,91.0,2.8,21.0,438.0,569.55,452.2
2016,5,1,16,45,700.0,87.0,2.75,20.5,385.0,510.11,406.85
2016,5,1,17,0,662.0,83.0,2.7,20.0,332.0,451.21,360.51
2016,5,1,17,15,613.5,76.5,2.45,19.0,280.0,387.09,308.84
2016,5,1,17,30,565.0,70.0,2.2,18.0,228.0,326.95,258.7
2016,5,1,17,45,490.0,61.5,1.95,17.5,178.0,259.12,200.94
2016,5,1,18,0,415.0,53.0,1.7,17.0,128.0,198.8,148.66
2016,5,1,18,15,307.5,40.5,1.6,16.0,86.0,133.73,93.94
2016,5,1,18,30,200.0,28.0,1.5,15.0,44.0,79.85,45.99
2016,5,1,18,45,100.0,14.0,1.45,14.5,22.0,29.04,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,11.5,1.05,9.5,11.5,11.3,0.0
2016,5,2,5,30,0.0,23.0,1.2,10.0,23.0,21.3,0.0
2016,5,2,5,45,158.0,36.5,1.35,11.0,60.0,28.22,18.21
2016,5,2,6,0,316.0,50.0,1.5,12.0,97.0,37.76,27.74
2016,5,2,6,15,397.5,61.0,1.5,12.5,144.0,44.82,34.48
2016,5,2,6,30,479.0,72.0,1.5,13.0,191.0,74.36,45.37
2016,5,2,6,45,531.5,81.0,1.55,13.5,241.5,115.86,70.63
2016,5,2,7,0,584.0,90.0,1.6,14.0,292.0,163.46,106.69
2016,5,2,7,15,624.0,96.5,1.5,14.5,344.0,212.13,147.35
2016,5,2,7,30,664.0,103.0,1.4,15.0,396.0,265.14,192.83
2016,5,2,7,45,673.0,107.5,1.35,15.5,435.5,310.48,233.04
2016,5,2,8,0,682.0,112.0,1.3,16.0,475.0,356.27,272.7
2016,5,2,8,15,723.5,117.5,1.25,16.0,535.0,417.21,322.92
2016,5,2,8,30,765.0,123.0,1.2,16.0,595.0,483.61,375.75
2016,5,2,8,45,782.0,127.0,1.2,16.5,639.5,536.44,416.58
2016,5,2,9,0,799.0,131.0,1.2,17.0,684.0,589.63,456.38
2016,5,2,9,15,812.0,133.5,1.2,17.5,723.5,638.97,492.13
2016,5,2,9,30,825.0,136.0,1.2,18.0,763.0,687.77,526.41
2016,5,2,9,45,845.5,132.0,1.25,18.5,799.5,734.85,558.89
2016,5,2,10,0,866.0,128.0,1.3,19.0,836.0,780.72,588.41
2016,5,2,10,15,872.5,129.5,1.25,19.5,863.0,820.28,612.05
2016,5,2,10,30,879.0,131.0,1.2,20.0,890.0,857.8,633.95
2016,5,2,10,45,882.5,133.5,1.15,20.5,910.0,891.51,652.97
2016,5,2,11,0,886.0,136.0,1.1,21.0,930.0,922.69,670.07
2016,5,2,11,15,888.5,136.5,1.1,21.0,943.0,948.32,685.59
2016,5,2,11,30,891.0,137.0,1.1,21.0,956.0,971.1,699.34
2016,5,2,11,45,888.5,139.5,1.1,21.5,960.0,988.16,708.2
2016,5,2,12,0,886.0,142.0,1.1,22.0,964.0,1002.06,715.18
2016,5,2,12,15,885.0,141.5,1.2,22.0,961.0,1011.2,722.51
2016,5,2,12,30,884.0,141.0,1.3,22.0,958.0,1017.11,727.97
2016,5,2,12,45,877.0,143.5,1.4,22.5,946.0,1016.89,728.29
2016,5,2,13,0,870.0,146.0,1.5,23.0,934.0,1013.44,726.7
2016,5,2,13,15,865.5,144.5,1.6,22.5,915.5,1005.16,724.94
2016,5,2,13,30,861.0,143.0,1.7,22.0,897.0,993.71,721.2
2016,5,2,13,45,848.5,144.5,1.85,22.0,870.5,980.64,715.68
2016,5,2,14,0,836.0,146.0,2.0,22.0,844.0,958.73,704.3
2016,5,2,14,15,826.5,144.0,2.1,21.5,812.0,933.24,691.24
2016,5,2,14,30,817.0,142.0,2.2,21.0,780.0,905.17,676.26
2016,5,2,14,45,683.5,187.5,2.35,21.0,703.5,819.37,620.71
2016,5,2,15,0,550.0,233.0,2.5,21.0,627.0,731.32,559.43
2016,5,2,15,15,646.0,185.5,2.55,20.5,621.0,745.96,575.35
2016,5,2,15,30,742.0,138.0,2.6,20.0,615.0,748.48,580.53
2016,5,2,15,45,708.5,138.5,2.7,20.0,566.5,696.27,544.92
2016,5,2,16,0,675.0,139.0,2.8,20.0,518.0,644.56,507.89
2016,5,2,16,15,587.5,141.5,2.8,19.0,449.5,559.6,445.84
2016,5,2,16,30,500.0,144.0,2.8,18.0,381.0,478.0,384.54
2016,5,2,16,45,377.5,144.5,2.85,17.5,311.5,384.23,310.87
2016,5,2,17,0,255.0,145.0,2.9,17.0,242.0,295.59,239.58
2016,5,2,17,15,216.0,130.0,2.85,16.0,203.5,248.24,201.3
2016,5,2,17,30,177.0,115.0,2.8,15.0,165.0,200.06,161.39
2016,5,2,17,45,143.0,93.5,2.75,14.5,128.5,155.33,123.33
2016,5,2,18,0,109.0,72.0,2.7,14.0,92.0,114.02,87.78
2016,5,2,18,15,68.0,50.5,2.55,13.5,61.5,74.29,53.85
2016,5,2,18,30,27.0,29.0,2.4,13.0,31.0,35.99,20.53
2016,5,2,18,45,13.5,14.5,2.25,13.0,15.5,16.34,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.55,10.5,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,0.6,11.0,15.0,14.48,0.0
2016,5,3,5,45,23.0,35.0,0.65,11.5,38.5,32.05,21.62
2016,5,3,6,0,46.0,55.0,0.7,12.0,62.0,49.05,37.75
2016,5,3,6,15,68.5,77.5,0.6,12.0,92.5,64.39,52.0
2016,5,3,6,30,91.0,100.0,0.5,12.0,123.0,88.26,67.38
2016,5,3,6,45,116.5,119.5,0.45,12.5,156.0,114.75,87.08
2016,5,3,7,0,142.0,139.0,0.4,13.0,189.0,144.26,109.84
2016,5,3,7,15,117.0,161.5,0.4,13.0,207.0,168.49,130.93
2016,5,3,7,30,92.0,184.0,0.4,13.0,225.0,192.81,151.74
2016,5,3,7,45,239.0,191.5,0.45,13.5,315.5,249.15,193.61
2016,5,3,8,0,386.0,199.0,0.5,14.0,406.0,326.75,253.05
2016,5,3,8,15,362.0,227.0,0.6,14.0,435.0,364.3,283.66
2016,5,3,8,30,338.0,255.0,0.7,14.0,464.0,399.2,311.57
2016,5,3,8,45,404.0,253.5,0.85,14.5,521.0,451.54,352.16
2016,5,3,9,0,470.0,252.0,1.0,15.0,578.0,510.95,397.43
2016,5,3,9,15,423.5,288.5,1.05,15.5,595.5,540.26,417.58
2016,5,3,9,30,377.0,325.0,1.1,16.0,613.0,564.82,433.77
