Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,356.5,348.0,1.2,16.5,630.0,590.48,451.26
2016,5,3,10,0,336.0,371.0,1.3,17.0,647.0,613.86,466.73
2016,5,3,10,15,300.0,395.0,1.25,17.5,647.5,623.73,470.96
2016,5,3,10,30,264.0,419.0,1.2,18.0,648.0,630.49,472.92
2016,5,3,10,45,213.0,436.0,1.2,18.5,623.5,612.29,457.6
2016,5,3,11,0,162.0,453.0,1.2,19.0,599.0,592.46,441.23
2016,5,3,11,15,271.0,432.0,1.15,19.0,680.0,681.37,505.61
2016,5,3,11,30,380.0,411.0,1.1,19.0,761.0,770.94,567.61
2016,5,3,11,45,349.0,428.0,1.1,19.0,751.0,768.3,563.65
2016,5,3,12,0,318.0,445.0,1.1,19.0,741.0,763.55,559.39
2016,5,3,12,15,182.5,428.5,1.1,19.0,598.5,614.58,455.17
2016,5,3,12,30,47.0,412.0,1.1,19.0,456.0,460.77,344.02
2016,5,3,12,45,205.0,412.5,1.1,19.0,599.5,626.13,467.42
2016,5,3,13,0,363.0,413.0,1.1,19.0,743.0,791.8,582.38
2016,5,3,13,15,376.0,397.5,1.2,19.0,734.0,788.92,580.73
2016,5,3,13,30,389.0,382.0,1.3,19.0,725.0,784.2,579.86
2016,5,3,13,45,388.5,371.5,1.4,19.0,705.0,769.82,572.03
2016,5,3,14,0,388.0,361.0,1.5,19.0,685.0,753.86,563.12
2016,5,3,14,15,388.0,347.0,1.6,18.5,661.0,733.09,551.94
2016,5,3,14,30,388.0,333.0,1.7,18.0,637.0,710.8,539.5
2016,5,3,14,45,424.0,300.0,1.8,18.0,617.5,706.33,539.45
2016,5,3,15,0,460.0,267.0,1.9,18.0,598.0,690.81,531.53
2016,5,3,15,15,486.5,239.5,2.0,17.5,570.5,669.31,519.86
2016,5,3,15,30,513.0,212.0,2.1,17.0,543.0,644.29,505.31
2016,5,3,15,45,404.5,223.0,2.25,17.0,471.5,555.32,439.02
2016,5,3,16,0,296.0,234.0,2.4,17.0,400.0,466.74,371.61
2016,5,3,16,15,303.5,209.0,2.45,16.5,366.0,432.53,347.52
2016,5,3,16,30,311.0,184.0,2.5,16.0,332.0,396.84,321.24
2016,5,3,16,45,217.5,169.5,2.55,16.0,267.0,312.86,253.82
2016,5,3,17,0,124.0,155.0,2.6,16.0,202.0,231.86,187.8
2016,5,3,17,15,103.0,135.0,2.5,15.5,170.0,194.65,157.51
2016,5,3,17,30,82.0,115.0,2.4,15.0,138.0,155.13,124.65
2016,5,3,17,45,65.0,92.0,2.3,14.5,108.0,120.51,95.35
2016,5,3,18,0,48.0,69.0,2.2,14.0,78.0,87.49,67.04
2016,5,3,18,15,24.0,48.0,2.0,13.5,52.5,56.52,40.61
2016,5,3,18,30,0.0,27.0,1.8,13.0,27.0,26.62,14.73
2016,5,3,18,45,0.0,13.5,1.6,13.0,13.5,13.03,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.0,11.0,13.0,12.54,0.0
2016,5,4,5,45,7.5,33.0,2.1,11.5,34.5,31.22,21.02
2016,5,4,6,0,15.0,53.0,2.2,12.0,56.0,47.69,36.56
2016,5,4,6,15,30.5,75.5,2.2,12.0,83.0,66.21,53.62
2016,5,4,6,30,46.0,98.0,2.2,12.0,110.0,88.42,68.8
2016,5,4,6,45,66.5,119.0,2.2,12.0,140.0,112.86,88.04
2016,5,4,7,0,87.0,140.0,2.2,12.0,170.0,139.84,109.59
2016,5,4,7,15,78.0,161.0,2.15,12.0,191.5,162.96,129.32
2016,5,4,7,30,69.0,182.0,2.1,12.0,213.0,185.21,148.1
2016,5,4,7,45,141.0,207.0,2.1,12.5,279.5,233.83,186.06
2016,5,4,8,0,213.0,232.0,2.1,13.0,346.0,293.21,232.89
2016,5,4,8,15,164.5,256.5,2.0,13.0,349.5,307.74,245.07
2016,5,4,8,30,116.0,281.0,1.9,13.0,353.0,317.21,252.44
2016,5,4,8,45,217.5,292.5,1.8,13.5,440.0,390.39,309.38
2016,5,4,9,0,319.0,304.0,1.7,14.0,527.0,472.12,371.56
2016,5,4,9,15,290.5,330.5,1.6,14.0,542.5,496.3,388.37
2016,5,4,9,30,262.0,357.0,1.5,14.0,558.0,517.58,402.82
2016,5,4,9,45,264.0,374.0,1.4,14.5,584.0,549.06,424.2
2016,5,4,10,0,266.0,391.0,1.3,15.0,610.0,580.24,444.73
2016,5,4,10,15,297.0,397.0,1.3,15.0,649.0,623.54,475.81
2016,5,4,10,30,328.0,403.0,1.3,15.0,688.0,668.24,507.37
2016,5,4,10,45,313.0,418.0,1.3,15.5,695.0,683.25,515.68
2016,5,4,11,0,298.0,433.0,1.3,16.0,702.0,696.58,523.0
2016,5,4,11,15,316.0,434.5,1.4,16.0,723.0,725.05,543.72
2016,5,4,11,30,334.0,436.0,1.5,16.0,744.0,753.24,564.04
2016,5,4,11,45,311.0,445.5,1.65,16.5,734.0,749.95,560.99
2016,5,4,12,0,288.0,455.0,1.8,17.0,724.0,744.84,556.91
2016,5,4,12,15,302.0,449.5,1.85,17.0,731.0,758.93,567.6
2016,5,4,12,30,316.0,444.0,1.9,17.0,738.0,771.94,577.4
2016,5,4,12,45,314.5,439.0,2.0,17.5,728.5,768.89,575.16
2016,5,4,13,0,313.0,434.0,2.1,18.0,719.0,764.43,572.13
2016,5,4,13,15,289.0,431.0,2.15,18.0,690.5,738.57,554.41
2016,5,4,13,30,265.0,428.0,2.2,18.0,662.0,711.73,536.05
2016,5,4,13,45,382.0,373.0,2.3,18.0,699.0,765.28,579.03
2016,5,4,14,0,499.0,318.0,2.4,18.0,736.0,821.96,622.9
2016,5,4,14,15,458.0,318.5,2.5,18.0,691.5,776.11,591.03
2016,5,4,14,30,417.0,319.0,2.6,18.0,647.0,730.1,559.41
2016,5,4,14,45,430.5,297.0,2.75,18.0,621.0,709.15,547.19
2016,5,4,15,0,444.0,275.0,2.9,18.0,595.0,685.8,532.81
2016,5,4,15,15,434.0,262.0,2.95,17.5,559.0,650.13,509.02
2016,5,4,15,30,424.0,249.0,3.0,17.0,523.0,613.65,484.26
2016,5,4,15,45,307.0,249.5,3.05,17.0,440.0,503.17,400.09
2016,5,4,16,0,190.0,250.0,3.1,17.0,357.0,401.48,320.69
2016,5,4,16,15,232.5,220.5,3.15,16.5,340.0,397.62,320.39
2016,5,4,16,30,275.0,191.0,3.2,16.0,323.0,382.18,310.24
2016,5,4,16,45,303.5,164.0,3.3,15.5,293.5,356.77,291.32
2016,5,4,17,0,332.0,137.0,3.4,15.0,264.0,327.94,268.7
2016,5,4,17,15,282.0,125.5,3.3,14.5,222.5,275.17,224.88
2016,5,4,17,30,232.0,114.0,3.2,14.0,181.0,227.24,184.37
2016,5,4,17,45,194.0,94.0,3.15,13.5,142.0,179.22,143.23
2016,5,4,18,0,156.0,74.0,3.1,13.0,103.0,135.07,104.88
2016,5,4,18,15,104.5,53.0,2.9,12.5,70.0,86.83,63.58
2016,5,4,18,30,53.0,32.0,2.7,12.0,37.0,47.45,29.35
2016,5,4,18,45,26.5,16.0,2.55,12.0,18.5,21.12,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,23.5,11.0,1.4,11.0,12.0,10.81,0.0
2016,5,5,5,30,47.0,22.0,1.6,11.0,24.0,19.6,4.33
2016,5,5,5,45,124.5,41.0,1.85,11.5,58.0,33.59,23.19
2016,5,5,6,0,202.0,60.0,2.1,12.0,92.0,48.17,37.03
2016,5,5,6,15,262.0,77.0,2.15,12.0,134.5,60.76,48.82
2016,5,5,6,30,322.0,94.0,2.2,12.0,177.0,88.55,60.71
2016,5,5,6,45,396.5,98.0,2.3,12.5,223.0,120.32,80.03
2016,5,5,7,0,471.0,102.0,2.4,13.0,269.0,160.28,109.66
2016,5,5,7,15,389.5,137.0,2.4,13.0,290.0,201.34,148.92
2016,5,5,7,30,308.0,172.0,2.4,13.0,311.0,236.39,182.53
2016,5,5,7,45,169.5,189.5,2.45,13.5,267.5,228.47,180.59
2016,5,5,8,0,31.0,207.0,2.5,14.0,224.0,204.58,163.3
2016,5,5,8,15,187.0,231.5,2.5,14.0,347.0,295.78,235.65
2016,5,5,8,30,343.0,256.0,2.5,14.0,470.0,403.72,320.71
2016,5,5,8,45,184.5,260.5,2.55,14.5,376.5,344.0,273.23
2016,5,5,9,0,26.0,265.0,2.6,15.0,283.0,268.51,211.75
2016,5,5,9,15,101.0,317.0,2.6,15.0,394.0,365.6,288.5
2016,5,5,9,30,176.0,369.0,2.6,15.0,505.0,471.08,369.32
2016,5,5,9,45,193.0,385.5,2.6,15.5,540.0,508.87,396.37
2016,5,5,10,0,210.0,402.0,2.6,16.0,575.0,547.72,424.17
2016,5,5,10,15,152.0,411.5,2.6,16.0,539.0,521.08,402.49
2016,5,5,10,30,94.0,421.0,2.6,16.0,503.0,488.01,376.13
2016,5,5,10,45,50.0,299.0,2.6,16.5,343.0,335.48,260.44
2016,5,5,11,0,6.0,177.0,2.6,17.0,183.0,177.19,136.57
2016,5,5,11,15,3.0,149.0,2.6,17.0,152.0,147.45,113.24
2016,5,5,11,30,0.0,121.0,2.6,17.0,121.0,117.5,89.31
2016,5,5,11,45,0.0,98.0,2.6,17.5,98.0,95.13,71.3
2016,5,5,12,0,0.0,75.0,2.6,18.0,75.0,72.76,53.26
2016,5,5,12,15,0.0,97.5,2.6,18.0,97.5,94.68,70.85
2016,5,5,12,30,0.0,120.0,2.6,18.0,120.0,116.68,88.36
2016,5,5,12,45,1.0,133.0,2.65,18.0,134.0,130.41,99.32
2016,5,5,13,0,2.0,146.0,2.7,18.0,148.0,144.19,110.31
2016,5,5,13,15,1.0,115.5,2.7,18.0,116.5,113.27,85.78
2016,5,5,13,30,0.0,85.0,2.7,18.0,85.0,82.43,61.18
2016,5,5,13,45,0.0,95.5,2.7,18.0,95.5,92.66,69.5
2016,5,5,14,0,0.0,106.0,2.7,18.0,106.0,102.92,77.8
2016,5,5,14,15,123.0,239.5,2.65,17.5,336.5,363.84,287.43
2016,5,5,14,30,246.0,373.0,2.6,17.0,567.0,624.52,483.24
2016,5,5,14,45,123.0,230.0,2.6,17.0,327.0,349.14,275.28
2016,5,5,15,0,0.0,87.0,2.6,17.0,87.0,84.24,63.27
2016,5,5,15,15,371.5,113.0,2.6,16.5,354.5,441.23,359.04
2016,5,5,15,30,743.0,139.0,2.6,16.0,622.0,752.15,594.33
2016,5,5,15,45,378.5,167.0,2.65,16.0,412.5,475.76,382.12
2016,5,5,16,0,14.0,195.0,2.7,16.0,203.0,203.31,160.98
2016,5,5,16,15,7.0,150.0,2.6,15.5,154.0,152.29,120.86
2016,5,5,16,30,0.0,105.0,2.5,15.0,105.0,102.25,80.14
2016,5,5,16,45,0.0,84.5,2.45,15.0,84.5,81.88,63.49
2016,5,5,17,0,0.0,64.0,2.4,15.0,64.0,61.86,46.88
2016,5,5,17,15,0.0,54.0,2.15,14.5,54.0,52.17,38.89
2016,5,5,17,30,0.0,44.0,1.9,14.0,44.0,42.49,30.76
2016,5,5,17,45,0.0,34.5,1.65,14.0,34.5,33.3,22.86
2016,5,5,18,0,0.0,25.0,1.4,14.0,25.0,24.12,14.87
2016,5,5,18,15,0.0,17.0,1.25,13.5,17.0,16.39,8.09
2016,5,5,18,30,0.0,9.0,1.1,13.0,9.0,8.67,1.16
2016,5,5,18,45,0.0,4.5,1.0,12.5,4.5,4.33,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,10.5,11.0,1.35,10.0,11.5,10.81,0.0
2016,5,6,5,30,21.0,22.0,1.5,10.0,23.0,20.56,6.31
2016,5,6,5,45,72.5,43.0,1.65,10.5,53.5,36.9,26.27
2016,5,6,6,0,124.0,64.0,1.8,11.0,84.0,53.64,42.07
2016,5,6,6,15,168.5,84.5,1.75,11.0,122.0,66.12,53.82
2016,5,6,6,30,213.0,105.0,1.7,11.0,160.0,95.97,70.28
2016,5,6,6,45,267.5,115.5,1.7,11.5,200.5,125.56,90.15
2016,5,6,7,0,322.0,126.0,1.7,12.0,241.0,160.94,116.92
2016,5,6,7,15,161.0,105.0,1.7,12.0,162.5,128.1,97.09
2016,5,6,7,30,0.0,84.0,1.7,12.0,84.0,81.16,63.49
2016,5,6,7,45,0.0,111.0,1.7,12.0,111.0,106.66,84.69
2016,5,6,8,0,0.0,138.0,1.7,12.0,138.0,132.18,105.52
2016,5,6,8,15,0.0,149.5,1.75,12.0,149.5,143.34,114.3
2016,5,6,8,30,0.0,161.0,1.8,12.0,161.0,154.51,123.07
2016,5,6,8,45,0.0,117.0,1.85,12.5,117.0,113.01,88.57
2016,5,6,9,0,0.0,73.0,1.9,13.0,73.0,70.65,53.37
2016,5,6,9,15,0.0,94.5,1.95,13.0,94.5,91.51,70.49
2016,5,6,9,30,0.0,116.0,2.0,13.0,116.0,112.25,87.28
2016,5,6,9,45,0.0,92.5,2.05,13.5,92.5,89.61,68.46
2016,5,6,10,0,0.0,69.0,2.1,14.0,69.0,66.84,49.62
2016,5,6,10,15,2.5,121.5,2.1,14.0,124.0,119.7,92.69
2016,5,6,10,30,5.0,174.0,2.1,14.0,179.0,172.8,135.15
2016,5,6,10,45,8.5,208.0,2.15,14.5,216.0,209.14,163.52
2016,5,6,11,0,12.0,242.0,2.2,15.0,253.0,245.84,191.81
2016,5,6,11,15,15.0,277.5,2.15,15.0,291.5,283.91,221.07
2016,5,6,11,30,18.0,313.0,2.1,15.0,330.0,322.31,250.24
2016,5,6,11,45,15.5,284.0,2.1,15.0,298.5,292.12,226.91
2016,5,6,12,0,13.0,255.0,2.1,15.0,267.0,261.66,203.49
2016,5,6,12,15,10.5,224.0,2.05,15.0,234.0,229.01,178.18
2016,5,6,12,30,8.0,193.0,2.0,15.0,201.0,196.22,152.55
2016,5,6,12,45,5.0,170.5,2.0,15.0,176.0,171.21,132.85
2016,5,6,13,0,2.0,148.0,2.0,15.0,151.0,146.15,112.94
2016,5,6,13,15,1.0,134.0,1.95,15.0,135.5,131.42,101.26
2016,5,6,13,30,0.0,120.0,1.9,15.0,120.0,116.69,89.5
2016,5,6,13,45,0.0,123.0,1.85,15.0,123.0,119.62,91.98
2016,5,6,14,0,0.0,126.0,1.8,15.0,126.0,122.56,94.45
2016,5,6,14,15,0.0,132.0,1.8,15.0,132.0,128.47,99.34
2016,5,6,14,30,0.0,138.0,1.8,15.0,138.0,134.4,104.27
2016,5,6,14,45,0.0,99.5,1.8,15.0,99.5,96.46,73.76
2016,5,6,15,0,0.0,61.0,1.8,15.0,61.0,59.03,43.32
2016,5,6,15,15,0.0,61.5,1.7,15.0,61.5,59.5,43.86
2016,5,6,15,30,0.0,62.0,1.6,15.0,62.0,59.98,44.38
2016,5,6,15,45,0.0,53.5,1.55,15.0,53.5,51.73,37.67
2016,5,6,16,0,0.0,45.0,1.5,15.0,45.0,43.49,30.92
2016,5,6,16,15,0.0,31.5,1.35,14.5,31.5,30.43,20.11
2016,5,6,16,30,0.0,18.0,1.2,14.0,18.0,17.38,9.17
2016,5,6,16,45,0.0,32.5,1.1,14.0,32.5,31.38,21.17
2016,5,6,17,0,0.0,47.0,1.0,14.0,47.0,45.4,33.18
2016,5,6,17,15,0.0,39.5,0.85,13.5,39.5,38.14,27.13
2016,5,6,17,30,0.0,32.0,0.7,13.0,32.0,30.89,21.0
2016,5,6,17,45,0.0,25.5,0.55,13.0,25.5,24.6,15.56
2016,5,6,18,0,0.0,19.0,0.4,13.0,19.0,18.32,10.05
2016,5,6,18,15,0.0,13.0,0.45,12.5,13.0,12.53,4.94
2016,5,6,18,30,0.0,7.0,0.5,12.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,12.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.5,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.4,11.0,10.0,9.64,0.46
2016,5,7,5,45,0.0,24.0,1.65,11.5,24.0,23.17,14.42
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,36.71,27.0
2016,5,7,6,15,0.0,54.5,1.95,12.0,54.5,51.96,41.03
2016,5,7,6,30,0.0,71.0,2.0,12.0,71.0,67.33,52.24
2016,5,7,6,45,0.0,90.0,2.1,12.0,90.0,85.04,67.35
2016,5,7,7,0,0.0,109.0,2.2,12.0,109.0,102.91,82.35
2016,5,7,7,15,115.0,147.0,2.25,12.5,199.5,157.39,123.21
2016,5,7,7,30,230.0,185.0,2.3,13.0,290.0,227.23,177.46
2016,5,7,7,45,214.5,211.0,2.35,13.5,318.0,262.59,207.2
2016,5,7,8,0,199.0,237.0,2.4,14.0,346.0,293.45,232.58
2016,5,7,8,15,234.0,255.5,2.4,14.0,394.5,338.29,268.47
2016,5,7,8,30,269.0,274.0,2.4,14.0,443.0,384.73,305.3
2016,5,7,8,45,219.0,302.5,2.4,14.5,446.5,401.25,317.31
2016,5,7,9,0,169.0,331.0,2.4,15.0,450.0,410.93,323.41
2016,5,7,9,15,99.5,316.5,2.35,15.0,388.0,364.43,286.54
2016,5,7,9,30,30.0,302.0,2.3,15.0,326.0,309.64,242.62
2016,5,7,9,45,21.0,273.5,2.3,15.5,290.5,278.66,217.93
2016,5,7,10,0,12.0,245.0,2.3,16.0,255.0,245.82,191.62
2016,5,7,10,15,8.0,204.0,2.25,16.0,211.0,203.86,158.58
2016,5,7,10,30,4.0,163.0,2.2,16.0,167.0,161.31,124.82
2016,5,7,10,45,5.0,170.0,2.2,16.5,175.5,169.22,130.85
2016,5,7,11,0,6.0,177.0,2.2,17.0,184.0,177.19,136.79
2016,5,7,11,15,15.0,264.0,2.15,17.0,278.5,270.69,209.55
2016,5,7,11,30,24.0,351.0,2.1,17.0,373.0,365.33,280.95
2016,5,7,11,45,15.0,263.0,2.05,17.0,277.5,270.96,208.86
2016,5,7,12,0,6.0,175.0,2.0,17.0,182.0,176.23,135.54
2016,5,7,12,15,3.0,143.5,1.95,17.0,147.0,142.58,109.15
2016,5,7,12,30,0.0,112.0,1.9,17.0,112.0,108.86,82.32
2016,5,7,12,45,0.5,126.5,1.9,17.5,127.0,123.55,93.95
2016,5,7,13,0,1.0,141.0,1.9,18.0,142.0,138.29,105.46
2016,5,7,13,15,0.5,125.5,1.9,18.0,126.0,122.58,93.06
2016,5,7,13,30,0.0,110.0,1.9,18.0,110.0,106.88,80.67
2016,5,7,13,45,0.0,120.0,1.95,18.0,120.0,116.68,88.59
2016,5,7,14,0,0.0,130.0,2.0,18.0,130.0,126.5,96.5
2016,5,7,14,15,3.5,163.5,2.0,17.5,166.5,162.9,125.88
2016,5,7,14,30,7.0,197.0,2.0,17.0,203.0,199.51,155.28
2016,5,7,14,45,16.5,236.0,2.05,17.0,248.5,247.31,193.26
2016,5,7,15,0,26.0,275.0,2.1,17.0,294.0,302.97,236.92
2016,5,7,15,15,13.0,198.0,2.1,16.5,207.5,205.57,161.24
2016,5,7,15,30,0.0,121.0,2.1,16.0,121.0,117.69,91.2
2016,5,7,15,45,0.0,121.5,2.1,16.0,121.5,118.26,92.08
2016,5,7,16,0,0.0,122.0,2.1,16.0,122.0,118.89,92.89
2016,5,7,16,15,31.5,160.0,2.05,15.5,175.0,183.5,146.94
2016,5,7,16,30,63.0,198.0,2.0,15.0,228.0,244.05,196.88
2016,5,7,16,45,37.0,167.0,1.95,15.0,184.0,193.4,155.66
2016,5,7,17,0,11.0,136.0,1.9,15.0,140.0,141.08,112.84
2016,5,7,17,15,5.5,116.5,1.8,14.5,118.5,118.41,94.48
2016,5,7,17,30,0.0,97.0,1.7,14.0,97.0,96.27,76.19
2016,5,7,17,45,168.5,82.0,1.65,14.0,115.0,156.14,124.33
2016,5,7,18,0,337.0,67.0,1.6,14.0,133.0,190.57,146.62
2016,5,7,18,15,247.5,51.5,1.45,13.5,92.5,130.91,95.59
2016,5,7,18,30,158.0,36.0,1.3,13.0,52.0,81.15,53.04
2016,5,7,18,45,79.0,18.0,1.2,13.0,26.0,33.38,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,57.5,12.5,0.85,10.5,16.5,12.29,0.0
2016,5,8,5,30,115.0,25.0,1.0,11.0,33.0,19.43,7.52
2016,5,8,5,45,216.0,40.5,1.15,11.5,71.0,30.97,21.26
2016,5,8,6,0,317.0,56.0,1.3,12.0,109.0,41.96,31.7
2016,5,8,6,15,389.5,67.0,1.35,12.5,155.0,48.83,38.19
2016,5,8,6,30,462.0,78.0,1.4,13.0,201.0,85.79,52.81
2016,5,8,6,45,231.0,88.0,1.45,13.5,149.5,100.61,70.0
2016,5,8,7,0,0.0,98.0,1.5,14.0,98.0,93.19,73.49
2016,5,8,7,15,2.5,124.0,1.45,14.0,125.0,117.94,93.83
2016,5,8,7,30,5.0,150.0,1.4,14.0,152.0,143.14,114.19
2016,5,8,7,45,15.0,177.0,1.4,14.5,185.0,172.19,137.03
2016,5,8,8,0,25.0,204.0,1.4,15.0,218.0,202.5,160.6
2016,5,8,8,15,63.0,243.5,1.4,15.0,282.0,254.88,201.61
2016,5,8,8,30,101.0,283.0,1.4,15.0,346.0,314.24,247.57
2016,5,8,8,45,56.0,254.0,1.45,15.5,289.5,270.54,212.6
2016,5,8,9,0,11.0,225.0,1.5,16.0,233.0,222.2,173.77
2016,5,8,9,15,9.0,213.0,1.55,16.0,220.0,210.59,164.51
2016,5,8,9,30,7.0,201.0,1.6,16.0,207.0,198.55,154.79
2016,5,8,9,45,8.0,210.0,1.7,16.5,217.0,208.5,162.16
2016,5,8,10,0,9.0,219.0,1.8,17.0,227.0,218.53,169.49
2016,5,8,10,15,8.5,209.5,1.9,17.0,217.5,209.58,162.34
2016,5,8,10,30,8.0,200.0,2.0,17.0,208.0,200.49,155.15
2016,5,8,10,45,10.0,222.0,2.1,17.5,231.5,224.04,173.15
2016,5,8,11,0,12.0,244.0,2.2,18.0,255.0,247.79,191.06
2016,5,8,11,15,23.5,316.0,2.3,18.0,338.0,332.68,255.93
2016,5,8,11,30,35.0,388.0,2.4,18.0,421.0,416.85,318.68
2016,5,8,11,45,37.0,388.5,2.5,18.0,423.5,421.32,321.79
2016,5,8,12,0,39.0,389.0,2.6,18.0,426.0,425.68,325.24
2016,5,8,12,15,39.0,388.0,2.65,18.0,425.0,426.41,325.88
2016,5,8,12,30,39.0,387.0,2.7,18.0,424.0,426.92,326.42
2016,5,8,12,45,88.5,418.0,2.8,18.0,499.5,509.26,389.21
2016,5,8,13,0,138.0,449.0,2.9,18.0,575.0,599.49,456.11
2016,5,8,13,15,132.5,445.0,2.9,18.0,564.5,591.16,449.68
2016,5,8,13,30,127.0,441.0,2.9,18.0,554.0,582.27,443.5
2016,5,8,13,45,131.0,424.5,2.95,18.0,538.5,568.9,434.78
2016,5,8,14,0,135.0,408.0,3.0,18.0,523.0,554.76,425.51
2016,5,8,14,15,229.5,382.5,3.0,18.0,568.5,614.89,473.4
2016,5,8,14,30,324.0,357.0,3.0,18.0,614.0,678.68,522.65
2016,5,8,14,45,566.5,241.5,3.0,18.0,664.5,772.09,597.78
2016,5,8,15,0,809.0,126.0,3.0,18.0,715.0,842.12,650.33
2016,5,8,15,15,794.5,123.0,2.95,17.5,673.0,801.92,623.63
2016,5,8,15,30,780.0,120.0,2.9,17.0,631.0,760.21,596.42
2016,5,8,15,45,762.0,116.0,2.9,17.0,585.0,713.49,564.33
2016,5,8,16,0,744.0,112.0,2.9,17.0,539.0,668.01,532.72
2016,5,8,16,15,719.0,107.5,2.85,16.5,490.0,614.78,493.91
2016,5,8,16,30,694.0,103.0,2.8,16.0,441.0,561.98,454.32
2016,5,8,16,45,666.0,96.0,2.8,16.0,390.5,505.38,410.01
2016,5,8,17,0,638.0,89.0,2.8,16.0,340.0,450.1,365.46
2016,5,8,17,15,592.5,82.5,2.75,15.5,289.0,388.47,315.01
2016,5,8,17,30,547.0,76.0,2.7,15.0,238.0,330.51,266.0
2016,5,8,17,45,491.0,66.0,2.65,14.5,190.5,268.78,212.74
2016,5,8,18,0,435.0,56.0,2.6,14.0,143.0,212.52,163.0
2016,5,8,18,15,339.5,44.5,2.45,13.5,100.5,149.66,108.69
2016,5,8,18,30,244.0,33.0,2.3,13.0,58.0,96.5,62.62
2016,5,8,18,45,122.0,16.5,2.2,12.5,29.0,40.8,1.66
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,14.0,1.9,10.0,18.5,13.76,0.0
2016,5,9,5,30,120.0,28.0,2.0,10.0,37.0,21.87,9.94
2016,5,9,5,45,228.5,43.0,2.1,10.5,76.0,32.95,23.12
2016,5,9,6,0,337.0,58.0,2.2,11.0,115.0,43.48,33.19
2016,5,9,6,15,411.5,69.0,2.2,11.0,163.0,51.18,40.53
2016,5,9,6,30,486.0,80.0,2.2,11.0,211.0,90.01,55.71
2016,5,9,6,45,243.0,68.5,2.25,11.0,134.0,82.2,54.48
2016,5,9,7,0,0.0,57.0,2.3,11.0,57.0,55.08,41.89
2016,5,9,7,15,0.0,80.0,2.3,11.5,80.0,77.25,60.59
2016,5,9,7,30,0.0,103.0,2.3,12.0,103.0,98.92,78.5
2016,5,9,7,45,0.0,122.0,2.3,12.5,122.0,116.93,93.06
2016,5,9,8,0,0.0,141.0,2.3,13.0,141.0,135.01,107.47
2016,5,9,8,15,0.5,153.5,2.3,13.0,154.0,147.33,117.18
2016,5,9,8,30,1.0,166.0,2.3,13.0,167.0,159.73,126.92
2016,5,9,8,45,9.0,206.5,2.35,13.5,213.5,202.63,161.01
2016,5,9,9,0,17.0,247.0,2.4,14.0,260.0,246.47,195.22
2016,5,9,9,15,23.0,275.0,2.4,14.0,293.0,278.21,219.78
2016,5,9,9,30,29.0,303.0,2.4,14.0,326.0,309.91,244.11
2016,5,9,9,45,33.5,324.5,2.45,14.5,351.5,336.18,263.58
2016,5,9,10,0,38.0,346.0,2.5,15.0,377.0,362.94,283.26
2016,5,9,10,15,78.0,389.0,2.55,15.5,456.5,439.28,341.13
2016,5,9,10,30,118.0,432.0,2.6,16.0,536.0,520.56,401.13
2016,5,9,10,45,104.0,437.0,2.65,16.5,530.0,517.23,396.9
2016,5,9,11,0,90.0,442.0,2.7,17.0,524.0,514.52,393.59
2016,5,9,11,15,257.5,418.5,2.75,17.0,657.5,656.24,501.9
2016,5,9,11,30,425.0,395.0,2.8,17.0,791.0,801.85,608.51
2016,5,9,11,45,670.0,261.0,2.85,17.5,889.0,913.87,692.04
2016,5,9,12,0,915.0,127.0,2.9,18.0,987.0,1019.97,761.61
2016,5,9,12,15,914.5,127.0,2.95,18.0,984.5,1030.12,767.8
2016,5,9,12,30,914.0,127.0,3.0,18.0,982.0,1036.99,772.85
2016,5,9,12,45,911.0,127.0,3.05,18.0,971.0,1038.05,774.21
2016,5,9,13,0,908.0,127.0,3.1,18.0,960.0,1035.78,773.54
2016,5,9,13,15,904.0,126.0,3.15,18.0,942.5,1028.16,769.45
2016,5,9,13,30,900.0,125.0,3.2,18.0,925.0,1017.27,763.32
2016,5,9,13,45,894.0,124.0,3.25,18.0,899.5,1001.24,753.83
2016,5,9,14,0,888.0,123.0,3.3,18.0,874.0,982.14,742.35
2016,5,9,14,15,880.5,121.0,3.3,18.0,842.5,957.62,726.85
2016,5,9,14,30,873.0,119.0,3.3,18.0,811.0,930.34,709.5
2016,5,9,14,45,862.5,116.5,3.35,18.0,773.5,897.25,688.4
2016,5,9,15,0,852.0,114.0,3.4,18.0,736.0,866.67,668.95
2016,5,9,15,15,838.5,111.5,3.35,17.5,693.5,826.52,643.19
2016,5,9,15,30,825.0,109.0,3.3,17.0,651.0,784.68,615.96
2016,5,9,15,45,808.0,105.5,3.3,17.0,604.5,737.64,583.67
2016,5,9,16,0,791.0,102.0,3.3,17.0,558.0,689.67,550.25
2016,5,9,16,15,768.0,98.0,3.2,16.5,508.0,636.42,512.07
2016,5,9,16,30,745.0,94.0,3.1,16.0,458.0,583.29,472.07
2016,5,9,16,45,712.0,89.5,3.05,15.5,405.5,525.81,427.56
2016,5,9,17,0,679.0,85.0,3.0,15.0,353.0,468.44,381.77
2016,5,9,17,15,634.5,79.0,2.85,14.5,301.0,405.81,330.16
2016,5,9,17,30,590.0,73.0,2.7,14.0,249.0,346.7,279.87
2016,5,9,17,45,520.0,65.5,2.55,14.0,199.0,280.0,221.94
2016,5,9,18,0,450.0,58.0,2.4,14.0,149.0,220.15,168.99
2016,5,9,18,15,351.5,46.5,2.1,13.0,105.0,155.5,113.45
2016,5,9,18,30,253.0,35.0,1.8,12.0,61.0,101.06,66.57
2016,5,9,18,45,126.5,17.5,1.55,11.5,30.5,43.08,6.08
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,71.5,14.0,1.8,10.0,19.5,13.76,0.0
2016,5,10,5,30,143.0,28.0,1.9,10.0,39.0,21.8,10.49
2016,5,10,5,45,257.5,41.5,2.0,10.5,79.0,31.64,22.05
2016,5,10,6,0,372.0,55.0,2.1,11.0,119.0,40.98,31.01
2016,5,10,6,15,445.0,65.0,2.05,11.5,167.5,49.13,38.63
2016,5,10,6,30,518.0,75.0,2.0,12.0,216.0,88.31,52.62
2016,5,10,6,45,259.0,73.0,1.95,12.5,143.5,88.26,58.55
2016,5,10,7,0,0.0,71.0,1.9,13.0,71.0,68.64,53.06
2016,5,10,7,15,0.0,95.5,1.85,13.5,95.5,91.61,72.15
2016,5,10,7,30,0.0,120.0,1.8,14.0,120.0,114.61,90.87
2016,5,10,7,45,1.0,142.5,1.75,14.5,143.0,136.21,108.08
2016,5,10,8,0,2.0,165.0,1.7,15.0,166.0,158.03,125.19
2016,5,10,8,15,3.0,172.5,1.55,15.5,174.0,166.16,131.01
2016,5,10,8,30,4.0,180.0,1.4,16.0,182.0,174.35,136.84
2016,5,10,8,45,19.5,232.0,1.3,16.5,245.5,232.23,181.92
2016,5,10,9,0,35.0,284.0,1.2,17.0,309.0,290.09,225.69
2016,5,10,9,15,163.5,320.0,1.2,17.5,446.0,408.25,316.02
2016,5,10,9,30,292.0,356.0,1.2,18.0,583.0,538.7,411.69
2016,5,10,9,45,564.0,253.5,1.25,18.5,715.0,654.64,498.75
2016,5,10,10,0,836.0,151.0,1.3,19.0,847.0,788.93,594.4
2016,5,10,10,15,843.0,153.0,1.35,19.5,874.0,828.51,618.19
2016,5,10,10,30,850.0,155.0,1.4,20.0,901.0,866.21,641.54
2016,5,10,10,45,857.5,154.5,1.45,20.5,922.0,899.83,662.01
2016,5,10,11,0,865.0,154.0,1.5,21.0,943.0,927.9,678.76
2016,5,10,11,15,868.0,155.0,1.55,21.0,955.5,953.71,695.37
2016,5,10,11,30,871.0,156.0,1.6,21.0,968.0,976.8,710.28
2016,5,10,11,45,875.0,154.5,1.7,21.5,974.0,995.57,721.82
2016,5,10,12,0,879.0,153.0,1.8,22.0,980.0,1011.42,731.58
2016,5,10,12,15,878.5,152.5,1.9,22.0,977.5,1020.84,738.74
2016,5,10,12,30,878.0,152.0,2.0,22.0,975.0,1027.1,744.06
2016,5,10,12,45,884.5,146.0,2.15,22.5,966.5,1031.56,747.52
2016,5,10,13,0,891.0,140.0,2.3,23.0,958.0,1032.73,748.91
2016,5,10,13,15,887.0,139.0,2.4,23.0,940.5,1025.26,745.73
2016,5,10,13,30,883.0,138.0,2.5,23.0,923.0,1014.59,740.61
2016,5,10,13,45,878.0,135.5,2.6,23.0,898.0,998.23,731.85
2016,5,10,14,0,873.0,133.0,2.7,23.0,873.0,978.83,721.11
2016,5,10,14,15,865.0,131.0,2.75,22.5,841.5,954.19,707.82
2016,5,10,14,30,857.0,129.0,2.8,22.0,810.0,932.24,696.28
2016,5,10,14,45,848.5,125.5,2.9,22.0,773.0,900.13,676.79
2016,5,10,15,0,840.0,122.0,3.0,22.0,736.0,865.63,655.53
2016,5,10,15,15,826.0,119.0,3.05,21.5,693.5,824.92,630.58
2016,5,10,15,30,812.0,116.0,3.1,21.0,651.0,782.59,604.1
2016,5,10,15,45,797.0,111.5,3.2,21.0,604.5,736.48,573.53
2016,5,10,16,0,782.0,107.0,3.3,21.0,558.0,689.31,541.64
2016,5,10,16,15,758.0,102.5,3.35,20.5,508.0,635.22,503.76
2016,5,10,16,30,734.0,98.0,3.4,20.0,458.0,583.11,465.5
2016,5,10,16,45,705.5,92.0,3.45,19.5,407.0,525.51,421.81
2016,5,10,17,0,677.0,86.0,3.5,19.0,356.0,469.2,377.64
2016,5,10,17,15,633.0,80.0,3.45,18.0,303.5,406.91,327.66
2016,5,10,17,30,589.0,74.0,3.4,17.0,251.0,348.07,278.71
2016,5,10,17,45,528.0,65.5,3.35,16.5,201.5,283.76,223.53
2016,5,10,18,0,467.0,57.0,3.3,16.0,152.0,225.36,172.2
2016,5,10,18,15,370.5,46.0,3.1,15.5,108.0,160.76,116.53
2016,5,10,18,30,274.0,35.0,2.9,15.0,64.0,106.64,69.94
2016,5,10,18,45,137.0,17.5,2.7,14.5,32.0,45.19,9.7
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,111.0,13.0,1.65,10.5,21.5,12.78,0.0
2016,5,11,5,30,222.0,26.0,1.9,11.0,43.0,20.27,9.74
2016,5,11,5,45,331.0,37.5,2.15,11.5,84.5,28.32,19.12
2016,5,11,6,0,440.0,49.0,2.4,12.0,126.0,35.82,26.31
2016,5,11,6,15,220.0,66.5,2.35,12.0,105.0,54.61,43.46
2016,5,11,6,30,0.0,84.0,2.3,12.0,84.0,78.69,61.94
2016,5,11,6,45,0.5,103.0,2.25,12.5,103.0,96.58,76.95
2016,5,11,7,0,1.0,122.0,2.2,13.0,122.0,114.67,91.82
2016,5,11,7,15,18.5,150.0,2.1,13.5,158.5,144.73,115.7
2016,5,11,7,30,36.0,178.0,2.0,14.0,195.0,173.86,138.59
2016,5,11,7,45,104.0,210.5,1.95,14.5,267.0,229.05,181.49
2016,5,11,8,0,172.0,243.0,1.9,15.0,339.0,289.47,228.48
2016,5,11,8,15,297.5,243.0,1.85,15.5,425.5,354.67,278.91
2016,5,11,8,30,423.0,243.0,1.8,16.0,512.0,433.13,339.43
2016,5,11,8,45,637.0,178.5,1.75,16.5,616.0,514.33,402.54
2016,5,11,9,0,851.0,114.0,1.7,17.0,720.0,614.72,478.94
2016,5,11,9,15,645.0,209.0,1.65,17.5,683.0,612.21,473.07
2016,5,11,9,30,439.0,304.0,1.6,18.0,646.0,590.86,452.93
2016,5,11,9,45,500.5,298.5,1.6,18.5,704.0,651.56,496.73
2016,5,11,10,0,562.0,293.0,1.6,19.0,762.0,715.87,541.41
2016,5,11,10,15,533.0,318.0,1.6,19.0,774.0,739.84,556.37
2016,5,11,10,30,504.0,343.0,1.6,19.0,786.0,760.55,569.2
2016,5,11,10,45,700.0,241.0,1.6,19.5,871.5,850.07,634.15
2016,5,11,11,0,896.0,139.0,1.6,20.0,957.0,941.73,692.23
2016,5,11,11,15,898.5,139.5,1.65,20.0,969.5,967.23,707.92
2016,5,11,11,30,901.0,140.0,1.7,20.0,982.0,989.89,722.59
2016,5,11,11,45,903.5,139.5,1.8,20.5,987.5,1008.61,734.11
2016,5,11,12,0,906.0,139.0,1.9,21.0,993.0,1024.28,743.74
2016,5,11,12,15,905.5,138.5,1.95,21.0,990.0,1033.87,750.37
2016,5,11,12,30,905.0,138.0,2.0,21.0,987.0,1040.22,755.1
2016,5,11,12,45,910.5,132.0,2.05,21.0,978.0,1043.65,758.13
2016,5,11,13,0,916.0,126.0,2.1,21.0,969.0,1043.68,759.14
2016,5,11,13,15,912.0,125.0,2.15,21.0,951.0,1036.03,755.37
2016,5,11,13,30,908.0,124.0,2.2,21.0,933.0,1025.08,749.65
2016,5,11,13,45,903.0,122.0,2.3,21.5,908.0,1008.89,739.77
2016,5,11,14,0,898.0,120.0,2.4,22.0,883.0,989.57,727.89
2016,5,11,14,15,890.0,118.0,2.45,21.5,851.0,964.41,714.45
2016,5,11,14,30,882.0,116.0,2.5,21.0,819.0,936.49,699.09
2016,5,11,14,45,871.0,114.0,2.55,21.0,781.0,903.29,678.7
2016,5,11,15,0,860.0,112.0,2.6,21.0,743.0,867.82,656.61
2016,5,11,15,15,846.5,109.5,2.6,20.5,700.0,832.2,635.05
2016,5,11,15,30,833.0,107.0,2.6,20.0,657.0,790.14,608.67
2016,5,11,15,45,815.0,103.5,2.6,20.0,609.5,742.1,576.52
2016,5,11,16,0,797.0,100.0,2.6,20.0,562.0,693.2,543.28
2016,5,11,16,15,773.5,96.0,2.55,19.5,512.0,639.41,505.96
2016,5,11,16,30,750.0,92.0,2.5,19.0,462.0,585.79,466.61
2016,5,11,16,45,719.5,87.0,2.45,18.5,410.0,528.88,423.49
2016,5,11,17,0,689.0,82.0,2.4,18.0,358.0,471.98,378.99
2016,5,11,17,15,645.5,76.5,2.25,17.5,306.0,409.9,328.72
2016,5,11,17,30,602.0,71.0,2.1,17.0,254.0,351.23,279.64
2016,5,11,17,45,541.0,63.0,1.95,16.5,204.0,286.77,224.76
2016,5,11,18,0,480.0,55.0,1.8,16.0,154.0,228.22,173.66
2016,5,11,18,15,386.0,44.5,1.6,15.0,110.0,164.05,118.82
2016,5,11,18,30,292.0,34.0,1.4,14.0,66.0,110.08,72.56
2016,5,11,18,45,146.0,17.0,1.25,13.5,33.0,47.64,13.4
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.4,9.5,20.5,14.25,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,41.0,22.5,11.9
2016,5,12,5,45,249.0,44.0,2.0,10.5,80.5,33.51,23.81
2016,5,12,6,0,344.0,59.0,2.3,11.0,120.0,43.98,33.73
2016,5,12,6,15,415.0,70.0,2.3,11.5,167.5,54.82,43.76
2016,5,12,6,30,486.0,81.0,2.3,12.0,215.0,93.79,57.76
2016,5,12,6,45,243.0,87.5,2.35,12.5,154.5,103.66,72.25
2016,5,12,7,0,0.0,94.0,2.4,13.0,94.0,89.73,70.87
2016,5,12,7,15,11.5,132.5,2.4,13.0,137.5,127.77,102.14
2016,5,12,7,30,23.0,171.0,2.4,13.0,181.0,167.18,134.11
2016,5,12,7,45,68.0,207.0,2.4,13.5,243.5,214.0,170.88
2016,5,12,8,0,113.0,243.0,2.4,14.0,306.0,266.52,212.12
2016,5,12,8,15,219.5,255.0,2.35,14.5,390.5,333.2,264.13
2016,5,12,8,30,326.0,267.0,2.3,15.0,475.0,408.58,322.69
2016,5,12,8,45,561.0,201.0,2.3,15.5,589.0,494.23,390.28
2016,5,12,9,0,796.0,135.0,2.3,16.0,703.0,602.86,474.42
2016,5,12,9,15,808.0,138.0,2.25,16.0,742.0,651.46,510.7
2016,5,12,9,30,820.0,141.0,2.2,16.0,781.0,699.44,545.98
2016,5,12,9,45,834.0,140.5,2.2,16.5,815.0,744.66,577.24
2016,5,12,10,0,848.0,140.0,2.2,17.0,849.0,788.92,606.07
2016,5,12,10,15,854.5,142.0,2.15,17.5,875.5,828.38,630.73
2016,5,12,10,30,861.0,144.0,2.1,18.0,902.0,863.93,652.34
2016,5,12,10,45,864.5,145.5,2.1,18.5,921.5,895.69,671.6
2016,5,12,11,0,868.0,147.0,2.1,19.0,941.0,924.99,689.07
2016,5,12,11,15,678.5,267.5,2.1,19.0,893.0,898.04,669.68
2016,5,12,11,30,489.0,388.0,2.1,19.0,845.0,855.61,634.74
2016,5,12,11,45,680.5,269.5,2.1,19.5,910.0,933.33,692.51
2016,5,12,12,0,872.0,151.0,2.1,20.0,975.0,1003.58,736.56
2016,5,12,12,15,871.5,151.0,2.1,20.0,972.5,1013.37,742.15
2016,5,12,12,30,871.0,151.0,2.1,20.0,970.0,1020.05,746.49
2016,5,12,12,45,851.0,161.5,2.15,20.5,954.5,1021.02,746.48
2016,5,12,13,0,831.0,172.0,2.2,21.0,939.0,1013.09,740.89
2016,5,12,13,15,826.5,171.0,2.25,21.0,921.5,1005.6,737.19
2016,5,12,13,30,822.0,170.0,2.3,21.0,904.0,995.07,731.59
2016,5,12,13,45,818.5,166.5,2.4,21.0,880.0,979.91,723.56
2016,5,12,14,0,815.0,163.0,2.5,21.0,856.0,961.81,713.62
2016,5,12,14,15,667.0,224.5,2.55,20.5,778.0,877.66,660.02
2016,5,12,14,30,519.0,286.0,2.6,20.0,700.0,790.31,599.03
2016,5,12,14,45,651.0,216.5,2.7,20.0,711.0,825.2,629.63
2016,5,12,15,0,783.0,147.0,2.8,20.0,722.0,844.28,644.9
2016,5,12,15,15,767.5,143.0,2.8,19.5,679.5,803.07,618.52
2016,5,12,15,30,752.0,139.0,2.8,19.0,637.0,763.21,593.22
2016,5,12,15,45,738.5,132.5,2.85,19.0,592.0,718.25,562.98
2016,5,12,16,0,725.0,126.0,2.9,19.0,547.0,672.27,531.05
2016,5,12,16,15,699.5,120.5,2.9,18.5,497.5,618.43,492.38
2016,5,12,16,30,674.0,115.0,2.9,18.0,448.0,565.08,453.01
2016,5,12,16,45,645.5,107.5,2.95,17.5,398.0,508.58,410.15
2016,5,12,17,0,617.0,100.0,3.0,17.0,348.0,453.47,366.92
2016,5,12,17,15,571.5,92.5,3.0,16.0,297.0,391.66,317.39
2016,5,12,17,30,526.0,85.0,3.0,15.0,246.0,333.51,269.14
2016,5,12,17,45,464.5,75.0,3.05,14.5,197.5,270.52,215.23
2016,5,12,18,0,403.0,65.0,3.1,14.0,149.0,212.32,164.34
2016,5,12,18,15,312.0,52.0,3.0,13.5,106.0,150.79,111.27
2016,5,12,18,30,221.0,39.0,2.9,13.0,63.0,99.22,67.09
2016,5,12,18,45,110.5,19.5,2.85,12.5,31.5,43.8,14.71
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.5,15.0,2.3,10.0,22.5,14.74,0.0
2016,5,13,5,30,173.0,30.0,2.4,10.0,45.0,23.28,12.82
2016,5,13,5,45,281.0,43.5,2.55,10.5,86.0,33.04,23.43
2016,5,13,6,0,389.0,57.0,2.7,11.0,127.0,42.97,32.84
2016,5,13,6,15,194.5,61.5,2.75,11.0,96.5,51.6,37.3
2016,5,13,6,30,0.0,66.0,2.8,11.0,66.0,63.23,48.97
2016,5,13,6,45,0.0,81.5,2.9,11.5,81.5,77.8,61.32
2016,5,13,7,0,0.0,97.0,3.0,12.0,97.0,92.46,73.5
2016,5,13,7,15,0.0,107.0,3.0,12.0,107.0,102.19,81.48
2016,5,13,7,30,0.0,117.0,3.0,12.0,117.0,111.91,89.34
2016,5,13,7,45,0.0,132.0,3.0,12.5,132.0,126.24,100.78
2016,5,13,8,0,0.0,147.0,3.0,13.0,147.0,140.64,112.11
2016,5,13,8,15,11.5,192.0,3.0,13.5,199.5,188.08,150.21
2016,5,13,8,30,23.0,237.0,3.0,14.0,252.0,236.84,188.68
2016,5,13,8,45,16.0,225.5,3.0,14.5,236.0,224.32,177.79
2016,5,13,9,0,9.0,214.0,3.0,15.0,220.0,210.71,166.19
2016,5,13,9,15,12.0,235.5,3.0,15.0,244.5,233.9,184.32
2016,5,13,9,30,15.0,257.0,3.0,15.0,269.0,257.45,202.53
2016,5,13,9,45,16.5,272.0,3.05,15.5,286.0,274.03,214.78
2016,5,13,10,0,18.0,287.0,3.1,16.0,303.0,290.76,227.08
2016,5,13,10,15,26.5,326.0,3.15,16.0,350.0,337.27,262.81
2016,5,13,10,30,35.0,365.0,3.2,16.0,397.0,384.39,298.51
2016,5,13,10,45,52.5,398.5,3.3,16.5,446.5,434.88,336.17
2016,5,13,11,0,70.0,432.0,3.4,17.0,496.0,486.66,374.25
2016,5,13,11,15,72.0,435.5,3.5,17.0,502.5,495.52,380.65
