Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,74.0,439.0,3.6,17.0,509.0,504.22,387.16
2016,5,13,11,45,248.0,421.5,3.75,17.0,656.0,666.1,511.93
2016,5,13,12,0,422.0,404.0,3.9,17.0,803.0,828.31,632.06
2016,5,13,12,15,439.5,400.0,3.95,17.0,814.5,849.03,646.29
2016,5,13,12,30,457.0,396.0,4.0,17.0,826.0,868.22,660.43
2016,5,13,12,45,685.5,260.5,4.1,17.0,898.0,962.51,734.69
2016,5,13,13,0,914.0,125.0,4.2,17.0,970.0,1041.56,789.13
2016,5,13,13,15,910.5,124.0,4.25,16.5,952.5,1034.41,785.96
2016,5,13,13,30,907.0,123.0,4.3,16.0,935.0,1023.98,781.32
2016,5,13,13,45,904.0,120.5,4.4,16.0,910.5,1009.23,772.92
2016,5,13,14,0,901.0,118.0,4.5,16.0,886.0,991.31,762.47
2016,5,13,14,15,894.0,116.5,4.5,16.0,855.0,967.6,747.1
2016,5,13,14,30,887.0,115.0,4.5,16.0,824.0,941.07,729.8
2016,5,13,14,45,880.0,111.5,4.5,16.0,787.5,909.75,709.08
2016,5,13,15,0,873.0,108.0,4.5,16.0,751.0,875.92,686.5
2016,5,13,15,15,860.5,105.5,4.4,15.5,708.5,836.24,660.15
2016,5,13,15,30,848.0,103.0,4.3,15.0,666.0,799.0,635.37
2016,5,13,15,45,836.5,98.0,4.25,15.0,620.0,753.77,603.54
2016,5,13,16,0,825.0,93.0,4.2,15.0,574.0,707.12,570.35
2016,5,13,16,15,803.5,89.5,4.1,14.5,524.0,654.15,532.65
2016,5,13,16,30,782.0,86.0,4.0,14.0,474.0,601.11,492.21
2016,5,13,16,45,760.0,80.0,3.95,14.0,423.0,545.25,447.72
2016,5,13,17,0,738.0,74.0,3.9,14.0,372.0,489.96,402.41
2016,5,13,17,15,698.0,69.0,3.75,13.5,319.5,427.73,350.64
2016,5,13,17,30,658.0,64.0,3.6,13.0,267.0,369.67,300.65
2016,5,13,17,45,605.5,57.0,3.45,12.5,217.0,306.66,245.31
2016,5,13,18,0,553.0,50.0,3.3,12.0,167.0,248.61,192.89
2016,5,13,18,15,462.0,41.5,3.0,11.5,121.0,183.33,135.01
2016,5,13,18,30,371.0,33.0,2.7,11.0,75.0,127.83,85.82
2016,5,13,18,45,185.5,16.5,2.45,10.5,37.5,54.83,20.93
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,6.0,14.0,1.4,11.0,14.5,13.37,0.0
2016,5,14,5,30,12.0,28.0,1.6,11.0,29.0,26.0,15.23
2016,5,14,5,45,39.5,47.0,1.85,11.5,53.5,42.35,31.53
2016,5,14,6,0,67.0,66.0,2.1,12.0,78.0,55.69,44.02
2016,5,14,6,15,82.0,87.5,2.15,12.5,107.0,73.93,56.82
2016,5,14,6,30,97.0,109.0,2.2,13.0,136.0,99.39,75.7
2016,5,14,6,45,107.5,130.5,2.25,13.5,166.0,126.32,96.86
2016,5,14,7,0,118.0,152.0,2.3,14.0,196.0,154.67,119.74
2016,5,14,7,15,78.5,167.0,2.3,14.0,198.5,170.39,134.45
2016,5,14,7,30,39.0,182.0,2.3,14.0,201.0,178.45,142.26
2016,5,14,7,45,70.5,213.0,2.3,14.5,251.0,220.3,175.17
2016,5,14,8,0,102.0,244.0,2.3,15.0,301.0,265.86,210.78
2016,5,14,8,15,177.0,264.0,2.25,15.5,373.5,322.61,254.77
2016,5,14,8,30,252.0,284.0,2.2,16.0,446.0,387.55,304.82
2016,5,14,8,45,175.5,307.0,2.15,16.5,424.0,383.24,300.21
2016,5,14,9,0,99.0,330.0,2.1,17.0,402.0,370.68,288.8
2016,5,14,9,15,109.0,352.0,2.15,17.0,434.5,404.07,314.02
2016,5,14,9,30,119.0,374.0,2.2,17.0,467.0,437.82,339.09
2016,5,14,9,45,142.0,393.5,2.25,17.5,509.0,480.43,370.13
2016,5,14,10,0,165.0,413.0,2.3,18.0,551.0,524.75,401.96
2016,5,14,10,15,160.0,427.0,2.35,18.0,564.5,542.8,414.46
2016,5,14,10,30,155.0,441.0,2.4,18.0,578.0,560.19,426.56
2016,5,14,10,45,177.0,451.0,2.5,18.5,611.0,596.52,452.43
2016,5,14,11,0,199.0,461.0,2.6,19.0,644.0,633.66,478.51
2016,5,14,11,15,277.5,446.0,2.65,19.0,704.5,702.0,529.01
2016,5,14,11,30,356.0,431.0,2.7,19.0,765.0,770.0,578.41
2016,5,14,11,45,380.5,420.5,2.8,19.5,779.5,792.21,593.49
2016,5,14,12,0,405.0,410.0,2.9,20.0,794.0,817.77,611.08
2016,5,14,12,15,461.5,396.0,2.95,20.0,832.0,866.76,646.3
2016,5,14,12,30,518.0,382.0,3.0,20.0,870.0,914.68,680.32
2016,5,14,12,45,706.0,259.0,3.1,20.0,916.5,981.6,732.19
2016,5,14,13,0,894.0,136.0,3.2,20.0,963.0,1033.33,767.16
2016,5,14,13,15,538.0,292.0,3.25,20.0,787.0,847.99,639.15
2016,5,14,13,30,182.0,448.0,3.3,20.0,611.0,643.17,485.06
2016,5,14,13,45,233.0,426.5,3.4,20.0,629.5,669.67,507.92
2016,5,14,14,0,284.0,405.0,3.5,20.0,648.0,702.0,533.35
2016,5,14,14,15,570.5,266.5,3.55,19.5,731.0,828.91,634.66
2016,5,14,14,30,857.0,128.0,3.6,19.0,814.0,927.82,707.74
2016,5,14,14,45,844.0,126.5,3.7,19.0,776.0,899.28,689.0
2016,5,14,15,0,831.0,125.0,3.8,19.0,738.0,863.3,665.89
2016,5,14,15,15,816.5,122.0,3.8,18.5,695.5,822.56,639.91
2016,5,14,15,30,802.0,119.0,3.8,18.0,653.0,780.26,612.45
2016,5,14,15,45,781.5,116.5,3.85,18.0,606.0,732.6,579.72
2016,5,14,16,0,761.0,114.0,3.9,18.0,559.0,684.33,546.04
2016,5,14,16,15,736.5,109.5,3.8,17.5,509.5,632.79,508.57
2016,5,14,16,30,712.0,105.0,3.7,17.0,460.0,579.64,468.56
2016,5,14,16,45,677.0,100.5,3.65,16.5,408.5,520.9,423.14
2016,5,14,17,0,642.0,96.0,3.6,16.0,357.0,464.08,377.89
2016,5,14,17,15,598.0,89.0,3.4,15.5,306.0,402.33,327.17
2016,5,14,17,30,554.0,82.0,3.2,15.0,255.0,344.05,277.89
2016,5,14,17,45,492.5,73.0,3.05,15.0,205.5,280.59,222.96
2016,5,14,18,0,431.0,64.0,2.9,15.0,156.0,223.08,172.22
2016,5,14,18,15,339.5,52.5,2.6,14.5,112.5,159.86,117.8
2016,5,14,18,30,248.0,41.0,2.3,14.0,69.0,108.09,73.53
2016,5,14,18,45,124.0,25.5,2.05,13.5,39.5,53.9,23.69
2016,5,14,19,0,0.0,10.0,1.8,13.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,85.5,16.0,2.0,11.5,23.5,12.5,0.0
2016,5,15,5,30,171.0,32.0,2.2,12.0,47.0,24.81,14.44
2016,5,15,5,45,279.0,45.0,2.4,12.5,88.0,34.11,24.25
2016,5,15,6,0,387.0,58.0,2.6,13.0,129.0,42.95,32.6
2016,5,15,6,15,457.5,67.0,2.55,13.0,177.0,55.37,36.91
2016,5,15,6,30,528.0,76.0,2.5,13.0,225.0,94.67,56.02
2016,5,15,6,45,316.0,114.0,2.45,13.5,208.5,135.75,95.62
2016,5,15,7,0,104.0,152.0,2.4,14.0,192.0,152.42,118.46
2016,5,15,7,15,88.0,173.0,2.35,14.5,210.0,177.77,139.93
2016,5,15,7,30,72.0,194.0,2.3,15.0,228.0,198.29,156.96
2016,5,15,7,45,138.0,219.5,2.25,15.5,293.5,246.52,194.29
2016,5,15,8,0,204.0,245.0,2.2,16.0,359.0,304.92,239.74
2016,5,15,8,15,185.0,269.5,2.15,16.5,380.0,331.24,260.18
2016,5,15,8,30,166.0,294.0,2.1,17.0,401.0,355.6,278.49
2016,5,15,8,45,158.0,316.0,2.1,17.5,424.0,381.85,297.82
2016,5,15,9,0,150.0,338.0,2.1,18.0,447.0,407.25,316.04
2016,5,15,9,15,162.5,358.0,2.1,18.0,481.5,443.2,342.77
2016,5,15,9,30,175.0,378.0,2.1,18.0,516.0,480.12,369.83
2016,5,15,9,45,247.5,382.0,2.15,18.5,586.0,546.63,419.09
2016,5,15,10,0,320.0,386.0,2.2,19.0,656.0,618.83,471.37
2016,5,15,10,15,620.0,248.0,2.3,19.5,790.5,744.13,567.38
2016,5,15,10,30,920.0,110.0,2.4,20.0,925.0,882.31,663.11
2016,5,15,10,45,923.5,111.5,2.5,20.5,945.0,915.6,683.15
2016,5,15,11,0,927.0,113.0,2.6,21.0,965.0,946.25,702.32
2016,5,15,11,15,929.5,114.0,2.75,21.0,977.5,972.74,720.48
2016,5,15,11,30,932.0,115.0,2.9,21.0,990.0,996.29,736.79
2016,5,15,11,45,931.0,116.0,3.1,21.0,995.0,1013.45,749.39
2016,5,15,12,0,930.0,117.0,3.3,21.0,1000.0,1027.4,759.98
2016,5,15,12,15,930.0,117.0,3.45,21.0,997.5,1038.05,768.11
2016,5,15,12,30,930.0,117.0,3.6,21.0,995.0,1045.4,774.17
2016,5,15,12,45,933.0,113.5,3.75,21.0,986.0,1048.8,777.75
2016,5,15,13,0,936.0,110.0,3.9,21.0,977.0,1048.78,779.18
2016,5,15,13,15,933.0,109.0,4.0,21.0,959.5,1041.96,775.85
2016,5,15,13,30,930.0,108.0,4.1,21.0,942.0,1031.77,770.41
2016,5,15,13,45,924.0,107.5,4.2,21.0,917.0,1015.9,761.22
2016,5,15,14,0,918.0,107.0,4.3,21.0,892.0,996.89,749.97
2016,5,15,14,15,911.0,105.5,4.3,20.5,861.0,972.85,736.17
2016,5,15,14,30,904.0,104.0,4.3,20.0,830.0,945.96,720.38
2016,5,15,14,45,895.0,102.0,4.3,20.0,792.5,914.04,699.66
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,879.68,677.17
2016,5,15,15,15,873.5,97.5,4.3,19.5,712.5,839.63,651.73
2016,5,15,15,30,861.0,95.0,4.3,19.0,670.0,797.77,624.67
2016,5,15,15,45,844.0,93.0,4.35,18.5,623.0,751.45,594.2
2016,5,15,16,0,827.0,91.0,4.4,18.0,576.0,707.76,565.18
2016,5,15,16,15,805.0,87.5,4.35,17.5,526.0,654.43,527.78
2016,5,15,16,30,783.0,84.0,4.3,17.0,476.0,601.07,487.6
2016,5,15,16,45,750.5,81.0,4.25,17.0,423.5,542.3,441.06
2016,5,15,17,0,718.0,78.0,4.2,17.0,371.0,485.06,394.53
2016,5,15,17,15,677.0,73.0,4.0,16.5,319.0,424.58,344.64
2016,5,15,17,30,636.0,68.0,3.8,16.0,267.0,365.96,294.84
2016,5,15,17,45,571.5,62.0,3.65,15.5,216.0,300.41,238.33
2016,5,15,18,0,507.0,56.0,3.5,15.0,165.0,241.04,185.91
2016,5,15,18,15,416.0,46.5,3.2,14.5,120.0,176.88,129.98
2016,5,15,18,30,325.0,37.0,2.9,14.0,75.0,122.46,82.77
2016,5,15,18,45,186.5,23.5,2.65,13.5,43.0,62.99,29.07
2016,5,15,19,0,48.0,10.0,2.4,13.0,11.0,15.73,0.0
2016,5,15,19,15,24.0,5.0,2.4,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,96.5,15.5,1.7,11.0,24.5,12.05,0.0
2016,5,16,5,30,193.0,31.0,1.8,11.0,49.0,23.93,14.0
2016,5,16,5,45,288.5,44.0,1.95,11.5,89.0,33.23,23.63
2016,5,16,6,0,384.0,57.0,2.1,12.0,129.0,42.39,32.27
2016,5,16,6,15,452.5,66.5,2.05,12.5,176.5,55.6,36.66
2016,5,16,6,30,521.0,76.0,2.0,13.0,224.0,95.03,56.34
2016,5,16,6,45,344.5,114.0,2.0,13.5,220.5,136.01,94.52
2016,5,16,7,0,168.0,152.0,2.0,14.0,217.0,164.25,125.5
2016,5,16,7,15,428.5,126.5,2.05,14.5,322.5,209.14,153.81
2016,5,16,7,30,689.0,101.0,2.1,15.0,428.0,287.12,212.69
2016,5,16,7,45,718.5,104.5,2.15,16.0,478.5,339.39,257.64
2016,5,16,8,0,748.0,108.0,2.2,17.0,529.0,396.61,305.5
2016,5,16,8,15,768.0,111.5,2.25,17.5,576.5,449.25,349.21
2016,5,16,8,30,788.0,115.0,2.3,18.0,624.0,502.99,392.49
2016,5,16,8,45,806.5,116.5,2.4,18.5,668.0,554.86,433.28
2016,5,16,9,0,825.0,118.0,2.5,19.0,712.0,607.15,473.25
2016,5,16,9,15,836.5,120.5,2.55,19.5,750.5,656.03,509.39
2016,5,16,9,30,848.0,123.0,2.6,20.0,789.0,704.61,544.34
2016,5,16,9,45,867.5,118.5,2.65,20.5,825.0,750.53,575.21
2016,5,16,10,0,887.0,114.0,2.7,21.0,861.0,795.76,604.8
2016,5,16,10,15,893.5,115.5,2.75,21.0,888.0,835.32,631.32
2016,5,16,10,30,900.0,117.0,2.8,21.0,915.0,872.84,656.3
2016,5,16,10,45,904.5,118.0,2.9,21.5,935.5,905.89,677.21
2016,5,16,11,0,909.0,119.0,3.0,22.0,956.0,936.44,696.35
2016,5,16,11,15,912.0,119.5,3.05,22.0,968.5,962.46,713.4
2016,5,16,11,30,915.0,120.0,3.1,22.0,981.0,985.62,728.62
2016,5,16,11,45,917.0,120.0,3.2,22.5,986.5,1004.38,739.97
2016,5,16,12,0,919.0,120.0,3.3,23.0,992.0,1020.06,749.36
2016,5,16,12,15,919.0,119.5,3.4,23.0,990.0,1030.1,756.61
2016,5,16,12,30,919.0,119.0,3.5,23.0,988.0,1036.88,761.88
2016,5,16,12,45,918.5,118.0,3.6,23.0,978.0,1039.35,764.46
2016,5,16,13,0,918.0,117.0,3.7,23.0,968.0,1038.47,764.99
2016,5,16,13,15,914.5,116.0,3.75,23.0,951.0,1031.28,761.12
2016,5,16,13,30,911.0,115.0,3.8,23.0,934.0,1020.81,755.22
2016,5,16,13,45,908.5,112.0,3.85,23.0,910.0,1005.98,746.53
2016,5,16,14,0,906.0,109.0,3.9,23.0,886.0,987.95,735.79
2016,5,16,14,15,899.0,108.0,3.9,23.0,855.0,964.7,721.28
2016,5,16,14,30,892.0,107.0,3.9,23.0,824.0,938.64,704.91
2016,5,16,14,45,881.0,105.5,3.95,23.0,786.5,905.81,684.15
2016,5,16,15,0,870.0,104.0,4.0,23.0,749.0,870.71,661.71
2016,5,16,15,15,857.0,102.0,3.95,22.5,707.0,831.32,636.87
2016,5,16,15,30,844.0,100.0,3.9,22.0,665.0,790.22,610.51
2016,5,16,15,45,823.0,98.5,3.9,21.5,617.0,745.96,581.72
2016,5,16,16,0,802.0,97.0,3.9,21.0,569.0,696.93,548.92
2016,5,16,16,15,780.0,93.5,3.8,20.5,520.0,644.66,512.49
2016,5,16,16,30,758.0,90.0,3.7,20.0,471.0,592.4,473.66
2016,5,16,16,45,724.5,86.5,3.65,20.0,419.0,533.61,427.94
2016,5,16,17,0,691.0,83.0,3.6,20.0,367.0,477.91,383.41
2016,5,16,17,15,650.0,77.5,3.45,19.0,315.5,416.95,334.72
2016,5,16,17,30,609.0,72.0,3.3,18.0,264.0,359.11,286.88
2016,5,16,17,45,547.5,65.0,3.2,17.5,214.0,294.97,232.26
2016,5,16,18,0,486.0,58.0,3.1,17.0,164.0,236.72,181.41
2016,5,16,18,15,396.5,48.0,2.9,16.0,119.5,173.47,127.12
2016,5,16,18,30,307.0,38.0,2.7,15.0,75.0,119.78,81.18
2016,5,16,18,45,175.0,24.5,2.5,14.5,43.5,62.63,30.51
2016,5,16,19,0,43.0,11.0,2.3,14.0,12.0,16.17,0.0
2016,5,16,19,15,21.5,5.5,2.25,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,15.0,1.2,12.0,27.0,11.37,0.0
2016,5,17,5,30,269.0,30.0,1.4,13.0,54.0,23.29,13.51
2016,5,17,5,45,374.5,40.0,1.65,14.0,97.5,29.77,20.4
2016,5,17,6,0,480.0,50.0,1.9,15.0,141.0,35.83,26.1
2016,5,17,6,15,546.0,57.0,1.95,15.5,190.5,49.59,29.38
2016,5,17,6,30,612.0,64.0,2.0,16.0,240.0,91.89,49.48
2016,5,17,6,45,661.5,69.0,2.1,16.5,293.0,137.86,81.2
2016,5,17,7,0,711.0,74.0,2.2,17.0,346.0,192.1,124.78
2016,5,17,7,15,743.0,78.0,2.35,17.5,399.0,243.68,169.43
2016,5,17,7,30,775.0,82.0,2.5,18.0,452.0,298.54,217.51
2016,5,17,7,45,801.5,85.0,2.7,19.0,503.5,353.6,265.16
2016,5,17,8,0,828.0,88.0,2.9,20.0,555.0,410.85,313.45
2016,5,17,8,15,846.0,91.0,2.95,20.5,603.5,466.18,359.37
2016,5,17,8,30,864.0,94.0,3.0,21.0,652.0,524.57,406.12
2016,5,17,8,45,878.0,96.0,3.1,21.5,697.0,577.71,447.73
2016,5,17,9,0,892.0,98.0,3.2,22.0,742.0,630.66,487.99
2016,5,17,9,15,902.5,100.0,3.25,22.5,781.5,680.92,524.99
2016,5,17,9,30,913.0,102.0,3.3,23.0,821.0,730.18,559.59
2016,5,17,9,45,920.5,104.0,3.35,23.5,854.5,776.03,589.74
2016,5,17,10,0,928.0,106.0,3.4,24.0,888.0,820.19,618.31
2016,5,17,10,15,933.5,107.0,3.35,24.0,915.0,859.87,644.17
2016,5,17,10,30,939.0,108.0,3.3,24.0,942.0,897.32,668.28
2016,5,17,10,45,942.5,109.0,3.25,24.5,962.0,930.62,688.06
2016,5,17,11,0,946.0,110.0,3.2,25.0,982.0,961.24,705.86
2016,5,17,11,15,948.0,110.5,3.15,25.0,994.5,987.16,721.84
2016,5,17,11,30,950.0,111.0,3.1,25.0,1007.0,1010.07,735.84
2016,5,17,11,45,950.0,111.5,3.05,25.5,1011.5,1027.95,745.14
2016,5,17,12,0,950.0,112.0,3.0,26.0,1016.0,1042.59,752.37
2016,5,17,12,15,949.5,112.0,2.95,26.0,1013.0,1052.91,758.4
2016,5,17,12,30,949.0,112.0,2.9,26.0,1010.0,1059.87,762.41
2016,5,17,12,45,948.0,110.5,2.85,26.5,999.5,1061.38,761.58
2016,5,17,13,0,947.0,109.0,2.8,27.0,989.0,1059.44,758.72
2016,5,17,13,15,943.0,108.0,2.75,27.0,970.5,1051.6,753.79
2016,5,17,13,30,939.0,107.0,2.7,27.0,952.0,1040.39,746.87
2016,5,17,13,45,932.5,106.5,2.7,27.0,926.5,1023.96,737.26
2016,5,17,14,0,926.0,106.0,2.7,27.0,901.0,1004.38,725.74
2016,5,17,14,15,918.5,104.5,2.7,27.0,869.5,979.78,711.04
2016,5,17,14,30,911.0,103.0,2.7,27.0,838.0,952.32,694.51
2016,5,17,14,45,901.0,101.5,2.7,27.0,800.0,919.93,674.71
2016,5,17,15,0,891.0,100.0,2.7,27.0,762.0,885.15,653.25
2016,5,17,15,15,878.5,97.5,2.7,26.5,719.0,845.01,629.27
2016,5,17,15,30,866.0,95.0,2.7,26.0,676.0,803.06,603.71
2016,5,17,15,45,850.5,92.0,2.7,26.0,629.0,756.67,573.52
2016,5,17,16,0,835.0,89.0,2.7,26.0,582.0,712.75,544.65
2016,5,17,16,15,813.5,86.0,2.65,25.5,532.0,660.04,509.8
2016,5,17,16,30,792.0,83.0,2.6,25.0,482.0,607.25,472.36
2016,5,17,16,45,763.0,79.0,2.55,24.5,430.0,549.09,429.54
2016,5,17,17,0,734.0,75.0,2.5,24.0,378.0,492.13,386.21
2016,5,17,17,15,694.5,70.0,2.35,23.0,325.5,430.36,338.15
2016,5,17,17,30,655.0,65.0,2.2,22.0,273.0,372.64,291.49
2016,5,17,17,45,595.0,59.0,2.1,21.0,222.0,307.83,237.93
2016,5,17,18,0,535.0,53.0,2.0,20.0,171.0,248.72,187.54
2016,5,17,18,15,448.5,44.5,1.85,19.0,125.5,185.27,133.61
2016,5,17,18,30,362.0,36.0,1.7,18.0,80.0,131.02,87.41
2016,5,17,18,45,223.5,23.5,1.6,17.5,46.5,71.67,35.77
2016,5,17,19,0,85.0,11.0,1.5,17.0,13.0,21.53,0.0
2016,5,17,19,15,42.5,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,116.5,16.0,1.95,12.5,27.0,12.4,0.0
2016,5,18,5,30,233.0,32.0,2.2,13.0,54.0,24.65,14.75
2016,5,18,5,45,333.0,43.0,2.45,14.0,96.0,32.45,22.74
2016,5,18,6,0,433.0,54.0,2.7,15.0,138.0,39.29,29.16
2016,5,18,6,15,499.0,62.5,2.6,15.5,186.0,54.33,33.46
2016,5,18,6,30,565.0,71.0,2.5,16.0,234.0,95.4,53.96
2016,5,18,6,45,612.0,77.0,2.45,16.5,285.5,139.34,84.58
2016,5,18,7,0,659.0,83.0,2.4,17.0,337.0,188.56,124.13
2016,5,18,7,15,692.0,88.0,2.3,17.5,388.5,238.69,167.22
2016,5,18,7,30,725.0,93.0,2.2,18.0,440.0,292.2,213.62
2016,5,18,7,45,750.5,97.0,2.1,19.0,490.5,347.81,260.84
2016,5,18,8,0,776.0,101.0,2.0,20.0,541.0,402.88,306.33
2016,5,18,8,15,794.5,104.5,1.95,20.5,588.0,456.21,349.77
2016,5,18,8,30,813.0,108.0,1.9,21.0,635.0,510.45,392.39
2016,5,18,8,45,827.5,110.5,1.9,21.5,678.5,562.18,431.94
2016,5,18,9,0,842.0,113.0,1.9,22.0,722.0,613.91,470.18
2016,5,18,9,15,852.5,115.5,1.95,22.5,760.5,663.8,506.16
2016,5,18,9,30,863.0,118.0,2.0,23.0,799.0,711.4,539.59
2016,5,18,9,45,875.0,117.0,2.1,23.5,832.5,755.67,568.6
2016,5,18,10,0,887.0,116.0,2.2,24.0,866.0,798.69,596.37
2016,5,18,10,15,893.0,117.5,2.3,24.5,892.5,837.79,621.2
2016,5,18,10,30,899.0,119.0,2.4,25.0,919.0,874.81,644.44
2016,5,18,10,45,900.5,121.5,2.5,25.5,937.5,906.63,664.09
2016,5,18,11,0,902.0,124.0,2.6,26.0,956.0,935.8,681.94
2016,5,18,11,15,904.5,124.5,2.65,26.0,968.5,961.17,698.21
2016,5,18,11,30,907.0,125.0,2.7,26.0,981.0,983.7,712.7
2016,5,18,11,45,905.5,126.5,2.8,26.0,985.0,1000.44,723.98
2016,5,18,12,0,904.0,128.0,2.9,26.0,989.0,1014.06,733.39
2016,5,18,12,15,903.5,128.0,2.95,26.0,986.5,1024.0,740.11
2016,5,18,12,30,903.0,128.0,3.0,26.0,984.0,1030.74,744.93
2016,5,18,12,45,900.5,127.5,3.05,26.0,973.5,1031.74,746.2
2016,5,18,13,0,898.0,127.0,3.1,26.0,963.0,1029.48,745.53
2016,5,18,13,15,894.5,126.0,3.15,26.0,945.5,1022.47,741.93
2016,5,18,13,30,891.0,125.0,3.2,26.0,928.0,1012.24,736.38
2016,5,18,13,45,888.0,122.5,3.25,26.0,904.5,997.79,728.18
2016,5,18,14,0,885.0,120.0,3.3,26.0,881.0,980.23,718.02
2016,5,18,14,15,877.5,118.0,3.3,25.5,850.0,955.95,704.5
2016,5,18,14,30,870.0,116.0,3.3,25.0,819.0,928.93,689.15
2016,5,18,14,45,860.0,114.0,3.35,25.0,782.0,897.11,669.45
2016,5,18,15,0,850.0,112.0,3.4,25.0,745.0,863.03,648.09
2016,5,18,15,15,837.0,109.5,3.4,24.5,703.5,828.28,627.06
2016,5,18,15,30,824.0,107.0,3.4,24.0,662.0,787.18,601.3
2016,5,18,15,45,804.5,105.0,3.4,23.5,615.0,740.18,570.97
2016,5,18,16,0,785.0,103.0,3.4,23.0,568.0,692.45,539.56
2016,5,18,16,15,762.5,99.0,3.3,22.0,519.0,640.04,504.21
2016,5,18,16,30,740.0,95.0,3.2,21.0,470.0,587.72,466.68
2016,5,18,16,45,712.5,90.0,3.1,20.5,419.5,533.16,425.34
2016,5,18,17,0,685.0,85.0,3.0,20.0,369.0,478.32,382.56
2016,5,18,17,15,644.5,79.0,2.9,19.0,317.5,417.34,334.28
2016,5,18,17,30,604.0,73.0,2.8,18.0,266.0,359.43,286.76
2016,5,18,17,45,552.5,65.0,2.75,17.5,217.5,298.35,234.83
2016,5,18,18,0,501.0,57.0,2.7,17.0,169.0,242.11,185.66
2016,5,18,18,15,415.0,47.5,2.65,16.0,124.0,179.41,131.8
2016,5,18,18,30,329.0,38.0,2.6,15.0,79.0,125.87,85.82
2016,5,18,18,45,200.5,25.0,2.6,14.5,46.5,69.77,36.87
2016,5,18,19,0,72.0,12.0,2.6,14.0,14.0,20.99,0.0
2016,5,18,19,15,36.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,101.0,18.0,4.25,10.0,28.0,14.02,0.0
2016,5,19,5,30,202.0,36.0,4.4,10.0,56.0,27.91,17.8
2016,5,19,5,45,305.5,48.5,4.55,10.5,98.0,36.69,26.85
2016,5,19,6,0,409.0,61.0,4.7,11.0,140.0,45.73,35.41
2016,5,19,6,15,309.0,87.0,4.75,11.0,157.0,71.58,51.28
2016,5,19,6,30,209.0,113.0,4.8,11.0,174.0,108.43,79.61
2016,5,19,6,45,239.5,129.0,4.9,11.5,212.0,139.9,103.38
2016,5,19,7,0,270.0,145.0,5.0,12.0,250.0,174.76,131.58
2016,5,19,7,15,359.0,151.0,4.85,12.5,311.0,215.25,163.38
2016,5,19,7,30,448.0,157.0,4.7,13.0,372.0,268.59,207.03
2016,5,19,7,45,613.0,132.0,4.55,13.5,460.0,329.84,256.64
2016,5,19,8,0,778.0,107.0,4.4,14.0,548.0,410.0,322.43
2016,5,19,8,15,594.5,178.5,4.35,14.5,532.5,432.2,343.42
2016,5,19,8,30,411.0,250.0,4.3,15.0,517.0,436.63,347.5
2016,5,19,8,45,635.5,183.0,4.3,15.5,628.0,522.36,416.68
2016,5,19,9,0,860.0,116.0,4.3,16.0,739.0,628.17,500.35
2016,5,19,9,15,872.5,118.0,4.3,16.0,779.5,679.64,540.06
2016,5,19,9,30,885.0,120.0,4.3,16.0,820.0,729.0,577.61
2016,5,19,9,45,888.5,126.0,4.3,16.5,853.0,774.56,608.59
2016,5,19,10,0,892.0,132.0,4.3,17.0,886.0,818.22,637.76
2016,5,19,10,15,899.0,133.5,4.25,17.0,913.5,858.36,665.1
2016,5,19,10,30,906.0,135.0,4.2,17.0,941.0,896.47,690.81
2016,5,19,10,45,913.5,134.0,4.2,17.5,962.5,930.4,712.32
2016,5,19,11,0,921.0,133.0,4.2,18.0,984.0,961.96,732.02
2016,5,19,11,15,923.0,134.0,4.2,18.0,996.5,987.84,749.12
2016,5,19,11,30,925.0,135.0,4.2,18.0,1009.0,1010.82,764.29
2016,5,19,11,45,925.5,135.5,4.25,18.5,1013.5,1028.85,774.99
2016,5,19,12,0,926.0,136.0,4.3,19.0,1018.0,1043.75,783.65
2016,5,19,12,15,925.5,135.5,4.3,19.0,1015.5,1053.48,790.1
2016,5,19,12,30,925.0,135.0,4.3,19.0,1013.0,1059.92,794.49
2016,5,19,12,45,930.5,129.5,4.35,19.0,1004.5,1063.96,797.75
2016,5,19,13,0,936.0,124.0,4.4,19.0,996.0,1064.58,798.79
2016,5,19,13,15,644.0,268.5,4.45,19.0,863.0,931.32,708.19
2016,5,19,13,30,352.0,413.0,4.5,19.0,730.0,781.51,594.82
2016,5,19,13,45,431.5,370.5,4.55,19.0,749.0,818.97,625.87
2016,5,19,14,0,511.0,328.0,4.6,19.0,768.0,846.43,648.81
2016,5,19,14,15,707.5,222.0,4.7,18.5,807.5,915.14,705.44
2016,5,19,14,30,904.0,116.0,4.8,18.0,847.0,960.7,740.28
2016,5,19,14,45,891.0,116.0,4.9,18.0,808.5,927.52,718.63
2016,5,19,15,0,878.0,116.0,5.0,18.0,770.0,892.15,695.71
2016,5,19,15,15,730.0,157.5,4.9,17.5,681.0,793.6,626.59
2016,5,19,15,30,582.0,199.0,4.8,17.0,592.0,693.93,552.96
2016,5,19,15,45,692.0,154.5,4.75,16.5,589.0,710.22,569.94
2016,5,19,16,0,802.0,110.0,4.7,16.0,586.0,713.08,574.91
2016,5,19,16,15,713.5,114.5,4.7,15.0,511.0,625.71,510.37
2016,5,19,16,30,625.0,119.0,4.7,14.0,436.0,542.27,446.31
2016,5,19,16,45,384.5,145.0,4.75,13.5,333.5,394.42,326.12
2016,5,19,17,0,144.0,171.0,4.8,13.0,231.0,260.62,214.53
2016,5,19,17,15,128.5,151.0,4.7,12.5,199.0,224.92,185.27
2016,5,19,17,30,113.0,131.0,4.6,12.0,167.0,190.58,156.43
2016,5,19,17,45,97.5,108.5,4.6,12.0,136.0,154.87,125.7
2016,5,19,18,0,82.0,86.0,4.6,12.0,105.0,120.62,95.82
2016,5,19,18,15,61.0,65.0,4.55,11.5,77.5,87.96,67.4
2016,5,19,18,30,40.0,44.0,4.5,11.0,50.0,54.86,38.74
2016,5,19,18,45,20.0,26.5,4.45,11.0,29.5,30.78,16.3
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,4.42,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,18.5,4.2,9.0,29.0,14.4,0.0
2016,5,20,5,30,212.0,37.0,4.3,9.0,58.0,28.69,18.67
2016,5,20,5,45,323.5,48.0,4.4,9.5,101.0,36.23,26.59
2016,5,20,6,0,435.0,59.0,4.5,10.0,144.0,43.67,33.73
2016,5,20,6,15,503.0,67.5,4.5,10.5,193.5,60.32,38.32
2016,5,20,6,30,571.0,76.0,4.5,11.0,243.0,101.83,59.97
2016,5,20,6,45,434.0,109.5,4.5,11.5,250.5,145.95,99.83
2016,5,20,7,0,297.0,143.0,4.5,12.0,258.0,178.49,133.52
2016,5,20,7,15,236.0,173.0,4.5,12.0,272.5,207.86,161.63
2016,5,20,7,30,175.0,203.0,4.5,12.0,287.0,234.0,186.14
2016,5,20,7,45,157.0,227.5,4.5,12.5,309.0,260.84,208.83
2016,5,20,8,0,139.0,252.0,4.5,13.0,331.0,285.88,229.33
2016,5,20,8,15,100.0,265.5,4.5,13.0,324.5,292.27,234.7
2016,5,20,8,30,61.0,279.0,4.5,13.0,318.0,291.84,234.02
2016,5,20,8,45,125.0,310.0,4.5,13.5,398.5,358.67,286.96
2016,5,20,9,0,189.0,341.0,4.5,14.0,479.0,433.86,345.63
2016,5,20,9,15,257.0,348.0,4.55,14.0,545.5,494.56,393.47
2016,5,20,9,30,325.0,355.0,4.6,14.0,612.0,562.18,446.24
2016,5,20,9,45,197.0,372.5,4.7,14.5,530.5,501.22,396.12
2016,5,20,10,0,69.0,390.0,4.8,15.0,449.0,428.56,336.33
2016,5,20,10,15,54.0,384.0,4.8,15.0,431.5,415.02,325.42
2016,5,20,10,30,39.0,378.0,4.8,15.0,414.0,400.08,313.22
2016,5,20,10,45,31.0,359.5,4.85,15.0,388.0,377.81,295.77
2016,5,20,11,0,23.0,341.0,4.9,15.0,362.0,352.12,275.63
2016,5,20,11,15,96.0,411.0,4.9,15.0,501.5,493.08,385.88
2016,5,20,11,30,169.0,481.0,4.9,15.0,641.0,639.42,496.38
2016,5,20,11,45,316.5,444.5,4.95,15.0,746.0,754.8,585.58
2016,5,20,12,0,464.0,408.0,5.0,15.0,851.0,873.46,675.26
2016,5,20,12,15,255.0,414.5,4.95,15.0,658.0,677.19,526.62
2016,5,20,12,30,46.0,421.0,4.9,15.0,465.0,467.82,363.45
2016,5,20,12,45,83.5,444.0,4.9,15.0,522.5,530.36,412.83
2016,5,20,13,0,121.0,467.0,4.9,15.0,580.0,600.29,466.15
2016,5,20,13,15,198.5,452.0,4.9,15.0,633.5,663.04,515.62
2016,5,20,13,30,276.0,437.0,4.9,15.0,687.0,731.65,568.67
2016,5,20,13,45,203.5,430.5,4.9,15.0,612.5,644.94,502.95
2016,5,20,14,0,131.0,424.0,4.9,15.0,538.0,566.92,443.17
2016,5,20,14,15,165.0,408.0,4.9,15.0,545.5,581.04,456.03
2016,5,20,14,30,199.0,392.0,4.9,15.0,553.0,593.13,467.0
2016,5,20,14,45,133.5,363.0,4.9,15.0,469.5,499.72,395.01
2016,5,20,15,0,68.0,334.0,4.9,15.0,386.0,401.18,318.01
2016,5,20,15,15,36.0,256.5,4.85,14.5,284.0,290.87,231.98
2016,5,20,15,30,4.0,179.0,4.8,14.0,182.0,178.77,141.92
2016,5,20,15,45,9.0,192.0,4.75,14.0,198.0,195.94,156.57
2016,5,20,16,0,14.0,205.0,4.7,14.0,214.0,213.03,171.01
2016,5,20,16,15,67.5,212.0,4.6,13.5,247.5,263.18,214.08
2016,5,20,16,30,121.0,219.0,4.5,13.0,281.0,309.65,253.6
2016,5,20,16,45,60.5,170.5,4.4,13.0,201.5,210.41,171.81
2016,5,20,17,0,0.0,122.0,4.3,13.0,122.0,119.93,96.02
2016,5,20,17,15,0.0,105.0,4.15,12.5,105.0,103.05,82.33
2016,5,20,17,30,0.0,88.0,4.0,12.0,88.0,86.18,68.32
2016,5,20,17,45,234.5,77.0,3.85,12.0,130.5,178.5,144.73
2016,5,20,18,0,469.0,66.0,3.7,12.0,173.0,241.87,190.57
2016,5,20,18,15,380.0,55.5,3.45,11.5,128.0,178.63,134.86
2016,5,20,18,30,291.0,45.0,3.2,11.0,83.0,124.45,87.78
2016,5,20,18,45,167.0,30.0,3.0,10.5,50.0,69.68,40.43
2016,5,20,19,0,43.0,15.0,2.8,10.0,17.0,20.38,0.0
2016,5,20,19,15,21.5,7.5,2.8,10.0,8.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,10.0,10.5,10.13,0.0
2016,5,21,5,30,0.0,21.0,1.8,10.0,21.0,20.27,11.59
2016,5,21,5,45,0.0,36.5,2.0,10.5,36.5,35.16,25.59
2016,5,21,6,0,0.0,52.0,2.2,11.0,52.0,49.46,38.81
2016,5,21,6,15,0.0,70.0,2.25,11.0,70.0,65.89,51.15
2016,5,21,6,30,0.0,88.0,2.3,11.0,88.0,82.67,65.6
2016,5,21,6,45,0.0,106.5,2.4,11.5,106.5,100.04,80.17
2016,5,21,7,0,0.0,125.0,2.5,12.0,125.0,117.55,94.55
2016,5,21,7,15,12.5,151.5,2.55,12.0,158.0,145.26,116.96
2016,5,21,7,30,25.0,178.0,2.6,12.0,191.0,174.54,140.53
2016,5,21,7,45,13.0,169.5,2.7,12.5,176.5,165.27,132.57
2016,5,21,8,0,1.0,161.0,2.8,13.0,162.0,154.08,122.94
2016,5,21,8,15,3.0,174.0,2.85,13.0,176.0,167.67,133.69
2016,5,21,8,30,5.0,187.0,2.9,13.0,190.0,181.5,144.54
2016,5,21,8,45,18.5,237.0,3.0,13.5,250.5,236.57,188.28
2016,5,21,9,0,32.0,287.0,3.1,14.0,311.0,291.2,230.82
2016,5,21,9,15,43.5,317.0,3.15,14.0,351.0,329.51,260.44
2016,5,21,9,30,55.0,347.0,3.2,14.0,391.0,369.06,290.82
2016,5,21,9,45,74.0,375.5,3.25,14.0,437.5,413.89,325.17
2016,5,21,10,0,93.0,404.0,3.3,14.0,484.0,460.37,360.43
2016,5,21,10,15,84.5,412.5,3.3,13.5,486.5,466.97,365.26
2016,5,21,10,30,76.0,421.0,3.3,13.0,489.0,472.77,369.66
2016,5,21,10,45,106.5,443.0,3.3,13.0,540.5,525.02,409.5
2016,5,21,11,0,137.0,465.0,3.3,13.0,592.0,581.6,451.82
2016,5,21,11,15,121.5,467.5,3.25,13.0,581.5,575.82,446.38
2016,5,21,11,30,106.0,470.0,3.2,13.0,571.0,564.92,437.57
2016,5,21,11,45,197.5,468.0,3.2,13.0,656.5,659.45,510.03
2016,5,21,12,0,289.0,466.0,3.2,13.0,742.0,756.98,582.43
2016,5,21,12,15,288.5,464.5,3.2,13.0,739.5,760.98,584.66
2016,5,21,12,30,288.0,463.0,3.2,13.0,737.0,763.75,586.73
2016,5,21,12,45,294.5,450.5,3.2,13.0,728.0,760.94,585.36
2016,5,21,13,0,301.0,438.0,3.2,13.0,719.0,756.74,583.1
2016,5,21,13,15,293.0,436.5,3.2,13.0,706.0,748.14,577.08
2016,5,21,13,30,285.0,435.0,3.2,13.0,693.0,738.39,570.33
2016,5,21,13,45,344.0,399.0,3.2,13.0,702.0,756.78,586.53
2016,5,21,14,0,403.0,363.0,3.2,13.0,711.0,778.97,605.07
2016,5,21,14,15,347.0,369.0,3.15,13.0,661.5,719.52,560.99
2016,5,21,14,30,291.0,375.0,3.1,13.0,612.0,668.0,522.59
2016,5,21,14,45,308.0,352.0,3.1,13.0,592.5,652.7,513.29
2016,5,21,15,0,325.0,329.0,3.1,13.0,573.0,635.33,502.14
2016,5,21,15,15,373.0,295.0,3.05,13.0,559.5,630.01,500.71
2016,5,21,15,30,421.0,261.0,3.0,13.0,546.0,627.72,501.16
2016,5,21,15,45,441.5,234.0,2.95,13.0,515.0,599.75,481.59
2016,5,21,16,0,462.0,207.0,2.9,13.0,484.0,568.83,459.6
2016,5,21,16,15,273.5,211.0,2.85,13.0,371.5,417.08,339.24
2016,5,21,16,30,85.0,215.0,2.8,13.0,259.0,275.97,224.0
2016,5,21,16,45,276.0,171.0,2.75,13.0,291.0,351.62,289.14
2016,5,21,17,0,467.0,127.0,2.7,13.0,323.0,402.73,331.31
2016,5,21,17,15,513.5,106.0,2.55,12.5,295.0,380.13,312.07
2016,5,21,17,30,560.0,85.0,2.4,12.0,267.0,354.66,289.27
2016,5,21,17,45,510.0,75.0,2.3,12.0,219.0,294.16,236.58
2016,5,21,18,0,460.0,65.0,2.2,12.0,171.0,238.35,186.96
2016,5,21,18,15,377.5,54.5,1.95,11.5,127.0,177.43,133.71
2016,5,21,18,30,295.0,44.0,1.7,11.0,83.0,124.62,87.82
2016,5,21,18,45,181.5,29.5,1.45,10.5,50.0,71.93,42.27
2016,5,21,19,0,68.0,15.0,1.2,10.0,17.0,26.36,0.0
2016,5,21,19,15,34.0,7.5,1.15,10.0,8.5,10.18,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.5,18.5,1.35,9.5,30.0,14.34,0.0
2016,5,22,5,30,225.0,37.0,1.6,10.0,60.0,28.58,18.73
2016,5,22,5,45,321.5,49.0,1.85,10.5,102.5,36.92,27.18
2016,5,22,6,0,418.0,61.0,2.1,11.0,145.0,45.28,35.09
2016,5,22,6,15,209.0,52.0,2.1,11.5,94.0,42.99,27.74
2016,5,22,6,30,0.0,43.0,2.1,12.0,43.0,41.52,30.2
2016,5,22,6,45,0.0,52.0,2.1,12.5,52.0,50.23,37.57
2016,5,22,7,0,0.0,61.0,2.1,13.0,61.0,58.95,44.81
2016,5,22,7,15,2.5,108.5,2.05,13.0,110.0,104.31,82.78
2016,5,22,7,30,5.0,156.0,2.0,13.0,159.0,149.01,119.44
2016,5,22,7,45,48.0,201.5,1.95,13.5,229.0,203.27,162.27
2016,5,22,8,0,91.0,247.0,1.9,14.0,299.0,264.99,210.62
2016,5,22,8,15,62.5,251.5,1.9,14.0,289.0,262.91,208.76
2016,5,22,8,30,34.0,256.0,1.9,14.0,279.0,257.54,204.11
2016,5,22,8,45,34.5,273.5,1.95,14.5,297.5,277.06,218.74
2016,5,22,9,0,35.0,291.0,2.0,15.0,316.0,296.69,233.18
2016,5,22,9,15,22.0,254.0,2.05,15.0,270.0,257.93,202.45
2016,5,22,9,30,9.0,217.0,2.1,15.0,224.0,215.24,168.55
2016,5,22,9,45,55.5,312.5,2.15,15.5,359.5,340.8,266.67
2016,5,22,10,0,102.0,408.0,2.2,16.0,495.0,471.1,364.11
2016,5,22,10,15,245.5,397.0,2.25,16.0,614.5,584.02,450.18
2016,5,22,10,30,389.0,386.0,2.3,16.0,734.0,705.43,540.12
2016,5,22,10,45,217.0,395.5,2.4,16.5,590.0,579.2,443.85
2016,5,22,11,0,45.0,405.0,2.5,17.0,446.0,437.2,334.26
2016,5,22,11,15,231.5,404.5,2.6,17.0,623.0,618.33,473.86
2016,5,22,11,30,418.0,404.0,2.7,17.0,800.0,804.82,609.57
2016,5,22,11,45,469.0,396.0,2.85,17.0,843.0,856.69,646.07
2016,5,22,12,0,520.0,388.0,3.0,17.0,886.0,908.33,683.28
2016,5,22,12,15,706.0,264.5,3.1,17.0,938.0,976.75,736.65
2016,5,22,12,30,892.0,141.0,3.2,17.0,990.0,1033.81,775.33
2016,5,22,12,45,621.0,285.5,3.3,17.0,874.0,924.76,700.54
2016,5,22,13,0,350.0,430.0,3.4,17.0,758.0,797.31,604.25
2016,5,22,13,15,417.0,397.0,3.5,16.5,780.0,836.36,636.87
2016,5,22,13,30,484.0,364.0,3.6,16.0,802.0,867.51,662.94
2016,5,22,13,45,412.5,378.5,3.7,16.0,745.0,808.76,620.35
2016,5,22,14,0,341.0,393.0,3.8,16.0,688.0,744.05,573.56
2016,5,22,14,15,270.5,393.0,3.85,16.0,622.0,672.73,521.16
2016,5,22,14,30,200.0,393.0,3.9,16.0,556.0,595.06,463.25
2016,5,22,14,45,252.5,364.0,3.95,16.0,560.0,615.66,481.61
2016,5,22,15,0,305.0,335.0,4.0,16.0,564.0,624.4,490.76
2016,5,22,15,15,274.5,320.5,3.95,15.5,517.5,574.72,454.52
2016,5,22,15,30,244.0,306.0,3.9,15.0,471.0,526.09,418.79
2016,5,22,15,45,217.0,286.0,3.9,15.0,426.0,468.28,375.06
2016,5,22,16,0,190.0,266.0,3.9,15.0,381.0,419.45,337.55
2016,5,22,16,15,361.0,207.0,3.8,14.5,401.0,473.3,385.16
2016,5,22,16,30,532.0,148.0,3.7,14.0,421.0,511.69,418.97
2016,5,22,16,45,596.5,121.5,3.6,13.5,397.5,500.57,411.11
2016,5,22,17,0,661.0,95.0,3.5,13.0,374.0,478.96,394.19
2016,5,22,17,15,621.0,88.5,3.35,12.5,323.5,418.81,344.42
2016,5,22,17,30,581.0,82.0,3.2,12.0,273.0,361.66,295.87
2016,5,22,17,45,529.5,73.0,3.1,12.0,224.0,300.52,242.45
2016,5,22,18,0,478.0,64.0,3.0,12.0,175.0,244.21,192.09
2016,5,22,18,15,397.0,53.5,2.65,11.5,130.5,182.71,137.98
2016,5,22,18,30,316.0,43.0,2.3,11.0,86.0,129.76,91.62
2016,5,22,18,45,158.0,31.0,2.0,11.0,52.5,69.42,41.77
2016,5,22,19,0,0.0,19.0,1.7,11.0,19.0,18.71,0.0
2016,5,22,19,15,0.0,9.5,1.6,10.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,20.5,17.5,2.15,10.5,20.0,15.91,0.76
2016,5,23,5,30,41.0,35.0,2.3,11.0,40.0,30.66,20.48
2016,5,23,5,45,70.0,55.0,2.5,11.5,67.5,46.85,35.82
2016,5,23,6,0,99.0,75.0,2.7,12.0,95.0,62.6,50.36
2016,5,23,6,15,118.5,96.5,2.75,12.0,127.0,83.56,63.8
2016,5,23,6,30,138.0,118.0,2.8,12.0,159.0,111.58,84.44
2016,5,23,6,45,157.5,137.5,2.85,12.5,193.0,140.52,106.9
2016,5,23,7,0,177.0,157.0,2.9,13.0,227.0,171.75,132.08
2016,5,23,7,15,136.0,180.0,2.9,13.5,238.5,193.34,151.75
2016,5,23,7,30,95.0,203.0,2.9,14.0,250.0,213.67,169.64
2016,5,23,7,45,204.5,218.0,2.9,14.5,331.5,269.89,213.09
