Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,314.0,233.0,2.9,15.0,413.0,337.84,266.43
2016,5,23,8,15,309.0,256.5,2.9,15.0,446.0,375.2,296.73
2016,5,23,8,30,304.0,280.0,2.9,15.0,479.0,411.93,325.91
2016,5,23,8,45,298.0,302.5,2.95,15.5,509.0,446.5,352.22
2016,5,23,9,0,292.0,325.0,3.0,16.0,539.0,480.23,377.24
2016,5,23,9,15,193.5,349.0,3.0,16.0,494.0,455.52,356.75
2016,5,23,9,30,95.0,373.0,3.0,16.0,449.0,421.02,328.26
2016,5,23,9,45,472.5,254.5,3.05,16.5,653.5,592.42,465.81
2016,5,23,10,0,850.0,136.0,3.1,17.0,858.0,790.84,613.85
2016,5,23,10,15,856.0,137.5,3.15,17.0,884.0,828.56,638.51
2016,5,23,10,30,862.0,139.0,3.2,17.0,910.0,864.32,662.88
2016,5,23,10,45,867.0,139.5,3.25,17.0,930.0,896.11,684.4
2016,5,23,11,0,872.0,140.0,3.3,17.0,950.0,925.56,704.28
2016,5,23,11,15,874.5,141.0,3.3,17.0,962.0,950.7,720.84
2016,5,23,11,30,877.0,142.0,3.3,17.0,974.0,973.12,735.59
2016,5,23,11,45,881.0,140.0,3.35,17.0,979.5,991.25,747.85
2016,5,23,12,0,885.0,138.0,3.4,17.0,985.0,1006.5,758.28
2016,5,23,12,15,884.0,138.0,3.45,17.0,982.5,1015.82,764.84
2016,5,23,12,30,883.0,138.0,3.5,17.0,980.0,1022.03,769.46
2016,5,23,12,45,855.0,155.5,3.55,17.0,963.5,1015.69,765.76
2016,5,23,13,0,827.0,173.0,3.6,17.0,947.0,1013.02,764.75
2016,5,23,13,15,822.5,171.5,3.55,17.0,929.5,1005.18,759.59
2016,5,23,13,30,818.0,170.0,3.5,17.0,912.0,994.34,752.55
2016,5,23,13,45,814.5,166.5,3.5,17.0,888.5,979.47,743.24
2016,5,23,14,0,811.0,163.0,3.5,17.0,865.0,961.71,732.06
2016,5,23,14,15,802.5,160.5,3.45,16.5,834.5,937.47,717.5
2016,5,23,14,30,794.0,158.0,3.4,16.0,804.0,910.74,701.22
2016,5,23,14,45,592.5,234.5,3.35,16.0,705.0,794.67,618.48
2016,5,23,15,0,391.0,311.0,3.3,16.0,606.0,673.77,526.48
2016,5,23,15,15,378.5,295.0,3.2,16.0,567.0,634.92,499.12
2016,5,23,15,30,366.0,279.0,3.1,16.0,528.0,595.64,470.63
2016,5,23,15,45,313.5,268.5,3.05,16.0,471.5,531.21,422.03
2016,5,23,16,0,261.0,258.0,3.0,16.0,415.0,469.85,375.11
2016,5,23,16,15,249.5,239.5,2.95,15.5,379.5,431.7,347.05
2016,5,23,16,30,238.0,221.0,2.9,15.0,344.0,393.9,318.59
2016,5,23,16,45,230.5,195.0,2.9,15.0,304.0,350.81,285.02
2016,5,23,17,0,223.0,169.0,2.9,15.0,264.0,307.89,250.88
2016,5,23,17,15,203.0,150.0,2.8,14.5,228.0,261.61,213.45
2016,5,23,17,30,183.0,131.0,2.7,14.0,192.0,222.5,181.05
2016,5,23,17,45,315.0,99.5,2.6,14.0,182.0,241.28,194.21
2016,5,23,18,0,447.0,68.0,2.5,14.0,172.0,238.14,186.25
2016,5,23,18,15,366.5,56.5,2.35,13.5,128.5,176.06,132.34
2016,5,23,18,30,286.0,45.0,2.2,13.0,85.0,124.26,87.62
2016,5,23,18,45,181.5,30.5,2.1,12.5,52.0,73.38,44.21
2016,5,23,19,0,77.0,16.0,2.0,12.0,19.0,29.1,0.0
2016,5,23,19,15,38.5,8.0,2.0,11.5,9.5,11.15,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.5,2.35,11.0,31.0,14.28,0.81
2016,5,24,5,30,236.0,37.0,2.5,11.0,62.0,28.49,18.7
2016,5,24,5,45,334.5,48.0,2.7,11.5,104.0,36.02,26.29
2016,5,24,6,0,433.0,59.0,2.9,12.0,146.0,43.15,33.06
2016,5,24,6,15,496.0,67.0,2.9,12.0,194.5,62.06,38.27
2016,5,24,6,30,559.0,75.0,2.9,12.0,243.0,102.51,60.19
2016,5,24,6,45,279.5,63.0,2.95,12.5,147.0,88.4,57.57
2016,5,24,7,0,0.0,51.0,3.0,13.0,51.0,49.27,36.53
2016,5,24,7,15,0.0,83.5,3.0,13.0,83.5,80.63,62.98
2016,5,24,7,30,0.0,116.0,3.0,13.0,116.0,111.11,88.25
2016,5,24,7,45,0.0,118.5,3.05,13.5,118.5,113.8,89.97
2016,5,24,8,0,0.0,121.0,3.1,14.0,121.0,116.41,91.65
2016,5,24,8,15,0.0,140.5,3.1,14.0,140.5,134.99,106.6
2016,5,24,8,30,0.0,160.0,3.1,14.0,160.0,153.64,121.45
2016,5,24,8,45,1.5,166.0,3.15,14.5,167.5,160.44,126.4
2016,5,24,9,0,3.0,172.0,3.2,15.0,175.0,167.37,131.47
2016,5,24,9,15,4.5,182.5,3.2,15.0,186.5,178.73,140.32
2016,5,24,9,30,6.0,193.0,3.2,15.0,198.0,190.25,149.27
2016,5,24,9,45,6.0,190.0,3.25,15.5,195.5,187.87,146.85
2016,5,24,10,0,6.0,187.0,3.3,16.0,193.0,185.43,144.45
2016,5,24,10,15,12.0,246.5,3.35,16.0,258.0,248.07,193.72
2016,5,24,10,30,18.0,306.0,3.4,16.0,323.0,311.37,242.59
2016,5,24,10,45,20.5,325.0,3.45,16.5,344.0,333.07,258.45
2016,5,24,11,0,23.0,344.0,3.5,17.0,365.0,354.97,274.48
2016,5,24,11,15,26.5,362.5,3.5,17.0,387.5,380.74,293.84
2016,5,24,11,30,30.0,381.0,3.5,17.0,410.0,404.29,311.44
2016,5,24,11,45,58.0,424.0,3.55,17.0,479.5,476.19,365.95
2016,5,24,12,0,86.0,467.0,3.6,17.0,549.0,549.35,420.34
2016,5,24,12,15,82.5,463.5,3.6,17.0,542.0,545.02,416.75
2016,5,24,12,30,79.0,460.0,3.6,17.0,535.0,540.21,413.22
2016,5,24,12,45,229.5,437.0,3.65,17.0,653.0,681.98,522.08
2016,5,24,13,0,380.0,414.0,3.7,17.0,771.0,810.66,617.88
2016,5,24,13,15,401.0,396.0,3.7,17.0,766.5,819.43,624.3
2016,5,24,13,30,422.0,378.0,3.7,17.0,762.0,820.68,626.48
2016,5,24,13,45,379.5,386.5,3.7,17.0,725.0,778.35,595.95
2016,5,24,14,0,337.0,395.0,3.7,17.0,688.0,742.34,569.78
2016,5,24,14,15,341.0,377.0,3.7,16.5,664.0,722.41,557.86
2016,5,24,14,30,345.0,359.0,3.7,16.0,640.0,700.97,544.63
2016,5,24,14,45,316.0,350.0,3.7,16.0,598.5,657.9,513.42
2016,5,24,15,0,287.0,341.0,3.7,16.0,557.0,615.23,482.28
2016,5,24,15,15,156.0,298.0,3.65,16.0,415.0,443.24,350.7
2016,5,24,15,30,25.0,255.0,3.6,16.0,273.0,272.98,215.62
2016,5,24,15,45,15.0,218.0,3.6,16.0,228.5,226.99,179.84
2016,5,24,16,0,5.0,181.0,3.6,16.0,184.0,181.79,143.84
2016,5,24,16,15,2.5,157.0,3.55,15.5,158.5,155.85,123.49
2016,5,24,16,30,0.0,133.0,3.5,15.0,133.0,130.15,103.01
2016,5,24,16,45,0.0,104.5,3.45,15.0,104.5,101.71,79.83
2016,5,24,17,0,0.0,76.0,3.4,15.0,76.0,73.49,56.51
2016,5,24,17,15,0.0,66.0,3.3,14.5,66.0,63.79,48.64
2016,5,24,17,30,0.0,56.0,3.2,14.0,56.0,54.11,40.62
2016,5,24,17,45,243.0,60.0,3.15,13.5,117.5,168.88,136.1
2016,5,24,18,0,486.0,64.0,3.1,13.0,179.0,248.3,195.32
2016,5,24,18,15,404.5,54.5,2.95,12.5,134.5,187.1,141.32
2016,5,24,18,30,323.0,45.0,2.8,12.0,90.0,133.64,94.68
2016,5,24,18,45,161.5,33.0,2.65,12.0,55.5,72.62,44.93
2016,5,24,19,0,0.0,21.0,2.5,12.0,21.0,20.78,0.0
2016,5,24,19,15,0.0,10.5,2.45,11.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,121.0,18.5,2.25,11.0,31.5,14.26,1.4
2016,5,25,5,30,242.0,37.0,2.4,11.0,63.0,28.44,18.72
2016,5,25,5,45,337.0,48.0,2.55,11.5,105.0,35.97,26.27
2016,5,25,6,0,432.0,59.0,2.7,12.0,147.0,43.04,32.97
2016,5,25,6,15,216.0,53.5,2.7,12.0,97.5,45.11,28.96
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,46.36,34.35
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,55.56,42.11
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,64.76,49.73
2016,5,25,7,15,0.0,80.0,2.7,13.0,80.0,77.36,60.2
2016,5,25,7,30,0.0,93.0,2.7,13.0,93.0,89.72,70.35
2016,5,25,7,45,0.0,104.0,2.75,13.5,104.0,100.23,78.7
2016,5,25,8,0,0.0,115.0,2.8,14.0,115.0,110.77,86.98
2016,5,25,8,15,0.0,124.5,2.9,14.0,124.5,119.91,94.22
2016,5,25,8,30,0.0,134.0,3.0,14.0,134.0,129.08,101.44
2016,5,25,8,45,2.0,158.0,3.1,14.5,159.5,153.14,120.54
2016,5,25,9,0,4.0,182.0,3.2,15.0,185.0,177.47,139.6
2016,5,25,9,15,6.0,197.5,3.25,15.0,202.5,193.98,152.52
2016,5,25,9,30,8.0,213.0,3.3,15.0,220.0,210.73,165.58
2016,5,25,9,45,9.5,227.5,3.35,15.5,236.0,226.36,177.37
2016,5,25,10,0,11.0,242.0,3.4,16.0,252.0,242.15,189.2
2016,5,25,10,15,25.0,310.0,3.45,16.0,332.5,320.3,250.0
2016,5,25,10,30,39.0,378.0,3.5,16.0,413.0,399.85,310.53
2016,5,25,10,45,143.0,418.5,3.55,16.0,550.5,534.94,414.62
2016,5,25,11,0,247.0,459.0,3.6,16.0,688.0,676.81,520.19
2016,5,25,11,15,178.0,466.0,3.6,16.0,632.5,626.25,480.46
2016,5,25,11,30,109.0,473.0,3.6,16.0,577.0,570.48,437.54
2016,5,25,11,45,92.5,466.5,3.6,16.0,555.0,551.96,423.63
2016,5,25,12,0,76.0,460.0,3.6,16.0,533.0,532.43,408.76
2016,5,25,12,15,79.5,455.0,3.6,16.0,531.5,533.34,409.76
2016,5,25,12,30,83.0,450.0,3.6,16.0,530.0,533.89,410.44
2016,5,25,12,45,490.5,288.5,3.65,16.5,750.0,796.54,615.49
2016,5,25,13,0,898.0,127.0,3.7,17.0,970.0,1031.17,779.57
2016,5,25,13,15,577.0,285.5,3.75,17.0,823.5,882.5,673.96
2016,5,25,13,30,256.0,444.0,3.8,17.0,677.0,718.95,548.49
2016,5,25,13,45,354.5,394.0,3.85,17.0,707.5,761.8,584.61
2016,5,25,14,0,453.0,344.0,3.9,17.0,738.0,807.76,621.24
2016,5,25,14,15,663.0,230.0,3.95,17.0,783.0,882.91,682.09
2016,5,25,14,30,873.0,116.0,4.0,17.0,828.0,934.66,719.21
2016,5,25,14,45,866.5,112.0,4.05,17.0,792.5,904.05,698.83
2016,5,25,15,0,860.0,108.0,4.1,17.0,757.0,870.96,677.2
2016,5,25,15,15,591.0,199.5,4.1,16.5,634.0,723.69,571.8
2016,5,25,15,30,322.0,291.0,4.1,16.0,511.0,573.25,454.72
2016,5,25,15,45,322.5,269.0,4.1,16.0,476.5,538.98,430.5
2016,5,25,16,0,323.0,247.0,4.1,16.0,442.0,503.71,404.57
2016,5,25,16,15,302.5,228.0,4.05,15.5,399.0,456.21,368.88
2016,5,25,16,30,282.0,209.0,4.0,15.0,356.0,409.69,333.28
2016,5,25,16,45,248.0,190.0,3.95,15.0,309.5,356.2,290.63
2016,5,25,17,0,214.0,171.0,3.9,15.0,263.0,305.36,249.46
2016,5,25,17,15,200.0,151.0,3.8,14.5,228.0,261.46,213.88
2016,5,25,17,30,186.0,131.0,3.7,14.0,193.0,224.11,182.82
2016,5,25,17,45,168.0,110.0,3.6,13.5,159.0,185.21,149.78
2016,5,25,18,0,150.0,89.0,3.5,13.0,125.0,147.97,117.51
2016,5,25,18,15,124.0,69.5,3.35,12.5,94.0,111.75,85.87
2016,5,25,18,30,98.0,50.0,3.2,12.0,63.0,78.16,56.49
2016,5,25,18,45,49.0,32.5,3.05,12.0,39.0,45.06,28.02
2016,5,25,19,0,0.0,15.0,2.9,12.0,15.0,14.48,0.0
2016,5,25,19,15,0.0,7.5,2.9,11.5,7.5,7.37,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,101.5,20.0,2.75,11.0,31.0,15.46,2.54
2016,5,26,5,30,203.0,40.0,2.8,11.0,62.0,30.88,20.85
2016,5,26,5,45,296.0,52.5,2.9,11.5,103.5,39.54,29.43
2016,5,26,6,0,389.0,65.0,3.0,12.0,145.0,47.77,37.2
2016,5,26,6,15,228.5,91.5,3.0,12.5,141.5,79.74,58.06
2016,5,26,6,30,68.0,118.0,3.0,13.0,138.0,109.88,85.39
2016,5,26,6,45,80.0,138.5,3.0,13.5,167.0,134.64,105.0
2016,5,26,7,0,92.0,159.0,3.0,14.0,196.0,160.9,126.08
2016,5,26,7,15,386.0,134.5,2.95,14.0,319.0,209.79,156.85
2016,5,26,7,30,680.0,110.0,2.9,14.0,442.0,298.7,224.41
2016,5,26,7,45,707.0,114.0,2.9,14.5,491.5,349.87,269.07
2016,5,26,8,0,734.0,118.0,2.9,15.0,541.0,403.36,314.8
2016,5,26,8,15,754.0,122.0,2.85,15.5,588.0,455.73,358.45
2016,5,26,8,30,774.0,126.0,2.8,16.0,635.0,511.26,403.11
2016,5,26,8,45,790.5,128.5,2.8,16.5,678.0,561.98,442.97
2016,5,26,9,0,807.0,131.0,2.8,17.0,721.0,612.98,481.87
2016,5,26,9,15,819.0,133.5,2.75,17.5,760.0,661.08,517.27
2016,5,26,9,30,831.0,136.0,2.7,18.0,799.0,708.55,551.19
2016,5,26,9,45,833.0,142.5,2.7,18.5,830.0,751.65,580.31
2016,5,26,10,0,835.0,149.0,2.7,19.0,861.0,792.94,607.12
2016,5,26,10,15,842.0,150.5,2.7,19.0,887.5,831.47,632.84
2016,5,26,10,30,849.0,152.0,2.7,19.0,914.0,868.17,657.12
2016,5,26,10,45,854.0,153.0,2.7,19.5,934.0,900.64,677.05
2016,5,26,11,0,859.0,154.0,2.7,20.0,954.0,927.62,693.14
2016,5,26,11,15,862.5,155.0,2.7,20.0,966.5,953.41,709.74
2016,5,26,11,30,866.0,156.0,2.7,20.0,979.0,976.6,724.6
2016,5,26,11,45,868.0,155.5,2.75,20.5,984.5,994.17,734.84
2016,5,26,12,0,870.0,155.0,2.8,21.0,990.0,1008.88,743.28
2016,5,26,12,15,870.0,154.5,2.85,21.0,988.0,1018.67,750.04
2016,5,26,12,30,870.0,154.0,2.9,21.0,986.0,1025.44,754.96
2016,5,26,12,45,879.0,146.5,2.95,21.5,979.0,1031.11,757.85
2016,5,26,13,0,888.0,139.0,3.0,22.0,972.0,1033.55,758.74
2016,5,26,13,15,884.5,138.0,3.05,22.0,955.0,1026.84,755.25
2016,5,26,13,30,881.0,137.0,3.1,22.0,938.0,1016.97,749.87
2016,5,26,13,45,876.0,135.0,3.15,22.0,914.5,1001.52,740.91
2016,5,26,14,0,871.0,133.0,3.2,22.0,891.0,983.08,730.05
2016,5,26,14,15,863.5,131.5,3.25,21.5,860.5,959.91,717.44
2016,5,26,14,30,856.0,130.0,3.3,21.0,830.0,934.08,702.97
2016,5,26,14,45,844.5,128.5,3.4,21.0,793.5,907.26,686.72
2016,5,26,15,0,833.0,127.0,3.5,21.0,757.0,872.99,665.18
2016,5,26,15,15,820.0,124.0,3.5,20.5,715.5,833.89,640.75
2016,5,26,15,30,807.0,121.0,3.5,20.0,674.0,793.12,614.83
2016,5,26,15,45,789.5,118.0,3.55,20.0,628.0,747.45,584.07
2016,5,26,16,0,772.0,115.0,3.6,20.0,582.0,700.92,552.23
2016,5,26,16,15,749.5,111.0,3.55,19.5,533.5,651.04,517.28
2016,5,26,16,30,727.0,107.0,3.5,19.0,485.0,599.47,479.33
2016,5,26,16,45,696.5,102.0,3.5,18.5,434.5,542.37,436.16
2016,5,26,17,0,666.0,97.0,3.5,18.0,384.0,486.69,392.79
2016,5,26,17,15,626.0,91.0,3.4,17.0,333.0,426.82,345.23
2016,5,26,17,30,586.0,85.0,3.3,16.0,282.0,369.91,298.46
2016,5,26,17,45,526.5,77.5,3.25,15.5,232.0,306.72,244.86
2016,5,26,18,0,467.0,70.0,3.2,15.0,182.0,249.08,194.75
2016,5,26,18,15,385.5,59.5,3.05,14.0,137.0,186.48,140.82
2016,5,26,18,30,304.0,49.0,2.9,13.0,92.0,134.2,95.76
2016,5,26,18,45,188.0,34.0,2.75,12.5,57.5,79.15,49.75
2016,5,26,19,0,72.0,19.0,2.6,12.0,23.0,31.03,0.0
2016,5,26,19,15,36.0,9.5,2.6,11.5,11.5,12.57,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,102.5,20.5,2.2,10.5,32.0,15.85,3.25
2016,5,27,5,30,205.0,41.0,2.2,11.0,64.0,31.67,21.6
2016,5,27,5,45,301.5,53.5,2.25,11.5,106.0,40.31,30.14
2016,5,27,6,0,398.0,66.0,2.3,12.0,148.0,48.52,37.88
2016,5,27,6,15,462.5,75.5,2.25,12.5,196.0,70.15,45.0
2016,5,27,6,30,527.0,85.0,2.2,13.0,244.0,110.22,67.41
2016,5,27,6,45,579.0,90.5,2.15,13.5,295.5,152.28,97.69
2016,5,27,7,0,631.0,96.0,2.1,14.0,347.0,200.23,136.63
2016,5,27,7,15,664.5,101.5,2.0,14.5,398.0,249.27,179.04
2016,5,27,7,30,698.0,107.0,1.9,15.0,449.0,301.78,224.61
2016,5,27,7,45,727.5,110.0,1.8,15.5,499.5,353.86,269.42
2016,5,27,8,0,757.0,113.0,1.7,16.0,550.0,410.98,317.01
2016,5,27,8,15,776.0,117.0,1.6,16.5,597.0,463.75,359.86
2016,5,27,8,30,795.0,121.0,1.5,17.0,644.0,517.51,401.9
2016,5,27,8,45,812.5,122.5,1.4,18.0,688.0,568.84,439.76
2016,5,27,9,0,830.0,124.0,1.3,19.0,732.0,620.48,476.19
2016,5,27,9,15,841.0,126.0,1.25,19.5,770.0,668.43,509.78
2016,5,27,9,30,852.0,128.0,1.2,20.0,808.0,715.62,541.71
2016,5,27,9,45,867.0,126.0,1.2,21.0,842.5,760.96,569.41
2016,5,27,10,0,882.0,124.0,1.2,22.0,877.0,804.88,595.29
2016,5,27,10,15,888.0,125.5,1.2,22.5,903.0,843.61,618.41
2016,5,27,10,30,894.0,127.0,1.2,23.0,929.0,880.31,639.92
2016,5,27,10,45,900.0,126.5,1.3,23.5,949.5,912.87,659.99
2016,5,27,11,0,906.0,126.0,1.4,24.0,970.0,943.05,678.47
2016,5,27,11,15,908.5,126.5,1.55,24.5,982.5,968.42,694.57
2016,5,27,11,30,911.0,127.0,1.7,25.0,995.0,990.99,708.88
2016,5,27,11,45,913.5,126.5,1.85,25.5,1000.5,1009.66,720.75
2016,5,27,12,0,916.0,126.0,2.0,26.0,1006.0,1025.33,730.77
2016,5,27,12,15,915.5,126.0,2.15,26.0,1003.5,1035.45,738.79
2016,5,27,12,30,915.0,126.0,2.3,26.0,1001.0,1042.37,744.91
2016,5,27,12,45,911.0,126.5,2.45,26.0,990.5,1043.07,747.19
2016,5,27,13,0,907.0,127.0,2.6,26.0,980.0,1040.51,747.49
2016,5,27,13,15,903.5,126.0,2.7,26.0,962.5,1033.67,744.64
2016,5,27,13,30,900.0,125.0,2.8,26.0,945.0,1023.63,739.82
2016,5,27,13,45,893.5,124.5,2.95,26.0,920.5,1008.02,731.91
2016,5,27,14,0,887.0,124.0,3.1,26.0,896.0,989.43,722.03
2016,5,27,14,15,879.5,122.5,3.15,25.5,865.5,965.97,709.54
2016,5,27,14,30,872.0,121.0,3.2,25.0,835.0,939.8,695.19
2016,5,27,14,45,861.0,119.5,3.3,25.0,798.0,907.92,675.88
2016,5,27,15,0,850.0,118.0,3.4,25.0,761.0,873.84,654.9
2016,5,27,15,15,837.5,115.5,3.4,24.5,720.0,839.95,634.53
2016,5,27,15,30,825.0,113.0,3.4,24.0,679.0,799.59,609.39
2016,5,27,15,45,807.0,110.5,3.45,24.0,633.0,753.48,578.91
2016,5,27,16,0,789.0,108.0,3.5,24.0,587.0,706.51,547.37
2016,5,27,16,15,767.5,104.0,3.45,23.5,538.5,654.9,512.27
2016,5,27,16,30,746.0,100.0,3.4,23.0,490.0,603.26,474.95
2016,5,27,16,45,715.0,96.5,3.35,22.5,439.0,548.2,433.84
2016,5,27,17,0,684.0,93.0,3.3,22.0,388.0,493.07,391.5
2016,5,27,17,15,645.0,87.0,3.15,21.0,337.0,432.86,344.44
2016,5,27,17,30,606.0,81.0,3.0,20.0,286.0,375.5,298.06
2016,5,27,17,45,549.5,74.0,2.85,19.5,236.0,313.06,245.81
2016,5,27,18,0,493.0,67.0,2.7,19.0,186.0,255.84,196.7
2016,5,27,18,15,413.5,57.0,2.35,18.0,141.0,194.07,144.08
2016,5,27,18,30,334.0,47.0,2.0,17.0,96.0,139.8,97.88
2016,5,27,18,45,219.5,33.0,1.7,16.5,60.5,84.31,52.09
2016,5,27,19,0,105.0,19.0,1.4,16.0,25.0,37.33,0.0
2016,5,27,19,15,52.5,9.5,1.3,15.5,12.5,14.11,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,7.86,0.0
2016,5,28,5,15,129.5,22.5,0.8,13.5,37.0,17.48,4.51
2016,5,28,5,30,259.0,37.0,0.9,14.0,66.0,28.34,18.55
2016,5,28,5,45,349.5,48.0,1.05,14.5,108.5,36.08,26.1
2016,5,28,6,0,440.0,59.0,1.2,15.0,151.0,42.77,32.37
2016,5,28,6,15,501.5,67.5,1.3,15.5,199.0,64.39,38.61
2016,5,28,6,30,563.0,76.0,1.4,16.0,247.0,105.53,61.17
2016,5,28,6,45,608.0,82.0,1.55,16.5,298.0,149.12,92.6
2016,5,28,7,0,653.0,88.0,1.7,17.0,349.0,197.75,132.08
2016,5,28,7,15,685.5,93.5,1.75,17.5,400.0,247.7,174.97
2016,5,28,7,30,718.0,99.0,1.8,18.0,451.0,300.98,220.95
2016,5,28,7,45,743.0,103.0,1.85,19.0,501.0,355.95,267.4
2016,5,28,8,0,768.0,107.0,1.9,20.0,551.0,410.15,312.07
2016,5,28,8,15,787.0,110.5,1.9,20.5,598.0,462.97,354.92
2016,5,28,8,30,806.0,114.0,1.9,21.0,645.0,516.77,397.1
2016,5,28,8,45,820.5,117.0,1.9,21.5,688.5,568.31,436.28
2016,5,28,9,0,835.0,120.0,1.9,22.0,732.0,619.88,474.21
2016,5,28,9,15,846.5,122.5,1.9,22.5,771.0,668.81,509.09
2016,5,28,9,30,858.0,125.0,1.9,23.0,810.0,717.53,542.78
2016,5,28,9,45,866.0,127.0,1.95,24.0,842.5,761.25,569.89
2016,5,28,10,0,874.0,129.0,2.0,25.0,875.0,803.49,595.41
2016,5,28,10,15,880.5,130.5,2.0,25.0,902.0,842.35,620.22
2016,5,28,10,30,887.0,132.0,2.0,25.0,929.0,879.24,643.54
2016,5,28,10,45,891.0,133.5,2.05,25.5,949.0,911.78,663.06
2016,5,28,11,0,895.0,135.0,2.1,26.0,969.0,941.88,680.9
2016,5,28,11,15,897.5,136.0,2.1,26.0,982.0,967.52,696.64
2016,5,28,11,30,900.0,137.0,2.1,26.0,995.0,990.4,710.64
2016,5,28,11,45,900.5,137.5,2.15,26.5,1000.0,1008.0,720.5
2016,5,28,12,0,901.0,138.0,2.2,27.0,1005.0,1022.6,728.55
2016,5,28,12,15,901.0,138.5,2.25,27.0,1003.0,1033.65,735.92
2016,5,28,12,30,901.0,139.0,2.3,27.0,1001.0,1041.57,741.46
2016,5,28,12,45,888.5,145.5,2.4,27.0,988.0,1039.84,741.65
2016,5,28,13,0,876.0,152.0,2.5,27.0,975.0,1034.96,740.01
2016,5,28,13,15,872.0,150.5,2.55,27.0,958.0,1027.43,736.27
2016,5,28,13,30,868.0,149.0,2.6,27.0,941.0,1016.8,730.67
2016,5,28,13,45,861.5,148.0,2.7,27.0,916.5,1001.19,722.43
2016,5,28,14,0,855.0,147.0,2.8,27.0,892.0,988.63,716.2
2016,5,28,14,15,847.0,145.0,2.85,26.5,861.5,964.75,703.57
2016,5,28,14,30,839.0,143.0,2.9,26.0,831.0,938.25,689.2
2016,5,28,14,45,828.0,140.5,3.0,26.0,794.0,906.04,669.92
2016,5,28,15,0,817.0,138.0,3.1,26.0,757.0,871.67,649.01
2016,5,28,15,15,803.0,135.0,3.15,25.5,715.5,832.28,625.36
2016,5,28,15,30,789.0,132.0,3.2,25.0,674.0,791.34,600.25
2016,5,28,15,45,700.5,145.5,3.25,25.0,603.0,711.48,545.95
2016,5,28,16,0,612.0,159.0,3.3,25.0,532.0,633.61,489.94
2016,5,28,16,15,605.0,145.0,3.3,24.5,488.0,588.55,458.87
2016,5,28,16,30,598.0,131.0,3.3,24.0,444.0,542.57,426.06
2016,5,28,16,45,625.0,117.0,3.3,23.5,414.5,516.53,407.48
2016,5,28,17,0,652.0,103.0,3.3,23.0,385.0,486.71,384.97
2016,5,28,17,15,611.5,96.0,3.05,22.0,334.0,426.15,337.65
2016,5,28,17,30,571.0,89.0,2.8,21.0,283.0,368.6,291.36
2016,5,28,17,45,517.5,80.5,2.6,20.0,234.0,307.47,241.01
2016,5,28,18,0,464.0,72.0,2.4,19.0,185.0,251.29,193.42
2016,5,28,18,15,384.5,61.0,2.1,18.0,140.0,188.78,140.55
2016,5,28,18,30,305.0,50.0,1.8,17.0,95.0,136.29,96.09
2016,5,28,18,45,199.0,35.0,1.55,16.5,60.0,82.8,51.99
2016,5,28,19,0,93.0,20.0,1.3,16.0,25.0,37.0,2.5
2016,5,28,19,15,46.5,10.0,1.3,15.5,12.5,14.12,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,2.2,11.0,9.0,8.85,0.0
2016,5,29,5,15,143.0,23.5,2.25,11.5,38.5,18.29,5.44
2016,5,29,5,30,259.0,38.0,2.3,12.0,68.0,29.13,19.4
2016,5,29,5,45,352.0,49.0,2.4,12.5,110.5,36.96,27.09
2016,5,29,6,0,445.0,60.0,2.5,13.0,153.0,43.61,33.38
2016,5,29,6,15,508.0,68.5,2.45,13.5,202.0,65.83,39.82
2016,5,29,6,30,571.0,77.0,2.4,14.0,251.0,107.44,62.94
2016,5,29,6,45,616.0,83.0,2.35,14.5,302.0,151.45,95.05
2016,5,29,7,0,661.0,89.0,2.3,15.0,353.0,200.5,135.28
2016,5,29,7,15,693.5,94.0,2.25,15.5,404.5,250.43,178.61
2016,5,29,7,30,726.0,99.0,2.2,16.0,456.0,303.67,225.02
2016,5,29,7,45,750.5,103.0,2.15,17.0,506.0,358.86,272.07
2016,5,29,8,0,775.0,107.0,2.1,18.0,556.0,413.22,317.18
2016,5,29,8,15,794.0,110.5,2.1,18.5,603.0,466.38,360.72
2016,5,29,8,30,813.0,114.0,2.1,19.0,650.0,520.5,403.6
2016,5,29,8,45,827.5,117.0,2.1,19.5,693.5,572.35,443.43
2016,5,29,9,0,842.0,120.0,2.1,20.0,737.0,624.22,482.0
2016,5,29,9,15,853.0,122.0,2.15,20.5,775.5,672.65,517.2
2016,5,29,9,30,864.0,124.0,2.2,21.0,814.0,720.83,551.29
2016,5,29,9,45,872.0,126.0,2.3,21.5,847.0,764.77,580.31
2016,5,29,10,0,880.0,128.0,2.4,22.0,880.0,807.22,607.91
2016,5,29,10,15,886.0,129.5,2.45,22.0,906.5,845.88,633.5
2016,5,29,10,30,892.0,131.0,2.5,22.0,933.0,882.51,657.59
2016,5,29,10,45,895.0,133.0,2.65,22.5,952.5,914.8,678.19
2016,5,29,11,0,898.0,135.0,2.8,23.0,972.0,944.59,697.06
2016,5,29,11,15,900.5,135.5,2.85,23.0,984.5,969.82,713.44
2016,5,29,11,30,903.0,136.0,2.9,23.0,997.0,992.28,728.06
2016,5,29,11,45,902.0,138.0,2.95,23.5,1001.5,1009.96,738.21
2016,5,29,12,0,901.0,140.0,3.0,24.0,1006.0,1024.61,746.45
2016,5,29,12,15,900.5,140.0,3.0,24.0,1004.0,1034.7,752.85
2016,5,29,12,30,900.0,140.0,3.0,24.0,1002.0,1041.65,757.38
2016,5,29,12,45,889.5,145.0,3.05,24.0,990.0,1040.44,757.22
2016,5,29,13,0,879.0,150.0,3.1,24.0,978.0,1036.08,755.2
2016,5,29,13,15,875.5,149.0,3.15,24.0,961.0,1029.56,751.91
2016,5,29,13,30,872.0,148.0,3.2,24.0,944.0,1019.94,746.7
2016,5,29,13,45,867.0,146.0,3.25,24.0,920.5,1004.76,737.96
2016,5,29,14,0,862.0,144.0,3.3,24.0,897.0,986.63,727.36
2016,5,29,14,15,854.5,142.0,3.3,23.5,866.5,968.98,718.16
2016,5,29,14,30,847.0,140.0,3.3,23.0,836.0,942.82,703.24
2016,5,29,14,45,838.5,136.5,3.3,23.0,800.0,911.64,683.57
2016,5,29,15,0,830.0,133.0,3.3,23.0,764.0,878.14,662.25
2016,5,29,15,15,816.5,130.0,3.25,23.0,722.5,838.83,636.49
2016,5,29,15,30,803.0,127.0,3.2,23.0,681.0,797.9,609.44
2016,5,29,15,45,788.0,122.5,3.15,23.0,635.5,752.81,579.19
2016,5,29,16,0,773.0,118.0,3.1,23.0,590.0,706.68,547.86
2016,5,29,16,15,750.5,114.0,3.05,22.5,541.5,656.92,513.71
2016,5,29,16,30,728.0,110.0,3.0,22.0,493.0,605.38,476.56
2016,5,29,16,45,701.0,104.5,2.95,21.5,442.5,549.85,435.37
2016,5,29,17,0,674.0,99.0,2.9,21.0,392.0,495.41,393.76
2016,5,29,17,15,634.0,92.5,2.75,20.0,340.5,434.59,346.34
2016,5,29,17,30,594.0,86.0,2.6,19.0,289.0,376.72,299.7
2016,5,29,17,45,540.5,78.0,2.5,18.5,239.5,314.95,248.14
2016,5,29,18,0,487.0,70.0,2.4,18.0,190.0,258.09,199.39
2016,5,29,18,15,406.5,60.0,2.25,17.0,144.0,196.13,146.72
2016,5,29,18,30,326.0,50.0,2.1,16.0,98.0,141.95,100.59
2016,5,29,18,45,213.0,35.5,2.0,15.5,62.5,86.34,54.76
2016,5,29,19,0,100.0,21.0,1.9,15.0,27.0,39.4,5.64
2016,5,29,19,15,50.0,10.5,2.0,14.5,13.5,15.01,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,10.0,1.5,10.0,10.0,9.83,0.0
2016,5,30,5,15,162.5,23.5,1.65,10.5,40.0,18.27,5.82
2016,5,30,5,30,288.0,37.0,1.8,11.0,70.0,28.77,19.23
2016,5,30,5,45,382.0,47.5,1.95,12.0,113.5,35.47,25.85
2016,5,30,6,0,476.0,58.0,2.1,13.0,157.0,41.73,31.71
2016,5,30,6,15,537.5,65.0,2.05,13.5,206.0,63.97,37.44
2016,5,30,6,30,599.0,72.0,2.0,14.0,255.0,105.76,60.33
2016,5,30,6,45,643.5,77.5,2.0,14.5,307.0,150.79,93.24
2016,5,30,7,0,688.0,83.0,2.0,15.0,359.0,200.77,134.35
2016,5,30,7,15,719.5,87.5,2.0,15.5,410.5,251.43,178.46
2016,5,30,7,30,751.0,92.0,2.0,16.0,462.0,307.86,227.57
2016,5,30,7,45,775.5,95.5,2.0,17.0,512.0,361.03,273.17
2016,5,30,8,0,800.0,99.0,2.0,18.0,562.0,416.2,319.08
2016,5,30,8,15,817.5,102.0,2.0,18.5,609.5,469.43,362.74
2016,5,30,8,30,835.0,105.0,2.0,19.0,657.0,523.43,405.56
2016,5,30,8,45,848.5,108.0,2.05,20.0,700.5,575.72,445.06
2016,5,30,9,0,862.0,111.0,2.1,21.0,744.0,629.46,484.16
2016,5,30,9,15,872.5,113.0,2.1,21.5,782.5,677.98,519.0
2016,5,30,9,30,883.0,115.0,2.1,22.0,821.0,725.61,551.89
2016,5,30,9,45,891.0,116.5,2.15,22.5,854.0,769.8,580.46
2016,5,30,10,0,899.0,118.0,2.2,23.0,887.0,812.44,607.6
2016,5,30,10,15,905.0,119.5,2.25,23.5,913.5,851.72,632.15
2016,5,30,10,30,911.0,121.0,2.3,24.0,940.0,888.93,655.07
2016,5,30,10,45,914.5,122.0,2.35,24.5,960.0,921.22,674.55
2016,5,30,11,0,918.0,123.0,2.4,25.0,980.0,950.97,692.28
2016,5,30,11,15,920.5,123.5,2.4,25.0,992.0,976.63,708.2
2016,5,30,11,30,923.0,124.0,2.4,25.0,1004.0,999.45,722.31
2016,5,30,11,45,923.5,124.5,2.45,25.5,1009.0,1017.41,732.44
2016,5,30,12,0,924.0,125.0,2.5,26.0,1014.0,1032.29,740.69
2016,5,30,12,15,923.5,125.0,2.5,26.0,1011.5,1042.55,747.05
2016,5,30,12,30,923.0,125.0,2.5,26.0,1009.0,1049.59,751.52
2016,5,30,12,45,917.5,126.5,2.55,26.5,998.0,1049.9,750.94
2016,5,30,13,0,912.0,128.0,2.6,27.0,987.0,1046.95,748.46
2016,5,30,13,15,908.0,127.0,2.65,27.0,970.0,1039.71,744.88
2016,5,30,13,30,904.0,126.0,2.7,27.0,953.0,1029.26,739.39
2016,5,30,13,45,899.5,124.5,2.8,27.0,929.0,1014.65,731.8
2016,5,30,14,0,895.0,123.0,2.9,27.0,905.0,996.98,722.26
2016,5,30,14,15,888.0,121.0,2.95,26.5,874.5,973.45,709.9
2016,5,30,14,30,881.0,119.0,3.0,26.0,844.0,947.16,695.69
2016,5,30,14,45,872.5,116.5,3.1,26.0,807.5,916.38,677.37
2016,5,30,15,0,864.0,114.0,3.2,26.0,771.0,883.23,657.29
2016,5,30,15,15,851.5,111.5,3.25,25.5,729.5,844.51,634.13
2016,5,30,15,30,839.0,109.0,3.3,25.0,688.0,808.24,612.34
2016,5,30,15,45,824.0,105.5,3.4,25.0,642.5,762.99,582.93
2016,5,30,16,0,809.0,102.0,3.5,25.0,597.0,716.62,552.27
2016,5,30,16,15,788.0,98.5,3.45,24.5,548.0,665.2,517.87
2016,5,30,16,30,767.0,95.0,3.4,24.0,499.0,613.67,481.01
2016,5,30,16,45,741.0,90.5,3.4,23.5,448.5,558.18,440.08
2016,5,30,17,0,715.0,86.0,3.4,23.0,398.0,504.88,399.48
2016,5,30,17,15,677.5,80.5,3.15,22.0,346.5,444.53,352.37
2016,5,30,17,30,640.0,75.0,2.9,21.0,295.0,386.83,305.81
2016,5,30,17,45,588.5,68.5,2.7,20.5,245.0,325.22,254.35
2016,5,30,18,0,537.0,62.0,2.5,20.0,195.0,268.29,205.48
2016,5,30,18,15,460.0,53.5,2.2,19.0,149.0,206.37,152.73
2016,5,30,18,30,383.0,45.0,1.9,18.0,103.0,152.41,106.55
2016,5,30,18,45,265.0,33.0,1.6,17.0,66.0,94.95,59.49
2016,5,30,19,0,147.0,21.0,1.3,16.0,29.0,46.57,9.59
2016,5,30,19,15,73.5,10.5,1.3,15.5,14.5,17.31,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,1.6,11.0,11.0,9.83,0.0
2016,5,31,5,15,171.0,23.5,1.7,11.5,41.5,18.25,6.05
2016,5,31,5,30,300.0,37.0,1.8,12.0,72.0,28.71,19.12
2016,5,31,5,45,392.0,47.0,1.95,13.0,115.5,34.93,25.28
2016,5,31,6,0,484.0,57.0,2.1,14.0,159.0,40.77,30.73
2016,5,31,6,15,545.0,64.0,2.0,14.5,208.0,63.62,36.67
2016,5,31,6,30,606.0,71.0,1.9,15.0,257.0,105.77,59.76
2016,5,31,6,45,649.5,76.5,1.85,15.5,308.5,151.03,92.79
2016,5,31,7,0,693.0,82.0,1.8,16.0,360.0,201.11,133.87
2016,5,31,7,15,724.0,86.5,1.75,16.5,411.5,251.89,177.85
2016,5,31,7,30,755.0,91.0,1.7,17.0,463.0,308.34,226.65
2016,5,31,7,45,778.5,94.5,1.7,18.0,513.0,361.34,271.82
2016,5,31,8,0,802.0,98.0,1.7,19.0,563.0,416.22,317.16
2016,5,31,8,15,820.0,101.0,1.7,19.5,610.5,469.75,360.67
2016,5,31,8,30,838.0,104.0,1.7,20.0,658.0,524.1,403.35
2016,5,31,8,45,852.0,106.5,1.75,21.0,701.5,578.27,443.8
2016,5,31,9,0,866.0,109.0,1.8,22.0,745.0,630.05,481.16
2016,5,31,9,15,876.5,111.0,1.85,22.5,784.0,678.73,516.07
2016,5,31,9,30,887.0,113.0,1.9,23.0,823.0,726.5,549.0
2016,5,31,9,45,897.0,113.5,1.95,24.0,856.5,771.35,576.65
2016,5,31,10,0,907.0,114.0,2.0,25.0,890.0,814.79,602.85
2016,5,31,10,15,913.0,115.5,2.1,25.0,917.0,854.33,628.9
2016,5,31,10,30,919.0,117.0,2.2,25.0,944.0,891.78,653.48
2016,5,31,10,45,923.5,117.5,2.3,25.5,964.0,924.69,673.68
2016,5,31,11,0,928.0,118.0,2.4,26.0,984.0,955.08,692.18
2016,5,31,11,15,930.5,119.0,2.4,26.5,997.0,981.45,707.07
2016,5,31,11,30,933.0,120.0,2.4,27.0,1010.0,1004.96,720.08
2016,5,31,11,45,934.0,120.0,2.45,27.5,1015.5,1023.07,730.18
2016,5,31,12,0,935.0,120.0,2.5,28.0,1021.0,1038.09,738.42
2016,5,31,12,15,935.0,120.0,2.5,28.0,1019.0,1048.95,745.09
2016,5,31,12,30,935.0,120.0,2.5,28.0,1017.0,1056.57,749.87
2016,5,31,12,45,936.5,117.5,2.5,28.5,1008.5,1059.87,750.59
2016,5,31,13,0,938.0,115.0,2.5,29.0,1000.0,1059.81,749.37
2016,5,31,13,15,935.0,114.0,2.55,29.0,983.0,1053.42,746.39
2016,5,31,13,30,932.0,113.0,2.6,29.0,966.0,1043.73,741.49
2016,5,31,13,45,927.5,112.0,2.7,29.0,942.0,1029.3,734.18
2016,5,31,14,0,923.0,111.0,2.8,29.0,918.0,1011.73,724.92
2016,5,31,14,15,916.5,110.0,2.8,29.0,888.0,989.22,711.63
2016,5,31,14,30,910.0,109.0,2.8,29.0,858.0,963.85,696.54
2016,5,31,14,45,901.0,107.0,2.85,29.0,821.5,932.45,677.92
2016,5,31,15,0,892.0,105.0,2.9,29.0,785.0,898.62,657.58
2016,5,31,15,15,880.5,103.0,2.9,28.5,743.5,860.44,635.1
2016,5,31,15,30,869.0,101.0,2.9,28.0,702.0,820.39,611.06
2016,5,31,15,45,853.5,98.5,2.95,27.5,656.0,775.03,583.25
2016,5,31,16,0,838.0,96.0,3.0,27.0,610.0,732.12,556.63
2016,5,31,16,15,818.5,92.5,2.9,26.5,561.0,680.61,522.64
2016,5,31,16,30,799.0,89.0,2.8,26.0,512.0,628.81,486.52
2016,5,31,16,45,773.0,85.5,2.75,25.5,460.5,573.01,445.98
2016,5,31,17,0,747.0,82.0,2.7,25.0,409.0,518.07,404.78
2016,5,31,17,15,711.0,77.0,2.45,24.0,357.0,458.62,359.0
2016,5,31,17,30,675.0,72.0,2.2,23.0,305.0,400.52,312.74
2016,5,31,17,45,624.0,66.0,1.95,22.0,254.0,337.87,261.53
2016,5,31,18,0,573.0,60.0,1.7,21.0,203.0,279.82,212.56
2016,5,31,18,15,496.0,52.0,1.5,20.0,155.5,216.48,159.05
2016,5,31,18,30,419.0,44.0,1.3,19.0,108.0,161.08,111.88
2016,5,31,18,45,297.5,33.0,1.15,18.0,70.0,101.86,63.64
2016,5,31,19,0,176.0,22.0,1.0,17.0,32.0,52.32,13.45
2016,5,31,19,15,88.0,11.0,1.05,16.5,16.0,19.3,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,10.81,0.0
2016,6,1,5,15,187.5,24.5,2.9,12.5,43.5,19.07,6.76
2016,6,1,5,30,324.0,38.0,3.0,13.0,75.0,29.65,19.83
2016,6,1,5,45,415.5,47.5,3.2,13.5,119.5,35.36,25.58
2016,6,1,6,0,507.0,57.0,3.4,14.0,164.0,40.73,30.68
2016,6,1,6,15,568.5,64.0,3.4,14.5,214.5,64.63,36.88
2016,6,1,6,30,630.0,71.0,3.4,15.0,265.0,108.09,60.75
2016,6,1,6,45,673.5,76.5,3.4,15.5,317.5,154.62,94.92
2016,6,1,7,0,717.0,82.0,3.4,16.0,370.0,205.99,137.38
2016,6,1,7,15,747.5,86.5,3.35,16.5,422.5,260.71,185.07
2016,6,1,7,30,778.0,91.0,3.3,17.0,475.0,315.45,233.2
2016,6,1,7,45,802.0,94.5,3.3,18.0,526.0,369.82,280.18
2016,6,1,8,0,826.0,98.0,3.3,19.0,577.0,426.11,327.43
2016,6,1,8,15,843.5,101.0,3.25,19.5,625.0,480.62,372.49
2016,6,1,8,30,861.0,104.0,3.2,20.0,673.0,535.87,416.64
2016,6,1,8,45,874.5,106.0,3.2,20.5,717.5,590.41,458.92
2016,6,1,9,0,888.0,108.0,3.2,21.0,762.0,642.45,498.11
2016,6,1,9,15,898.5,110.0,3.2,21.5,801.0,692.1,534.38
2016,6,1,9,30,909.0,112.0,3.2,22.0,840.0,740.8,568.4
2016,6,1,9,45,919.0,112.5,3.2,22.5,874.0,786.53,598.19
2016,6,1,10,0,929.0,113.0,3.2,23.0,908.0,830.81,626.52
2016,6,1,10,15,934.5,114.5,3.2,23.0,935.5,870.72,652.73
2016,6,1,10,30,940.0,116.0,3.2,23.0,963.0,908.46,677.28
2016,6,1,10,45,943.0,117.5,3.25,23.5,982.5,941.66,697.63
2016,6,1,11,0,946.0,119.0,3.3,24.0,1002.0,972.21,716.1
2016,6,1,11,15,948.5,120.0,3.35,24.0,1015.0,999.03,733.47
2016,6,1,11,30,951.0,121.0,3.4,24.0,1028.0,1022.93,748.97
2016,6,1,11,45,950.0,122.0,3.5,24.5,1033.0,1040.45,759.26
2016,6,1,12,0,949.0,123.0,3.6,25.0,1038.0,1054.76,767.58
2016,6,1,12,15,948.5,123.0,3.65,25.0,1036.0,1065.32,774.69
2016,6,1,12,30,948.0,123.0,3.7,25.0,1034.0,1072.59,779.81
2016,6,1,12,45,934.0,130.5,3.75,25.0,1020.5,1070.61,779.09
2016,6,1,13,0,920.0,138.0,3.8,25.0,1007.0,1065.32,776.4
2016,6,1,13,15,916.5,137.5,3.8,25.0,989.5,1059.21,772.95
2016,6,1,13,30,913.0,137.0,3.8,25.0,972.0,1049.85,767.51
2016,6,1,13,45,718.5,233.5,3.8,25.0,881.0,961.06,709.69
2016,6,1,14,0,524.0,330.0,3.8,25.0,790.0,862.33,639.6
2016,6,1,14,15,703.0,231.5,3.75,25.0,825.0,923.81,687.51
2016,6,1,14,30,882.0,133.0,3.7,25.0,860.0,963.51,714.47
2016,6,1,14,45,871.0,131.5,3.7,25.0,823.0,936.83,697.44
2016,6,1,15,0,860.0,130.0,3.7,25.0,786.0,902.54,675.73
2016,6,1,15,15,847.0,127.0,3.65,24.5,744.0,862.88,651.23
2016,6,1,15,30,834.0,124.0,3.6,24.0,702.0,821.48,625.27
2016,6,1,15,45,817.5,120.5,3.55,24.0,655.5,775.31,594.42
2016,6,1,16,0,801.0,117.0,3.5,24.0,609.0,728.13,562.51
2016,6,1,16,15,779.0,113.0,3.35,23.5,559.5,675.81,526.71
2016,6,1,16,30,757.0,109.0,3.2,23.0,510.0,625.26,490.13
2016,6,1,16,45,731.0,103.0,3.1,22.5,458.5,568.55,448.21
2016,6,1,17,0,705.0,97.0,3.0,22.0,407.0,512.78,405.78
2016,6,1,17,15,666.0,91.5,2.8,21.0,355.0,452.07,358.67
2016,6,1,17,30,627.0,86.0,2.6,20.0,303.0,394.14,312.18
2016,6,1,17,45,576.0,78.0,2.45,19.5,252.5,331.63,260.25
2016,6,1,18,0,525.0,70.0,2.3,19.0,202.0,273.74,210.8
2016,6,1,18,15,445.5,60.5,2.05,18.0,155.0,210.35,157.03
2016,6,1,18,30,366.0,51.0,1.8,17.0,108.0,155.14,109.97
2016,6,1,18,45,251.5,37.5,1.6,16.0,70.0,97.06,62.39
2016,6,1,19,0,137.0,24.0,1.4,15.0,32.0,49.11,14.98
2016,6,1,19,15,68.5,12.0,1.4,14.5,16.0,18.5,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
