Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,1.6,10.0,12.0,10.81,0.0
2016,6,2,5,15,194.5,24.5,1.75,10.5,44.0,19.05,7.08
2016,6,2,5,30,332.0,38.0,1.9,11.0,76.0,29.59,20.01
2016,6,2,5,45,426.5,47.0,2.1,12.0,121.5,34.85,25.32
2016,6,2,6,0,521.0,56.0,2.3,13.0,167.0,39.79,30.0
2016,6,2,6,15,581.5,63.0,2.2,13.5,217.5,64.41,36.44
2016,6,2,6,30,642.0,70.0,2.1,14.0,268.0,108.47,60.75
2016,6,2,6,45,685.5,75.0,2.05,14.5,321.0,155.2,95.07
2016,6,2,7,0,729.0,80.0,2.0,15.0,374.0,206.75,137.66
2016,6,2,7,15,759.0,84.5,1.95,15.5,426.5,261.87,185.57
2016,6,2,7,30,789.0,89.0,1.9,16.0,479.0,317.05,233.8
2016,6,2,7,45,812.0,92.5,1.9,17.0,530.0,371.62,280.6
2016,6,2,8,0,835.0,96.0,1.9,18.0,581.0,427.99,327.44
2016,6,2,8,15,852.0,99.0,1.85,18.5,629.0,482.69,372.0
2016,6,2,8,30,869.0,102.0,1.8,19.0,677.0,540.4,417.13
2016,6,2,8,45,882.0,104.5,1.8,20.0,721.0,593.18,456.48
2016,6,2,9,0,895.0,107.0,1.8,21.0,765.0,645.72,494.16
2016,6,2,9,15,905.0,109.0,1.8,21.5,804.0,695.33,529.41
2016,6,2,9,30,915.0,111.0,1.8,22.0,843.0,743.94,562.28
2016,6,2,9,45,916.0,116.0,1.8,23.0,874.5,787.55,588.51
2016,6,2,10,0,917.0,121.0,1.8,24.0,906.0,829.03,612.79
2016,6,2,10,15,922.5,122.5,1.85,24.5,933.0,868.55,637.04
2016,6,2,10,30,928.0,124.0,1.9,25.0,960.0,905.92,659.64
2016,6,2,10,45,931.5,125.0,1.95,25.5,979.5,938.75,679.11
2016,6,2,11,0,935.0,126.0,2.0,26.0,999.0,968.99,696.83
2016,6,2,11,15,937.0,126.5,2.0,26.0,1012.0,994.65,712.38
2016,6,2,11,30,939.0,127.0,2.0,26.0,1025.0,1017.39,726.13
2016,6,2,11,45,939.0,127.5,2.05,26.5,1029.5,1035.22,736.02
2016,6,2,12,0,939.0,128.0,2.1,27.0,1034.0,1049.91,744.04
2016,6,2,12,15,938.0,128.0,2.15,27.0,1031.5,1059.93,750.73
2016,6,2,12,30,937.0,128.0,2.2,27.0,1029.0,1066.69,755.56
2016,6,2,12,45,941.5,123.5,2.3,27.5,1020.5,1071.11,758.17
2016,6,2,13,0,946.0,119.0,2.4,28.0,1012.0,1072.13,758.77
2016,6,2,13,15,942.0,118.0,2.4,28.0,994.5,1064.83,754.69
2016,6,2,13,30,938.0,117.0,2.4,28.0,977.0,1054.21,748.72
2016,6,2,13,45,932.5,116.0,2.45,28.5,952.0,1038.86,738.98
2016,6,2,14,0,927.0,115.0,2.5,29.0,927.0,1020.36,727.37
2016,6,2,14,15,919.5,113.5,2.5,29.0,896.0,996.42,713.32
2016,6,2,14,30,912.0,112.0,2.5,29.0,865.0,969.65,697.5
2016,6,2,14,45,902.5,110.5,2.55,29.0,828.0,938.39,679.2
2016,6,2,15,0,893.0,109.0,2.6,29.0,791.0,904.73,659.21
2016,6,2,15,15,881.0,106.5,2.6,28.5,749.0,865.67,636.36
2016,6,2,15,30,869.0,104.0,2.6,28.0,707.0,824.75,611.95
2016,6,2,15,45,853.0,101.0,2.65,28.0,660.5,782.41,585.33
2016,6,2,16,0,837.0,98.0,2.7,28.0,614.0,734.86,554.68
2016,6,2,16,15,816.5,95.0,2.7,27.5,564.5,683.31,521.48
2016,6,2,16,30,796.0,92.0,2.7,27.0,515.0,631.54,486.04
2016,6,2,16,45,769.0,88.0,2.7,26.5,463.5,574.76,445.25
2016,6,2,17,0,742.0,84.0,2.7,26.0,412.0,518.92,403.81
2016,6,2,17,15,706.0,79.0,2.55,25.0,359.5,459.77,358.75
2016,6,2,17,30,670.0,74.0,2.4,24.0,307.0,401.9,313.12
2016,6,2,17,45,619.0,68.0,2.3,23.0,256.0,339.45,262.5
2016,6,2,18,0,568.0,62.0,2.2,22.0,205.0,281.57,214.0
2016,6,2,18,15,492.0,53.5,1.9,20.5,158.0,218.11,160.73
2016,6,2,18,30,416.0,45.0,1.6,19.0,111.0,162.47,113.55
2016,6,2,18,45,299.5,34.0,1.35,18.0,72.5,104.1,65.85
2016,6,2,19,0,183.0,23.0,1.1,17.0,34.0,55.27,18.38
2016,6,2,19,15,91.5,11.5,1.05,16.5,17.0,20.38,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,70.0,11.0,0.8,13.0,13.0,10.81,0.0
2016,6,3,5,15,205.5,23.5,0.9,13.5,44.5,18.33,6.64
2016,6,3,5,30,341.0,36.0,1.0,14.0,76.0,27.58,18.06
2016,6,3,5,45,430.0,45.0,1.1,15.0,120.0,32.95,23.36
2016,6,3,6,0,519.0,54.0,1.2,16.0,164.0,37.98,28.05
2016,6,3,6,15,577.5,60.5,1.15,16.5,213.5,62.31,34.22
2016,6,3,6,30,636.0,67.0,1.1,17.0,263.0,105.53,57.73
2016,6,3,6,45,676.0,72.5,1.1,17.5,314.5,151.84,91.42
2016,6,3,7,0,716.0,78.0,1.1,18.0,366.0,205.45,135.08
2016,6,3,7,15,745.5,82.0,1.05,19.0,417.5,256.29,178.26
2016,6,3,7,30,775.0,86.0,1.0,20.0,469.0,310.11,223.81
2016,6,3,7,45,796.5,89.5,0.95,21.0,519.0,363.36,268.15
2016,6,3,8,0,818.0,93.0,0.9,22.0,569.0,418.26,312.23
2016,6,3,8,15,835.0,96.0,0.85,23.0,616.0,472.05,353.76
2016,6,3,8,30,852.0,99.0,0.8,24.0,663.0,528.91,395.6
2016,6,3,8,45,864.5,101.5,0.8,25.0,706.5,580.55,432.41
2016,6,3,9,0,877.0,104.0,0.8,26.0,750.0,631.91,467.57
2016,6,3,9,15,583.5,236.0,0.85,27.0,675.0,602.74,442.31
2016,6,3,9,30,290.0,368.0,0.9,28.0,600.0,549.69,399.44
2016,6,3,9,45,607.0,235.5,0.95,29.0,747.5,673.03,489.07
2016,6,3,10,0,924.0,103.0,1.0,30.0,895.0,817.14,583.2
2016,6,3,10,15,929.5,104.0,0.95,30.5,921.5,856.34,603.61
2016,6,3,10,30,935.0,105.0,0.9,31.0,948.0,893.37,623.45
2016,6,3,10,45,692.5,247.0,0.9,31.5,878.5,851.74,595.06
2016,6,3,11,0,450.0,389.0,0.9,32.0,809.0,792.38,549.94
2016,6,3,11,15,697.0,249.0,1.0,32.0,910.0,898.35,624.95
2016,6,3,11,30,944.0,109.0,1.1,32.0,1011.0,1004.33,689.16
2016,6,3,11,45,943.0,110.0,1.2,32.0,1015.5,1021.7,699.69
2016,6,3,12,0,942.0,111.0,1.3,32.0,1020.0,1035.9,709.53
2016,6,3,12,15,941.5,111.0,1.4,32.0,1018.0,1046.37,717.25
2016,6,3,12,30,941.0,111.0,1.5,32.0,1016.0,1053.57,723.14
2016,6,3,12,45,926.0,119.5,1.6,32.0,1002.5,1051.61,723.65
2016,6,3,13,0,911.0,128.0,1.7,32.0,989.0,1046.38,722.33
2016,6,3,13,15,907.0,127.0,1.8,32.0,972.0,1039.29,719.95
2016,6,3,13,30,903.0,126.0,1.9,32.0,955.0,1029.01,715.66
2016,6,3,13,45,897.0,125.0,2.0,32.0,930.5,1013.63,708.25
2016,6,3,14,0,891.0,124.0,2.1,32.0,906.0,995.25,698.99
2016,6,3,14,15,883.5,122.5,2.15,32.0,875.5,972.02,686.13
2016,6,3,14,30,876.0,121.0,2.2,32.0,845.0,946.08,671.55
2016,6,3,14,45,866.5,119.0,2.3,32.0,809.0,915.24,654.21
2016,6,3,15,0,857.0,117.0,2.4,32.0,773.0,882.1,635.2
2016,6,3,15,15,570.5,211.5,2.4,31.5,638.5,721.6,529.57
2016,6,3,15,30,284.0,306.0,2.4,31.0,504.0,559.5,413.34
2016,6,3,15,45,542.0,206.0,2.4,31.0,551.5,651.84,486.07
2016,6,3,16,0,800.0,106.0,2.4,31.0,599.0,716.77,534.93
2016,6,3,16,15,779.0,102.0,2.35,30.5,550.5,665.29,501.06
2016,6,3,16,30,758.0,98.0,2.3,30.0,502.0,613.71,465.66
2016,6,3,16,45,730.0,94.0,2.3,29.5,451.5,559.37,427.21
2016,6,3,17,0,702.0,90.0,2.3,29.0,401.0,504.79,387.35
2016,6,3,17,15,665.0,84.5,2.05,28.0,350.0,445.32,342.54
2016,6,3,17,30,628.0,79.0,1.8,27.0,299.0,388.44,298.24
2016,6,3,17,45,577.0,72.5,1.6,26.0,249.0,327.51,249.63
2016,6,3,18,0,526.0,66.0,1.4,25.0,199.0,271.19,203.27
2016,6,3,18,15,451.0,57.0,1.3,24.0,153.0,209.61,152.49
2016,6,3,18,30,376.0,48.0,1.2,23.0,107.0,155.73,107.66
2016,6,3,18,45,267.5,35.5,1.1,22.0,70.0,98.61,61.87
2016,6,3,19,0,159.0,23.0,1.0,21.0,33.0,52.01,18.35
2016,6,3,19,15,79.5,11.5,0.95,20.5,16.5,19.29,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,17.0,9.0,8.85,0.0
2016,6,4,5,15,63.0,25.0,0.85,17.0,32.5,20.94,8.37
2016,6,4,5,30,126.0,41.0,0.8,17.0,56.0,33.63,22.95
2016,6,4,5,45,167.0,59.0,0.75,17.5,89.0,47.42,35.66
2016,6,4,6,0,208.0,77.0,0.7,18.0,122.0,60.72,47.64
2016,6,4,6,15,236.0,96.0,0.95,18.5,159.5,84.76,60.05
2016,6,4,6,30,264.0,115.0,1.2,19.0,197.0,117.87,82.02
2016,6,4,6,45,292.5,130.0,1.45,19.5,236.0,151.16,106.62
2016,6,4,7,0,321.0,145.0,1.7,20.0,275.0,187.58,135.37
2016,6,4,7,15,160.5,139.0,1.7,20.0,204.0,165.86,124.89
2016,6,4,7,30,0.0,133.0,1.7,20.0,133.0,126.76,98.2
2016,6,4,7,45,41.0,191.5,1.7,20.5,215.5,192.3,149.32
2016,6,4,8,0,82.0,250.0,1.7,21.0,298.0,264.24,204.32
2016,6,4,8,15,104.5,276.0,1.7,21.5,342.5,303.94,233.9
2016,6,4,8,30,127.0,302.0,1.7,22.0,387.0,343.72,263.3
2016,6,4,8,45,305.5,281.5,1.7,22.5,502.0,431.7,329.9
2016,6,4,9,0,484.0,261.0,1.7,23.0,617.0,536.59,407.57
2016,6,4,9,15,407.0,309.0,1.75,23.0,619.5,555.1,419.24
2016,6,4,9,30,330.0,357.0,1.8,23.0,622.0,567.17,426.23
2016,6,4,9,45,277.5,386.5,1.9,23.0,615.5,572.41,428.91
2016,6,4,10,0,225.0,416.0,2.0,23.0,609.0,573.26,428.23
2016,6,4,10,15,132.5,399.0,2.05,23.0,514.0,492.95,369.06
2016,6,4,10,30,40.0,382.0,2.1,23.0,419.0,404.04,302.49
2016,6,4,10,45,34.0,374.0,2.15,23.5,405.5,393.82,294.61
2016,6,4,11,0,28.0,366.0,2.2,24.0,392.0,382.99,285.93
2016,6,4,11,15,44.0,404.0,2.25,24.0,446.0,437.25,325.59
2016,6,4,11,30,60.0,442.0,2.3,24.0,500.0,492.57,365.2
2016,6,4,11,45,182.0,454.0,2.4,24.5,629.5,629.34,464.42
2016,6,4,12,0,304.0,466.0,2.5,25.0,759.0,770.25,562.32
2016,6,4,12,15,294.5,467.5,2.5,25.5,751.5,768.63,558.79
2016,6,4,12,30,285.0,469.0,2.5,26.0,744.0,765.65,555.52
2016,6,4,12,45,257.5,470.5,2.5,26.5,717.0,743.35,538.9
2016,6,4,13,0,230.0,472.0,2.5,27.0,690.0,713.21,517.26
2016,6,4,13,15,122.0,371.0,2.45,27.0,487.0,502.12,370.15
2016,6,4,13,30,14.0,270.0,2.4,27.0,284.0,278.8,206.71
2016,6,4,13,45,204.5,321.5,2.4,27.5,501.5,538.93,401.67
2016,6,4,14,0,395.0,373.0,2.4,28.0,719.0,775.47,565.73
2016,6,4,14,15,325.5,382.5,2.35,28.0,661.5,713.88,520.83
2016,6,4,14,30,256.0,392.0,2.3,28.0,604.0,653.78,478.71
2016,6,4,14,45,541.0,259.0,2.3,28.5,681.5,774.07,569.63
2016,6,4,15,0,826.0,126.0,2.3,29.0,759.0,869.69,635.16
2016,6,4,15,15,813.5,123.0,2.3,28.5,718.5,831.59,611.61
2016,6,4,15,30,801.0,120.0,2.3,28.0,678.0,791.83,587.8
2016,6,4,15,45,788.0,115.5,2.3,28.0,634.0,748.61,560.12
2016,6,4,16,0,775.0,111.0,2.3,28.0,590.0,704.2,531.27
2016,6,4,16,15,754.5,107.0,2.3,27.5,542.5,654.11,498.75
2016,6,4,16,30,734.0,103.0,2.3,27.0,495.0,605.44,465.02
2016,6,4,16,45,709.0,97.5,2.3,26.5,445.5,551.01,426.07
2016,6,4,17,0,684.0,92.0,2.3,26.0,396.0,497.47,386.51
2016,6,4,17,15,648.0,86.5,2.25,25.0,346.0,439.37,342.68
2016,6,4,17,30,612.0,81.0,2.2,24.0,296.0,383.78,299.18
2016,6,4,17,45,564.0,73.5,2.15,23.0,247.0,323.81,250.8
2016,6,4,18,0,516.0,66.0,2.1,22.0,198.0,268.16,204.39
2016,6,4,18,15,444.0,57.0,2.0,21.0,152.5,207.98,153.81
2016,6,4,18,30,372.0,48.0,1.9,20.0,107.0,155.2,109.06
2016,6,4,18,45,269.0,35.5,1.85,19.0,70.5,100.12,64.06
2016,6,4,19,0,166.0,23.0,1.8,18.0,34.0,53.44,20.49
2016,6,4,19,15,83.0,11.5,1.95,17.5,17.0,19.76,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.0,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,70.0,11.0,1.6,12.0,12.0,10.81,0.0
2016,6,5,5,15,193.5,24.0,1.7,12.5,43.5,18.6,7.12
2016,6,5,5,30,317.0,37.0,1.8,13.0,75.0,28.47,18.92
2016,6,5,5,45,404.5,46.5,1.95,13.5,118.5,34.25,24.65
2016,6,5,6,0,492.0,56.0,2.1,14.0,162.0,39.67,29.77
2016,6,5,6,15,260.0,84.5,2.1,14.5,142.0,76.96,53.95
2016,6,5,6,30,28.0,113.0,2.1,15.0,122.0,103.25,80.69
2016,6,5,6,45,34.5,133.0,2.1,15.5,146.0,124.46,97.63
2016,6,5,7,0,41.0,153.0,2.1,16.0,170.0,146.57,115.22
2016,6,5,7,15,115.5,180.5,2.05,16.5,236.0,189.44,147.33
2016,6,5,7,30,190.0,208.0,2.0,17.0,302.0,244.05,189.31
2016,6,5,7,45,494.5,153.5,2.0,18.0,433.0,311.29,237.9
2016,6,5,8,0,799.0,99.0,2.0,19.0,564.0,415.88,317.89
2016,6,5,8,15,816.5,102.0,2.0,19.5,611.0,468.9,360.94
2016,6,5,8,30,834.0,105.0,2.0,20.0,658.0,522.7,403.43
2016,6,5,8,45,847.5,107.5,2.05,20.5,701.5,574.35,443.15
2016,6,5,9,0,861.0,110.0,2.1,21.0,745.0,627.51,482.71
2016,6,5,9,15,871.5,112.0,2.2,21.5,783.0,675.89,518.04
2016,6,5,9,30,882.0,114.0,2.3,22.0,821.0,723.38,551.53
2016,6,5,9,45,896.5,112.0,2.45,22.5,856.0,768.94,581.82
2016,6,5,10,0,911.0,110.0,2.6,23.0,891.0,813.42,611.05
2016,6,5,10,15,916.5,111.0,2.7,23.5,917.5,852.19,635.76
2016,6,5,10,30,922.0,112.0,2.8,24.0,944.0,888.85,658.87
2016,6,5,10,45,924.5,113.5,2.9,24.5,963.5,921.07,678.86
2016,6,5,11,0,927.0,115.0,3.0,25.0,983.0,950.69,697.06
2016,6,5,11,15,929.5,115.5,3.05,25.0,995.5,976.6,713.77
2016,6,5,11,30,932.0,116.0,3.1,25.0,1008.0,999.66,728.68
2016,6,5,11,45,932.5,117.0,3.15,25.0,1013.5,1018.35,740.81
2016,6,5,12,0,933.0,118.0,3.2,25.0,1019.0,1033.96,751.06
2016,6,5,12,15,933.0,118.0,3.25,25.0,1017.5,1044.93,758.42
2016,6,5,12,30,933.0,118.0,3.3,25.0,1016.0,1052.68,763.86
2016,6,5,12,45,924.0,122.5,3.35,25.0,1004.5,1052.73,764.47
2016,6,5,13,0,915.0,127.0,3.4,25.0,993.0,1049.52,763.14
2016,6,5,13,15,912.0,126.0,3.4,25.0,976.5,1043.5,759.74
2016,6,5,13,30,909.0,125.0,3.4,25.0,960.0,1034.26,754.37
2016,6,5,13,45,905.5,123.0,3.4,25.0,937.0,1020.32,746.06
2016,6,5,14,0,902.0,121.0,3.4,25.0,914.0,1003.27,735.83
2016,6,5,14,15,895.0,119.5,3.4,25.0,884.0,980.4,721.85
2016,6,5,14,30,888.0,118.0,3.4,25.0,854.0,954.77,706.07
2016,6,5,14,45,880.5,115.5,3.4,25.0,818.5,925.01,687.52
2016,6,5,15,0,873.0,113.0,3.4,25.0,783.0,892.79,667.26
2016,6,5,15,15,861.0,110.5,3.35,24.5,742.0,854.48,643.7
2016,6,5,15,30,849.0,108.0,3.3,24.0,701.0,818.52,621.54
2016,6,5,15,45,835.0,105.0,3.3,24.0,655.5,774.49,592.5
2016,6,5,16,0,821.0,102.0,3.3,24.0,610.0,729.23,562.26
2016,6,5,16,15,801.0,98.5,3.25,23.5,561.5,678.22,528.26
2016,6,5,16,30,781.0,95.0,3.2,23.0,513.0,626.98,492.04
2016,6,5,16,45,756.0,90.5,3.15,22.5,462.5,571.61,451.23
2016,6,5,17,0,731.0,86.0,3.1,22.0,412.0,517.02,409.75
2016,6,5,17,15,695.5,81.0,2.95,21.0,360.5,458.71,364.51
2016,6,5,17,30,660.0,76.0,2.8,20.0,309.0,401.58,318.67
2016,6,5,17,45,612.0,69.5,2.7,19.5,258.5,340.26,267.58
2016,6,5,18,0,564.0,63.0,2.6,19.0,208.0,283.21,218.6
2016,6,5,18,15,491.0,54.5,2.5,18.0,161.0,220.7,165.18
2016,6,5,18,30,418.0,46.0,2.4,17.0,114.0,165.65,117.67
2016,6,5,18,45,308.0,34.5,2.3,16.5,75.5,107.57,69.42
2016,6,5,19,0,198.0,23.0,2.2,16.0,37.0,59.45,24.42
2016,6,5,19,15,99.0,11.5,2.3,15.5,18.5,21.52,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,73.0,11.0,2.9,13.0,13.0,10.81,0.0
2016,6,6,5,15,194.5,23.5,2.95,13.0,43.5,18.23,6.93
2016,6,6,5,30,316.0,36.0,3.0,13.0,74.0,27.47,18.04
2016,6,6,5,45,400.0,45.0,3.05,13.5,116.0,32.84,23.4
2016,6,6,6,0,484.0,54.0,3.1,14.0,158.0,37.88,28.17
2016,6,6,6,15,540.0,61.0,3.05,14.5,205.5,61.73,34.71
2016,6,6,6,30,596.0,68.0,3.0,15.0,253.0,103.09,57.8
2016,6,6,6,45,298.0,96.0,3.0,15.5,188.5,119.73,82.26
2016,6,6,7,0,0.0,124.0,3.0,16.0,124.0,116.91,92.52
2016,6,6,7,15,9.5,150.5,2.95,16.5,155.0,143.92,113.94
2016,6,6,7,30,19.0,177.0,2.9,17.0,186.0,172.15,136.07
2016,6,6,7,45,53.5,214.5,2.9,17.5,244.5,216.69,170.68
2016,6,6,8,0,88.0,252.0,2.9,18.0,303.0,268.36,210.7
2016,6,6,8,15,446.5,177.5,2.95,18.5,470.0,365.78,286.47
2016,6,6,8,30,805.0,103.0,3.0,19.0,637.0,505.87,395.86
2016,6,6,8,45,819.0,105.0,3.05,19.5,679.0,555.88,434.73
2016,6,6,9,0,833.0,107.0,3.1,20.0,721.0,607.56,474.09
2016,6,6,9,15,843.0,109.0,3.1,20.5,758.5,654.32,508.63
2016,6,6,9,30,853.0,111.0,3.1,21.0,796.0,700.21,541.32
2016,6,6,9,45,861.0,113.0,3.15,21.5,828.0,743.57,570.18
2016,6,6,10,0,869.0,115.0,3.2,22.0,860.0,785.48,597.66
2016,6,6,10,15,875.0,116.0,3.25,22.0,886.5,823.17,623.09
2016,6,6,10,30,881.0,117.0,3.3,22.0,913.0,858.9,647.04
2016,6,6,10,45,885.5,118.0,3.35,22.5,932.5,891.18,667.24
2016,6,6,11,0,890.0,119.0,3.4,23.0,952.0,921.08,685.72
2016,6,6,11,15,893.0,119.5,3.4,23.0,965.0,946.59,702.19
2016,6,6,11,30,896.0,120.0,3.4,23.0,978.0,969.4,716.89
2016,6,6,11,45,897.5,120.0,3.45,23.5,983.5,987.47,727.42
2016,6,6,12,0,899.0,120.0,3.5,24.0,989.0,1002.61,736.08
2016,6,6,12,15,899.0,120.0,3.5,24.0,987.5,1013.25,742.95
2016,6,6,12,30,899.0,120.0,3.5,24.0,986.0,1020.8,747.92
2016,6,6,12,45,890.5,124.0,3.55,24.0,975.0,1020.76,748.42
2016,6,6,13,0,882.0,128.0,3.6,24.0,964.0,1017.57,747.03
2016,6,6,13,15,878.5,127.5,3.6,23.5,947.5,1011.72,745.11
2016,6,6,13,30,875.0,127.0,3.6,23.0,931.0,1002.77,741.26
2016,6,6,13,45,870.0,126.0,3.65,23.0,908.0,988.8,733.07
2016,6,6,14,0,865.0,125.0,3.7,23.0,885.0,971.89,723.01
2016,6,6,14,15,858.0,123.0,3.7,23.0,856.0,949.2,708.8
2016,6,6,14,30,851.0,121.0,3.7,23.0,827.0,923.86,692.83
2016,6,6,14,45,841.0,119.5,3.75,23.0,792.0,893.82,673.92
2016,6,6,15,0,831.0,118.0,3.8,23.0,757.0,861.59,653.4
2016,6,6,15,15,819.5,115.5,3.8,22.5,717.0,829.49,633.82
2016,6,6,15,30,808.0,113.0,3.8,22.0,677.0,790.97,609.46
2016,6,6,15,45,792.0,110.0,3.8,21.5,633.0,746.86,580.77
2016,6,6,16,0,776.0,107.0,3.8,21.0,589.0,701.78,550.9
2016,6,6,16,15,756.0,103.5,3.75,20.5,542.0,652.6,517.3
2016,6,6,16,30,736.0,100.0,3.7,20.0,495.0,603.29,481.22
2016,6,6,16,45,710.0,95.5,3.65,19.5,446.0,550.69,441.57
2016,6,6,17,0,684.0,91.0,3.6,19.0,397.0,497.68,400.48
2016,6,6,17,15,648.5,85.5,3.55,18.5,347.0,439.85,354.35
2016,6,6,17,30,613.0,80.0,3.5,18.0,297.0,384.48,308.78
2016,6,6,17,45,565.5,73.0,3.45,17.5,248.5,325.17,258.79
2016,6,6,18,0,518.0,66.0,3.4,17.0,200.0,270.11,211.06
2016,6,6,18,15,447.0,57.0,3.3,16.5,155.0,210.02,158.91
2016,6,6,18,30,376.0,48.0,3.2,16.0,110.0,157.21,112.84
2016,6,6,18,45,274.0,36.0,3.1,15.5,73.0,102.38,67.02
2016,6,6,19,0,172.0,24.0,3.0,15.0,36.0,56.23,24.36
2016,6,6,19,15,86.0,12.0,3.0,14.5,18.0,20.78,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,28.5,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,57.0,11.0,2.3,12.0,13.0,10.81,0.0
2016,6,7,5,15,172.5,24.5,2.35,12.5,43.0,18.99,7.56
2016,6,7,5,30,288.0,38.0,2.4,13.0,73.0,29.38,19.71
2016,6,7,5,45,377.5,48.0,2.45,13.5,115.5,35.59,25.83
2016,6,7,6,0,467.0,58.0,2.5,14.0,158.0,41.4,31.3
2016,6,7,6,15,525.5,65.0,2.45,14.5,206.0,64.69,37.53
2016,6,7,6,30,584.0,72.0,2.4,15.0,254.0,105.46,60.25
2016,6,7,6,45,292.0,80.5,2.4,15.5,171.5,106.04,71.07
2016,6,7,7,0,0.0,89.0,2.4,16.0,89.0,85.46,66.36
2016,6,7,7,15,0.0,105.5,2.4,16.5,105.5,101.04,78.94
2016,6,7,7,30,0.0,122.0,2.4,17.0,122.0,116.68,91.33
2016,6,7,7,45,4.5,155.0,2.4,17.5,158.0,149.15,117.13
2016,6,7,8,0,9.0,188.0,2.4,18.0,194.0,182.2,142.94
2016,6,7,8,15,20.0,222.5,2.4,18.5,236.0,220.23,172.3
2016,6,7,8,30,31.0,257.0,2.4,19.0,278.0,256.74,200.05
2016,6,7,8,45,32.5,275.0,2.4,19.5,298.5,277.05,214.88
2016,6,7,9,0,34.0,293.0,2.4,20.0,319.0,297.57,229.74
2016,6,7,9,15,77.0,338.0,2.45,20.5,399.5,370.24,284.61
2016,6,7,9,30,120.0,383.0,2.5,21.0,480.0,446.06,340.52
2016,6,7,9,45,146.0,402.0,2.6,21.5,524.5,490.38,372.33
2016,6,7,10,0,172.0,421.0,2.7,22.0,569.0,536.62,405.29
2016,6,7,10,15,535.0,269.5,2.8,22.0,748.5,696.31,529.64
2016,6,7,10,30,898.0,118.0,2.9,22.0,928.0,873.97,655.91
2016,6,7,10,45,899.5,120.5,3.0,22.5,947.0,905.61,674.61
2016,6,7,11,0,901.0,123.0,3.1,23.0,966.0,934.68,692.7
2016,6,7,11,15,904.0,123.5,3.2,23.0,979.0,960.5,709.95
2016,6,7,11,30,907.0,124.0,3.3,23.0,992.0,983.59,725.45
2016,6,7,11,45,908.5,124.0,3.4,23.0,998.0,1001.9,737.88
2016,6,7,12,0,910.0,124.0,3.5,23.0,1004.0,1017.25,748.47
2016,6,7,12,15,910.0,124.0,3.55,23.0,1002.5,1028.07,755.83
2016,6,7,12,30,910.0,124.0,3.6,23.0,1001.0,1035.77,761.28
2016,6,7,12,45,912.0,121.5,3.65,23.0,993.0,1039.76,764.43
2016,6,7,13,0,914.0,119.0,3.7,23.0,985.0,1040.51,765.6
2016,6,7,13,15,911.0,118.0,3.75,23.0,969.0,1034.53,762.48
2016,6,7,13,30,908.0,117.0,3.8,23.0,953.0,1025.33,757.38
2016,6,7,13,45,902.0,117.0,3.85,23.0,929.5,1011.06,749.03
2016,6,7,14,0,896.0,117.0,3.9,23.0,906.0,993.79,738.76
2016,6,7,14,15,889.5,115.5,3.9,22.5,876.5,971.57,726.32
2016,6,7,14,30,883.0,114.0,3.9,22.0,847.0,946.59,711.99
2016,6,7,14,45,871.0,114.0,3.95,21.5,811.0,915.58,693.74
2016,6,7,15,0,859.0,114.0,4.0,21.0,775.0,882.41,673.82
2016,6,7,15,15,847.0,111.5,3.95,20.5,734.5,844.6,649.92
2016,6,7,15,30,835.0,109.0,3.9,20.0,694.0,809.2,627.5
2016,6,7,15,45,817.0,107.5,3.9,20.0,648.5,764.25,596.95
2016,6,7,16,0,799.0,106.0,3.9,20.0,603.0,718.39,565.42
2016,6,7,16,15,779.0,102.5,3.8,19.5,555.0,668.32,531.01
2016,6,7,16,30,759.0,99.0,3.7,19.0,507.0,618.06,494.28
2016,6,7,16,45,729.5,95.5,3.65,18.5,456.5,563.36,452.96
2016,6,7,17,0,700.0,92.0,3.6,18.0,406.0,508.55,410.41
2016,6,7,17,15,663.5,86.5,3.5,17.5,355.0,449.42,363.11
2016,6,7,17,30,627.0,81.0,3.4,17.0,304.0,392.82,316.42
2016,6,7,17,45,572.5,75.0,3.3,16.5,254.0,330.89,264.22
2016,6,7,18,0,518.0,69.0,3.2,16.0,204.0,273.88,214.86
2016,6,7,18,15,445.0,60.0,3.05,15.5,158.5,213.05,162.04
2016,6,7,18,30,372.0,51.0,2.9,15.0,113.0,159.66,115.47
2016,6,7,18,45,262.5,38.5,2.75,14.5,75.0,102.12,67.64
2016,6,7,19,0,153.0,26.0,2.6,14.0,37.0,55.86,25.71
2016,6,7,19,15,76.5,13.0,2.55,13.5,18.5,20.86,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,48.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,97.0,12.0,2.6,12.0,15.0,11.8,0.0
2016,6,8,5,15,228.5,24.0,2.65,12.0,47.0,18.69,7.44
2016,6,8,5,30,360.0,36.0,2.7,12.0,79.0,27.45,18.13
2016,6,8,5,45,447.0,44.0,2.75,12.5,123.0,31.93,22.7
2016,6,8,6,0,534.0,52.0,2.8,13.0,167.0,36.15,26.75
2016,6,8,6,15,267.0,48.5,2.8,13.5,106.0,44.47,26.37
2016,6,8,6,30,0.0,45.0,2.8,14.0,45.0,43.46,31.58
2016,6,8,6,45,0.0,53.5,2.85,14.5,53.5,51.69,38.46
2016,6,8,7,0,0.0,62.0,2.9,15.0,62.0,59.92,45.22
2016,6,8,7,15,0.0,92.5,2.95,15.0,92.5,89.05,69.47
2016,6,8,7,30,0.0,123.0,3.0,15.0,123.0,117.59,92.87
2016,6,8,7,45,36.0,185.0,3.05,15.5,206.0,184.76,146.64
2016,6,8,8,0,72.0,247.0,3.1,16.0,289.0,257.42,203.91
2016,6,8,8,15,75.0,269.0,3.15,16.0,316.0,284.07,224.66
2016,6,8,8,30,78.0,291.0,3.2,16.0,343.0,311.09,245.61
2016,6,8,8,45,80.0,312.5,3.3,16.5,368.5,337.46,265.37
2016,6,8,9,0,82.0,334.0,3.4,17.0,394.0,364.04,285.04
2016,6,8,9,15,132.0,360.0,3.45,17.0,463.5,424.82,331.99
2016,6,8,9,30,182.0,386.0,3.5,17.0,533.0,491.74,382.92
2016,6,8,9,45,183.0,403.5,3.55,17.5,556.0,518.86,401.86
2016,6,8,10,0,184.0,421.0,3.6,18.0,579.0,545.78,420.6
2016,6,8,10,15,264.0,417.0,3.65,18.0,651.5,616.37,474.2
2016,6,8,10,30,344.0,413.0,3.7,18.0,724.0,691.8,530.35
2016,6,8,10,45,621.0,271.5,3.8,18.5,847.5,811.89,623.52
2016,6,8,11,0,898.0,130.0,3.9,19.0,971.0,938.54,711.94
2016,6,8,11,15,901.0,130.5,3.95,19.0,984.0,964.34,728.51
2016,6,8,11,30,904.0,131.0,4.0,19.0,997.0,987.43,744.01
2016,6,8,11,45,902.5,133.0,4.1,19.0,1002.0,1004.83,756.03
2016,6,8,12,0,901.0,135.0,4.2,19.0,1007.0,1019.21,766.14
2016,6,8,12,15,900.5,135.0,4.25,19.0,1005.0,1029.54,773.32
2016,6,8,12,30,900.0,135.0,4.3,19.0,1003.0,1036.77,778.55
2016,6,8,12,45,700.0,262.0,4.35,19.0,933.5,980.12,740.53
2016,6,8,13,0,500.0,389.0,4.4,19.0,864.0,910.32,686.67
2016,6,8,13,15,670.0,276.5,4.4,19.0,900.5,966.67,732.89
2016,6,8,13,30,840.0,164.0,4.4,19.0,937.0,1012.44,764.78
2016,6,8,13,45,838.5,160.0,4.4,19.0,915.0,999.37,756.23
2016,6,8,14,0,837.0,156.0,4.4,19.0,893.0,983.31,746.16
2016,6,8,14,15,829.0,154.0,4.35,18.5,863.5,960.25,732.35
2016,6,8,14,30,821.0,152.0,4.3,18.0,834.0,934.61,716.94
2016,6,8,14,45,815.0,147.0,4.25,18.0,799.5,905.21,697.44
2016,6,8,15,0,809.0,142.0,4.2,18.0,765.0,873.42,676.23
2016,6,8,15,15,679.0,181.0,4.1,17.5,685.0,783.51,614.07
2016,6,8,15,30,549.0,220.0,4.0,17.0,605.0,693.15,547.44
2016,6,8,15,45,518.5,213.5,3.95,16.5,558.0,643.11,511.87
2016,6,8,16,0,488.0,207.0,3.9,16.0,511.0,593.83,475.95
2016,6,8,16,15,487.0,189.5,3.85,15.5,472.5,554.76,447.85
2016,6,8,16,30,486.0,172.0,3.8,15.0,434.0,514.56,418.14
2016,6,8,16,45,484.5,153.5,3.75,15.0,393.0,471.96,385.05
2016,6,8,17,0,483.0,135.0,3.7,15.0,352.0,428.49,350.45
2016,6,8,17,15,441.0,128.0,3.6,14.5,308.0,375.48,307.38
2016,6,8,17,30,399.0,121.0,3.5,14.0,264.0,325.88,266.15
2016,6,8,17,45,373.5,104.5,3.45,14.0,221.5,276.79,224.09
2016,6,8,18,0,348.0,88.0,3.4,14.0,179.0,229.93,182.97
2016,6,8,18,15,299.0,73.0,3.3,13.5,139.0,179.61,139.05
2016,6,8,18,30,250.0,58.0,3.2,13.0,99.0,134.36,99.34
2016,6,8,18,45,180.0,42.0,3.1,13.0,66.5,88.82,60.46
2016,6,8,19,0,110.0,26.0,3.0,13.0,34.0,47.14,22.22
2016,6,8,19,15,55.0,13.0,2.95,13.0,17.0,18.66,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,53.0,12.0,3.1,12.0,14.0,11.8,0.0
2016,6,9,5,15,169.5,26.0,3.2,12.0,44.5,20.22,8.55
2016,6,9,5,30,286.0,40.0,3.3,12.0,75.0,30.59,20.84
2016,6,9,5,45,376.5,50.0,3.45,12.5,117.5,37.46,27.58
2016,6,9,6,0,467.0,60.0,3.6,13.0,160.0,43.19,33.02
2016,6,9,6,15,233.5,55.5,3.6,13.0,105.5,48.64,30.75
2016,6,9,6,30,0.0,51.0,3.6,13.0,51.0,49.27,36.68
2016,6,9,6,45,0.0,61.0,3.6,13.5,61.0,58.95,44.79
2016,6,9,7,0,0.0,71.0,3.6,14.0,71.0,68.64,52.77
2016,6,9,7,15,0.0,97.0,3.55,14.5,97.0,93.21,73.09
2016,6,9,7,30,0.0,123.0,3.5,15.0,123.0,117.59,92.89
2016,6,9,7,45,2.0,148.5,3.5,15.5,149.5,142.29,112.61
2016,6,9,8,0,4.0,174.0,3.5,16.0,176.0,167.31,132.3
2016,6,9,8,15,11.0,203.0,3.45,16.0,210.0,198.17,156.71
2016,6,9,8,30,18.0,232.0,3.4,16.0,244.0,229.88,181.58
2016,6,9,8,45,13.5,224.5,3.4,16.5,234.0,222.05,174.55
2016,6,9,9,0,9.0,217.0,3.4,17.0,224.0,213.5,167.06
2016,6,9,9,15,9.5,220.0,3.4,17.5,227.5,217.53,169.62
2016,6,9,9,30,10.0,223.0,3.4,18.0,231.0,221.54,172.16
2016,6,9,9,45,12.0,243.5,3.4,18.5,253.5,243.36,188.58
2016,6,9,10,0,14.0,264.0,3.4,19.0,276.0,265.41,204.98
2016,6,9,10,15,14.5,272.0,3.4,19.0,285.0,274.46,211.65
2016,6,9,10,30,15.0,280.0,3.4,19.0,294.0,283.52,218.37
2016,6,9,10,45,17.0,299.5,3.45,19.5,315.5,305.04,234.21
2016,6,9,11,0,19.0,319.0,3.5,20.0,337.0,326.74,250.02
2016,6,9,11,15,20.0,332.0,3.5,20.0,351.5,341.34,260.83
2016,6,9,11,30,21.0,345.0,3.5,20.0,366.0,356.0,271.68
2016,6,9,11,45,22.0,346.5,3.55,20.0,368.5,359.38,274.19
2016,6,9,12,0,23.0,348.0,3.6,20.0,371.0,362.7,276.73
2016,6,9,12,15,227.0,380.0,3.65,20.0,599.5,612.9,468.29
2016,6,9,12,30,431.0,412.0,3.7,20.0,828.0,857.37,644.16
2016,6,9,12,45,680.5,262.5,3.8,20.0,911.5,961.07,722.89
2016,6,9,13,0,930.0,113.0,3.9,20.0,995.0,1050.51,783.25
2016,6,9,13,15,926.5,112.0,3.95,20.0,978.5,1044.03,778.99
2016,6,9,13,30,923.0,111.0,4.0,20.0,962.0,1034.28,773.45
2016,6,9,13,45,919.5,109.0,4.1,20.0,938.5,1020.29,765.49
2016,6,9,14,0,916.0,107.0,4.2,20.0,915.0,1003.15,755.46
2016,6,9,14,15,683.0,214.5,4.2,19.5,806.0,888.68,679.03
2016,6,9,14,30,450.0,322.0,4.2,19.0,697.0,768.21,590.27
2016,6,9,14,45,667.5,211.5,4.25,19.0,740.5,842.96,651.97
2016,6,9,15,0,885.0,101.0,4.3,19.0,784.0,892.28,687.85
2016,6,9,15,15,873.5,99.0,4.3,18.5,743.0,854.7,663.55
2016,6,9,15,30,862.0,97.0,4.3,18.0,702.0,815.25,638.18
2016,6,9,15,45,846.0,95.0,4.3,18.0,656.5,770.63,607.59
2016,6,9,16,0,830.0,93.0,4.3,18.0,611.0,728.45,578.45
2016,6,9,16,15,811.0,90.0,4.2,17.5,563.0,678.47,543.77
2016,6,9,16,30,792.0,87.0,4.1,17.0,515.0,628.15,507.37
2016,6,9,16,45,766.0,84.0,4.1,16.5,465.0,573.43,465.75
2016,6,9,17,0,740.0,81.0,4.1,16.0,415.0,519.54,423.52
2016,6,9,17,15,496.5,107.0,4.0,15.5,319.0,382.25,312.39
2016,6,9,17,30,253.0,133.0,3.9,15.0,223.0,264.81,215.67
2016,6,9,17,45,228.5,115.5,3.85,14.5,187.5,222.96,180.61
2016,6,9,18,0,204.0,98.0,3.8,14.0,152.0,183.4,146.59
2016,6,9,18,15,178.5,79.0,3.65,13.5,118.5,144.26,112.42
2016,6,9,18,30,153.0,60.0,3.5,13.0,85.0,107.68,80.23
2016,6,9,18,45,108.0,42.5,3.4,13.0,57.5,71.26,48.93
2016,6,9,19,0,63.0,25.0,3.3,13.0,30.0,38.64,18.62
2016,6,9,19,15,31.5,12.5,3.25,12.5,15.0,15.69,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,12.0,2.8,12.0,15.0,11.8,0.0
2016,6,10,5,15,246.0,23.0,3.05,12.5,47.0,17.71,6.78
2016,6,10,5,30,377.0,34.0,3.3,13.0,79.0,25.54,16.4
2016,6,10,5,45,458.5,42.0,3.55,13.5,122.5,30.13,21.01
2016,6,10,6,0,540.0,50.0,3.8,14.0,166.0,34.44,25.1
2016,6,10,6,15,594.0,55.5,3.85,14.5,214.5,58.74,31.02
2016,6,10,6,30,648.0,61.0,3.9,15.0,263.0,101.41,54.36
2016,6,10,6,45,409.0,112.0,4.0,15.5,247.0,148.45,101.37
2016,6,10,7,0,170.0,163.0,4.1,16.0,231.0,176.27,134.77
2016,6,10,7,15,472.0,121.0,4.1,16.0,347.0,220.05,161.58
2016,6,10,7,30,774.0,79.0,4.1,16.0,463.0,302.54,224.39
2016,6,10,7,45,792.5,83.0,4.15,16.5,511.5,354.92,270.92
2016,6,10,8,0,811.0,87.0,4.2,17.0,560.0,408.65,317.59
2016,6,10,8,15,827.0,90.0,4.2,17.5,606.0,464.22,364.32
2016,6,10,8,30,843.0,93.0,4.2,18.0,652.0,517.34,407.82
2016,6,10,8,45,853.5,96.5,4.2,18.5,694.0,568.21,448.32
2016,6,10,9,0,864.0,100.0,4.2,19.0,736.0,618.68,487.28
2016,6,10,9,15,874.0,101.5,4.2,19.0,774.5,666.31,524.06
2016,6,10,9,30,884.0,103.0,4.2,19.0,813.0,713.03,558.69
2016,6,10,9,45,893.0,104.0,4.2,19.5,846.0,757.4,588.63
2016,6,10,10,0,902.0,105.0,4.2,20.0,879.0,800.34,617.13
2016,6,10,10,15,908.5,106.0,4.2,20.0,906.0,839.62,643.89
2016,6,10,10,30,915.0,107.0,4.2,20.0,933.0,876.89,669.06
2016,6,10,10,45,919.0,108.0,4.25,20.5,953.5,909.79,689.98
2016,6,10,11,0,923.0,109.0,4.3,21.0,974.0,940.19,709.06
2016,6,10,11,15,926.5,110.0,4.3,21.0,988.0,967.5,727.06
2016,6,10,11,30,930.0,111.0,4.3,21.0,1002.0,992.04,743.18
2016,6,10,11,45,932.0,111.0,4.35,21.0,1008.0,1011.27,756.04
2016,6,10,12,0,934.0,111.0,4.4,21.0,1014.0,1027.47,766.98
2016,6,10,12,15,934.5,111.0,4.4,21.0,1013.5,1039.08,774.64
2016,6,10,12,30,935.0,111.0,4.4,21.0,1013.0,1047.49,780.29
2016,6,10,12,45,917.0,122.0,4.45,21.0,1000.0,1045.29,779.26
2016,6,10,13,0,899.0,133.0,4.5,21.0,987.0,1039.85,776.47
2016,6,10,13,15,896.5,132.0,4.5,21.0,971.0,1034.64,773.48
2016,6,10,13,30,894.0,131.0,4.5,21.0,955.0,1026.26,768.46
2016,6,10,13,45,891.5,129.0,4.55,21.0,933.0,1013.73,761.23
2016,6,10,14,0,889.0,127.0,4.6,21.0,911.0,998.12,751.99
2016,6,10,14,15,882.5,125.0,4.6,20.5,882.0,975.69,739.19
2016,6,10,14,30,876.0,123.0,4.6,20.0,853.0,950.52,724.49
2016,6,10,14,45,868.5,120.5,4.6,20.0,818.0,921.29,705.51
2016,6,10,15,0,861.0,118.0,4.6,20.0,783.0,889.66,684.79
2016,6,10,15,15,849.0,115.5,4.55,19.5,742.5,856.4,663.8
2016,6,10,15,30,837.0,113.0,4.5,19.0,702.0,816.68,637.96
2016,6,10,15,45,823.0,109.5,4.45,19.0,657.0,772.72,607.58
2016,6,10,16,0,809.0,106.0,4.4,19.0,612.0,727.55,576.02
2016,6,10,16,15,789.0,103.0,4.3,18.5,564.0,677.7,541.43
2016,6,10,16,30,769.0,100.0,4.2,18.0,516.0,627.63,504.72
2016,6,10,16,45,741.5,96.0,4.15,17.5,465.5,571.86,462.41
2016,6,10,17,0,714.0,92.0,4.1,17.0,415.0,518.48,420.71
2016,6,10,17,15,678.5,86.5,3.95,16.5,363.5,459.2,372.97
2016,6,10,17,30,643.0,81.0,3.8,16.0,312.0,402.32,325.77
2016,6,10,17,45,591.5,75.0,3.65,15.5,262.0,340.76,273.56
2016,6,10,18,0,540.0,69.0,3.5,15.0,212.0,283.79,223.91
2016,6,10,18,15,468.0,60.5,3.3,14.5,165.5,222.46,170.31
2016,6,10,18,30,396.0,52.0,3.1,14.0,119.0,168.43,122.79
2016,6,10,18,45,286.0,40.0,2.9,13.5,80.0,109.64,73.56
2016,6,10,19,0,176.0,28.0,2.7,13.0,41.0,62.79,31.76
2016,6,10,19,15,88.0,14.0,2.7,12.5,20.5,23.37,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,52.0,12.0,0.7,11.0,13.0,11.8,0.0
2016,6,11,5,15,169.5,26.0,0.75,11.5,44.0,20.22,8.65
2016,6,11,5,30,287.0,40.0,0.8,12.0,75.0,30.58,20.9
2016,6,11,5,45,381.5,50.0,0.9,12.5,118.5,37.46,27.64
2016,6,11,6,0,476.0,60.0,1.0,13.0,162.0,43.2,33.08
2016,6,11,6,15,535.5,67.5,1.05,13.5,211.0,66.87,39.48
2016,6,11,6,30,595.0,75.0,1.1,14.0,260.0,108.56,62.65
2016,6,11,6,45,641.5,80.0,1.15,15.0,311.5,152.92,94.71
2016,6,11,7,0,688.0,85.0,1.2,16.0,363.0,202.43,134.77
2016,6,11,7,15,718.5,89.5,1.35,17.0,414.0,252.52,177.72
2016,6,11,7,30,749.0,94.0,1.5,18.0,465.0,308.38,225.51
2016,6,11,7,45,773.0,97.5,1.65,19.0,515.0,360.95,270.27
2016,6,11,8,0,797.0,101.0,1.8,20.0,565.0,415.49,315.46
2016,6,11,8,15,814.0,104.0,1.8,20.5,611.5,468.07,358.15
2016,6,11,8,30,831.0,107.0,1.8,21.0,658.0,521.42,400.0
2016,6,11,8,45,844.5,109.5,1.85,21.5,701.5,572.85,439.31
2016,6,11,9,0,858.0,112.0,1.9,22.0,745.0,625.84,478.47
2016,6,11,9,15,868.5,114.0,1.85,22.5,783.0,674.07,512.55
2016,6,11,9,30,879.0,116.0,1.8,23.0,821.0,721.45,544.76
2016,6,11,9,45,883.0,120.0,1.8,24.0,853.0,764.86,571.03
2016,6,11,10,0,887.0,124.0,1.8,25.0,885.0,806.49,595.56
2016,6,11,10,15,892.5,125.5,1.75,25.0,911.5,845.01,619.49
2016,6,11,10,30,898.0,127.0,1.7,25.0,938.0,881.49,641.78
2016,6,11,10,45,900.5,128.5,1.65,25.5,957.5,913.16,659.43
2016,6,11,11,0,903.0,130.0,1.6,26.0,977.0,942.31,675.25
2016,6,11,11,15,905.5,131.0,1.65,26.0,989.5,968.34,691.62
2016,6,11,11,30,908.0,132.0,1.7,26.0,1002.0,991.62,706.3
2016,6,11,11,45,908.0,132.5,1.8,26.5,1007.0,1009.17,716.73
2016,6,11,12,0,908.0,133.0,1.9,27.0,1012.0,1023.71,725.38
2016,6,11,12,15,907.5,133.0,2.05,27.0,1010.5,1034.22,733.65
2016,6,11,12,30,907.0,133.0,2.2,27.0,1009.0,1041.62,740.07
2016,6,11,12,45,913.0,127.5,2.35,27.5,1002.0,1046.82,743.72
2016,6,11,13,0,919.0,122.0,2.5,28.0,995.0,1048.76,745.36
2016,6,11,13,15,916.0,121.0,2.55,27.5,978.5,1042.96,744.15
2016,6,11,13,30,913.0,120.0,2.6,27.0,962.0,1033.94,741.04
2016,6,11,13,45,905.0,121.0,2.7,27.0,938.0,1018.9,733.21
2016,6,11,14,0,897.0,122.0,2.8,27.0,914.0,1000.89,723.52
2016,6,11,14,15,890.0,120.5,2.8,27.0,884.0,978.4,710.06
2016,6,11,14,30,883.0,119.0,2.8,27.0,854.0,953.15,694.85
2016,6,11,14,45,871.0,118.5,2.85,27.0,818.0,921.81,676.0
2016,6,11,15,0,859.0,118.0,2.9,27.0,782.0,888.29,655.6
2016,6,11,15,15,682.5,177.0,2.95,26.5,687.0,783.29,587.46
2016,6,11,15,30,506.0,236.0,3.0,26.0,592.0,675.73,511.69
2016,6,11,15,45,652.5,172.5,3.15,25.5,601.0,709.05,542.04
2016,6,11,16,0,799.0,109.0,3.3,25.0,610.0,723.86,556.44
2016,6,11,16,15,779.0,105.5,3.35,24.5,562.0,673.9,523.24
2016,6,11,16,30,759.0,102.0,3.4,24.0,514.0,623.72,488.05
2016,6,11,16,45,731.0,98.0,3.5,23.5,463.5,569.52,448.56
2016,6,11,17,0,703.0,94.0,3.6,23.0,413.0,514.97,407.55
2016,6,11,17,15,668.0,88.5,3.6,22.0,362.0,456.47,362.63
2016,6,11,17,30,633.0,83.0,3.6,21.0,311.0,400.32,317.93
2016,6,11,17,45,584.5,76.0,3.6,20.5,261.5,339.43,267.47
2016,6,11,18,0,536.0,69.0,3.6,20.0,212.0,282.84,219.17
2016,6,11,18,15,467.0,60.0,3.5,19.0,165.5,222.12,167.36
2016,6,11,18,30,398.0,51.0,3.4,18.0,119.0,168.4,121.02
2016,6,11,18,45,297.0,39.0,3.3,17.5,80.5,112.01,74.06
2016,6,11,19,0,196.0,27.0,3.2,17.0,42.0,65.23,32.73
2016,6,11,19,15,98.0,13.5,3.1,16.5,21.0,24.07,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
