Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,11.8,0.0
2016,6,12,5,15,153.0,27.0,3.65,12.5,43.5,21.05,9.12
2016,6,12,5,30,265.0,42.0,3.8,13.0,74.0,32.23,22.15
2016,6,12,5,45,361.5,52.0,3.95,13.5,117.5,39.38,29.15
2016,6,12,6,0,458.0,62.0,4.1,14.0,161.0,45.03,34.52
2016,6,12,6,15,518.0,70.0,4.05,14.5,209.0,68.34,41.01
2016,6,12,6,30,578.0,78.0,4.0,15.0,257.0,109.52,64.05
2016,6,12,6,45,628.5,82.0,4.0,15.5,309.0,152.6,95.24
2016,6,12,7,0,679.0,86.0,4.0,16.0,361.0,201.28,135.07
2016,6,12,7,15,710.0,90.5,3.9,16.5,412.0,250.98,178.5
2016,6,12,7,30,741.0,95.0,3.8,17.0,463.0,306.56,227.14
2016,6,12,7,45,767.5,97.5,3.7,17.5,513.0,358.66,272.67
2016,6,12,8,0,794.0,100.0,3.6,18.0,563.0,412.98,319.0
2016,6,12,8,15,811.5,103.5,3.5,18.5,609.5,466.09,363.18
2016,6,12,8,30,829.0,107.0,3.4,19.0,656.0,520.01,406.56
2016,6,12,8,45,843.5,108.5,3.3,19.5,699.5,570.97,446.33
2016,6,12,9,0,858.0,110.0,3.2,20.0,743.0,623.6,485.97
2016,6,12,9,15,868.5,112.0,3.2,20.5,781.5,671.82,521.52
2016,6,12,9,30,879.0,114.0,3.2,21.0,820.0,719.19,555.24
2016,6,12,9,45,892.5,112.5,3.2,21.5,854.0,764.38,585.01
2016,6,12,10,0,906.0,111.0,3.2,22.0,888.0,808.46,613.55
2016,6,12,10,15,911.5,112.0,3.25,22.0,915.0,847.14,639.47
2016,6,12,10,30,917.0,113.0,3.3,22.0,942.0,883.73,663.85
2016,6,12,10,45,921.5,113.5,3.35,22.5,962.0,916.72,684.34
2016,6,12,11,0,926.0,114.0,3.4,23.0,982.0,947.23,703.05
2016,6,12,11,15,928.0,114.5,3.5,23.0,994.5,972.82,720.13
2016,6,12,11,30,930.0,115.0,3.6,23.0,1007.0,995.57,735.39
2016,6,12,11,45,930.0,115.5,3.7,23.5,1012.0,1013.46,746.07
2016,6,12,12,0,930.0,116.0,3.8,24.0,1017.0,1028.27,754.79
2016,6,12,12,15,929.5,116.0,3.85,24.0,1015.0,1038.95,762.02
2016,6,12,12,30,929.0,116.0,3.9,24.0,1013.0,1046.45,767.31
2016,6,12,12,45,920.5,120.0,4.0,24.0,1002.0,1046.75,768.35
2016,6,12,13,0,912.0,124.0,4.1,24.0,991.0,1043.81,767.41
2016,6,12,13,15,908.5,123.0,4.1,24.0,974.5,1037.6,763.79
2016,6,12,13,30,905.0,122.0,4.1,24.0,958.0,1028.19,758.19
2016,6,12,13,45,900.0,121.0,4.15,24.0,934.5,1014.16,749.96
2016,6,12,14,0,895.0,120.0,4.2,24.0,911.0,997.09,739.79
2016,6,12,14,15,888.0,118.5,4.2,23.5,881.0,974.67,727.2
2016,6,12,14,30,881.0,117.0,4.2,23.0,851.0,949.5,712.74
2016,6,12,14,45,871.5,115.0,4.2,23.0,815.5,918.92,693.17
2016,6,12,15,0,862.0,113.0,4.2,23.0,780.0,886.03,671.94
2016,6,12,15,15,850.0,110.5,4.15,22.5,739.5,848.34,648.28
2016,6,12,15,30,838.0,108.0,4.1,22.0,699.0,813.01,626.06
2016,6,12,15,45,823.0,105.5,4.05,22.0,654.0,769.39,596.46
2016,6,12,16,0,808.0,103.0,4.0,22.0,609.0,724.63,565.77
2016,6,12,16,15,788.0,99.5,3.95,21.5,561.0,674.35,531.66
2016,6,12,16,30,768.0,96.0,3.9,21.0,513.0,623.83,495.54
2016,6,12,16,45,742.0,92.0,3.85,21.0,463.0,569.1,453.73
2016,6,12,17,0,716.0,88.0,3.8,21.0,413.0,516.43,412.45
2016,6,12,17,15,681.5,83.0,3.65,20.0,362.5,458.16,366.99
2016,6,12,17,30,647.0,78.0,3.5,19.0,312.0,402.16,321.81
2016,6,12,17,45,597.5,72.0,3.4,18.5,262.0,341.24,270.82
2016,6,12,18,0,548.0,66.0,3.3,18.0,212.0,284.7,222.13
2016,6,12,18,15,479.5,57.5,3.1,17.5,166.0,224.02,169.58
2016,6,12,18,30,411.0,49.0,2.9,17.0,120.0,170.29,122.67
2016,6,12,18,45,307.5,38.0,2.7,16.5,81.5,113.61,75.34
2016,6,12,19,0,204.0,27.0,2.5,16.0,43.0,66.88,34.23
2016,6,12,19,15,102.0,13.5,2.55,15.5,21.5,24.62,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,67.0,12.0,3.0,12.0,14.0,11.8,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,19.81,8.26
2016,6,13,5,30,299.0,39.0,3.0,12.0,75.0,30.36,20.64
2016,6,13,5,45,390.0,48.0,3.05,12.5,117.5,35.59,25.93
2016,6,13,6,0,481.0,57.0,3.1,13.0,160.0,40.51,30.64
2016,6,13,6,15,245.5,82.0,3.05,13.5,135.0,74.22,52.32
2016,6,13,6,30,10.0,107.0,3.0,14.0,110.0,99.9,78.96
2016,6,13,6,45,16.0,126.0,3.0,14.5,132.0,119.26,94.58
2016,6,13,7,0,22.0,145.0,3.0,15.0,154.0,139.4,110.65
2016,6,13,7,15,11.5,148.0,3.0,15.5,152.5,142.14,112.82
2016,6,13,7,30,1.0,151.0,3.0,16.0,151.0,143.38,113.57
2016,6,13,7,45,16.0,186.5,3.05,16.5,195.5,181.77,143.89
2016,6,13,8,0,31.0,222.0,3.1,17.0,240.0,218.68,172.65
2016,6,13,8,15,154.0,255.0,3.2,17.0,356.0,305.04,240.55
2016,6,13,8,30,277.0,288.0,3.3,17.0,472.0,404.3,318.11
2016,6,13,8,45,246.5,315.0,3.4,17.5,486.5,427.76,335.3
2016,6,13,9,0,216.0,342.0,3.5,18.0,501.0,450.01,351.2
2016,6,13,9,15,285.5,345.0,3.6,18.0,567.0,508.67,396.62
2016,6,13,9,30,355.0,348.0,3.7,18.0,633.0,574.62,446.91
2016,6,13,9,45,634.0,225.5,3.8,18.5,760.0,681.01,531.19
2016,6,13,10,0,913.0,103.0,3.9,19.0,887.0,805.84,622.7
2016,6,13,10,15,919.5,104.5,4.0,19.0,914.5,846.04,649.96
2016,6,13,10,30,926.0,106.0,4.1,19.0,942.0,884.21,676.22
2016,6,13,10,45,930.5,107.0,4.25,19.0,963.0,917.94,699.56
2016,6,13,11,0,935.0,108.0,4.4,19.0,984.0,949.19,721.24
2016,6,13,11,15,938.0,108.5,4.55,19.0,998.0,975.93,740.24
2016,6,13,11,30,941.0,109.0,4.7,19.0,1012.0,999.84,757.39
2016,6,13,11,45,941.5,110.5,4.85,19.0,1018.0,1019.4,771.67
2016,6,13,12,0,942.0,112.0,5.0,19.0,1024.0,1035.87,783.95
2016,6,13,12,15,941.5,112.0,5.05,18.5,1022.5,1046.71,793.22
2016,6,13,12,30,941.0,112.0,5.1,18.0,1021.0,1054.31,800.45
2016,6,13,12,45,935.5,114.0,5.15,18.0,1011.0,1055.66,801.98
2016,6,13,13,0,930.0,116.0,5.2,18.0,1001.0,1053.72,801.41
2016,6,13,13,15,926.5,115.5,5.15,18.0,984.5,1047.96,797.52
2016,6,13,13,30,923.0,115.0,5.1,18.0,968.0,1038.95,791.52
2016,6,13,13,45,918.0,114.0,5.05,18.0,944.5,1024.75,782.08
2016,6,13,14,0,913.0,113.0,5.0,18.0,921.0,1007.45,770.63
2016,6,13,14,15,906.0,112.0,4.95,18.0,891.0,985.26,755.87
2016,6,13,14,30,899.0,111.0,4.9,18.0,861.0,960.27,739.23
2016,6,13,14,45,886.5,111.0,4.9,18.0,824.5,928.68,718.34
2016,6,13,15,0,874.0,111.0,4.9,18.0,788.0,894.9,695.83
2016,6,13,15,15,862.5,108.5,4.85,17.5,747.0,857.31,671.46
2016,6,13,15,30,851.0,106.0,4.8,17.0,706.0,817.88,645.5
2016,6,13,15,45,835.0,103.5,4.8,16.5,661.0,777.15,618.56
2016,6,13,16,0,819.0,101.0,4.8,16.0,616.0,731.22,587.32
2016,6,13,16,15,800.0,97.5,4.7,15.5,567.5,681.24,552.04
2016,6,13,16,30,781.0,94.0,4.6,15.0,519.0,630.92,514.84
2016,6,13,16,45,762.5,88.0,4.6,15.0,470.0,578.13,473.5
2016,6,13,17,0,744.0,82.0,4.6,15.0,421.0,525.49,431.18
2016,6,13,17,15,710.5,77.5,4.55,14.5,370.0,466.97,383.51
2016,6,13,17,30,677.0,73.0,4.5,14.0,319.0,411.62,336.95
2016,6,13,17,45,630.5,67.5,4.45,14.0,269.0,351.02,284.28
2016,6,13,18,0,584.0,62.0,4.4,14.0,219.0,294.48,233.84
2016,6,13,18,15,516.5,54.5,4.25,13.5,172.0,233.3,179.57
2016,6,13,18,30,449.0,47.0,4.1,13.0,125.0,178.93,130.91
2016,6,13,18,45,335.0,37.5,3.95,12.5,85.0,119.42,80.46
2016,6,13,19,0,221.0,28.0,3.8,12.0,45.0,71.17,37.74
2016,6,13,19,15,110.5,14.0,3.8,12.0,22.5,26.18,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,57.0,12.0,3.5,11.0,14.0,11.8,0.0
2016,6,14,5,15,177.0,25.5,3.55,11.0,44.5,19.81,8.26
2016,6,14,5,30,297.0,39.0,3.6,11.0,75.0,30.37,20.73
2016,6,14,5,45,399.5,47.0,3.65,11.5,119.0,34.68,25.23
2016,6,14,6,0,502.0,55.0,3.7,12.0,163.0,38.77,29.2
2016,6,14,6,15,399.0,83.0,3.7,12.5,182.5,75.08,49.94
2016,6,14,6,30,296.0,111.0,3.7,13.0,202.0,116.91,82.18
2016,6,14,6,45,326.0,125.0,3.75,13.5,242.5,151.04,107.92
2016,6,14,7,0,356.0,139.0,3.8,14.0,283.0,184.62,135.17
2016,6,14,7,15,310.5,168.5,3.85,14.5,306.5,223.5,170.31
2016,6,14,7,30,265.0,198.0,3.9,15.0,330.0,254.03,197.79
2016,6,14,7,45,407.0,182.5,3.95,15.5,408.0,304.2,237.06
2016,6,14,8,0,549.0,167.0,4.0,16.0,486.0,371.47,291.1
2016,6,14,8,15,472.0,212.5,4.0,16.5,503.5,407.22,320.99
2016,6,14,8,30,395.0,258.0,4.0,17.0,521.0,437.16,344.6
2016,6,14,8,45,384.0,281.5,4.05,17.5,550.5,473.83,372.75
2016,6,14,9,0,373.0,305.0,4.1,18.0,580.0,509.09,399.03
2016,6,14,9,15,633.5,202.5,4.1,18.0,698.5,601.2,473.56
2016,6,14,9,30,894.0,100.0,4.1,18.0,817.0,715.53,562.73
2016,6,14,9,45,899.0,103.0,4.15,18.5,849.0,759.31,592.08
2016,6,14,10,0,904.0,106.0,4.2,19.0,881.0,801.36,620.21
2016,6,14,10,15,909.5,107.5,4.25,19.0,908.0,840.46,647.16
2016,6,14,10,30,915.0,109.0,4.3,19.0,935.0,877.5,672.51
2016,6,14,10,45,919.0,109.5,4.35,19.5,955.0,910.02,693.27
2016,6,14,11,0,923.0,110.0,4.4,20.0,975.0,940.05,712.19
2016,6,14,11,15,925.5,110.5,4.45,20.0,988.0,966.08,729.81
2016,6,14,11,30,928.0,111.0,4.5,20.0,1001.0,989.29,745.57
2016,6,14,11,45,928.5,111.5,4.6,20.0,1006.5,1007.68,758.56
2016,6,14,12,0,929.0,112.0,4.7,20.0,1012.0,1023.01,769.6
2016,6,14,12,15,929.0,112.0,4.75,19.5,1010.5,1034.24,779.08
2016,6,14,12,30,929.0,112.0,4.8,19.0,1009.0,1042.29,786.56
2016,6,14,12,45,927.5,111.5,4.85,19.0,1000.0,1045.1,789.09
2016,6,14,13,0,926.0,111.0,4.9,19.0,991.0,1044.63,789.54
2016,6,14,13,15,923.0,110.0,4.95,18.5,975.0,1038.88,788.07
2016,6,14,13,30,920.0,109.0,5.0,18.0,959.0,1029.88,784.48
2016,6,14,13,45,914.0,109.0,5.05,18.0,935.5,1015.78,775.92
2016,6,14,14,0,908.0,109.0,5.1,18.0,912.0,998.63,765.33
2016,6,14,14,15,901.5,107.5,5.05,17.5,883.0,976.49,752.02
2016,6,14,14,30,895.0,106.0,5.0,17.0,854.0,951.55,736.74
2016,6,14,14,45,888.0,103.5,5.0,17.0,819.0,922.42,717.41
2016,6,14,15,0,881.0,101.0,5.0,17.0,784.0,890.8,696.26
2016,6,14,15,15,870.0,99.0,4.9,16.5,744.0,853.96,671.93
2016,6,14,15,30,859.0,97.0,4.8,16.0,704.0,815.23,646.04
2016,6,14,15,45,848.0,93.5,4.75,16.0,660.0,773.2,616.54
2016,6,14,16,0,837.0,90.0,4.7,16.0,616.0,729.69,585.68
2016,6,14,16,15,819.5,87.0,4.65,15.5,568.5,684.1,553.98
2016,6,14,16,30,802.0,84.0,4.6,15.0,521.0,634.56,518.14
2016,6,14,16,45,683.0,100.0,4.6,15.0,447.5,543.54,445.6
2016,6,14,17,0,564.0,116.0,4.6,15.0,374.0,460.26,377.92
2016,6,14,17,15,505.0,111.5,4.55,14.5,321.5,393.82,323.94
2016,6,14,17,30,446.0,107.0,4.5,14.0,269.0,335.54,275.31
2016,6,14,17,45,406.5,96.5,4.5,14.0,227.0,284.44,231.24
2016,6,14,18,0,367.0,86.0,4.5,14.0,185.0,236.97,189.43
2016,6,14,18,15,325.5,71.5,4.35,13.5,145.5,188.36,146.49
2016,6,14,18,30,284.0,57.0,4.2,13.0,106.0,143.98,106.95
2016,6,14,18,45,209.0,42.5,4.05,12.5,72.5,96.7,66.59
2016,6,14,19,0,134.0,28.0,3.9,12.0,39.0,57.11,31.15
2016,6,14,19,15,67.0,14.0,3.85,11.5,19.5,21.36,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,9.83,0.0
2016,6,15,5,15,41.5,26.0,3.55,10.5,31.0,22.97,10.43
2016,6,15,5,30,83.0,42.0,3.7,11.0,52.0,36.32,25.87
2016,6,15,5,45,116.0,60.5,3.9,11.5,81.5,51.24,39.89
2016,6,15,6,0,149.0,79.0,4.1,12.0,111.0,62.13,50.06
2016,6,15,6,15,166.5,99.5,4.15,12.5,144.0,84.57,63.15
2016,6,15,6,30,184.0,120.0,4.2,13.0,177.0,114.18,84.39
2016,6,15,6,45,201.5,139.0,4.3,13.5,211.5,144.79,108.23
2016,6,15,7,0,219.0,158.0,4.4,14.0,246.0,177.47,134.86
2016,6,15,7,15,192.5,183.5,4.45,14.0,268.5,210.27,163.84
2016,6,15,7,30,166.0,209.0,4.5,14.0,291.0,236.78,187.17
2016,6,15,7,45,493.0,147.5,4.6,14.5,427.0,303.47,236.66
2016,6,15,8,0,820.0,86.0,4.7,15.0,563.0,409.35,321.11
2016,6,15,8,15,836.0,88.5,4.75,15.5,609.5,464.9,368.43
2016,6,15,8,30,852.0,91.0,4.8,16.0,656.0,517.97,412.7
2016,6,15,8,45,866.5,92.5,4.9,16.5,699.0,569.62,454.78
2016,6,15,9,0,881.0,94.0,5.0,17.0,742.0,621.21,495.68
2016,6,15,9,15,890.5,95.5,5.0,17.0,780.0,669.28,533.54
2016,6,15,9,30,900.0,97.0,5.0,17.0,818.0,716.37,568.99
2016,6,15,9,45,905.0,99.5,5.05,17.0,850.5,759.93,600.3
2016,6,15,10,0,910.0,102.0,5.1,17.0,883.0,801.74,630.12
2016,6,15,10,15,915.5,103.5,5.1,17.0,910.0,841.06,657.66
2016,6,15,10,30,921.0,105.0,5.1,17.0,937.0,878.31,683.53
2016,6,15,10,45,924.5,106.0,5.2,17.5,957.0,911.07,705.34
2016,6,15,11,0,928.0,107.0,5.3,18.0,977.0,941.31,725.28
2016,6,15,11,15,931.0,107.5,5.3,18.0,990.5,967.94,743.39
2016,6,15,11,30,934.0,108.0,5.3,18.0,1004.0,991.77,759.55
2016,6,15,11,45,935.0,108.5,5.3,18.0,1010.0,1010.76,772.39
2016,6,15,12,0,936.0,109.0,5.3,18.0,1016.0,1026.7,783.2
2016,6,15,12,15,936.0,109.0,5.3,18.0,1015.0,1038.03,790.92
2016,6,15,12,30,936.0,109.0,5.3,18.0,1014.0,1046.16,796.56
2016,6,15,12,45,925.5,115.0,5.3,18.0,1003.0,1046.62,797.04
2016,6,15,13,0,915.0,121.0,5.3,18.0,992.0,1043.83,795.46
2016,6,15,13,15,912.0,120.0,5.25,18.0,976.0,1038.23,791.67
2016,6,15,13,30,909.0,119.0,5.2,18.0,960.0,1029.41,785.79
2016,6,15,13,45,908.0,116.0,5.2,18.0,938.0,1017.32,778.18
2016,6,15,14,0,907.0,113.0,5.2,18.0,916.0,1002.05,768.46
2016,6,15,14,15,900.5,111.5,5.15,17.5,886.5,980.0,755.19
2016,6,15,14,30,894.0,110.0,5.1,17.0,857.0,955.15,739.97
2016,6,15,14,45,889.5,106.0,5.05,17.0,822.5,926.79,720.83
2016,6,15,15,0,885.0,102.0,5.0,17.0,788.0,895.79,699.79
2016,6,15,15,15,874.0,99.5,4.9,17.0,748.0,858.34,673.75
2016,6,15,15,30,863.0,97.0,4.8,17.0,708.0,818.98,646.24
2016,6,15,15,45,853.5,93.0,4.75,17.0,664.0,777.48,617.29
2016,6,15,16,0,844.0,89.0,4.7,17.0,620.0,734.38,586.89
2016,6,15,16,15,826.0,86.0,4.6,16.5,572.0,688.16,554.67
2016,6,15,16,30,808.0,83.0,4.5,16.0,524.0,638.03,518.5
2016,6,15,16,45,788.0,78.5,4.4,15.5,474.5,584.79,477.57
2016,6,15,17,0,768.0,74.0,4.3,15.0,425.0,531.81,435.67
2016,6,15,17,15,736.5,70.0,4.1,14.5,374.0,473.79,388.21
2016,6,15,17,30,705.0,66.0,3.9,14.0,323.0,417.66,341.07
2016,6,15,17,45,664.0,60.5,3.75,14.0,273.5,358.0,289.21
2016,6,15,18,0,623.0,55.0,3.6,14.0,224.0,302.61,239.65
2016,6,15,18,15,558.5,49.0,3.2,13.5,176.5,241.98,185.63
2016,6,15,18,30,494.0,43.0,2.8,13.0,129.0,187.81,136.85
2016,6,15,18,45,396.0,34.0,2.4,12.5,89.0,129.81,86.81
2016,6,15,19,0,298.0,25.0,2.0,12.0,49.0,82.18,43.67
2016,6,15,19,15,149.0,12.5,1.8,11.5,24.5,29.32,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,13.76,0.0
2016,6,16,5,15,161.0,25.0,0.6,11.5,44.5,19.41,7.86
2016,6,16,5,30,322.0,36.0,0.6,12.0,75.0,27.49,18.22
2016,6,16,5,45,409.0,45.0,0.6,12.5,117.5,32.89,23.61
2016,6,16,6,0,496.0,54.0,0.6,13.0,160.0,37.94,28.41
2016,6,16,6,15,552.5,60.5,0.55,13.5,207.5,60.13,34.0
2016,6,16,6,30,609.0,67.0,0.5,14.0,255.0,101.43,56.3
2016,6,16,6,45,647.5,72.5,0.45,14.5,304.5,145.7,88.39
2016,6,16,7,0,686.0,78.0,0.4,15.0,354.0,194.22,127.85
2016,6,16,7,15,715.5,82.0,0.4,15.5,404.0,246.0,171.99
2016,6,16,7,30,745.0,86.0,0.4,16.0,454.0,297.87,216.41
2016,6,16,7,45,576.0,149.5,0.4,16.5,452.0,333.94,251.05
2016,6,16,8,0,407.0,213.0,0.4,17.0,450.0,354.22,270.24
2016,6,16,8,15,362.0,245.5,0.5,17.5,469.5,388.26,297.27
2016,6,16,8,30,317.0,278.0,0.6,18.0,489.0,415.04,317.61
2016,6,16,8,45,292.5,305.0,0.75,18.5,509.5,443.74,338.96
2016,6,16,9,0,268.0,332.0,0.9,19.0,530.0,469.94,357.82
2016,6,16,9,15,360.0,318.0,1.05,19.0,598.5,531.51,404.57
2016,6,16,9,30,452.0,304.0,1.2,19.0,667.0,599.42,455.24
2016,6,16,9,45,678.0,201.5,1.35,19.5,771.0,689.49,523.65
2016,6,16,10,0,904.0,99.0,1.5,20.0,875.0,793.81,596.44
2016,6,16,10,15,909.5,100.5,1.65,20.0,901.5,832.92,622.53
2016,6,16,10,30,915.0,102.0,1.8,20.0,928.0,869.98,647.83
2016,6,16,10,45,919.5,102.0,1.95,20.5,948.0,902.47,668.77
2016,6,16,11,0,924.0,102.0,2.1,21.0,968.0,932.51,688.02
2016,6,16,11,15,926.0,102.5,2.25,21.0,981.0,958.13,705.66
2016,6,16,11,30,928.0,103.0,2.4,21.0,994.0,980.91,721.53
2016,6,16,11,45,930.0,102.5,2.55,21.5,1000.0,999.78,733.49
2016,6,16,12,0,932.0,102.0,2.7,22.0,1006.0,1015.63,743.54
2016,6,16,12,15,931.5,102.0,2.85,22.0,1004.5,1026.42,751.81
2016,6,16,12,30,931.0,102.0,3.0,22.0,1003.0,1034.02,758.11
2016,6,16,12,45,930.0,101.5,3.15,22.0,994.0,1037.36,761.74
2016,6,16,13,0,929.0,101.0,3.3,22.0,985.0,1037.42,763.34
2016,6,16,13,15,926.0,100.5,3.35,22.0,969.0,1032.2,760.76
2016,6,16,13,30,923.0,100.0,3.4,22.0,953.0,1023.73,756.18
2016,6,16,13,45,920.0,98.0,3.5,22.0,930.5,1010.49,748.93
2016,6,16,14,0,917.0,96.0,3.6,22.0,908.0,994.09,739.63
2016,6,16,14,15,911.0,94.5,3.65,22.0,879.0,972.29,726.4
2016,6,16,14,30,905.0,93.0,3.7,22.0,850.0,947.64,711.26
2016,6,16,14,45,898.5,91.0,3.8,22.0,815.5,919.28,693.85
2016,6,16,15,0,892.0,89.0,3.9,22.0,781.0,888.38,674.56
2016,6,16,15,15,881.5,87.0,3.9,21.5,741.0,851.67,651.82
2016,6,16,15,30,871.0,85.0,3.9,21.0,701.0,813.0,627.45
2016,6,16,15,45,859.5,82.0,3.95,21.0,657.5,770.7,599.18
2016,6,16,16,0,848.0,79.0,4.0,21.0,614.0,726.95,569.5
2016,6,16,16,15,831.0,76.5,4.0,20.5,567.0,678.59,536.86
2016,6,16,16,30,814.0,74.0,4.0,20.0,520.0,629.7,503.2
2016,6,16,16,45,793.0,70.5,4.0,20.0,470.5,579.58,464.77
2016,6,16,17,0,772.0,67.0,4.0,20.0,421.0,526.92,423.37
2016,6,16,17,15,742.0,63.5,3.85,19.5,371.0,470.1,377.99
2016,6,16,17,30,712.0,60.0,3.7,19.0,321.0,415.02,332.6
2016,6,16,17,45,672.0,55.5,3.6,18.5,271.5,356.56,283.2
2016,6,16,18,0,632.0,51.0,3.5,18.0,222.0,301.42,235.09
2016,6,16,18,15,570.0,45.5,3.15,17.0,175.5,241.6,182.78
2016,6,16,18,30,508.0,40.0,2.8,16.0,129.0,188.81,135.84
2016,6,16,18,45,411.5,32.0,2.45,15.5,89.5,131.41,86.67
2016,6,16,19,0,315.0,24.0,2.1,15.0,50.0,84.36,44.44
2016,6,16,19,15,157.5,12.0,1.9,14.5,25.0,29.93,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.9,13.0,15.0,10.81,0.0
2016,6,17,5,15,258.5,21.0,1.1,13.5,46.0,15.89,5.23
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,22.86,14.02
2016,6,17,5,45,466.5,38.0,1.5,14.5,119.5,26.74,17.95
2016,6,17,6,0,546.0,45.0,1.7,15.0,162.0,30.38,21.42
2016,6,17,6,15,598.0,50.5,1.7,15.5,209.0,55.7,29.17
2016,6,17,6,30,650.0,56.0,1.7,16.0,256.0,97.91,51.45
2016,6,17,6,45,445.5,105.5,1.75,16.5,254.0,146.53,97.55
2016,6,17,7,0,241.0,155.0,1.8,17.0,252.0,178.88,133.0
2016,6,17,7,15,210.5,181.0,1.85,17.5,274.5,212.32,161.82
2016,6,17,7,30,180.0,207.0,1.9,18.0,297.0,239.01,184.58
2016,6,17,7,45,495.5,142.5,1.95,18.5,423.0,299.27,227.76
2016,6,17,8,0,811.0,78.0,2.0,19.0,549.0,400.46,305.82
2016,6,17,8,15,826.5,80.0,2.05,19.0,594.5,451.73,348.77
2016,6,17,8,30,842.0,82.0,2.1,19.0,640.0,503.54,391.2
2016,6,17,8,45,854.5,84.0,2.2,19.5,682.0,554.0,430.85
2016,6,17,9,0,867.0,86.0,2.3,20.0,724.0,604.25,469.19
2016,6,17,9,15,876.5,87.5,2.4,20.5,761.5,651.66,504.42
2016,6,17,9,30,886.0,89.0,2.5,21.0,799.0,698.13,537.1
2016,6,17,9,45,550.5,252.5,2.65,21.5,699.5,644.18,492.04
2016,6,17,10,0,215.0,416.0,2.8,22.0,600.0,563.79,425.34
2016,6,17,10,15,198.0,432.0,2.9,22.0,606.0,575.67,433.79
2016,6,17,10,30,181.0,448.0,3.0,22.0,612.0,585.99,440.51
2016,6,17,10,45,113.0,428.5,3.15,22.5,532.0,516.36,388.14
2016,6,17,11,0,45.0,409.0,3.3,23.0,452.0,439.67,330.05
2016,6,17,11,15,27.5,310.0,3.4,23.0,336.5,329.07,248.66
2016,6,17,11,30,10.0,211.0,3.5,23.0,221.0,214.57,162.11
2016,6,17,11,45,8.5,196.0,3.65,23.5,205.0,198.86,149.97
2016,6,17,12,0,7.0,181.0,3.8,24.0,189.0,183.01,137.54
2016,6,17,12,15,28.5,307.5,3.9,23.5,336.0,333.21,252.28
2016,6,17,12,30,50.0,434.0,4.0,23.0,483.0,483.48,363.36
2016,6,17,12,45,60.0,441.5,4.1,23.0,499.5,502.75,377.35
2016,6,17,13,0,70.0,449.0,4.2,23.0,516.0,521.87,391.77
2016,6,17,13,15,472.0,286.0,4.25,23.0,723.5,777.33,589.24
2016,6,17,13,30,874.0,123.0,4.3,23.0,931.0,998.98,744.74
2016,6,17,13,45,513.0,280.5,4.35,23.0,751.5,807.26,609.35
2016,6,17,14,0,152.0,438.0,4.4,23.0,572.0,600.74,451.98
2016,6,17,14,15,86.0,368.0,4.4,22.5,443.5,455.23,346.74
2016,6,17,14,30,20.0,298.0,4.4,22.0,315.0,312.7,239.2
2016,6,17,14,45,193.0,314.0,4.4,22.0,464.5,501.85,388.36
2016,6,17,15,0,366.0,330.0,4.4,22.0,614.0,675.33,519.29
2016,6,17,15,15,317.0,323.0,4.35,21.5,560.0,616.01,475.69
2016,6,17,15,30,268.0,316.0,4.3,21.0,506.0,558.68,434.05
2016,6,17,15,45,277.0,292.0,4.3,20.5,477.5,531.42,416.08
2016,6,17,16,0,286.0,268.0,4.3,20.0,449.0,502.64,396.5
2016,6,17,16,15,253.0,250.5,4.2,19.5,401.0,449.45,356.65
2016,6,17,16,30,220.0,233.0,4.1,19.0,353.0,392.05,313.06
2016,6,17,16,45,110.0,182.5,4.05,19.0,242.5,259.85,207.78
2016,6,17,17,0,0.0,132.0,4.0,19.0,132.0,129.54,101.29
2016,6,17,17,15,18.0,134.0,3.9,18.5,140.5,141.73,112.21
2016,6,17,17,30,36.0,136.0,3.8,18.0,149.0,156.08,124.48
2016,6,17,17,45,30.0,116.0,3.7,17.5,126.0,131.23,104.15
2016,6,17,18,0,24.0,96.0,3.6,17.0,103.0,106.94,84.0
2016,6,17,18,15,15.0,77.0,3.4,16.5,81.0,81.26,62.42
2016,6,17,18,30,6.0,58.0,3.2,16.0,59.0,59.02,43.56
2016,6,17,18,45,3.0,40.5,3.05,15.5,41.0,40.56,27.59
2016,6,17,19,0,0.0,23.0,2.9,15.0,23.0,22.25,10.82
2016,6,17,19,15,0.0,11.5,2.75,14.5,11.5,11.3,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.5,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,117.0,11.0,1.3,12.0,14.0,10.81,0.0
2016,6,18,5,15,249.0,21.5,1.45,12.5,45.5,16.38,5.5
2016,6,18,5,30,381.0,32.0,1.6,13.0,77.0,23.8,14.89
2016,6,18,5,45,465.0,39.5,1.75,13.5,120.5,28.06,19.19
2016,6,18,6,0,549.0,47.0,1.9,14.0,164.0,32.06,23.0
2016,6,18,6,15,604.0,52.0,1.95,14.5,212.5,53.89,27.85
2016,6,18,6,30,659.0,57.0,2.0,15.0,261.0,99.09,52.4
2016,6,18,6,45,697.5,61.5,2.1,15.5,312.0,144.85,85.63
2016,6,18,7,0,736.0,66.0,2.2,16.0,363.0,194.89,126.97
2016,6,18,7,15,765.0,69.5,2.2,16.5,414.0,245.83,171.55
2016,6,18,7,30,794.0,73.0,2.2,17.0,465.0,299.66,218.97
2016,6,18,7,45,815.0,76.0,2.25,17.5,515.0,356.24,268.23
2016,6,18,8,0,836.0,79.0,2.3,18.0,565.0,410.89,314.91
2016,6,18,8,15,853.0,81.5,2.3,18.5,612.5,464.59,359.48
2016,6,18,8,30,870.0,84.0,2.3,19.0,660.0,518.96,403.1
2016,6,18,8,45,883.0,86.5,2.3,19.5,704.0,571.54,443.96
2016,6,18,9,0,896.0,89.0,2.3,20.0,748.0,623.94,483.33
2016,6,18,9,15,906.5,90.5,2.25,20.5,787.0,673.34,519.06
2016,6,18,9,30,917.0,92.0,2.2,21.0,826.0,721.83,552.02
2016,6,18,9,45,920.5,96.0,2.2,21.5,859.0,766.47,580.75
2016,6,18,10,0,924.0,100.0,2.2,22.0,892.0,809.22,607.75
2016,6,18,10,15,930.5,101.0,2.15,22.0,920.0,849.44,633.43
2016,6,18,10,30,937.0,102.0,2.1,22.0,948.0,887.62,657.43
2016,6,18,10,45,942.5,102.0,2.1,22.5,969.0,921.73,677.68
2016,6,18,11,0,948.0,102.0,2.1,23.0,990.0,953.37,696.14
2016,6,18,11,15,951.0,102.5,2.1,23.0,1004.0,980.58,712.98
2016,6,18,11,30,954.0,103.0,2.1,23.0,1018.0,1004.93,727.99
2016,6,18,11,45,956.5,103.0,2.15,23.5,1025.0,1025.33,739.68
2016,6,18,12,0,959.0,103.0,2.2,24.0,1032.0,1042.66,749.47
2016,6,18,12,15,959.0,103.0,2.25,24.0,1030.5,1054.35,757.25
2016,6,18,12,30,959.0,103.0,2.3,24.0,1029.0,1062.75,763.12
2016,6,18,12,45,960.0,100.5,2.4,24.5,1021.5,1066.28,765.14
2016,6,18,13,0,961.0,98.0,2.5,25.0,1014.0,1066.41,765.14
2016,6,18,13,15,959.0,97.5,2.55,25.0,998.0,1062.18,763.45
2016,6,18,13,30,957.0,97.0,2.6,25.0,982.0,1054.58,759.77
2016,6,18,13,45,952.0,96.5,2.65,25.0,959.0,1040.69,752.18
2016,6,18,14,0,947.0,96.0,2.7,25.0,936.0,1023.6,742.65
2016,6,18,14,15,941.5,95.0,2.7,25.0,907.0,1002.41,730.04
2016,6,18,14,30,936.0,94.0,2.7,25.0,878.0,978.25,715.56
2016,6,18,14,45,928.0,93.0,2.7,25.0,843.0,948.98,697.73
2016,6,18,15,0,920.0,92.0,2.7,25.0,808.0,917.14,678.17
2016,6,18,15,15,910.0,90.5,2.7,24.5,767.0,880.67,656.68
2016,6,18,15,30,900.0,89.0,2.7,24.0,726.0,842.13,633.53
2016,6,18,15,45,884.5,87.5,2.7,24.0,681.0,797.39,604.56
2016,6,18,16,0,869.0,86.0,2.7,24.0,636.0,751.41,574.39
2016,6,18,16,15,851.5,83.5,2.7,23.5,587.0,701.93,542.32
2016,6,18,16,30,834.0,81.0,2.7,23.0,538.0,654.87,511.18
2016,6,18,16,45,809.5,78.0,2.7,23.0,487.0,599.37,470.11
2016,6,18,17,0,785.0,75.0,2.7,23.0,436.0,544.47,428.36
2016,6,18,17,15,753.5,71.0,2.55,22.5,384.5,485.63,382.71
2016,6,18,17,30,722.0,67.0,2.4,22.0,333.0,428.64,337.04
2016,6,18,17,45,678.5,62.0,2.3,21.5,282.0,367.52,286.85
2016,6,18,18,0,635.0,57.0,2.2,21.0,231.0,310.96,238.79
2016,6,18,18,15,570.0,50.5,1.95,20.0,182.5,248.82,185.83
2016,6,18,18,30,505.0,44.0,1.7,19.0,134.0,193.2,137.61
2016,6,18,18,45,406.5,35.0,1.5,18.0,93.0,134.24,88.26
2016,6,18,19,0,308.0,26.0,1.3,17.0,52.0,85.96,46.03
2016,6,18,19,15,154.0,13.0,1.25,16.5,26.0,30.76,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,0.8,14.0,15.0,10.81,0.0
2016,6,19,5,15,266.0,21.5,0.9,14.5,47.5,16.41,5.33
2016,6,19,5,30,403.0,32.0,1.0,15.0,80.0,23.85,14.78
2016,6,19,5,45,486.5,39.5,1.1,15.5,124.5,28.11,19.06
2016,6,19,6,0,570.0,47.0,1.2,16.0,169.0,32.11,22.85
2016,6,19,6,15,624.0,52.5,1.3,16.5,218.0,57.41,30.42
2016,6,19,6,30,678.0,58.0,1.4,17.0,267.0,101.06,52.94
2016,6,19,6,45,714.5,62.5,1.5,18.0,318.0,147.53,86.15
2016,6,19,7,0,751.0,67.0,1.6,19.0,369.0,198.07,127.18
2016,6,19,7,15,778.0,70.5,1.7,19.5,420.0,249.31,171.49
2016,6,19,7,30,805.0,74.0,1.8,20.0,471.0,303.23,218.45
2016,6,19,7,45,824.0,77.5,1.9,21.0,520.0,356.81,264.34
2016,6,19,8,0,843.0,81.0,2.0,22.0,569.0,414.91,312.37
2016,6,19,8,15,748.5,122.0,1.95,22.5,582.0,448.75,341.27
2016,6,19,8,30,654.0,163.0,1.9,23.0,595.0,477.85,364.44
2016,6,19,8,45,774.5,127.0,1.9,23.5,672.0,546.61,416.82
2016,6,19,9,0,895.0,91.0,1.9,24.0,749.0,624.62,474.59
2016,6,19,9,15,904.5,92.5,1.8,24.5,787.5,673.36,508.41
2016,6,19,9,30,914.0,94.0,1.7,25.0,826.0,721.11,539.64
2016,6,19,9,45,928.0,91.5,1.6,25.5,861.0,767.11,567.57
2016,6,19,10,0,942.0,89.0,1.5,26.0,896.0,811.98,594.01
2016,6,19,10,15,947.0,90.0,1.4,26.0,923.0,851.63,617.57
2016,6,19,10,30,952.0,91.0,1.3,26.0,950.0,889.08,639.27
2016,6,19,10,45,954.5,92.5,1.25,26.5,970.0,922.49,657.44
2016,6,19,11,0,957.0,94.0,1.2,27.0,990.0,953.24,673.67
2016,6,19,11,15,959.0,94.5,1.2,27.0,1003.5,979.75,689.25
2016,6,19,11,30,961.0,95.0,1.2,27.0,1017.0,1003.33,703.05
2016,6,19,11,45,958.5,98.0,1.3,27.5,1022.0,1022.05,714.24
2016,6,19,12,0,956.0,101.0,1.4,28.0,1027.0,1037.54,723.54
2016,6,19,12,15,955.5,101.0,1.55,28.0,1026.0,1048.73,732.54
2016,6,19,12,30,955.0,101.0,1.7,28.0,1025.0,1056.65,739.6
2016,6,19,12,45,942.0,108.5,1.9,28.0,1013.0,1056.37,742.38
2016,6,19,13,0,929.0,116.0,2.1,28.0,1001.0,1052.79,743.09
2016,6,19,13,15,926.0,115.5,2.2,28.0,985.0,1047.82,741.69
2016,6,19,13,30,923.0,115.0,2.3,28.0,969.0,1039.59,738.31
2016,6,19,13,45,923.5,111.0,2.45,28.0,947.5,1027.96,733.38
2016,6,19,14,0,924.0,107.0,2.6,28.0,926.0,1013.04,726.34
2016,6,19,14,15,918.0,105.5,2.7,28.0,897.0,991.33,714.43
2016,6,19,14,30,912.0,104.0,2.8,28.0,868.0,966.74,700.64
2016,6,19,14,45,906.5,100.5,2.9,28.0,833.5,937.72,683.86
2016,6,19,15,0,901.0,97.0,3.0,28.0,799.0,906.05,665.17
2016,6,19,15,15,891.0,95.5,3.05,27.5,758.5,870.19,644.44
2016,6,19,15,30,881.0,94.0,3.1,27.0,718.0,832.31,622.04
2016,6,19,15,45,868.5,91.0,3.2,27.0,674.0,789.01,594.6
2016,6,19,16,0,856.0,88.0,3.3,27.0,630.0,744.29,565.72
2016,6,19,16,15,838.5,85.5,3.3,26.5,582.0,695.35,534.0
2016,6,19,16,30,821.0,83.0,3.3,26.0,534.0,648.88,503.16
2016,6,19,16,45,796.5,80.0,3.3,25.5,483.5,593.96,463.5
2016,6,19,17,0,772.0,77.0,3.3,25.0,433.0,539.65,423.05
2016,6,19,17,15,740.5,73.0,3.15,24.0,382.0,481.42,378.7
2016,6,19,17,30,709.0,69.0,3.0,23.0,331.0,425.05,334.19
2016,6,19,17,45,664.0,64.5,2.95,22.5,280.0,365.36,285.13
2016,6,19,18,0,619.0,60.0,2.9,22.0,229.0,308.64,237.03
2016,6,19,18,15,554.5,53.0,2.6,21.0,181.5,246.89,184.43
2016,6,19,18,30,490.0,46.0,2.3,20.0,134.0,191.6,136.57
2016,6,19,18,45,392.5,36.5,2.0,19.5,93.0,133.03,87.45
2016,6,19,19,0,295.0,27.0,1.7,19.0,52.0,85.02,45.7
2016,6,19,19,15,147.5,13.5,1.6,18.5,26.0,32.94,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,12.0,15.0,11.8,0.0
2016,6,20,5,15,279.0,22.5,1.65,12.5,49.0,17.41,5.91
2016,6,20,5,30,423.0,33.0,1.8,13.0,83.0,24.82,15.73
2016,6,20,5,45,512.0,39.5,2.0,13.5,128.5,28.16,19.26
2016,6,20,6,0,601.0,46.0,2.2,14.0,174.0,34.28,24.97
2016,6,20,6,15,654.5,51.5,2.2,14.5,224.5,56.89,29.89
2016,6,20,6,30,708.0,57.0,2.2,15.0,275.0,102.08,53.19
2016,6,20,6,45,747.5,60.5,2.2,16.0,327.5,149.65,87.26
2016,6,20,7,0,787.0,64.0,2.2,17.0,380.0,201.61,129.78
2016,6,20,7,15,813.5,67.0,2.25,17.5,432.0,254.19,175.83
2016,6,20,7,30,840.0,70.0,2.3,18.0,484.0,312.88,227.26
2016,6,20,7,45,860.5,72.5,2.4,19.0,534.5,367.74,274.81
2016,6,20,8,0,881.0,75.0,2.5,20.0,585.0,424.07,322.26
2016,6,20,8,15,895.5,77.5,2.5,20.5,633.0,478.91,367.58
2016,6,20,8,30,910.0,80.0,2.5,21.0,681.0,534.13,411.67
2016,6,20,8,45,922.0,81.5,2.55,22.0,725.0,587.17,451.99
2016,6,20,9,0,934.0,83.0,2.6,23.0,769.0,639.86,490.59
2016,6,20,9,15,942.5,84.5,2.6,23.5,807.5,689.69,526.58
2016,6,20,9,30,951.0,86.0,2.6,24.0,846.0,738.38,559.42
2016,6,20,9,45,945.0,94.0,2.65,24.5,876.5,781.35,587.04
2016,6,20,10,0,939.0,102.0,2.7,25.0,907.0,821.65,612.51
2016,6,20,10,15,944.0,103.5,2.7,25.0,934.0,861.76,638.47
2016,6,20,10,30,949.0,105.0,2.7,25.0,961.0,899.7,662.74
2016,6,20,10,45,952.0,105.5,2.75,25.5,981.0,932.58,682.57
2016,6,20,11,0,955.0,106.0,2.8,26.0,1001.0,962.83,700.57
2016,6,20,11,15,957.0,106.5,2.8,26.0,1014.0,989.39,717.1
2016,6,20,11,30,959.0,107.0,2.8,26.0,1027.0,1013.03,731.74
2016,6,20,11,45,960.5,107.0,2.85,26.5,1033.0,1032.68,742.86
2016,6,20,12,0,962.0,107.0,2.9,27.0,1039.0,1049.2,752.05
2016,6,20,12,15,961.5,107.0,2.95,27.0,1037.5,1060.55,759.53
2016,6,20,12,30,961.0,107.0,3.0,27.0,1036.0,1068.6,765.08
2016,6,20,12,45,963.0,104.0,3.15,27.5,1028.0,1072.76,767.69
2016,6,20,13,0,965.0,101.0,3.3,28.0,1020.0,1073.5,768.22
2016,6,20,13,15,962.0,100.0,3.4,27.5,1004.0,1067.86,767.43
2016,6,20,13,30,959.0,99.0,3.5,27.0,988.0,1058.84,764.59
2016,6,20,13,45,955.0,98.5,3.6,27.0,964.5,1046.03,757.86
2016,6,20,14,0,951.0,98.0,3.7,27.0,941.0,1029.98,749.08
2016,6,20,14,15,945.5,97.0,3.75,26.5,912.0,1008.82,738.13
2016,6,20,14,30,940.0,96.0,3.8,26.0,883.0,984.68,725.18
2016,6,20,14,45,930.5,95.5,3.85,26.0,847.5,954.57,706.77
2016,6,20,15,0,921.0,95.0,3.9,26.0,812.0,921.97,686.61
2016,6,20,15,15,911.0,93.0,3.9,25.5,771.5,885.02,664.39
2016,6,20,15,30,901.0,91.0,3.9,25.0,731.0,845.98,640.48
2016,6,20,15,45,886.5,89.5,3.9,24.5,685.5,802.05,612.79
2016,6,20,16,0,872.0,88.0,3.9,24.0,640.0,756.81,583.74
2016,6,20,16,15,855.0,85.0,3.8,23.5,591.5,707.07,550.55
2016,6,20,16,30,838.0,82.0,3.7,23.0,543.0,659.7,518.41
2016,6,20,16,45,623.0,118.5,3.6,22.5,443.5,528.86,418.59
2016,6,20,17,0,408.0,155.0,3.5,22.0,344.0,410.83,326.34
2016,6,20,17,15,283.5,150.0,3.35,21.0,274.0,313.73,250.37
2016,6,20,17,30,159.0,145.0,3.2,20.0,204.0,229.85,183.26
2016,6,20,17,45,146.5,125.0,3.05,19.5,173.0,195.55,155.34
2016,6,20,18,0,134.0,105.0,2.9,19.0,142.0,162.35,127.61
2016,6,20,18,15,118.0,85.0,2.6,18.0,112.5,129.16,99.61
2016,6,20,18,30,102.0,65.0,2.3,17.0,83.0,97.53,72.52
2016,6,20,18,45,76.5,46.5,2.0,16.5,58.0,67.03,46.5
2016,6,20,19,0,51.0,28.0,1.7,16.0,33.0,39.02,21.58
2016,6,20,19,15,25.5,14.0,1.7,15.5,16.5,17.24,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.45,11.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.6,12.0,14.0,11.8,0.0
2016,6,21,5,15,252.0,22.5,1.75,12.5,46.5,17.44,5.76
2016,6,21,5,30,390.0,33.0,1.9,13.0,79.0,24.86,15.73
2016,6,21,5,45,482.5,40.0,2.05,14.0,123.5,28.62,19.61
2016,6,21,6,0,575.0,47.0,2.2,15.0,168.0,32.19,22.99
2016,6,21,6,15,629.5,52.0,2.2,15.5,217.5,56.09,29.87
2016,6,21,6,30,684.0,57.0,2.2,16.0,267.0,99.53,51.9
2016,6,21,6,45,726.0,60.5,2.2,17.0,319.0,146.11,84.95
2016,6,21,7,0,768.0,64.0,2.2,18.0,371.0,197.36,126.55
2016,6,21,7,15,795.0,67.0,2.2,18.5,422.5,249.02,171.55
2016,6,21,7,30,822.0,70.0,2.2,19.0,474.0,306.86,221.96
2016,6,21,7,45,843.0,72.0,2.25,20.0,524.0,360.49,268.22
2016,6,21,8,0,864.0,74.0,2.3,21.0,574.0,415.64,314.43
2016,6,21,8,15,879.0,76.5,2.3,21.5,621.0,469.83,359.01
2016,6,21,8,30,894.0,79.0,2.3,22.0,668.0,524.47,402.43
2016,6,21,8,45,905.5,80.5,2.35,23.0,711.5,576.46,441.8
2016,6,21,9,0,917.0,82.0,2.4,24.0,755.0,628.08,479.46
2016,6,21,9,15,925.5,83.5,2.4,24.5,793.5,677.16,514.76
2016,6,21,9,30,934.0,85.0,2.4,25.0,832.0,725.13,547.03
2016,6,21,9,45,935.5,89.0,2.45,25.5,863.5,769.07,575.24
2016,6,21,10,0,937.0,93.0,2.5,26.0,895.0,810.94,601.67
2016,6,21,10,15,942.0,94.0,2.5,26.5,922.0,850.49,625.87
2016,6,21,10,30,947.0,95.0,2.5,27.0,949.0,887.87,648.33
2016,6,21,10,45,949.5,96.5,2.5,28.0,969.0,921.22,666.57
2016,6,21,11,0,952.0,98.0,2.5,29.0,989.0,951.93,682.85
2016,6,21,11,15,954.0,98.5,2.5,29.0,1002.5,978.42,699.05
2016,6,21,11,30,956.0,99.0,2.5,29.0,1016.0,1002.0,713.41
2016,6,21,11,45,956.0,100.0,2.55,29.5,1021.5,1021.15,724.06
2016,6,21,12,0,956.0,101.0,2.6,30.0,1027.0,1037.15,732.8
2016,6,21,12,15,955.5,101.0,2.65,30.0,1026.0,1048.43,740.17
2016,6,21,12,30,955.0,101.0,2.7,30.0,1025.0,1056.44,745.64
2016,6,21,12,45,949.0,103.5,2.8,30.5,1015.0,1058.18,746.31
2016,6,21,13,0,943.0,106.0,2.9,31.0,1005.0,1056.58,745.05
2016,6,21,13,15,940.0,105.5,2.95,31.0,988.5,1051.6,742.83
2016,6,21,13,30,937.0,105.0,3.0,31.0,972.0,1043.31,738.67
2016,6,21,13,45,932.5,104.0,3.15,31.0,949.0,1029.78,732.14
2016,6,21,14,0,928.0,103.0,3.3,31.0,926.0,1013.08,723.61
2016,6,21,14,15,921.5,101.5,3.4,30.5,897.0,990.89,712.58
2016,6,21,14,30,915.0,100.0,3.5,30.0,868.0,965.82,699.62
2016,6,21,14,45,907.0,98.5,3.6,29.5,832.5,936.64,683.8
2016,6,21,15,0,899.0,97.0,3.7,29.0,797.0,904.95,666.13
2016,6,21,15,15,888.5,95.0,3.75,28.5,757.0,868.25,644.54
2016,6,21,15,30,878.0,93.0,3.8,28.0,717.0,829.56,621.3
2016,6,21,15,45,864.5,90.5,3.9,27.5,672.5,786.16,594.62
2016,6,21,16,0,851.0,88.0,4.0,27.0,628.0,741.42,566.47
2016,6,21,16,15,834.0,85.5,3.95,26.0,580.5,693.08,535.7
2016,6,21,16,30,817.0,83.0,3.9,25.0,533.0,647.17,505.78
2016,6,21,16,45,795.0,79.5,3.9,24.5,483.0,593.46,466.59
2016,6,21,17,0,773.0,76.0,3.9,24.0,433.0,540.14,426.48
2016,6,21,17,15,742.0,72.0,3.8,23.0,382.0,482.12,381.99
2016,6,21,17,30,711.0,68.0,3.7,22.0,331.0,425.91,337.3
2016,6,21,17,45,669.0,63.0,3.6,21.0,281.0,365.93,288.08
2016,6,21,18,0,627.0,58.0,3.5,20.0,231.0,310.39,240.79
2016,6,21,18,15,564.0,51.5,3.35,19.0,183.5,249.21,188.08
2016,6,21,18,30,501.0,45.0,3.2,18.0,136.0,194.31,139.96
2016,6,21,18,45,402.0,36.0,3.05,17.5,95.0,135.22,89.86
2016,6,21,19,0,303.0,27.0,2.9,17.0,54.0,86.84,47.55
