Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,151.5,13.5,2.9,16.5,27.0,33.71,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,64.0,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,128.0,12.0,3.5,12.0,15.0,11.8,0.0
2016,6,22,5,15,272.5,22.0,3.6,12.0,48.0,17.01,5.27
2016,6,22,5,30,417.0,32.0,3.7,12.0,81.0,23.98,15.01
2016,6,22,5,45,500.0,39.5,3.85,12.5,125.5,28.23,19.37
2016,6,22,6,0,583.0,47.0,4.0,13.0,170.0,32.23,23.22
2016,6,22,6,15,637.5,52.5,4.0,13.5,220.0,56.19,30.37
2016,6,22,6,30,692.0,58.0,4.0,14.0,270.0,100.45,52.95
2016,6,22,6,45,729.0,62.5,4.0,14.5,321.5,147.64,87.09
2016,6,22,7,0,766.0,67.0,4.0,15.0,373.0,198.97,129.75
2016,6,22,7,15,793.0,70.5,4.0,15.5,424.5,250.96,175.81
2016,6,22,7,30,820.0,74.0,4.0,16.0,476.0,305.64,224.74
2016,6,22,7,45,841.0,76.5,4.0,16.5,526.5,363.12,275.6
2016,6,22,8,0,862.0,79.0,4.0,17.0,577.0,418.67,323.88
2016,6,22,8,15,877.5,81.0,4.0,17.5,624.5,472.57,369.64
2016,6,22,8,30,893.0,83.0,4.0,18.0,672.0,526.97,414.36
2016,6,22,8,45,906.0,84.5,4.05,18.5,716.0,579.79,456.59
2016,6,22,9,0,919.0,86.0,4.1,19.0,760.0,632.38,497.38
2016,6,22,9,15,928.0,87.5,4.1,19.5,798.5,681.92,534.59
2016,6,22,9,30,937.0,89.0,4.1,20.0,837.0,730.39,568.91
2016,6,22,9,45,944.5,89.5,4.1,20.5,870.5,775.52,599.03
2016,6,22,10,0,952.0,90.0,4.1,21.0,904.0,819.01,627.57
2016,6,22,10,15,957.0,91.0,4.05,21.0,931.5,859.13,654.39
2016,6,22,10,30,962.0,92.0,4.0,21.0,959.0,897.04,679.44
2016,6,22,10,45,965.5,92.5,4.0,21.5,979.5,930.77,700.35
2016,6,22,11,0,969.0,93.0,4.0,22.0,1000.0,961.86,719.31
2016,6,22,11,15,971.5,93.5,4.0,22.0,1013.5,989.26,737.08
2016,6,22,11,30,974.0,94.0,4.0,22.0,1027.0,1013.71,752.89
2016,6,22,11,45,975.0,94.0,4.0,22.0,1033.5,1033.17,765.41
2016,6,22,12,0,976.0,94.0,4.0,22.0,1040.0,1049.44,775.9
2016,6,22,12,15,976.0,94.0,4.0,22.0,1039.0,1061.46,783.68
2016,6,22,12,30,976.0,94.0,4.0,22.0,1038.0,1070.14,789.4
2016,6,22,12,45,967.0,99.0,4.0,22.0,1027.5,1071.54,790.46
2016,6,22,13,0,958.0,104.0,4.0,22.0,1017.0,1069.55,789.46
2016,6,22,13,15,955.5,103.5,4.0,22.0,1001.0,1065.06,786.97
2016,6,22,13,30,953.0,103.0,4.0,22.0,985.0,1057.21,782.39
2016,6,22,13,45,948.0,102.5,4.0,22.0,962.0,1043.59,774.11
2016,6,22,14,0,943.0,102.0,4.0,22.0,939.0,1026.77,763.83
2016,6,22,14,15,937.0,101.0,4.0,21.5,910.0,1005.38,752.03
2016,6,22,14,30,931.0,100.0,4.0,21.0,881.0,981.04,738.23
2016,6,22,14,45,922.5,98.5,4.0,21.0,845.5,951.08,719.15
2016,6,22,15,0,914.0,97.0,4.0,21.0,810.0,918.58,698.29
2016,6,22,15,15,904.0,95.0,4.0,20.5,769.5,881.91,675.72
2016,6,22,15,30,894.0,93.0,4.0,20.0,729.0,843.16,651.43
2016,6,22,15,45,881.0,90.5,4.0,19.5,684.0,799.63,623.38
2016,6,22,16,0,868.0,88.0,4.0,19.0,639.0,754.68,593.86
2016,6,22,16,15,850.0,85.5,4.0,18.5,590.5,704.96,560.3
2016,6,22,16,30,832.0,83.0,4.0,18.0,542.0,657.73,527.81
2016,6,22,16,45,809.5,79.5,4.0,17.5,491.0,603.05,486.85
2016,6,22,17,0,787.0,76.0,4.0,17.0,440.0,548.77,444.93
2016,6,22,17,15,755.5,72.0,3.95,16.5,388.0,489.81,397.84
2016,6,22,17,30,724.0,68.0,3.9,16.0,336.0,432.69,350.69
2016,6,22,17,45,679.0,63.5,3.85,15.5,285.0,371.27,298.62
2016,6,22,18,0,634.0,59.0,3.8,15.0,234.0,314.6,248.96
2016,6,22,18,15,569.5,52.5,3.7,14.5,185.5,252.5,194.11
2016,6,22,18,30,505.0,46.0,3.6,14.0,137.0,196.84,144.23
2016,6,22,18,45,400.0,37.0,3.5,13.5,95.5,136.1,92.16
2016,6,22,19,0,295.0,28.0,3.4,13.0,54.0,86.7,48.7
2016,6,22,19,15,147.5,14.0,3.35,12.5,27.0,33.9,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.1,11.0,14.0,10.81,0.0
2016,6,23,5,15,273.5,21.5,3.2,11.5,47.0,16.57,4.79
2016,6,23,5,30,418.0,32.0,3.3,12.0,80.0,24.03,15.03
2016,6,23,5,45,508.0,38.5,3.45,12.5,125.5,27.41,18.64
2016,6,23,6,0,598.0,45.0,3.6,13.0,171.0,33.49,24.33
2016,6,23,6,15,652.0,50.0,3.65,13.5,221.0,53.71,28.34
2016,6,23,6,30,706.0,55.0,3.7,14.0,271.0,98.23,50.66
2016,6,23,6,45,746.0,58.5,3.75,14.5,323.5,145.66,84.69
2016,6,23,7,0,786.0,62.0,3.8,15.0,376.0,197.55,127.68
2016,6,23,7,15,812.5,65.0,3.75,15.5,428.0,250.01,174.22
2016,6,23,7,30,839.0,68.0,3.7,16.0,480.0,308.61,226.38
2016,6,23,7,45,860.0,70.5,3.7,17.0,530.5,363.56,274.79
2016,6,23,8,0,881.0,73.0,3.7,18.0,581.0,420.04,323.16
2016,6,23,8,15,895.5,75.0,3.65,18.5,628.5,474.43,369.06
2016,6,23,8,30,910.0,77.0,3.6,19.0,676.0,529.19,413.74
2016,6,23,8,45,922.0,78.5,3.6,19.5,720.0,582.26,455.78
2016,6,23,9,0,934.0,80.0,3.6,20.0,764.0,634.99,496.22
2016,6,23,9,15,942.0,81.5,3.6,20.5,803.0,684.56,533.11
2016,6,23,9,30,950.0,83.0,3.6,21.0,842.0,732.94,566.78
2016,6,23,9,45,952.0,87.0,3.6,21.5,874.0,777.97,596.47
2016,6,23,10,0,954.0,91.0,3.6,22.0,906.0,820.93,624.27
2016,6,23,10,15,957.5,92.0,3.6,22.5,932.5,859.96,648.99
2016,6,23,10,30,961.0,93.0,3.6,23.0,959.0,896.68,671.84
2016,6,23,10,45,963.0,94.0,3.65,23.5,978.5,929.62,692.2
2016,6,23,11,0,965.0,95.0,3.7,24.0,998.0,959.84,710.62
2016,6,23,11,15,965.5,95.5,3.75,24.0,1010.0,985.36,727.24
2016,6,23,11,30,966.0,96.0,3.8,24.0,1022.0,1007.85,741.92
2016,6,23,11,45,966.0,96.0,3.9,24.5,1027.0,1026.26,752.84
2016,6,23,12,0,966.0,96.0,4.0,25.0,1032.0,1041.48,761.73
2016,6,23,12,15,964.5,96.0,4.05,25.0,1029.5,1051.96,768.78
2016,6,23,12,30,963.0,96.0,4.1,25.0,1027.0,1059.11,773.79
2016,6,23,12,45,960.0,96.0,4.2,25.0,1017.0,1061.4,776.09
2016,6,23,13,0,957.0,96.0,4.3,25.0,1007.0,1060.3,776.32
2016,6,23,13,15,954.0,95.5,4.35,24.5,991.0,1055.31,775.33
2016,6,23,13,30,951.0,95.0,4.4,24.0,975.0,1046.97,772.24
2016,6,23,13,45,947.0,94.0,4.45,24.0,952.5,1033.81,764.56
2016,6,23,14,0,943.0,93.0,4.5,24.0,930.0,1017.44,754.83
2016,6,23,14,15,937.5,91.5,4.5,23.5,901.0,995.98,742.91
2016,6,23,14,30,932.0,90.0,4.5,23.0,872.0,971.55,729.05
2016,6,23,14,45,926.5,87.5,4.55,23.0,838.0,943.21,711.45
2016,6,23,15,0,921.0,85.0,4.6,23.0,804.0,912.17,691.91
2016,6,23,15,15,911.5,83.5,4.6,22.5,763.5,876.23,669.81
2016,6,23,15,30,902.0,82.0,4.6,22.0,723.0,838.18,645.96
2016,6,23,15,45,892.0,78.5,4.65,22.0,679.0,795.63,617.64
2016,6,23,16,0,882.0,75.0,4.7,22.0,635.0,751.4,587.74
2016,6,23,16,15,865.0,73.0,4.65,21.5,587.0,702.36,554.5
2016,6,23,16,30,848.0,71.0,4.6,21.0,539.0,652.69,520.22
2016,6,23,16,45,826.5,68.0,4.55,20.5,488.5,598.72,480.26
2016,6,23,17,0,805.0,65.0,4.5,20.0,438.0,545.05,438.78
2016,6,23,17,15,775.5,61.5,4.35,19.0,386.5,489.33,394.83
2016,6,23,17,30,746.0,58.0,4.2,18.0,335.0,432.82,348.77
2016,6,23,17,45,702.5,54.5,4.1,17.5,284.0,372.12,297.35
2016,6,23,18,0,659.0,51.0,4.0,17.0,233.0,315.03,247.43
2016,6,23,18,15,598.5,45.5,3.8,16.5,185.5,254.02,193.48
2016,6,23,18,30,538.0,40.0,3.6,16.0,138.0,198.97,144.05
2016,6,23,18,45,434.5,32.5,3.45,15.5,96.0,139.29,92.89
2016,6,23,19,0,331.0,25.0,3.3,15.0,54.0,89.97,49.52
2016,6,23,19,15,165.5,12.5,3.25,14.5,27.0,34.58,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,62.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,125.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,6,24,5,15,271.5,21.0,2.8,12.0,46.0,16.14,4.25
2016,6,24,5,30,418.0,31.0,2.9,12.0,79.0,23.15,14.26
2016,6,24,5,45,502.0,38.5,3.05,12.5,124.0,27.45,18.68
2016,6,24,6,0,586.0,46.0,3.2,13.0,169.0,34.47,25.21
2016,6,24,6,15,342.5,82.0,3.15,13.5,158.5,69.56,47.69
2016,6,24,6,30,99.0,118.0,3.1,14.0,148.0,108.14,82.48
2016,6,24,6,45,106.0,139.0,3.1,14.5,176.5,134.14,103.06
2016,6,24,7,0,113.0,160.0,3.1,15.0,205.0,161.16,124.91
2016,6,24,7,15,221.0,172.0,3.05,15.5,275.0,202.28,154.97
2016,6,24,7,30,329.0,184.0,3.0,16.0,345.0,258.52,198.5
2016,6,24,7,45,596.5,132.0,2.95,17.0,461.5,321.3,245.22
2016,6,24,8,0,864.0,80.0,2.9,18.0,578.0,418.84,321.36
2016,6,24,8,15,879.5,82.0,2.85,18.5,625.5,472.88,366.36
2016,6,24,8,30,895.0,84.0,2.8,19.0,673.0,527.42,410.41
2016,6,24,8,45,906.0,86.5,2.8,19.5,717.0,580.21,451.78
2016,6,24,9,0,917.0,89.0,2.8,20.0,761.0,632.6,491.49
2016,6,24,9,15,926.0,91.0,2.8,20.5,800.0,682.59,528.23
2016,6,24,9,30,935.0,93.0,2.8,21.0,839.0,731.53,562.27
2016,6,24,9,45,943.0,94.0,2.85,21.5,873.0,777.51,592.49
2016,6,24,10,0,951.0,95.0,2.9,22.0,907.0,821.9,621.2
2016,6,24,10,15,956.0,96.0,2.9,22.5,934.5,862.09,646.34
2016,6,24,10,30,961.0,97.0,2.9,23.0,962.0,900.07,669.69
2016,6,24,10,45,964.0,98.0,2.95,23.5,982.5,933.93,690.41
2016,6,24,11,0,967.0,99.0,3.0,24.0,1003.0,965.15,709.25
2016,6,24,11,15,969.0,99.0,3.05,24.5,1016.0,991.66,724.91
2016,6,24,11,30,971.0,99.0,3.1,25.0,1029.0,1015.22,738.64
2016,6,24,11,45,971.5,99.5,3.15,25.5,1035.0,1034.77,749.78
2016,6,24,12,0,972.0,100.0,3.2,26.0,1041.0,1051.12,758.92
2016,6,24,12,15,971.5,100.0,3.3,26.0,1040.0,1062.74,767.03
2016,6,24,12,30,971.0,100.0,3.4,26.0,1039.0,1071.02,773.16
2016,6,24,12,45,961.5,105.0,3.5,26.5,1028.0,1072.02,773.21
2016,6,24,13,0,952.0,110.0,3.6,27.0,1017.0,1069.64,771.26
2016,6,24,13,15,949.0,109.5,3.7,27.0,1001.0,1064.8,769.37
2016,6,24,13,30,946.0,109.0,3.8,27.0,985.0,1056.63,765.43
2016,6,24,13,45,941.5,107.5,3.9,27.0,962.0,1042.65,757.8
2016,6,24,14,0,937.0,106.0,4.0,27.0,939.0,1025.46,748.16
2016,6,24,14,15,931.0,105.0,4.0,26.5,909.5,1004.27,736.75
2016,6,24,14,30,925.0,104.0,4.0,26.0,880.0,980.15,723.39
2016,6,24,14,45,916.5,102.5,4.05,26.0,845.0,950.42,705.12
2016,6,24,15,0,908.0,101.0,4.1,26.0,810.0,918.16,685.07
2016,6,24,15,15,897.5,99.0,4.1,25.5,769.5,881.3,662.81
2016,6,24,15,30,887.0,97.0,4.1,25.0,729.0,842.42,638.88
2016,6,24,15,45,873.0,95.0,4.1,25.0,684.0,798.94,610.2
2016,6,24,16,0,859.0,93.0,4.1,25.0,639.0,754.13,580.25
2016,6,24,16,15,841.5,90.0,4.05,24.5,590.5,707.93,549.83
2016,6,24,16,30,824.0,87.0,4.0,24.0,542.0,657.61,515.55
2016,6,24,16,45,800.0,84.0,3.95,23.5,491.0,602.88,475.42
2016,6,24,17,0,776.0,81.0,3.9,23.0,440.0,548.69,434.48
2016,6,24,17,15,744.5,76.5,3.75,22.0,388.5,489.67,389.12
2016,6,24,17,30,713.0,72.0,3.6,21.0,337.0,432.48,343.58
2016,6,24,17,45,668.0,67.0,3.45,20.5,285.5,372.03,293.32
2016,6,24,18,0,623.0,62.0,3.3,20.0,234.0,314.41,243.99
2016,6,24,18,15,557.0,55.0,3.0,19.0,185.5,251.73,190.23
2016,6,24,18,30,491.0,48.0,2.7,18.0,137.0,195.65,141.33
2016,6,24,18,45,388.5,38.5,2.45,17.0,95.5,135.54,90.85
2016,6,24,19,0,286.0,29.0,2.2,16.0,54.0,86.49,48.47
2016,6,24,19,15,143.0,14.5,2.1,15.5,27.0,34.08,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,10.81,0.0
2016,6,25,5,15,240.5,22.0,1.5,12.5,45.0,17.15,4.55
2016,6,25,5,30,384.0,33.0,1.7,13.0,77.0,25.08,15.83
2016,6,25,5,45,474.5,40.5,1.9,14.0,121.5,29.26,20.14
2016,6,25,6,0,565.0,48.0,2.1,15.0,166.0,33.22,23.89
2016,6,25,6,15,621.5,54.0,2.05,15.5,216.0,52.05,27.99
2016,6,25,6,30,678.0,60.0,2.0,16.0,266.0,99.09,52.32
2016,6,25,6,45,719.0,64.0,2.0,17.0,318.0,145.5,84.75
2016,6,25,7,0,760.0,68.0,2.0,18.0,370.0,196.5,125.84
2016,6,25,7,15,788.0,71.5,2.05,19.0,422.0,248.36,170.43
2016,6,25,7,30,816.0,75.0,2.1,20.0,474.0,303.03,217.74
2016,6,25,7,45,838.0,78.0,2.15,21.0,525.0,357.77,264.64
2016,6,25,8,0,860.0,81.0,2.2,22.0,576.0,417.35,313.93
2016,6,25,8,15,876.0,83.5,2.3,22.5,624.0,471.89,358.75
2016,6,25,8,30,892.0,86.0,2.4,23.0,672.0,526.99,402.64
2016,6,25,8,45,905.0,87.5,2.5,24.0,716.5,579.84,442.7
2016,6,25,9,0,918.0,89.0,2.6,25.0,761.0,632.46,481.2
2016,6,25,9,15,927.5,91.0,2.65,25.5,800.0,682.85,517.61
2016,6,25,9,30,937.0,93.0,2.7,26.0,839.0,732.23,551.47
2016,6,25,9,45,939.5,97.0,2.75,26.5,872.0,777.2,580.33
2016,6,25,10,0,942.0,101.0,2.8,27.0,905.0,820.17,607.45
2016,6,25,10,15,947.5,102.0,2.85,27.5,933.0,860.5,632.47
2016,6,25,10,30,953.0,103.0,2.9,28.0,961.0,898.68,655.79
2016,6,25,10,45,956.5,104.0,2.95,28.5,982.0,932.81,676.25
2016,6,25,11,0,960.0,105.0,3.0,29.0,1003.0,964.33,694.88
2016,6,25,11,15,962.5,105.5,3.05,29.0,1016.5,991.71,712.17
2016,6,25,11,30,965.0,106.0,3.1,29.0,1030.0,1016.17,727.64
2016,6,25,11,45,965.5,106.5,3.15,29.5,1036.5,1035.69,738.54
2016,6,25,12,0,966.0,107.0,3.2,30.0,1043.0,1052.05,747.5
2016,6,25,12,15,966.0,107.0,3.25,30.0,1041.5,1064.18,755.39
2016,6,25,12,30,966.0,107.0,3.3,30.0,1040.0,1073.01,761.34
2016,6,25,12,45,965.5,105.5,3.4,30.0,1032.0,1076.45,764.46
2016,6,25,13,0,965.0,104.0,3.5,30.0,1024.0,1076.49,765.57
2016,6,25,13,15,962.5,103.5,3.55,30.0,1008.0,1072.13,763.64
2016,6,25,13,30,960.0,103.0,3.6,30.0,992.0,1064.38,759.7
2016,6,25,13,45,955.0,102.0,3.7,30.0,969.0,1050.3,752.21
2016,6,25,14,0,950.0,101.0,3.8,30.0,946.0,1032.99,742.72
2016,6,25,14,15,944.0,100.0,3.85,29.5,916.5,1011.6,731.75
2016,6,25,14,30,938.0,99.0,3.9,29.0,887.0,987.23,718.82
2016,6,25,14,45,930.0,97.5,3.95,28.5,851.5,957.67,702.36
2016,6,25,15,0,922.0,96.0,4.0,28.0,816.0,925.51,684.03
2016,6,25,15,15,912.0,94.0,3.95,27.5,775.0,888.69,661.82
2016,6,25,15,30,902.0,92.0,3.9,27.0,734.0,849.76,637.96
2016,6,25,15,45,888.5,90.0,3.9,27.0,689.0,806.16,609.57
2016,6,25,16,0,875.0,88.0,3.9,27.0,644.0,761.15,579.88
2016,6,25,16,15,858.0,85.0,3.85,26.5,595.5,711.36,547.29
2016,6,25,16,30,841.0,82.0,3.8,26.0,547.0,663.94,515.82
2016,6,25,16,45,818.5,79.0,3.75,25.5,496.0,609.43,476.29
2016,6,25,17,0,796.0,76.0,3.7,25.0,445.0,555.3,435.84
2016,6,25,17,15,765.0,72.0,3.5,24.0,393.0,496.16,390.73
2016,6,25,17,30,734.0,68.0,3.3,23.0,341.0,438.78,345.39
2016,6,25,17,45,692.0,63.0,3.15,22.0,289.5,377.56,295.56
2016,6,25,18,0,650.0,58.0,3.0,21.0,238.0,320.74,247.56
2016,6,25,18,15,586.0,51.5,2.7,20.0,189.0,257.87,193.72
2016,6,25,18,30,522.0,45.0,2.4,19.0,140.0,201.38,144.48
2016,6,25,18,45,421.5,36.5,2.15,18.0,98.0,141.13,93.79
2016,6,25,19,0,321.0,28.0,1.9,17.0,56.0,91.71,50.89
2016,6,25,19,15,160.5,14.0,1.95,16.5,28.0,35.76,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,12.0,12.0,9.83,0.0
2016,6,26,5,15,239.5,21.0,2.1,12.5,43.5,16.24,3.66
2016,6,26,5,30,379.0,32.0,2.2,13.0,75.0,24.19,15.03
2016,6,26,5,45,466.5,40.0,2.3,13.5,119.0,28.87,19.83
2016,6,26,6,0,554.0,48.0,2.4,14.0,163.0,33.27,24.03
2016,6,26,6,15,610.0,53.5,2.3,14.5,212.0,50.67,27.53
2016,6,26,6,30,666.0,59.0,2.2,15.0,261.0,96.54,51.01
2016,6,26,6,45,705.5,63.5,2.15,16.0,312.0,142.52,83.25
2016,6,26,7,0,745.0,68.0,2.1,17.0,363.0,192.94,124.02
2016,6,26,7,15,772.5,71.5,2.1,18.0,414.0,243.86,167.96
2016,6,26,7,30,800.0,75.0,2.1,19.0,465.0,297.55,214.6
2016,6,26,7,45,821.5,77.5,2.1,20.0,515.0,350.81,260.45
2016,6,26,8,0,843.0,80.0,2.1,21.0,565.0,408.88,308.68
2016,6,26,8,15,858.5,82.5,2.1,21.5,612.0,462.32,352.59
2016,6,26,8,30,874.0,85.0,2.1,22.0,659.0,516.3,395.45
2016,6,26,8,45,886.0,87.0,2.15,23.0,702.5,568.2,434.7
2016,6,26,9,0,898.0,89.0,2.2,24.0,746.0,619.82,472.34
2016,6,26,9,15,907.0,91.0,2.2,24.5,784.5,669.01,507.65
2016,6,26,9,30,916.0,93.0,2.2,25.0,823.0,717.18,540.5
2016,6,26,9,45,925.0,93.0,2.25,25.5,856.5,762.22,569.42
2016,6,26,10,0,934.0,93.0,2.3,26.0,890.0,805.78,596.94
2016,6,26,10,15,939.0,94.0,2.35,26.5,917.0,845.42,621.49
2016,6,26,10,30,944.0,95.0,2.4,27.0,944.0,882.9,644.37
2016,6,26,10,45,946.5,96.5,2.45,27.5,964.0,916.38,664.43
2016,6,26,11,0,949.0,98.0,2.5,28.0,984.0,947.23,682.65
2016,6,26,11,15,950.5,98.5,2.55,28.5,997.5,973.42,697.81
2016,6,26,11,30,952.0,99.0,2.6,29.0,1011.0,996.69,711.09
2016,6,26,11,45,951.5,100.0,2.65,29.5,1016.5,1015.52,721.57
2016,6,26,12,0,951.0,101.0,2.7,30.0,1022.0,1031.2,730.13
2016,6,26,12,15,950.5,101.0,2.75,30.0,1020.5,1042.67,737.62
2016,6,26,12,30,950.0,101.0,2.8,30.0,1019.0,1050.88,743.2
2016,6,26,12,45,936.0,108.5,2.9,30.5,1006.5,1049.92,742.15
2016,6,26,13,0,922.0,116.0,3.0,31.0,994.0,1045.65,739.19
2016,6,26,13,15,918.5,115.0,3.1,31.0,978.0,1040.0,736.96
2016,6,26,13,30,915.0,114.0,3.2,31.0,962.0,1031.11,732.75
2016,6,26,13,45,910.0,113.0,3.3,31.0,939.5,1017.56,725.66
2016,6,26,14,0,905.0,112.0,3.4,31.0,917.0,1000.93,716.64
2016,6,26,14,15,898.5,110.5,3.5,30.5,887.5,979.35,705.88
2016,6,26,14,30,892.0,109.0,3.6,30.0,858.0,954.96,693.22
2016,6,26,14,45,882.5,107.5,3.7,30.0,823.0,925.15,675.48
2016,6,26,15,0,873.0,106.0,3.8,30.0,788.0,892.96,656.03
2016,6,26,15,15,862.0,104.0,3.85,29.5,748.0,856.76,634.72
2016,6,26,15,30,851.0,102.0,3.9,29.0,708.0,818.66,611.82
2016,6,26,15,45,836.0,100.0,3.95,29.0,664.0,775.68,584.0
2016,6,26,16,0,821.0,98.0,4.0,29.0,620.0,735.16,557.58
2016,6,26,16,15,802.5,94.5,3.95,28.0,572.5,685.68,526.15
2016,6,26,16,30,784.0,91.0,3.9,27.0,525.0,635.77,493.14
2016,6,26,16,45,759.5,87.5,3.9,26.5,475.5,581.93,454.14
2016,6,26,17,0,735.0,84.0,3.9,26.0,426.0,528.74,414.43
2016,6,26,17,15,703.0,79.5,3.75,25.0,375.5,472.41,371.52
2016,6,26,17,30,671.0,75.0,3.6,24.0,325.0,417.02,327.87
2016,6,26,17,45,627.5,69.5,3.45,23.0,275.5,357.75,279.74
2016,6,26,18,0,584.0,64.0,3.3,22.0,226.0,302.18,233.07
2016,6,26,18,15,519.5,56.5,3.1,21.0,179.0,241.42,181.44
2016,6,26,18,30,455.0,49.0,2.9,20.0,132.0,187.11,134.56
2016,6,26,18,45,360.5,39.0,2.7,19.5,92.0,130.09,86.7
2016,6,26,19,0,266.0,29.0,2.5,19.0,52.0,83.3,46.39
2016,6,26,19,15,133.0,14.5,2.5,18.5,26.0,33.02,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,50.0,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,100.0,10.0,1.7,13.0,12.0,9.83,0.0
2016,6,27,5,15,237.5,20.5,1.7,13.5,42.5,15.82,3.01
2016,6,27,5,30,375.0,31.0,1.7,14.0,73.0,23.32,14.19
2016,6,27,5,45,460.5,39.0,1.75,14.5,116.5,28.05,19.01
2016,6,27,6,0,546.0,47.0,1.8,15.0,160.0,32.48,23.23
2016,6,27,6,15,601.5,53.0,1.75,15.5,208.5,49.36,26.86
2016,6,27,6,30,657.0,59.0,1.7,16.0,257.0,95.1,50.1
2016,6,27,6,45,695.0,63.5,1.7,17.0,307.5,140.38,81.57
2016,6,27,7,0,733.0,68.0,1.7,18.0,358.0,189.92,121.38
2016,6,27,7,15,761.0,72.0,1.7,19.0,409.0,240.76,164.88
2016,6,27,7,30,789.0,76.0,1.7,20.0,460.0,294.41,211.08
2016,6,27,7,45,809.5,79.0,1.7,21.0,509.5,347.21,256.17
2016,6,27,8,0,830.0,82.0,1.7,22.0,559.0,404.71,303.53
2016,6,27,8,15,846.5,84.5,1.8,23.0,606.0,457.97,346.48
2016,6,27,8,30,863.0,87.0,1.9,24.0,653.0,511.87,388.44
2016,6,27,8,45,875.0,89.5,2.05,25.0,696.0,563.74,427.66
2016,6,27,9,0,887.0,92.0,2.2,26.0,739.0,615.35,465.39
2016,6,27,9,15,896.5,93.5,2.3,26.5,778.0,663.93,500.55
2016,6,27,9,30,906.0,95.0,2.4,27.0,817.0,711.57,533.6
2016,6,27,9,45,902.5,103.0,2.5,28.0,847.5,754.8,560.4
2016,6,27,10,0,899.0,111.0,2.6,29.0,878.0,795.66,585.19
2016,6,27,10,15,905.0,112.5,2.65,29.5,905.5,835.43,609.76
2016,6,27,10,30,911.0,114.0,2.7,30.0,933.0,873.21,632.74
2016,6,27,10,45,915.0,115.0,2.8,31.0,953.5,906.61,651.71
2016,6,27,11,0,919.0,116.0,2.9,32.0,974.0,937.55,668.9
2016,6,27,11,15,922.0,116.5,2.9,32.0,988.0,964.51,685.42
2016,6,27,11,30,925.0,117.0,2.9,32.0,1002.0,988.7,700.2
2016,6,27,11,45,926.5,117.0,2.95,32.5,1008.5,1008.1,710.94
2016,6,27,12,0,928.0,117.0,3.0,33.0,1015.0,1024.5,719.87
2016,6,27,12,15,928.0,117.0,3.05,33.0,1014.5,1036.33,727.5
2016,6,27,12,30,928.0,117.0,3.1,33.0,1014.0,1045.0,733.3
2016,6,27,12,45,929.5,114.5,3.2,33.0,1007.0,1049.42,736.99
2016,6,27,13,0,931.0,112.0,3.3,33.0,1000.0,1050.55,738.77
2016,6,27,13,15,928.5,111.5,3.4,32.5,984.5,1046.4,738.87
2016,6,27,13,30,926.0,111.0,3.5,32.0,969.0,1038.99,737.02
2016,6,27,13,45,922.5,110.0,3.6,32.0,947.0,1026.83,730.75
2016,6,27,14,0,919.0,109.0,3.7,32.0,925.0,1011.52,722.53
2016,6,27,14,15,912.5,107.5,3.75,31.5,896.0,989.74,711.3
2016,6,27,14,30,906.0,106.0,3.8,31.0,867.0,965.1,698.19
2016,6,27,14,45,899.0,104.0,3.85,31.0,832.5,936.74,681.17
2016,6,27,15,0,892.0,102.0,3.9,31.0,798.0,905.82,662.39
2016,6,27,15,15,881.5,100.0,3.9,30.5,758.0,869.51,640.92
2016,6,27,15,30,871.0,98.0,3.9,30.0,718.0,831.2,617.86
2016,6,27,15,45,858.5,95.0,3.95,30.0,674.0,788.44,590.43
2016,6,27,16,0,846.0,92.0,4.0,30.0,630.0,744.25,561.65
2016,6,27,16,15,828.5,89.0,3.95,29.5,582.0,698.6,532.17
2016,6,27,16,30,811.0,86.0,3.9,29.0,534.0,648.84,498.97
2016,6,27,16,45,789.5,82.0,3.85,28.5,484.5,595.17,460.42
2016,6,27,17,0,768.0,78.0,3.8,28.0,435.0,541.84,420.95
2016,6,27,17,15,737.0,74.0,3.65,27.0,384.0,484.0,377.35
2016,6,27,17,30,706.0,70.0,3.5,26.0,333.0,427.95,333.57
2016,6,27,17,45,665.5,64.5,3.35,25.0,282.5,369.14,286.12
2016,6,27,18,0,625.0,59.0,3.2,24.0,232.0,312.8,239.07
2016,6,27,18,15,562.0,52.5,2.9,23.0,184.5,251.5,187.13
2016,6,27,18,30,499.0,46.0,2.6,22.0,137.0,196.47,139.69
2016,6,27,18,45,403.5,36.5,2.3,21.0,96.0,137.41,90.46
2016,6,27,19,0,308.0,27.0,2.0,20.0,55.0,88.7,48.61
2016,6,27,19,15,154.0,13.5,2.0,19.5,27.5,34.59,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,33.0,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,66.0,9.0,2.2,13.0,10.0,8.85,0.0
2016,6,28,5,15,193.5,21.5,2.2,13.5,39.5,16.85,3.1
2016,6,28,5,30,321.0,34.0,2.2,14.0,69.0,26.25,16.62
2016,6,28,5,45,409.0,43.0,2.25,14.5,111.5,31.71,22.2
2016,6,28,6,0,497.0,52.0,2.3,15.0,154.0,36.84,27.07
2016,6,28,6,15,555.0,59.0,2.25,15.5,202.0,52.67,30.8
2016,6,28,6,30,613.0,66.0,2.2,16.0,250.0,94.03,51.02
2016,6,28,6,45,656.0,70.5,2.15,16.5,300.5,137.83,81.39
2016,6,28,7,0,699.0,75.0,2.1,17.0,351.0,189.24,122.75
2016,6,28,7,15,728.5,79.5,2.05,18.0,401.5,239.04,165.35
2016,6,28,7,30,758.0,84.0,2.0,19.0,452.0,291.86,210.87
2016,6,28,7,45,782.0,87.0,2.0,20.0,502.0,344.23,255.69
2016,6,28,8,0,806.0,90.0,2.0,21.0,552.0,398.61,300.9
2016,6,28,8,15,823.5,92.5,2.0,21.5,599.0,451.37,344.17
2016,6,28,8,30,841.0,95.0,2.0,22.0,646.0,507.5,388.47
2016,6,28,8,45,855.0,97.0,2.05,23.0,689.5,559.0,427.36
2016,6,28,9,0,869.0,99.0,2.1,24.0,733.0,610.46,464.86
2016,6,28,9,15,879.0,101.0,2.1,24.5,772.0,659.09,499.76
2016,6,28,9,30,889.0,103.0,2.1,25.0,811.0,706.85,532.84
2016,6,28,9,45,899.5,103.5,2.15,25.5,845.0,752.46,562.2
2016,6,28,10,0,910.0,104.0,2.2,26.0,879.0,796.79,590.28
2016,6,28,10,15,915.5,105.0,2.3,26.5,906.5,836.09,615.01
2016,6,28,10,30,921.0,106.0,2.4,27.0,934.0,873.33,638.19
2016,6,28,10,45,925.5,107.0,2.5,27.5,955.0,907.48,659.16
2016,6,28,11,0,930.0,108.0,2.6,28.0,976.0,939.18,678.43
2016,6,28,11,15,932.5,108.5,2.7,28.0,990.0,965.96,695.83
2016,6,28,11,30,935.0,109.0,2.8,28.0,1004.0,989.92,711.49
2016,6,28,11,45,936.0,109.5,2.9,28.5,1010.5,1009.53,722.99
2016,6,28,12,0,937.0,110.0,3.0,29.0,1017.0,1026.08,732.61
2016,6,28,12,15,937.0,110.0,3.1,29.0,1016.0,1038.03,740.86
2016,6,28,12,30,937.0,110.0,3.2,29.0,1015.0,1046.78,747.22
2016,6,28,12,45,927.0,115.5,3.3,29.0,1004.5,1047.85,748.83
2016,6,28,13,0,917.0,121.0,3.4,29.0,994.0,1045.65,748.52
2016,6,28,13,15,914.5,120.0,3.45,28.5,979.0,1041.13,747.96
2016,6,28,13,30,912.0,119.0,3.5,28.0,964.0,1033.37,745.42
2016,6,28,13,45,908.0,117.5,3.55,28.0,942.0,1020.43,738.15
2016,6,28,14,0,904.0,116.0,3.6,28.0,920.0,1004.37,728.96
2016,6,28,14,15,898.0,115.0,3.55,27.5,891.5,983.91,717.7
2016,6,28,14,30,892.0,114.0,3.5,27.0,863.0,960.61,704.61
2016,6,28,14,45,885.0,111.5,3.5,27.0,828.5,932.11,686.99
2016,6,28,15,0,878.0,109.0,3.5,27.0,794.0,901.09,667.66
2016,6,28,15,15,867.0,106.5,3.45,26.5,754.0,864.27,645.3
2016,6,28,15,30,856.0,104.0,3.4,26.0,714.0,825.51,621.4
2016,6,28,15,45,844.0,100.5,3.35,26.0,670.5,783.17,593.54
2016,6,28,16,0,832.0,97.0,3.3,26.0,627.0,743.01,566.97
2016,6,28,16,15,814.0,94.0,3.25,25.0,579.0,694.02,535.87
2016,6,28,16,30,796.0,91.0,3.2,24.0,531.0,644.52,503.22
2016,6,28,16,45,774.5,86.5,3.15,23.5,481.5,590.95,464.28
2016,6,28,17,0,753.0,82.0,3.1,23.0,432.0,537.74,424.41
2016,6,28,17,15,721.0,78.0,3.0,22.0,381.0,480.04,380.4
2016,6,28,17,30,689.0,74.0,2.9,21.0,330.0,425.3,337.07
2016,6,28,17,45,648.0,68.0,2.85,20.5,280.0,365.63,287.88
2016,6,28,18,0,607.0,62.0,2.8,20.0,230.0,309.4,239.98
2016,6,28,18,15,543.0,55.0,2.75,19.0,182.5,248.1,187.63
2016,6,28,18,30,479.0,48.0,2.7,18.0,135.0,193.18,139.83
2016,6,28,18,45,382.0,38.0,2.65,17.0,94.5,134.25,90.19
2016,6,28,19,0,285.0,28.0,2.6,16.0,54.0,85.84,48.18
2016,6,28,19,15,142.5,14.0,2.6,15.5,27.0,33.77,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,16.0,3.35,11.5,36.5,11.76,0.12
2016,6,29,5,30,377.0,32.0,3.4,12.0,73.0,24.42,15.16
2016,6,29,5,45,468.0,40.0,3.45,12.5,117.5,29.08,20.05
2016,6,29,6,0,559.0,48.0,3.5,13.0,162.0,33.47,24.28
2016,6,29,6,15,286.0,76.0,3.5,13.5,135.0,61.52,42.85
2016,6,29,6,30,13.0,104.0,3.5,14.0,108.0,96.92,76.4
2016,6,29,6,45,18.0,122.5,3.55,14.5,129.5,115.83,91.71
2016,6,29,7,0,23.0,141.0,3.6,15.0,151.0,135.38,107.39
2016,6,29,7,15,35.5,165.5,3.6,15.5,182.5,159.02,126.02
2016,6,29,7,30,48.0,190.0,3.6,16.0,214.0,187.51,148.52
2016,6,29,7,45,134.0,218.0,3.6,16.5,293.0,242.56,190.94
2016,6,29,8,0,220.0,246.0,3.6,17.0,372.0,310.12,243.63
2016,6,29,8,15,553.5,165.5,3.6,17.5,518.5,395.04,309.81
2016,6,29,8,30,887.0,85.0,3.6,18.0,665.0,520.28,408.43
2016,6,29,8,45,899.5,87.5,3.65,18.5,709.5,573.63,450.69
2016,6,29,9,0,912.0,90.0,3.7,19.0,754.0,626.75,491.81
2016,6,29,9,15,921.5,91.5,3.7,19.5,793.5,676.53,529.13
2016,6,29,9,30,931.0,93.0,3.7,20.0,833.0,725.32,564.01
2016,6,29,9,45,934.5,96.5,3.75,20.5,866.0,770.46,594.22
2016,6,29,10,0,938.0,100.0,3.8,21.0,899.0,813.7,622.7
2016,6,29,10,15,943.5,101.5,3.8,21.0,927.0,854.53,650.16
2016,6,29,10,30,949.0,103.0,3.8,21.0,955.0,893.24,675.93
2016,6,29,10,45,953.0,103.5,3.85,21.5,976.5,927.38,697.34
2016,6,29,11,0,957.0,104.0,3.9,22.0,998.0,958.95,716.89
2016,6,29,11,15,959.5,104.5,3.9,22.0,1012.0,986.44,734.69
2016,6,29,11,30,962.0,105.0,3.9,22.0,1026.0,1011.03,750.56
2016,6,29,11,45,963.0,105.5,3.95,22.0,1032.5,1031.17,763.84
2016,6,29,12,0,964.0,106.0,4.0,22.0,1039.0,1048.17,775.13
2016,6,29,12,15,964.5,106.0,4.05,22.0,1038.5,1060.96,783.76
2016,6,29,12,30,965.0,106.0,4.1,22.0,1038.0,1070.46,790.35
2016,6,29,12,45,959.0,109.0,4.15,22.0,1028.5,1073.16,792.6
2016,6,29,13,0,953.0,112.0,4.2,22.0,1019.0,1072.49,792.79
2016,6,29,13,15,950.5,111.0,4.2,21.5,1003.5,1067.87,791.71
2016,6,29,13,30,948.0,110.0,4.2,21.0,988.0,1059.89,788.54
2016,6,29,13,45,943.5,109.5,4.25,21.0,965.5,1047.15,781.11
2016,6,29,14,0,939.0,109.0,4.3,21.0,943.0,1031.19,771.63
2016,6,29,14,15,933.0,107.5,4.25,20.5,914.0,1009.64,759.3
2016,6,29,14,30,927.0,106.0,4.2,20.0,885.0,985.13,744.99
2016,6,29,14,45,919.0,104.5,4.2,20.0,850.0,955.97,726.34
2016,6,29,15,0,911.0,103.0,4.2,20.0,815.0,924.24,705.89
2016,6,29,15,15,900.5,101.0,4.15,19.5,774.0,887.43,682.85
2016,6,29,15,30,890.0,99.0,4.1,19.0,733.0,848.56,658.13
2016,6,29,15,45,876.5,96.5,4.05,18.5,688.0,804.93,629.69
2016,6,29,16,0,863.0,94.0,4.0,18.0,643.0,759.89,599.83
2016,6,29,16,15,845.5,91.0,3.95,17.5,594.5,713.62,568.58
2016,6,29,16,30,828.0,88.0,3.9,17.0,546.0,663.15,533.41
2016,6,29,16,45,805.0,84.5,3.85,17.0,495.0,608.33,491.3
2016,6,29,17,0,782.0,81.0,3.8,17.0,444.0,553.92,448.44
2016,6,29,17,15,750.0,77.0,3.75,16.0,392.0,494.84,402.22
2016,6,29,17,30,718.0,73.0,3.7,15.0,340.0,437.61,355.77
2016,6,29,17,45,673.0,67.5,3.65,14.5,288.5,376.28,303.8
2016,6,29,18,0,628.0,62.0,3.6,14.0,237.0,317.74,252.65
2016,6,29,18,15,562.5,55.5,3.5,13.5,188.0,255.35,197.52
2016,6,29,18,30,497.0,49.0,3.4,13.0,139.0,199.47,147.39
2016,6,29,18,45,394.0,39.5,3.35,13.0,97.0,138.67,94.85
2016,6,29,19,0,291.0,30.0,3.3,13.0,55.0,88.97,50.89
2016,6,29,19,15,145.5,15.0,3.25,12.5,27.5,35.22,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,156.0,17.5,2.9,11.5,34.5,13.16,0.32
2016,6,30,5,30,312.0,35.0,2.9,12.0,69.0,27.42,17.66
2016,6,30,5,45,405.5,44.5,2.95,12.5,112.0,33.29,23.74
2016,6,30,6,0,499.0,54.0,3.0,13.0,155.0,38.8,29.02
2016,6,30,6,15,560.5,61.0,2.9,13.5,204.0,53.07,32.21
2016,6,30,6,30,622.0,68.0,2.8,14.0,253.0,94.84,52.17
2016,6,30,6,45,663.0,73.5,2.75,14.5,304.0,139.66,83.35
2016,6,30,7,0,704.0,79.0,2.7,15.0,355.0,189.06,123.36
2016,6,30,7,15,735.5,83.5,2.6,15.5,406.5,242.62,169.65
2016,6,30,7,30,767.0,88.0,2.5,16.0,458.0,296.38,216.81
2016,6,30,7,45,788.5,92.0,2.45,17.0,508.5,349.31,262.77
2016,6,30,8,0,810.0,96.0,2.4,18.0,559.0,403.99,308.89
2016,6,30,8,15,828.0,99.5,2.3,18.5,607.0,458.16,353.68
2016,6,30,8,30,846.0,103.0,2.2,19.0,655.0,513.23,397.58
2016,6,30,8,45,857.0,106.5,2.1,20.0,698.5,565.16,436.71
2016,6,30,9,0,868.0,110.0,2.0,21.0,742.0,618.56,475.2
2016,6,30,9,15,879.0,112.5,1.95,21.5,781.5,668.38,510.87
2016,6,30,9,30,890.0,115.0,1.9,22.0,821.0,717.43,544.84
2016,6,30,9,45,903.5,113.5,1.9,22.5,856.5,763.51,574.54
2016,6,30,10,0,917.0,112.0,1.9,23.0,892.0,808.52,602.73
2016,6,30,10,15,923.0,113.5,1.95,23.5,920.0,849.08,627.96
2016,6,30,10,30,929.0,115.0,2.0,24.0,948.0,887.62,651.58
2016,6,30,10,45,932.5,116.5,2.1,24.5,969.0,921.77,672.63
2016,6,30,11,0,936.0,118.0,2.2,25.0,990.0,953.4,691.95
2016,6,30,11,15,938.5,118.5,2.3,25.0,1004.5,980.48,709.65
2016,6,30,11,30,941.0,119.0,2.4,25.0,1019.0,1004.73,725.61
2016,6,30,11,45,942.0,119.5,2.5,25.5,1025.5,1024.6,737.4
2016,6,30,12,0,943.0,120.0,2.6,26.0,1032.0,1041.4,747.3
2016,6,30,12,15,942.5,120.0,2.65,26.0,1031.0,1053.08,755.01
2016,6,30,12,30,942.0,120.0,2.7,26.0,1030.0,1061.53,760.83
2016,6,30,12,45,933.0,124.5,2.8,26.5,1019.5,1062.75,761.21
2016,6,30,13,0,924.0,129.0,2.9,27.0,1009.0,1060.67,759.65
2016,6,30,13,15,920.5,128.0,2.95,27.0,993.0,1055.28,757.13
2016,6,30,13,30,917.0,127.0,3.0,27.0,977.0,1046.62,752.67
2016,6,30,13,45,912.5,125.5,3.15,27.0,954.0,1033.27,746.15
2016,6,30,14,0,908.0,124.0,3.3,27.0,931.0,1016.79,737.63
2016,6,30,14,15,901.0,122.5,3.35,26.5,901.5,994.89,726.23
2016,6,30,14,30,894.0,121.0,3.4,26.0,872.0,970.17,712.96
2016,6,30,14,45,885.0,119.0,3.45,26.0,836.5,940.42,694.86
2016,6,30,15,0,876.0,117.0,3.5,26.0,801.0,908.23,675.05
2016,6,30,15,15,864.0,115.0,3.45,25.5,760.5,871.21,652.53
2016,6,30,15,30,852.0,113.0,3.4,25.0,720.0,836.62,631.47
2016,6,30,15,45,836.5,110.0,3.4,25.0,675.0,791.98,602.2
2016,6,30,16,0,821.0,107.0,3.4,25.0,630.0,746.14,571.79
2016,6,30,16,15,801.5,103.5,3.35,24.5,581.5,695.94,538.67
2016,6,30,16,30,782.0,100.0,3.3,24.0,533.0,645.38,503.81
2016,6,30,16,45,757.0,95.5,3.3,23.5,482.5,590.18,463.79
2016,6,30,17,0,732.0,91.0,3.3,23.0,432.0,536.97,424.0
2016,6,30,17,15,697.5,86.5,3.2,22.0,380.5,478.32,379.26
2016,6,30,17,30,663.0,82.0,3.1,21.0,329.0,421.86,334.67
2016,6,30,17,45,617.0,75.5,3.05,20.5,278.0,360.67,284.37
2016,6,30,18,0,571.0,69.0,3.0,20.0,227.0,303.43,235.83
2016,6,30,18,15,503.0,61.0,2.95,19.0,179.5,241.46,183.19
2016,6,30,18,30,435.0,53.0,2.9,18.0,132.0,186.3,135.55
2016,6,30,18,45,333.0,42.0,2.85,17.5,91.5,127.39,86.22
2016,6,30,19,0,231.0,31.0,2.8,17.0,51.0,79.2,44.97
2016,6,30,19,15,115.5,15.5,2.85,16.0,25.5,31.6,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,139.5,17.5,3.35,12.0,32.5,13.49,0.0
2016,7,1,5,30,279.0,35.0,3.4,12.0,65.0,27.51,17.67
2016,7,1,5,45,373.5,45.0,3.5,12.5,107.5,33.85,24.21
2016,7,1,6,0,468.0,55.0,3.6,13.0,150.0,39.78,29.88
2016,7,1,6,15,530.5,62.5,3.6,13.5,198.0,53.11,33.16
2016,7,1,6,30,593.0,70.0,3.6,14.0,246.0,93.71,52.5
2016,7,1,6,45,637.5,75.5,3.65,15.0,297.0,137.37,82.49
2016,7,1,7,0,682.0,81.0,3.7,16.0,348.0,185.99,121.4
2016,7,1,7,15,713.5,85.5,3.65,16.5,399.0,235.56,164.35
2016,7,1,7,30,745.0,90.0,3.6,17.0,450.0,291.03,212.92
2016,7,1,7,45,770.0,93.5,3.55,17.5,500.0,343.53,259.06
2016,7,1,8,0,795.0,97.0,3.5,18.0,550.0,398.16,306.01
2016,7,1,8,15,813.0,100.5,3.5,18.5,597.5,451.57,350.94
2016,7,1,8,30,831.0,104.0,3.5,19.0,645.0,505.91,395.24
2016,7,1,8,45,846.0,106.0,3.5,19.5,689.5,557.91,436.45
2016,7,1,9,0,861.0,108.0,3.5,20.0,734.0,611.79,477.75
2016,7,1,9,15,872.0,110.0,3.45,20.5,773.5,660.85,514.17
2016,7,1,9,30,883.0,112.0,3.4,21.0,813.0,709.15,548.96
2016,7,1,9,45,892.0,113.5,3.4,21.5,847.0,754.54,579.32
2016,7,1,10,0,901.0,115.0,3.4,22.0,881.0,798.56,608.0
2016,7,1,10,15,907.0,116.5,3.4,22.5,909.0,838.6,633.51
2016,7,1,10,30,913.0,118.0,3.4,23.0,937.0,876.65,657.34
2016,7,1,10,45,917.5,119.0,3.45,23.5,958.5,910.75,678.55
2016,7,1,11,0,922.0,120.0,3.5,24.0,980.0,942.42,697.98
2016,7,1,11,15,925.0,120.5,3.55,24.0,994.0,969.66,715.76
2016,7,1,11,30,928.0,121.0,3.6,24.0,1008.0,994.14,731.74
2016,7,1,11,45,930.0,121.0,3.7,24.0,1015.0,1014.29,745.27
2016,7,1,12,0,932.0,121.0,3.8,24.0,1022.0,1031.44,756.93
2016,7,1,12,15,932.0,121.0,3.85,24.0,1021.5,1043.53,765.04
2016,7,1,12,30,932.0,121.0,3.9,24.0,1021.0,1052.44,771.21
2016,7,1,12,45,926.5,123.0,4.0,24.0,1011.5,1054.64,773.46
2016,7,1,13,0,921.0,125.0,4.1,24.0,1002.0,1053.56,773.72
2016,7,1,13,15,918.0,124.5,4.1,24.0,986.5,1049.19,771.28
2016,7,1,13,30,915.0,124.0,4.1,24.0,971.0,1041.57,766.84
2016,7,1,13,45,910.5,122.5,4.15,24.0,948.5,1028.25,759.08
2016,7,1,14,0,906.0,121.0,4.2,24.0,926.0,1011.81,749.35
2016,7,1,14,15,899.5,119.5,4.2,23.5,897.0,990.44,737.52
