Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,893.0,118.0,4.2,23.0,868.0,966.23,723.78
2016,7,1,14,45,884.5,116.0,4.25,23.0,833.0,936.96,705.43
2016,7,1,15,0,876.0,114.0,4.3,23.0,798.0,905.23,685.32
2016,7,1,15,15,864.0,111.5,4.25,22.5,757.5,867.68,661.86
2016,7,1,15,30,852.0,109.0,4.2,22.0,717.0,828.26,636.85
2016,7,1,15,45,837.0,106.5,4.2,21.5,672.0,788.79,611.71
2016,7,1,16,0,822.0,104.0,4.2,21.0,627.0,743.87,582.23
2016,7,1,16,15,803.0,100.5,4.15,20.5,579.0,694.0,548.44
2016,7,1,16,30,784.0,97.0,4.1,20.0,531.0,643.73,513.0
2016,7,1,16,45,758.0,93.0,4.05,19.5,480.5,588.35,471.66
2016,7,1,17,0,732.0,89.0,4.0,19.0,430.0,533.73,429.71
2016,7,1,17,15,698.0,84.5,3.9,18.5,378.5,476.6,384.36
2016,7,1,17,30,664.0,80.0,3.8,18.0,327.0,420.36,338.4
2016,7,1,17,45,617.5,73.5,3.7,17.5,276.5,358.9,286.96
2016,7,1,18,0,571.0,67.0,3.6,17.0,226.0,301.44,237.43
2016,7,1,18,15,503.5,59.5,3.5,16.5,178.5,240.17,184.17
2016,7,1,18,30,436.0,52.0,3.4,16.0,131.0,185.65,136.18
2016,7,1,18,45,334.5,41.0,3.3,15.5,91.0,126.8,86.41
2016,7,1,19,0,233.0,30.0,3.2,15.0,51.0,78.47,44.67
2016,7,1,19,15,116.5,15.0,3.1,14.5,25.5,31.2,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,13.11,0.0
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,26.62,16.77
2016,7,2,5,45,365.0,44.5,3.45,13.5,104.5,33.47,23.76
2016,7,2,6,0,455.0,55.0,3.6,14.0,146.0,39.88,29.83
2016,7,2,6,15,293.0,85.0,3.6,14.5,150.0,67.49,48.43
2016,7,2,6,30,131.0,115.0,3.6,15.0,154.0,106.46,79.85
2016,7,2,6,45,145.5,135.0,3.65,15.5,186.0,134.3,101.18
2016,7,2,7,0,160.0,155.0,3.7,16.0,218.0,163.91,124.81
2016,7,2,7,15,442.5,124.5,3.7,16.5,330.0,207.09,150.59
2016,7,2,7,30,725.0,94.0,3.7,17.0,442.0,285.29,208.87
2016,7,2,7,45,747.0,98.5,3.7,17.5,491.5,339.47,256.28
2016,7,2,8,0,769.0,103.0,3.7,18.0,541.0,392.66,302.11
2016,7,2,8,15,787.5,106.5,3.65,18.5,588.0,444.99,346.13
2016,7,2,8,30,806.0,110.0,3.6,19.0,635.0,498.34,389.6
2016,7,2,8,45,819.0,114.0,3.55,19.5,678.0,549.95,430.39
2016,7,2,9,0,832.0,118.0,3.5,20.0,721.0,601.55,469.89
2016,7,2,9,15,843.0,120.0,3.5,20.5,760.0,649.76,505.89
2016,7,2,9,30,854.0,122.0,3.5,21.0,799.0,698.1,540.97
2016,7,2,9,45,861.0,125.5,3.55,21.5,832.5,742.82,571.71
2016,7,2,10,0,868.0,129.0,3.6,22.0,866.0,786.09,600.27
2016,7,2,10,15,874.5,130.5,3.6,22.5,893.5,825.42,625.5
2016,7,2,10,30,881.0,132.0,3.6,23.0,921.0,862.89,649.14
2016,7,2,10,45,884.5,134.0,3.65,23.5,942.0,896.19,669.97
2016,7,2,11,0,888.0,136.0,3.7,24.0,963.0,927.11,689.06
2016,7,2,11,15,891.5,136.5,3.75,24.0,977.5,954.08,706.77
2016,7,2,11,30,895.0,137.0,3.8,24.0,992.0,978.41,722.76
2016,7,2,11,45,895.5,138.0,3.9,24.5,998.5,997.61,734.27
2016,7,2,12,0,896.0,139.0,4.0,25.0,1005.0,1013.89,743.92
2016,7,2,12,15,896.0,139.0,4.05,25.0,1004.5,1025.71,751.85
2016,7,2,12,30,896.0,139.0,4.1,25.0,1004.0,1034.46,757.91
2016,7,2,12,45,900.0,135.0,4.2,25.0,997.5,1040.1,762.38
2016,7,2,13,0,904.0,131.0,4.3,25.0,991.0,1042.54,764.87
2016,7,2,13,15,901.0,130.5,4.35,24.5,976.0,1038.29,764.27
2016,7,2,13,30,898.0,130.0,4.4,24.0,961.0,1030.84,761.7
2016,7,2,13,45,892.5,129.0,4.45,24.0,938.5,1017.27,753.67
2016,7,2,14,0,887.0,128.0,4.5,24.0,916.0,1000.67,743.65
2016,7,2,14,15,880.0,126.5,4.5,23.5,887.5,979.19,731.69
2016,7,2,14,30,873.0,125.0,4.5,23.0,859.0,954.94,717.85
2016,7,2,14,45,864.0,123.0,4.55,23.0,824.0,925.72,699.53
2016,7,2,15,0,855.0,121.0,4.6,23.0,789.0,894.13,679.48
2016,7,2,15,15,843.0,118.5,4.55,22.5,749.0,861.82,659.43
2016,7,2,15,30,831.0,116.0,4.5,22.0,709.0,822.87,634.5
2016,7,2,15,45,816.0,113.5,4.5,22.0,664.5,779.91,605.52
2016,7,2,16,0,801.0,111.0,4.5,22.0,620.0,735.75,575.36
2016,7,2,16,15,781.5,107.0,4.4,21.0,572.5,685.8,542.21
2016,7,2,16,30,762.0,103.0,4.3,20.0,525.0,635.52,507.06
2016,7,2,16,45,736.0,99.0,4.25,19.5,475.0,582.52,467.37
2016,7,2,17,0,710.0,95.0,4.2,19.0,425.0,528.89,426.09
2016,7,2,17,15,676.5,89.5,4.1,18.5,374.0,470.69,379.92
2016,7,2,17,30,643.0,84.0,4.0,18.0,323.0,414.6,334.08
2016,7,2,17,45,596.5,77.5,3.9,17.5,273.0,354.14,283.44
2016,7,2,18,0,550.0,71.0,3.8,17.0,223.0,297.7,234.76
2016,7,2,18,15,484.0,62.0,3.65,16.0,176.0,236.37,181.85
2016,7,2,18,30,418.0,53.0,3.5,15.0,129.0,181.69,133.97
2016,7,2,18,45,323.0,41.5,3.4,14.5,89.5,124.73,85.47
2016,7,2,19,0,228.0,30.0,3.3,14.0,50.0,77.66,44.33
2016,7,2,19,15,114.0,15.0,3.15,13.5,25.0,30.89,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.65,11.5,31.5,12.41,0.0
2016,7,3,5,30,286.0,33.0,2.8,12.0,63.0,25.74,16.04
2016,7,3,5,45,378.5,43.0,2.95,12.5,105.0,32.16,22.7
2016,7,3,6,0,471.0,53.0,3.1,13.0,147.0,38.17,28.43
2016,7,3,6,15,260.0,81.5,3.1,13.5,136.0,68.37,50.02
2016,7,3,6,30,49.0,110.0,3.1,14.0,125.0,100.53,78.14
2016,7,3,6,45,57.5,131.0,3.1,15.0,151.0,123.79,96.43
2016,7,3,7,0,66.0,152.0,3.1,16.0,177.0,148.21,115.73
2016,7,3,7,15,194.5,166.5,3.1,16.5,256.5,192.59,147.27
2016,7,3,7,30,323.0,181.0,3.1,17.0,336.0,250.67,191.33
2016,7,3,7,45,555.5,139.0,3.15,17.5,440.5,308.06,234.48
2016,7,3,8,0,788.0,97.0,3.2,18.0,545.0,393.65,302.18
2016,7,3,8,15,806.0,100.5,3.2,18.5,592.0,446.74,346.68
2016,7,3,8,30,824.0,104.0,3.2,19.0,639.0,500.77,390.68
2016,7,3,8,45,837.0,107.0,3.2,20.0,682.5,552.33,430.64
2016,7,3,9,0,850.0,110.0,3.2,21.0,726.0,605.59,470.38
2016,7,3,9,15,861.0,112.0,3.2,21.5,765.0,654.23,506.43
2016,7,3,9,30,872.0,114.0,3.2,22.0,804.0,702.13,540.94
2016,7,3,9,45,896.0,107.0,3.25,22.5,842.5,749.92,573.27
2016,7,3,10,0,920.0,100.0,3.3,23.0,881.0,797.42,604.46
2016,7,3,10,15,925.5,101.0,3.3,23.0,908.5,837.31,630.91
2016,7,3,10,30,931.0,102.0,3.3,23.0,936.0,875.11,655.77
2016,7,3,10,45,935.0,103.0,3.35,23.5,957.0,909.36,677.06
2016,7,3,11,0,939.0,104.0,3.4,24.0,978.0,941.11,696.52
2016,7,3,11,15,941.5,104.5,3.45,24.0,992.0,968.35,714.27
2016,7,3,11,30,944.0,105.0,3.5,24.0,1006.0,992.74,730.17
2016,7,3,11,45,944.5,105.5,3.55,24.5,1013.0,1012.26,741.48
2016,7,3,12,0,945.0,106.0,3.6,25.0,1020.0,1028.68,750.8
2016,7,3,12,15,945.0,106.0,3.65,25.0,1019.0,1040.94,758.98
2016,7,3,12,30,945.0,106.0,3.7,25.0,1018.0,1049.95,765.18
2016,7,3,12,45,929.0,115.5,3.75,25.0,1006.0,1049.33,765.26
2016,7,3,13,0,913.0,125.0,3.8,25.0,994.0,1045.41,763.37
2016,7,3,13,15,910.0,124.0,3.85,25.0,978.5,1040.62,761.04
2016,7,3,13,30,907.0,123.0,3.9,25.0,963.0,1032.6,756.71
2016,7,3,13,45,902.0,122.0,3.95,25.0,940.5,1019.43,749.1
2016,7,3,14,0,897.0,121.0,4.0,25.0,918.0,1003.19,739.55
2016,7,3,14,15,890.0,119.5,4.0,24.5,889.0,981.53,727.58
2016,7,3,14,30,883.0,118.0,4.0,24.0,860.0,957.08,713.74
2016,7,3,14,45,874.5,116.0,4.0,24.0,825.0,928.08,695.38
2016,7,3,15,0,866.0,114.0,4.0,24.0,790.0,896.64,675.34
2016,7,3,15,15,854.5,111.5,3.95,23.5,750.0,859.84,652.51
2016,7,3,15,30,843.0,109.0,3.9,23.0,710.0,825.39,631.12
2016,7,3,15,45,828.5,106.0,3.9,23.0,666.0,781.87,602.08
2016,7,3,16,0,814.0,103.0,3.9,23.0,622.0,737.11,571.86
2016,7,3,16,15,795.0,100.0,3.85,22.5,574.0,688.1,539.01
2016,7,3,16,30,776.0,97.0,3.8,22.0,526.0,638.69,504.52
2016,7,3,16,45,752.0,92.5,3.75,21.5,476.0,584.37,464.4
2016,7,3,17,0,728.0,88.0,3.7,21.0,426.0,530.65,423.56
2016,7,3,17,15,695.0,83.0,3.6,20.0,375.5,473.64,379.48
2016,7,3,17,30,662.0,78.0,3.5,19.0,325.0,417.48,334.55
2016,7,3,17,45,617.5,72.0,3.4,18.5,275.0,357.51,284.55
2016,7,3,18,0,573.0,66.0,3.3,18.0,225.0,301.35,236.26
2016,7,3,18,15,508.0,58.0,3.15,17.0,178.0,240.25,183.66
2016,7,3,18,30,443.0,50.0,3.0,16.0,131.0,185.68,135.91
2016,7,3,18,45,347.0,39.5,2.9,15.5,91.0,128.22,87.05
2016,7,3,19,0,251.0,29.0,2.8,15.0,51.0,81.19,45.78
2016,7,3,19,15,125.5,14.5,2.8,14.5,25.5,32.25,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,2.8,12.5,31.5,11.56,0.0
2016,7,4,5,30,311.0,31.0,2.9,13.0,63.0,23.89,14.33
2016,7,4,5,45,406.5,40.0,3.05,13.5,105.5,29.48,20.23
2016,7,4,6,0,502.0,49.0,3.2,14.0,148.0,34.72,25.24
2016,7,4,6,15,365.0,78.5,3.2,14.5,161.5,62.29,43.97
2016,7,4,6,30,228.0,108.0,3.2,15.0,175.0,103.12,73.72
2016,7,4,6,45,249.0,125.5,3.2,15.5,211.5,134.88,97.17
2016,7,4,7,0,270.0,143.0,3.2,16.0,248.0,169.07,124.38
2016,7,4,7,15,520.5,111.0,3.15,16.5,348.0,211.46,151.13
2016,7,4,7,30,771.0,79.0,3.1,17.0,448.0,285.6,207.35
2016,7,4,7,45,795.5,81.5,3.1,17.5,498.5,338.39,253.9
2016,7,4,8,0,820.0,84.0,3.1,18.0,549.0,393.22,301.26
2016,7,4,8,15,837.5,86.5,3.1,18.5,596.5,449.65,348.61
2016,7,4,8,30,855.0,89.0,3.1,19.0,644.0,503.77,392.81
2016,7,4,8,45,869.5,90.5,3.15,19.5,688.0,555.89,434.27
2016,7,4,9,0,884.0,92.0,3.2,20.0,732.0,608.01,474.48
2016,7,4,9,15,894.0,94.0,3.25,20.5,771.5,657.51,511.57
2016,7,4,9,30,904.0,96.0,3.3,21.0,811.0,706.12,546.76
2016,7,4,9,45,902.5,103.5,3.35,21.5,842.5,750.59,576.4
2016,7,4,10,0,901.0,111.0,3.4,22.0,874.0,792.86,604.11
2016,7,4,10,15,907.0,112.0,3.5,22.5,902.5,832.54,629.95
2016,7,4,10,30,913.0,113.0,3.6,23.0,931.0,870.23,654.18
2016,7,4,10,45,916.5,115.0,3.7,23.5,952.0,904.56,675.93
2016,7,4,11,0,920.0,117.0,3.8,24.0,973.0,936.41,695.88
2016,7,4,11,15,923.0,117.5,3.9,24.0,987.5,963.74,714.11
2016,7,4,11,30,926.0,118.0,4.0,24.0,1002.0,988.3,730.54
2016,7,4,11,45,925.5,119.5,4.1,24.0,1008.5,1007.63,743.56
2016,7,4,12,0,925.0,121.0,4.2,24.0,1015.0,1023.89,754.66
2016,7,4,12,15,925.0,121.0,4.25,24.0,1014.0,1036.04,762.84
2016,7,4,12,30,925.0,121.0,4.3,24.0,1013.0,1045.02,769.07
2016,7,4,12,45,929.0,117.0,4.35,24.0,1007.0,1050.73,773.27
2016,7,4,13,0,933.0,113.0,4.4,24.0,1001.0,1053.13,775.43
2016,7,4,13,15,930.0,112.0,4.4,24.0,985.5,1048.26,772.61
2016,7,4,13,30,927.0,111.0,4.4,24.0,970.0,1040.09,767.78
2016,7,4,13,45,923.0,110.0,4.45,24.0,947.5,1027.68,760.56
2016,7,4,14,0,919.0,109.0,4.5,24.0,925.0,1012.1,751.25
2016,7,4,14,15,912.5,107.5,4.45,23.5,896.0,990.53,739.02
2016,7,4,14,30,906.0,106.0,4.4,23.0,867.0,966.07,724.79
2016,7,4,14,45,897.5,104.5,4.4,23.0,832.0,937.04,706.27
2016,7,4,15,0,889.0,103.0,4.4,23.0,797.0,905.51,686.01
2016,7,4,15,15,878.0,101.0,4.35,22.5,757.0,868.97,663.23
2016,7,4,15,30,867.0,99.0,4.3,22.0,717.0,830.46,638.84
2016,7,4,15,45,852.5,96.5,4.25,22.0,672.0,786.85,609.35
2016,7,4,16,0,838.0,94.0,4.2,22.0,627.0,741.97,578.64
2016,7,4,16,15,819.5,91.0,4.15,21.5,579.0,696.0,547.85
2016,7,4,16,30,801.0,88.0,4.1,21.0,531.0,645.93,513.16
2016,7,4,16,45,776.5,84.5,4.05,20.5,480.5,591.31,472.52
2016,7,4,17,0,752.0,81.0,4.0,20.0,430.0,537.28,431.15
2016,7,4,17,15,719.5,77.0,3.85,19.0,379.0,479.29,385.94
2016,7,4,17,30,687.0,73.0,3.7,18.0,328.0,424.28,341.51
2016,7,4,17,45,640.5,67.5,3.6,17.5,277.5,362.75,289.92
2016,7,4,18,0,594.0,62.0,3.5,17.0,227.0,305.21,240.19
2016,7,4,18,15,529.5,55.0,3.4,16.0,179.5,244.28,187.33
2016,7,4,18,30,465.0,48.0,3.3,15.0,132.0,189.81,139.25
2016,7,4,18,45,364.0,38.0,3.2,14.5,91.5,130.57,88.7
2016,7,4,19,0,263.0,28.0,3.1,14.0,51.0,82.31,46.19
2016,7,4,19,15,131.5,14.0,3.0,13.5,25.5,32.43,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,2.95,12.0,31.0,11.62,0.0
2016,7,5,5,30,305.0,31.0,3.0,12.0,62.0,23.99,14.41
2016,7,5,5,45,402.0,40.0,3.1,12.5,104.0,29.58,20.38
2016,7,5,6,0,499.0,49.0,3.2,13.0,146.0,34.81,25.42
2016,7,5,6,15,559.5,55.5,3.2,13.5,194.0,44.37,27.69
2016,7,5,6,30,620.0,62.0,3.2,14.0,242.0,85.28,45.33
2016,7,5,6,45,310.0,68.5,3.2,14.5,158.5,90.93,58.08
2016,7,5,7,0,0.0,75.0,3.2,15.0,75.0,72.43,55.8
2016,7,5,7,15,0.0,106.5,3.15,15.5,106.5,101.73,79.99
2016,7,5,7,30,0.0,138.0,3.1,16.0,138.0,131.0,103.68
2016,7,5,7,45,2.5,155.0,3.1,16.5,156.5,148.07,116.97
2016,7,5,8,0,5.0,172.0,3.1,17.0,175.0,165.48,130.41
2016,7,5,8,15,6.5,185.0,3.1,17.5,189.0,179.09,140.67
2016,7,5,8,30,8.0,198.0,3.1,18.0,203.0,192.86,150.97
2016,7,5,8,45,14.0,228.0,3.1,18.5,238.0,225.07,175.74
2016,7,5,9,0,20.0,258.0,3.1,19.0,273.0,257.99,200.7
2016,7,5,9,15,24.5,282.5,3.15,19.5,302.0,285.52,221.19
2016,7,5,9,30,29.0,307.0,3.2,20.0,331.0,312.09,240.75
2016,7,5,9,45,119.0,358.5,3.3,20.5,459.0,427.27,328.91
2016,7,5,10,0,209.0,410.0,3.4,21.0,587.0,550.81,420.37
2016,7,5,10,15,571.5,254.5,3.5,21.0,760.5,702.5,539.67
2016,7,5,10,30,934.0,99.0,3.6,21.0,934.0,873.58,662.56
2016,7,5,10,45,938.0,100.5,3.7,21.5,955.5,908.5,683.88
2016,7,5,11,0,942.0,102.0,3.8,22.0,977.0,940.92,704.35
2016,7,5,11,15,944.5,102.5,3.9,22.0,991.5,968.32,722.75
2016,7,5,11,30,947.0,103.0,4.0,22.0,1006.0,992.87,739.29
2016,7,5,11,45,947.5,104.0,4.15,22.0,1013.0,1013.03,753.27
2016,7,5,12,0,948.0,105.0,4.3,22.0,1020.0,1030.08,765.28
2016,7,5,12,15,948.0,105.0,4.35,21.5,1020.0,1042.46,775.16
2016,7,5,12,30,948.0,105.0,4.4,21.0,1020.0,1051.58,783.05
2016,7,5,12,45,941.0,109.0,4.5,21.0,1010.5,1054.47,785.87
2016,7,5,13,0,934.0,113.0,4.6,21.0,1001.0,1054.04,786.85
2016,7,5,13,15,931.5,112.0,4.6,21.0,986.0,1049.7,784.37
2016,7,5,13,30,929.0,111.0,4.6,21.0,971.0,1042.05,779.82
2016,7,5,13,45,925.0,109.5,4.65,21.0,949.0,1029.13,772.3
2016,7,5,14,0,921.0,108.0,4.7,21.0,927.0,1013.03,762.73
2016,7,5,14,15,915.5,107.0,4.7,20.5,898.0,992.93,751.54
2016,7,5,14,30,910.0,106.0,4.7,20.0,869.0,969.9,738.35
2016,7,5,14,45,902.0,104.0,4.7,20.0,834.5,940.72,719.42
2016,7,5,15,0,894.0,102.0,4.7,20.0,800.0,908.99,698.68
2016,7,5,15,15,884.0,100.0,4.65,19.5,760.0,873.18,675.95
2016,7,5,15,30,874.0,98.0,4.6,19.0,720.0,835.31,651.55
2016,7,5,15,45,861.0,95.5,4.6,18.5,676.0,792.66,623.69
2016,7,5,16,0,848.0,93.0,4.6,18.0,632.0,748.59,594.38
2016,7,5,16,15,830.5,90.0,4.55,17.5,584.0,702.93,563.14
2016,7,5,16,30,813.0,87.0,4.5,17.0,536.0,653.07,528.0
2016,7,5,16,45,791.0,83.0,4.45,17.0,486.0,598.94,486.02
2016,7,5,17,0,769.0,79.0,4.4,17.0,436.0,545.17,443.28
2016,7,5,17,15,738.0,75.0,4.3,16.5,385.0,487.17,396.67
2016,7,5,17,30,707.0,71.0,4.2,16.0,334.0,430.94,350.06
2016,7,5,17,45,662.5,66.0,4.15,15.5,283.0,370.8,298.98
2016,7,5,18,0,618.0,61.0,4.1,15.0,232.0,313.44,248.77
2016,7,5,18,15,553.5,54.0,4.0,14.5,184.0,251.25,193.84
2016,7,5,18,30,489.0,47.0,3.9,14.0,136.0,195.51,143.89
2016,7,5,18,45,381.5,38.0,3.8,13.5,94.0,134.55,91.67
2016,7,5,19,0,274.0,29.0,3.7,13.0,52.0,85.21,47.93
2016,7,5,19,15,137.0,14.5,3.6,12.5,26.0,33.57,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.0,3.65,12.0,29.5,12.14,0.0
2016,7,6,5,30,271.0,32.0,3.7,12.0,59.0,25.08,15.21
2016,7,6,5,45,367.0,42.0,3.75,12.5,100.0,31.54,22.08
2016,7,6,6,0,463.0,52.0,3.8,13.0,141.0,37.59,27.87
2016,7,6,6,15,231.5,66.5,3.8,13.5,111.0,50.39,35.77
2016,7,6,6,30,0.0,81.0,3.8,14.0,81.0,76.39,59.55
2016,7,6,6,45,0.0,98.0,3.8,14.5,98.0,92.36,72.86
2016,7,6,7,0,0.0,115.0,3.8,15.0,115.0,108.45,86.01
2016,7,6,7,15,4.0,136.5,3.75,15.5,138.5,129.51,102.9
2016,7,6,7,30,8.0,158.0,3.7,16.0,162.0,151.15,120.03
2016,7,6,7,45,20.5,187.0,3.65,16.5,198.5,182.89,144.98
2016,7,6,8,0,33.0,216.0,3.6,17.0,235.0,212.88,168.29
2016,7,6,8,15,46.0,244.5,3.55,17.0,273.0,247.31,195.29
2016,7,6,8,30,59.0,273.0,3.5,17.0,311.0,283.31,223.31
2016,7,6,8,45,94.5,304.0,3.5,17.5,370.0,335.16,263.17
2016,7,6,9,0,130.0,335.0,3.5,18.0,429.0,388.81,303.9
2016,7,6,9,15,505.5,219.0,3.55,18.5,613.0,525.16,413.38
2016,7,6,9,30,881.0,103.0,3.6,19.0,797.0,695.69,545.2
2016,7,6,9,45,889.5,104.5,3.65,19.5,831.5,740.81,575.18
2016,7,6,10,0,898.0,106.0,3.7,20.0,866.0,784.53,604.35
2016,7,6,10,15,904.5,107.0,3.75,20.0,893.5,824.57,631.77
2016,7,6,10,30,911.0,108.0,3.8,20.0,921.0,862.66,657.66
2016,7,6,10,45,917.5,107.5,3.85,20.5,943.0,897.16,679.63
2016,7,6,11,0,924.0,107.0,3.9,21.0,965.0,929.34,699.86
2016,7,6,11,15,926.5,107.5,3.95,21.0,979.5,956.36,717.84
2016,7,6,11,30,929.0,108.0,4.0,21.0,994.0,980.58,733.97
2016,7,6,11,45,932.5,107.5,4.05,21.0,1001.5,1001.85,748.16
2016,7,6,12,0,936.0,107.0,4.1,21.0,1009.0,1020.15,760.44
2016,7,6,12,15,935.5,106.5,4.15,21.0,1008.5,1031.44,768.13
2016,7,6,12,30,935.0,106.0,4.2,21.0,1008.0,1039.5,773.81
2016,7,6,12,45,930.0,108.5,4.3,21.0,999.0,1042.84,776.81
2016,7,6,13,0,925.0,111.0,4.4,21.0,990.0,1042.89,777.74
2016,7,6,13,15,921.5,110.0,4.45,21.0,974.0,1037.58,774.89
2016,7,6,13,30,918.0,109.0,4.5,21.0,958.0,1029.01,770.2
2016,7,6,13,45,913.0,108.5,4.55,21.0,935.5,1016.26,762.79
2016,7,6,14,0,908.0,108.0,4.6,21.0,913.0,1000.4,753.37
2016,7,6,14,15,901.0,106.5,4.6,20.5,884.0,978.56,740.95
2016,7,6,14,30,894.0,105.0,4.6,20.0,855.0,953.89,726.57
2016,7,6,14,45,885.0,103.5,4.6,20.0,820.0,924.69,707.59
2016,7,6,15,0,876.0,102.0,4.6,20.0,785.0,893.05,686.87
2016,7,6,15,15,865.0,100.0,4.5,19.5,745.5,856.9,663.47
2016,7,6,15,30,854.0,98.0,4.4,19.0,706.0,818.8,638.51
2016,7,6,15,45,603.0,176.5,4.35,18.5,592.5,680.84,538.81
2016,7,6,16,0,352.0,255.0,4.3,18.0,479.0,541.18,429.9
2016,7,6,16,15,318.5,240.0,4.2,17.5,431.0,487.53,390.12
2016,7,6,16,30,285.0,225.0,4.1,17.0,383.0,435.8,350.79
2016,7,6,16,45,167.0,203.0,4.05,16.5,293.5,319.19,258.05
2016,7,6,17,0,49.0,181.0,4.0,16.0,204.0,213.89,172.22
2016,7,6,17,15,53.5,162.0,3.9,15.5,184.0,194.66,157.39
2016,7,6,17,30,58.0,143.0,3.8,15.0,164.0,174.9,141.57
2016,7,6,17,45,51.0,122.5,3.7,14.5,139.0,147.92,119.28
2016,7,6,18,0,44.0,102.0,3.6,14.0,114.0,121.58,97.12
2016,7,6,18,15,255.5,74.0,3.5,13.5,122.0,171.32,134.3
2016,7,6,18,30,467.0,46.0,3.4,13.0,130.0,188.21,139.04
2016,7,6,18,45,368.0,36.5,3.35,13.0,90.0,129.87,88.43
2016,7,6,19,0,269.0,27.0,3.3,13.0,50.0,82.32,45.72
2016,7,6,19,15,134.5,13.5,3.25,12.5,25.0,29.66,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,159.5,14.5,3.3,12.5,30.0,10.83,0.0
2016,7,7,5,30,319.0,29.0,3.3,13.0,60.0,22.27,12.71
2016,7,7,5,45,413.5,37.0,3.35,13.5,101.5,27.04,18.02
2016,7,7,6,0,508.0,45.0,3.4,14.0,143.0,31.52,22.37
2016,7,7,6,15,567.0,51.0,3.35,14.0,190.0,38.95,29.23
2016,7,7,6,30,626.0,57.0,3.3,14.0,237.0,79.61,40.88
2016,7,7,6,45,313.0,72.0,3.3,14.5,162.0,93.17,59.89
2016,7,7,7,0,0.0,87.0,3.3,15.0,87.0,83.41,65.03
2016,7,7,7,15,5.0,123.0,3.35,15.5,125.5,117.7,93.09
2016,7,7,7,30,10.0,159.0,3.4,16.0,164.0,152.55,121.12
2016,7,7,7,45,5.0,157.0,3.45,16.5,159.5,150.68,119.08
2016,7,7,8,0,0.0,155.0,3.5,17.0,155.0,147.9,116.3
2016,7,7,8,15,69.5,223.5,3.55,17.0,268.5,238.89,188.79
2016,7,7,8,30,139.0,292.0,3.6,17.0,382.0,336.6,265.41
2016,7,7,8,45,132.0,313.0,3.65,17.5,403.5,361.08,283.52
2016,7,7,9,0,125.0,334.0,3.7,18.0,425.0,384.85,300.93
2016,7,7,9,15,99.5,345.5,3.75,18.0,420.5,389.03,303.4
2016,7,7,9,30,74.0,357.0,3.8,18.0,416.0,388.87,302.41
2016,7,7,9,45,76.5,371.0,3.9,18.5,433.5,408.78,316.69
2016,7,7,10,0,79.0,385.0,4.0,19.0,451.0,428.78,330.86
2016,7,7,10,15,158.5,409.5,4.05,19.0,549.0,520.4,400.97
2016,7,7,10,30,238.0,434.0,4.1,19.0,647.0,617.63,473.6
2016,7,7,10,45,274.5,435.5,4.2,19.5,687.0,661.94,505.24
2016,7,7,11,0,311.0,437.0,4.3,20.0,727.0,706.9,537.29
2016,7,7,11,15,291.5,450.5,4.3,20.0,725.5,713.39,540.78
2016,7,7,11,30,272.0,464.0,4.3,20.0,724.0,718.18,543.24
2016,7,7,11,45,287.0,453.0,4.35,20.0,729.0,730.08,552.42
2016,7,7,12,0,302.0,442.0,4.4,20.0,734.0,741.26,561.16
2016,7,7,12,15,618.5,272.0,4.35,20.0,868.5,893.71,679.13
2016,7,7,12,30,935.0,102.0,4.3,20.0,1003.0,1035.26,775.67
2016,7,7,12,45,924.5,108.0,4.3,20.0,993.0,1036.69,775.72
2016,7,7,13,0,914.0,114.0,4.3,20.0,983.0,1034.84,774.77
2016,7,7,13,15,911.5,113.0,4.2,20.0,968.0,1030.61,771.73
2016,7,7,13,30,909.0,112.0,4.1,20.0,953.0,1023.13,766.63
2016,7,7,13,45,905.5,110.5,4.1,20.0,931.0,1010.94,759.13
2016,7,7,14,0,902.0,109.0,4.1,20.0,909.0,995.61,749.63
2016,7,7,14,15,895.5,108.0,4.05,19.5,880.5,974.9,737.66
2016,7,7,14,30,889.0,107.0,4.0,19.0,852.0,951.35,723.77
2016,7,7,14,45,882.0,104.5,4.0,19.0,818.0,923.05,705.51
2016,7,7,15,0,875.0,102.0,4.0,19.0,784.0,892.22,685.44
2016,7,7,15,15,467.0,203.5,4.0,18.5,565.5,628.34,494.51
2016,7,7,15,30,59.0,305.0,4.0,18.0,347.0,360.62,282.19
2016,7,7,15,45,58.5,286.0,4.0,18.0,325.5,338.96,266.97
2016,7,7,16,0,58.0,267.0,4.0,18.0,304.0,317.15,250.73
2016,7,7,16,15,68.5,250.0,4.0,17.5,290.5,305.29,242.92
2016,7,7,16,30,79.0,233.0,4.0,17.0,277.0,292.41,234.13
2016,7,7,16,45,58.5,205.0,4.05,16.5,235.5,246.93,198.37
2016,7,7,17,0,38.0,177.0,4.1,16.0,194.0,203.16,163.47
2016,7,7,17,15,22.0,150.5,4.05,15.5,160.5,161.22,129.55
2016,7,7,17,30,6.0,124.0,4.0,15.0,127.0,125.58,100.36
2016,7,7,17,45,3.0,106.0,3.95,14.5,107.5,106.1,84.39
2016,7,7,18,0,0.0,88.0,3.9,14.0,88.0,86.91,68.37
2016,7,7,18,15,236.5,66.5,3.75,13.5,109.0,156.75,122.62
2016,7,7,18,30,473.0,45.0,3.6,13.0,130.0,188.77,139.36
2016,7,7,18,45,374.5,36.0,3.5,12.5,90.0,130.77,89.05
2016,7,7,19,0,276.0,27.0,3.4,12.0,50.0,83.47,46.21
2016,7,7,19,15,138.0,13.5,3.35,12.0,25.0,30.04,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,160.5,13.5,3.2,12.5,29.0,10.0,0.0
2016,7,8,5,30,321.0,27.0,3.3,13.0,58.0,20.47,11.12
2016,7,8,5,45,418.0,34.5,3.45,13.5,99.0,24.89,16.13
2016,7,8,6,0,515.0,42.0,3.6,14.0,140.0,29.06,20.18
2016,7,8,6,15,572.5,48.0,3.55,14.0,187.0,35.64,26.27
2016,7,8,6,30,630.0,54.0,3.5,14.0,234.0,79.13,40.64
2016,7,8,6,45,315.0,65.5,3.5,14.5,155.5,87.64,55.18
2016,7,8,7,0,0.0,77.0,3.5,15.0,77.0,74.25,57.35
2016,7,8,7,15,0.0,96.5,3.45,15.5,96.5,92.55,72.37
2016,7,8,7,30,0.0,116.0,3.4,16.0,116.0,110.91,87.18
2016,7,8,7,45,0.5,137.5,3.35,16.5,138.0,131.36,103.45
2016,7,8,8,0,1.0,159.0,3.3,17.0,160.0,151.96,119.6
2016,7,8,8,15,6.5,185.0,3.25,17.5,189.5,179.03,140.71
2016,7,8,8,30,12.0,211.0,3.2,18.0,219.0,206.79,162.11
2016,7,8,8,45,30.0,256.0,3.2,18.5,277.0,257.06,201.01
2016,7,8,9,0,48.0,301.0,3.2,19.0,335.0,311.64,242.58
2016,7,8,9,15,86.0,337.0,3.2,19.5,403.0,372.64,288.74
2016,7,8,9,30,124.0,373.0,3.2,20.0,471.0,436.24,336.06
2016,7,8,9,45,512.5,231.0,3.25,20.5,660.5,588.45,457.23
2016,7,8,10,0,901.0,89.0,3.3,21.0,850.0,769.17,590.52
2016,7,8,10,15,906.5,90.0,3.35,21.0,877.0,808.54,616.35
2016,7,8,10,30,912.0,91.0,3.4,21.0,904.0,845.88,641.6
2016,7,8,10,45,916.5,91.5,3.45,21.5,925.0,879.68,662.99
2016,7,8,11,0,921.0,92.0,3.5,22.0,946.0,911.05,682.59
2016,7,8,11,15,923.5,92.5,3.55,22.0,960.5,938.01,700.45
2016,7,8,11,30,926.0,93.0,3.6,22.0,975.0,962.18,716.47
2016,7,8,11,45,927.5,93.5,3.65,22.5,982.0,982.49,728.54
2016,7,8,12,0,929.0,94.0,3.7,23.0,989.0,999.77,738.64
2016,7,8,12,15,929.5,94.0,3.75,23.0,989.0,1012.46,747.2
2016,7,8,12,30,930.0,94.0,3.8,23.0,989.0,1021.96,753.79
2016,7,8,12,45,923.5,97.0,3.9,23.5,980.0,1024.3,754.65
2016,7,8,13,0,917.0,100.0,4.0,24.0,971.0,1023.37,753.5
2016,7,8,13,15,914.5,99.5,4.05,24.0,956.5,1019.57,751.73
2016,7,8,13,30,912.0,99.0,4.1,24.0,942.0,1012.53,747.93
2016,7,8,13,45,908.5,98.0,4.15,24.0,920.5,1000.77,741.11
2016,7,8,14,0,905.0,97.0,4.2,24.0,899.0,985.88,732.29
2016,7,8,14,15,899.0,95.5,4.2,23.5,871.0,965.01,720.65
2016,7,8,14,30,893.0,94.0,4.2,23.0,843.0,941.27,707.07
2016,7,8,14,45,886.0,92.5,4.25,23.0,809.5,913.89,689.85
2016,7,8,15,0,879.0,91.0,4.3,23.0,776.0,883.97,670.82
2016,7,8,15,15,869.0,89.0,4.3,22.5,737.0,848.54,648.88
2016,7,8,15,30,859.0,87.0,4.3,22.0,698.0,811.1,625.29
2016,7,8,15,45,847.0,84.5,4.3,22.0,655.0,769.71,597.39
2016,7,8,16,0,835.0,82.0,4.3,22.0,612.0,726.86,568.15
2016,7,8,16,15,818.0,79.5,4.2,21.5,565.0,679.19,535.74
2016,7,8,16,30,801.0,77.0,4.1,21.0,518.0,633.97,504.63
2016,7,8,16,45,780.0,73.5,4.1,21.0,469.5,581.53,464.87
2016,7,8,17,0,759.0,70.0,4.1,21.0,421.0,529.39,424.13
2016,7,8,17,15,729.0,66.5,3.9,20.0,371.0,472.96,380.03
2016,7,8,17,30,699.0,63.0,3.7,19.0,321.0,418.24,335.74
2016,7,8,17,45,659.0,58.0,3.55,18.5,272.0,359.47,286.24
2016,7,8,18,0,619.0,53.0,3.4,18.0,223.0,304.0,238.01
2016,7,8,18,15,557.0,47.0,3.2,17.5,176.5,244.53,185.81
2016,7,8,18,30,495.0,41.0,3.0,17.0,130.0,190.5,137.72
2016,7,8,18,45,400.0,32.5,2.9,16.5,90.0,132.72,88.24
2016,7,8,19,0,305.0,24.0,2.8,16.0,50.0,85.16,45.28
2016,7,8,19,15,152.5,12.0,2.75,15.5,25.0,30.26,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,180.5,12.0,1.9,13.5,29.0,8.73,0.0
2016,7,9,5,30,361.0,24.0,2.0,14.0,58.0,17.8,8.79
2016,7,9,5,45,450.0,31.0,2.15,14.5,99.0,23.85,15.14
2016,7,9,6,0,539.0,38.0,2.3,15.0,140.0,28.13,19.26
2016,7,9,6,15,595.5,43.0,2.4,15.5,187.0,33.34,24.06
2016,7,9,6,30,652.0,48.0,2.5,16.0,234.0,74.16,35.71
2016,7,9,6,45,338.5,92.5,2.6,17.0,190.5,111.8,73.77
2016,7,9,7,0,25.0,137.0,2.7,18.0,147.0,128.29,100.22
2016,7,9,7,15,59.5,166.0,2.8,18.5,193.0,163.69,127.45
2016,7,9,7,30,94.0,195.0,2.9,19.0,239.0,203.21,158.02
2016,7,9,7,45,125.5,219.5,3.0,19.5,285.5,238.95,185.71
2016,7,9,8,0,157.0,244.0,3.1,20.0,332.0,281.4,218.67
2016,7,9,8,15,92.0,243.0,3.2,20.5,295.5,265.7,206.68
2016,7,9,8,30,27.0,242.0,3.3,21.0,259.0,239.82,185.96
2016,7,9,8,45,134.0,284.0,3.4,21.5,379.5,335.96,260.42
2016,7,9,9,0,241.0,326.0,3.5,22.0,500.0,443.15,341.64
2016,7,9,9,15,568.5,203.0,3.6,22.0,642.0,548.43,425.85
2016,7,9,9,30,896.0,80.0,3.7,22.0,784.0,681.67,529.27
2016,7,9,9,45,898.0,84.5,3.8,22.5,816.5,725.67,558.53
2016,7,9,10,0,900.0,89.0,3.9,23.0,849.0,767.75,586.59
2016,7,9,10,15,906.5,90.5,4.0,23.0,877.0,808.41,614.53
2016,7,9,10,30,913.0,92.0,4.1,23.0,905.0,847.13,640.96
2016,7,9,10,45,917.5,92.5,4.2,23.5,926.0,881.01,662.66
2016,7,9,11,0,922.0,93.0,4.3,24.0,947.0,912.46,682.57
2016,7,9,11,15,925.0,93.5,4.35,24.0,961.5,939.96,700.84
2016,7,9,11,30,928.0,94.0,4.4,24.0,976.0,964.68,717.24
2016,7,9,11,45,931.0,93.0,4.5,24.0,984.0,985.01,730.97
2016,7,9,12,0,934.0,92.0,4.6,24.0,992.0,1002.34,743.14
2016,7,9,12,15,934.0,92.0,4.7,24.0,991.5,1014.63,752.06
2016,7,9,12,30,934.0,92.0,4.8,24.0,991.0,1023.69,758.96
2016,7,9,12,45,932.0,92.5,4.9,24.0,983.5,1028.01,762.82
2016,7,9,13,0,930.0,93.0,5.0,24.0,976.0,1029.01,764.6
2016,7,9,13,15,927.5,92.5,5.05,23.5,961.5,1025.18,764.37
2016,7,9,13,30,925.0,92.0,5.1,23.0,947.0,1018.04,762.04
2016,7,9,13,45,922.5,90.0,5.15,23.0,925.5,1006.07,755.01
2016,7,9,14,0,920.0,88.0,5.2,23.0,904.0,990.89,745.87
2016,7,9,14,15,914.5,87.0,5.2,22.5,876.0,970.75,734.5
2016,7,9,14,30,909.0,86.0,5.2,22.0,848.0,947.69,721.12
2016,7,9,14,45,903.5,84.0,5.2,22.0,814.5,920.74,703.58
2016,7,9,15,0,898.0,82.0,5.2,22.0,781.0,891.12,684.14
2016,7,9,15,15,889.0,80.0,5.15,21.5,742.5,855.97,661.73
2016,7,9,15,30,880.0,78.0,5.1,21.0,704.0,818.68,637.6
2016,7,9,15,45,869.0,76.0,5.1,20.5,661.0,777.87,610.89
2016,7,9,16,0,858.0,74.0,5.1,20.0,618.0,735.47,582.62
2016,7,9,16,15,843.5,71.5,5.0,19.5,572.0,688.64,550.18
2016,7,9,16,30,829.0,69.0,4.9,19.0,526.0,640.97,516.61
2016,7,9,16,45,809.0,66.5,4.85,18.5,477.5,589.24,477.97
2016,7,9,17,0,789.0,64.0,4.8,18.0,429.0,537.68,437.58
2016,7,9,17,15,763.0,61.0,4.7,17.5,379.5,485.06,394.89
2016,7,9,17,30,737.0,58.0,4.6,17.0,330.0,431.2,349.9
2016,7,9,17,45,696.5,54.5,4.5,16.5,280.0,371.96,299.21
2016,7,9,18,0,656.0,51.0,4.4,16.0,230.0,316.01,249.78
2016,7,9,18,15,598.0,45.5,4.2,15.5,183.0,255.62,195.83
2016,7,9,18,30,540.0,40.0,4.0,15.0,136.0,200.91,146.2
2016,7,9,18,45,437.0,32.5,3.8,14.5,94.0,141.01,94.33
2016,7,9,19,0,334.0,25.0,3.6,14.0,52.0,91.02,48.45
2016,7,9,19,15,167.0,12.5,3.5,13.5,26.0,32.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,13.0,3.05,12.5,29.5,9.67,0.0
2016,7,10,5,30,352.0,26.0,3.2,13.0,59.0,19.73,10.27
2016,7,10,5,45,448.0,34.0,3.4,13.5,101.5,24.65,15.87
2016,7,10,6,0,544.0,42.0,3.6,14.0,144.0,29.25,20.32
2016,7,10,6,15,604.0,47.5,3.55,14.5,192.5,36.38,26.86
2016,7,10,6,30,664.0,53.0,3.5,15.0,241.0,78.21,39.23
2016,7,10,6,45,703.5,57.5,3.5,15.5,292.0,123.68,68.56
2016,7,10,7,0,743.0,62.0,3.5,16.0,343.0,173.63,108.09
2016,7,10,7,15,772.0,65.5,3.5,16.5,394.5,224.7,152.38
2016,7,10,7,30,801.0,69.0,3.5,17.0,446.0,278.73,200.38
2016,7,10,7,45,823.5,72.0,3.5,17.5,496.5,336.28,251.25
2016,7,10,8,0,846.0,75.0,3.5,18.0,547.0,392.13,299.89
2016,7,10,8,15,862.5,77.0,3.5,18.5,595.0,446.01,345.83
2016,7,10,8,30,879.0,79.0,3.5,19.0,643.0,500.57,390.87
2016,7,10,8,45,893.0,80.5,3.55,19.5,688.0,553.75,433.56
2016,7,10,9,0,907.0,82.0,3.6,20.0,733.0,606.86,474.88
2016,7,10,9,15,917.0,84.0,3.65,20.5,773.0,657.63,513.22
2016,7,10,9,30,927.0,86.0,3.7,21.0,813.0,707.48,549.43
2016,7,10,9,45,935.5,87.0,3.75,22.0,848.0,754.15,579.66
2016,7,10,10,0,944.0,88.0,3.8,23.0,883.0,799.32,608.27
2016,7,10,10,15,949.5,89.0,3.85,23.0,911.5,840.39,636.0
2016,7,10,10,30,955.0,90.0,3.9,23.0,940.0,879.32,662.09
2016,7,10,10,45,959.0,91.0,3.95,23.5,962.0,914.64,684.24
2016,7,10,11,0,963.0,92.0,4.0,24.0,984.0,947.38,704.49
2016,7,10,11,15,966.0,92.5,4.05,24.0,999.0,975.99,723.25
2016,7,10,11,30,969.0,93.0,4.1,24.0,1014.0,1001.68,740.1
2016,7,10,11,45,970.0,93.5,4.2,24.5,1021.5,1022.44,752.55
2016,7,10,12,0,971.0,94.0,4.3,25.0,1029.0,1040.0,762.95
2016,7,10,12,15,971.5,94.0,4.35,25.0,1029.0,1053.29,771.83
2016,7,10,12,30,972.0,94.0,4.4,25.0,1029.0,1063.25,778.64
2016,7,10,12,45,964.5,98.5,4.5,25.0,1019.5,1066.43,781.45
2016,7,10,13,0,957.0,103.0,4.6,25.0,1010.0,1066.19,782.33
2016,7,10,13,15,954.5,102.0,4.6,25.0,995.0,1061.89,779.93
2016,7,10,13,30,952.0,101.0,4.6,25.0,980.0,1054.19,775.43
2016,7,10,13,45,949.0,99.5,4.6,25.0,958.5,1042.1,768.18
2016,7,10,14,0,946.0,98.0,4.6,25.0,937.0,1026.72,758.85
2016,7,10,14,15,940.5,97.0,4.55,25.0,908.0,1006.25,745.79
2016,7,10,14,30,935.0,96.0,4.5,25.0,879.0,982.76,730.92
2016,7,10,14,45,928.5,94.0,4.5,25.0,844.5,954.39,713.06
2016,7,10,15,0,922.0,92.0,4.5,25.0,810.0,923.3,693.28
2016,7,10,15,15,912.5,90.0,4.4,24.5,769.5,887.09,670.87
2016,7,10,15,30,903.0,88.0,4.3,24.0,729.0,848.68,646.69
2016,7,10,15,45,890.5,86.0,4.25,24.0,684.5,805.92,618.18
2016,7,10,16,0,878.0,84.0,4.2,24.0,640.0,761.62,588.31
2016,7,10,16,15,861.0,81.0,4.1,23.5,591.5,711.67,554.92
2016,7,10,16,30,844.0,78.0,4.0,23.0,543.0,661.05,520.46
2016,7,10,16,45,822.0,75.0,3.95,23.0,492.0,609.66,482.05
2016,7,10,17,0,800.0,72.0,3.9,23.0,441.0,555.51,440.23
2016,7,10,17,15,769.5,68.0,3.75,22.0,389.0,496.25,394.66
2016,7,10,17,30,739.0,64.0,3.6,21.0,337.0,438.68,348.75
2016,7,10,17,45,696.0,59.5,3.5,20.5,285.5,377.06,297.49
2016,7,10,18,0,653.0,55.0,3.4,20.0,234.0,318.99,247.54
2016,7,10,18,15,588.5,49.0,3.05,19.0,185.0,256.98,193.88
2016,7,10,18,30,524.0,43.0,2.7,18.0,136.0,200.52,144.19
2016,7,10,18,45,419.0,34.5,2.35,17.5,93.5,138.93,91.91
2016,7,10,19,0,314.0,26.0,2.0,17.0,51.0,88.28,46.07
2016,7,10,19,15,157.0,13.0,2.0,16.5,25.5,31.64,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,167.0,13.0,1.2,12.5,28.0,9.73,0.0
2016,7,11,5,30,334.0,26.0,1.3,13.0,56.0,19.83,10.23
2016,7,11,5,45,430.5,34.5,1.45,14.0,98.0,25.18,16.3
2016,7,11,6,0,527.0,43.0,1.6,15.0,140.0,30.19,21.08
2016,7,11,6,15,587.5,49.0,1.55,15.5,188.5,33.62,24.31
2016,7,11,6,30,648.0,55.0,1.5,16.0,237.0,78.05,39.8
2016,7,11,6,45,689.5,59.5,1.5,17.0,288.0,122.84,68.0
2016,7,11,7,0,731.0,64.0,1.5,18.0,339.0,172.34,106.24
2016,7,11,7,15,760.5,67.5,1.6,18.5,390.0,222.86,149.27
2016,7,11,7,30,790.0,71.0,1.7,19.0,441.0,276.43,195.98
2016,7,11,7,45,812.0,73.5,1.8,20.0,491.5,329.47,241.95
2016,7,11,8,0,834.0,76.0,1.9,21.0,542.0,387.43,290.63
2016,7,11,8,15,850.5,78.5,1.95,21.5,589.5,441.19,335.3
2016,7,11,8,30,867.0,81.0,2.0,22.0,637.0,495.64,379.09
2016,7,11,8,45,880.0,83.0,2.15,23.0,681.0,548.22,419.66
2016,7,11,9,0,893.0,85.0,2.3,24.0,725.0,600.66,458.76
2016,7,11,9,15,903.0,87.0,2.35,24.5,764.5,650.84,495.48
2016,7,11,9,30,913.0,89.0,2.4,25.0,804.0,700.14,530.32
2016,7,11,9,45,913.0,94.5,2.5,25.5,836.5,744.53,559.35
2016,7,11,10,0,913.0,100.0,2.6,26.0,869.0,786.81,586.61
2016,7,11,10,15,919.0,101.0,2.65,26.0,897.0,827.23,613.19
2016,7,11,10,30,925.0,102.0,2.7,26.0,925.0,865.63,638.23
2016,7,11,10,45,929.0,103.5,2.75,26.5,946.5,900.59,659.56
2016,7,11,11,0,933.0,105.0,2.8,27.0,968.0,933.07,679.1
2016,7,11,11,15,935.5,105.5,2.85,27.0,982.5,960.55,696.66
2016,7,11,11,30,938.0,106.0,2.9,27.0,997.0,985.2,712.43
2016,7,11,11,45,939.0,106.5,2.95,27.5,1004.0,1005.47,723.99
2016,7,11,12,0,940.0,107.0,3.0,28.0,1011.0,1022.65,733.62
2016,7,11,12,15,940.5,107.0,3.05,28.0,1011.0,1035.68,742.15
2016,7,11,12,30,941.0,107.0,3.1,28.0,1011.0,1045.48,748.76
2016,7,11,12,45,943.5,104.0,3.2,28.0,1004.5,1050.91,753.16
2016,7,11,13,0,946.0,101.0,3.3,28.0,998.0,1052.97,755.55
2016,7,11,13,15,944.0,100.5,3.4,28.0,983.5,1049.72,754.67
