Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,942.0,100.0,3.5,28.0,969.0,1043.1,751.76
2016,7,11,13,45,938.5,99.0,3.6,28.0,947.5,1031.15,745.51
2016,7,11,14,0,935.0,98.0,3.7,28.0,926.0,1015.94,737.24
2016,7,11,14,15,930.0,97.0,3.75,27.5,898.0,996.14,727.11
2016,7,11,14,30,925.0,96.0,3.8,27.0,870.0,973.33,714.99
2016,7,11,14,45,918.0,94.0,3.85,27.0,835.5,944.72,697.57
2016,7,11,15,0,911.0,92.0,3.9,27.0,801.0,913.46,678.3
2016,7,11,15,15,902.0,90.5,3.9,26.5,762.0,878.53,657.47
2016,7,11,15,30,893.0,89.0,3.9,26.0,723.0,841.41,634.91
2016,7,11,15,45,882.0,86.5,3.95,25.5,679.0,799.63,609.0
2016,7,11,16,0,871.0,84.0,4.0,25.0,635.0,756.22,581.5
2016,7,11,16,15,855.0,81.5,3.95,24.5,587.5,707.81,549.53
2016,7,11,16,30,839.0,79.0,3.9,24.0,540.0,658.65,516.44
2016,7,11,16,45,819.0,75.0,3.85,23.5,490.0,607.64,479.37
2016,7,11,17,0,799.0,71.0,3.8,23.0,440.0,553.67,438.67
2016,7,11,17,15,769.5,67.5,3.65,22.0,388.0,495.53,393.95
2016,7,11,17,30,740.0,64.0,3.5,21.0,336.0,438.98,348.82
2016,7,11,17,45,699.5,59.0,3.4,20.5,285.0,377.85,297.95
2016,7,11,18,0,659.0,54.0,3.3,20.0,234.0,320.01,248.16
2016,7,11,18,15,595.0,48.0,3.15,19.0,185.0,256.85,193.64
2016,7,11,18,30,531.0,42.0,3.0,18.0,136.0,201.19,144.55
2016,7,11,18,45,429.0,33.5,2.85,17.5,93.5,139.95,92.33
2016,7,11,19,0,327.0,25.0,2.7,17.0,51.0,89.17,45.7
2016,7,11,19,15,163.5,12.5,2.75,16.0,25.5,31.83,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.5,3.3,12.5,28.0,9.34,0.0
2016,7,12,5,30,355.0,25.0,3.4,13.0,56.0,18.99,9.36
2016,7,12,5,45,450.5,32.5,3.55,13.5,98.0,23.51,14.82
2016,7,12,6,0,546.0,40.0,3.7,14.0,140.0,30.28,21.2
2016,7,12,6,15,605.5,45.5,3.7,14.5,188.5,32.86,23.71
2016,7,12,6,30,665.0,51.0,3.7,15.0,237.0,74.35,36.68
2016,7,12,6,45,342.5,92.0,3.7,15.5,189.0,110.15,72.84
2016,7,12,7,0,20.0,133.0,3.7,16.0,141.0,126.99,100.25
2016,7,12,7,15,41.0,160.0,3.7,16.0,179.0,154.28,121.78
2016,7,12,7,30,62.0,187.0,3.7,16.0,217.0,187.29,148.04
2016,7,12,7,45,65.0,209.5,3.75,16.5,243.5,213.19,168.62
2016,7,12,8,0,68.0,232.0,3.8,17.0,270.0,239.55,189.3
2016,7,12,8,15,472.5,154.5,3.8,17.5,453.5,342.44,269.01
2016,7,12,8,30,877.0,77.0,3.8,18.0,637.0,495.78,389.57
2016,7,12,8,45,889.0,79.5,3.8,18.5,681.5,548.8,431.95
2016,7,12,9,0,901.0,82.0,3.8,19.0,726.0,601.58,473.21
2016,7,12,9,15,911.5,83.5,3.8,19.5,766.5,652.01,511.48
2016,7,12,9,30,922.0,85.0,3.8,20.0,807.0,701.57,547.69
2016,7,12,9,45,930.5,86.5,3.8,20.5,842.0,748.61,579.33
2016,7,12,10,0,939.0,88.0,3.8,21.0,877.0,794.16,609.43
2016,7,12,10,15,945.0,89.0,3.8,21.0,906.0,835.54,637.4
2016,7,12,10,30,951.0,90.0,3.8,21.0,935.0,874.83,663.7
2016,7,12,10,45,955.5,91.0,3.85,21.5,957.5,910.56,686.31
2016,7,12,11,0,960.0,92.0,3.9,22.0,980.0,943.74,707.03
2016,7,12,11,15,963.0,92.5,3.9,22.0,995.0,972.37,725.64
2016,7,12,11,30,966.0,93.0,3.9,22.0,1010.0,998.09,742.31
2016,7,12,11,45,967.5,94.0,3.95,22.0,1018.0,1019.85,756.68
2016,7,12,12,0,969.0,95.0,4.0,22.0,1026.0,1038.45,769.04
2016,7,12,12,15,970.0,95.0,4.0,22.0,1026.5,1052.3,778.01
2016,7,12,12,30,971.0,95.0,4.0,22.0,1027.0,1062.81,784.91
2016,7,12,12,45,962.0,100.0,4.0,22.0,1017.5,1065.08,786.51
2016,7,12,13,0,953.0,105.0,4.0,22.0,1008.0,1063.92,786.03
2016,7,12,13,15,951.0,104.5,4.05,22.0,993.5,1060.7,784.69
2016,7,12,13,30,949.0,104.0,4.1,22.0,979.0,1054.1,781.23
2016,7,12,13,45,946.0,102.5,4.15,22.0,957.5,1042.09,774.31
2016,7,12,14,0,943.0,101.0,4.2,22.0,936.0,1026.8,765.31
2016,7,12,14,15,937.5,100.0,4.2,22.0,907.0,1006.42,752.66
2016,7,12,14,30,932.0,99.0,4.2,22.0,878.0,983.02,738.05
2016,7,12,14,45,924.5,97.0,4.25,22.0,843.0,953.82,719.77
2016,7,12,15,0,917.0,95.0,4.3,22.0,808.0,921.96,699.62
2016,7,12,15,15,907.0,93.5,4.2,21.5,767.5,886.0,677.08
2016,7,12,15,30,897.0,92.0,4.1,21.0,727.0,847.91,652.85
2016,7,12,15,45,884.0,89.0,4.1,21.0,682.0,803.86,623.35
2016,7,12,16,0,871.0,86.0,4.1,21.0,637.0,758.3,592.45
2016,7,12,16,15,853.5,83.5,4.0,20.5,588.5,708.81,558.99
2016,7,12,16,30,836.0,81.0,3.9,20.0,540.0,661.79,526.81
2016,7,12,16,45,813.5,77.5,3.8,19.5,489.0,606.78,485.89
2016,7,12,17,0,791.0,74.0,3.7,19.0,438.0,552.13,443.92
2016,7,12,17,15,760.0,70.0,3.55,18.5,386.0,492.98,397.0
2016,7,12,17,30,729.0,66.0,3.4,18.0,334.0,435.57,349.97
2016,7,12,17,45,685.5,61.0,3.25,17.5,282.0,373.65,297.89
2016,7,12,18,0,642.0,56.0,3.1,17.0,230.0,315.33,247.23
2016,7,12,18,15,576.5,49.5,2.85,16.5,181.5,253.1,192.57
2016,7,12,18,30,511.0,43.0,2.6,16.0,133.0,196.45,142.15
2016,7,12,18,45,405.0,34.0,2.35,15.5,91.0,134.87,89.62
2016,7,12,19,0,299.0,25.0,2.1,15.0,49.0,84.01,42.79
2016,7,12,19,15,149.5,12.5,2.1,14.5,24.5,30.07,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,167.0,13.0,2.3,12.5,27.0,12.78,0.0
2016,7,13,5,30,334.0,26.0,2.4,13.0,54.0,20.05,10.0
2016,7,13,5,45,434.0,34.0,2.5,13.5,97.0,24.94,16.05
2016,7,13,6,0,534.0,42.0,2.6,14.0,140.0,29.53,20.54
2016,7,13,6,15,596.5,48.0,2.55,14.5,189.0,35.22,25.81
2016,7,13,6,30,659.0,54.0,2.5,15.0,238.0,75.62,38.34
2016,7,13,6,45,701.5,58.5,2.45,16.0,289.5,121.06,66.56
2016,7,13,7,0,744.0,63.0,2.4,17.0,341.0,171.33,105.4
2016,7,13,7,15,774.0,67.0,2.35,17.5,393.0,223.12,149.69
2016,7,13,7,30,804.0,71.0,2.3,18.0,445.0,278.02,197.8
2016,7,13,7,45,826.5,74.0,2.25,19.0,496.0,332.47,245.19
2016,7,13,8,0,849.0,77.0,2.2,20.0,547.0,391.89,295.23
2016,7,13,8,15,866.0,79.5,2.15,20.5,595.5,446.73,340.88
2016,7,13,8,30,883.0,82.0,2.1,21.0,644.0,502.3,385.53
2016,7,13,8,45,895.5,84.0,2.05,22.0,689.0,555.5,426.03
2016,7,13,9,0,908.0,86.0,2.0,23.0,734.0,608.5,464.7
2016,7,13,9,15,918.0,87.5,2.0,23.5,774.5,659.01,501.31
2016,7,13,9,30,928.0,89.0,2.0,24.0,815.0,708.6,535.97
2016,7,13,9,45,924.0,97.5,2.0,25.0,846.5,753.76,563.58
2016,7,13,10,0,920.0,106.0,2.0,26.0,878.0,796.47,588.96
2016,7,13,10,15,926.5,107.0,1.95,26.5,907.0,837.69,613.6
2016,7,13,10,30,933.0,108.0,1.9,27.0,936.0,876.89,636.48
2016,7,13,10,45,937.5,109.0,1.85,28.0,958.0,912.18,655.15
2016,7,13,11,0,942.0,110.0,1.8,29.0,980.0,944.98,671.87
2016,7,13,11,15,945.0,110.5,1.85,29.5,995.0,973.28,688.05
2016,7,13,11,30,948.0,111.0,1.9,30.0,1010.0,998.73,702.43
2016,7,13,11,45,949.5,111.5,2.0,30.5,1017.5,1019.78,714.71
2016,7,13,12,0,951.0,112.0,2.1,31.0,1025.0,1037.73,725.12
2016,7,13,12,15,951.0,112.0,2.2,31.0,1025.0,1050.51,733.91
2016,7,13,12,30,951.0,112.0,2.3,31.0,1025.0,1060.0,740.83
2016,7,13,12,45,951.0,110.5,2.45,31.0,1017.5,1064.62,745.43
2016,7,13,13,0,951.0,109.0,2.6,31.0,1010.0,1065.85,748.03
2016,7,13,13,15,948.0,108.5,2.7,31.0,994.5,1061.69,746.87
2016,7,13,13,30,945.0,108.0,2.8,31.0,979.0,1054.15,743.72
2016,7,13,13,45,940.5,107.0,2.9,31.0,956.5,1041.27,737.31
2016,7,13,14,0,936.0,106.0,3.0,31.0,934.0,1025.14,728.92
2016,7,13,14,15,930.0,104.5,3.05,30.5,904.5,1003.91,718.33
2016,7,13,14,30,924.0,103.0,3.1,30.0,875.0,979.67,705.79
2016,7,13,14,45,915.5,101.5,3.2,30.0,840.0,950.29,688.8
2016,7,13,15,0,907.0,100.0,3.3,30.0,805.0,918.33,669.98
2016,7,13,15,15,896.0,98.0,3.3,29.5,764.0,881.28,648.28
2016,7,13,15,30,885.0,96.0,3.3,29.0,723.0,842.17,624.93
2016,7,13,15,45,871.0,93.5,3.35,29.0,678.0,798.28,597.04
2016,7,13,16,0,857.0,91.0,3.4,29.0,633.0,753.0,567.81
2016,7,13,16,15,839.0,88.5,3.35,28.5,584.5,707.12,538.37
2016,7,13,16,30,821.0,86.0,3.3,28.0,536.0,657.0,505.19
2016,7,13,16,45,797.5,82.5,3.3,27.5,485.0,601.99,465.98
2016,7,13,17,0,774.0,79.0,3.3,27.0,434.0,547.44,425.82
2016,7,13,17,15,741.5,74.5,3.15,26.0,381.5,487.7,380.82
2016,7,13,17,30,709.0,70.0,3.0,25.0,329.0,429.87,335.65
2016,7,13,17,45,664.5,64.5,2.95,24.5,278.0,369.0,286.09
2016,7,13,18,0,620.0,59.0,2.9,24.0,227.0,310.9,237.21
2016,7,13,18,15,553.0,52.0,2.55,23.0,178.5,247.75,183.78
2016,7,13,18,30,486.0,45.0,2.2,22.0,130.0,191.36,135.28
2016,7,13,18,45,380.5,35.5,1.9,21.0,88.5,130.71,85.06
2016,7,13,19,0,275.0,26.0,1.6,20.0,47.0,80.51,39.59
2016,7,13,19,15,137.5,13.0,1.7,19.5,23.5,29.02,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,12.78,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,20.17,9.79
2016,7,14,5,45,420.5,34.5,2.3,14.5,95.5,25.5,16.43
2016,7,14,6,0,526.0,43.0,2.5,15.0,138.0,30.5,21.29
2016,7,14,6,15,589.5,49.0,2.45,15.5,187.0,33.08,23.79
2016,7,14,6,30,653.0,55.0,2.4,16.0,236.0,75.13,38.36
2016,7,14,6,45,697.5,59.5,2.35,17.0,287.5,120.41,66.03
2016,7,14,7,0,742.0,64.0,2.3,18.0,339.0,170.76,104.53
2016,7,14,7,15,772.0,67.5,2.3,19.0,391.5,222.01,147.85
2016,7,14,7,30,802.0,71.0,2.3,20.0,444.0,276.35,194.89
2016,7,14,7,45,825.0,74.0,2.35,21.0,495.0,330.88,242.1
2016,7,14,8,0,848.0,77.0,2.4,22.0,546.0,390.43,292.09
2016,7,14,8,15,865.0,79.5,2.35,22.5,594.5,445.26,337.54
2016,7,14,8,30,882.0,82.0,2.3,23.0,643.0,500.81,382.01
2016,7,14,8,45,895.5,84.0,2.3,24.0,688.5,554.54,422.93
2016,7,14,9,0,909.0,86.0,2.3,25.0,734.0,608.17,462.19
2016,7,14,9,15,919.5,87.5,2.3,25.5,774.5,659.09,499.04
2016,7,14,9,30,930.0,89.0,2.3,26.0,815.0,709.13,534.01
2016,7,14,9,45,936.5,91.5,2.35,27.0,849.5,756.17,563.18
2016,7,14,10,0,943.0,94.0,2.4,28.0,884.0,801.55,590.66
2016,7,14,10,15,949.0,95.0,2.4,28.5,913.0,843.22,616.04
2016,7,14,10,30,955.0,96.0,2.4,29.0,942.0,882.79,639.68
2016,7,14,10,45,959.0,97.0,2.4,30.0,964.0,918.34,659.11
2016,7,14,11,0,963.0,98.0,2.4,31.0,986.0,951.32,676.6
2016,7,14,11,15,966.0,98.5,2.45,31.0,1001.5,980.15,694.52
2016,7,14,11,30,969.0,99.0,2.5,31.0,1017.0,1006.06,710.63
2016,7,14,11,45,970.0,99.5,2.6,31.5,1024.5,1027.02,722.74
2016,7,14,12,0,971.0,100.0,2.7,32.0,1032.0,1044.78,732.9
2016,7,14,12,15,971.0,100.0,2.8,32.0,1032.0,1057.78,741.7
2016,7,14,12,30,971.0,100.0,2.9,32.0,1032.0,1067.41,748.55
2016,7,14,12,45,963.0,104.5,3.0,32.0,1022.0,1070.25,751.32
2016,7,14,13,0,955.0,109.0,3.1,32.0,1012.0,1069.65,752.11
2016,7,14,13,15,952.0,108.5,3.2,31.5,997.0,1065.5,752.34
2016,7,14,13,30,949.0,108.0,3.3,31.0,982.0,1057.96,750.53
2016,7,14,13,45,944.5,107.0,3.4,31.0,959.0,1045.06,743.89
2016,7,14,14,0,940.0,106.0,3.5,31.0,936.0,1028.89,735.26
2016,7,14,14,15,933.5,104.5,3.55,30.5,907.0,1007.12,724.16
2016,7,14,14,30,927.0,103.0,3.6,30.0,878.0,982.35,711.1
2016,7,14,14,45,918.5,102.0,3.65,30.0,842.5,953.44,693.84
2016,7,14,15,0,910.0,101.0,3.7,30.0,807.0,921.94,674.8
2016,7,14,15,15,899.0,99.0,3.7,29.5,766.0,884.79,652.9
2016,7,14,15,30,888.0,97.0,3.7,29.0,725.0,845.58,629.35
2016,7,14,15,45,874.0,94.5,3.7,28.5,679.5,801.58,602.17
2016,7,14,16,0,860.0,92.0,3.7,28.0,634.0,756.18,573.57
2016,7,14,16,15,841.5,89.0,3.65,27.0,585.0,709.26,544.27
2016,7,14,16,30,823.0,86.0,3.6,26.0,536.0,658.13,511.05
2016,7,14,16,45,799.0,82.5,3.6,25.5,485.0,602.7,471.05
2016,7,14,17,0,775.0,79.0,3.6,25.0,434.0,547.76,430.13
2016,7,14,17,15,742.5,74.5,3.5,24.0,381.5,487.95,384.68
2016,7,14,17,30,710.0,70.0,3.4,23.0,329.0,430.05,339.02
2016,7,14,17,45,663.5,65.0,3.35,22.0,277.5,368.82,289.16
2016,7,14,18,0,617.0,60.0,3.3,21.0,226.0,310.54,239.99
2016,7,14,18,15,548.5,53.0,3.2,20.0,177.5,247.05,185.71
2016,7,14,18,30,480.0,46.0,3.1,19.0,129.0,190.47,136.5
2016,7,14,18,45,371.0,36.0,3.05,18.0,87.5,128.87,84.95
2016,7,14,19,0,262.0,26.0,3.0,17.0,46.0,77.91,38.02
2016,7,14,19,15,131.0,13.0,3.0,16.5,23.0,28.16,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,11.0,3.0,12.5,11.0,10.81,0.0
2016,7,15,5,30,0.0,22.0,3.1,13.0,22.0,21.22,10.35
2016,7,15,5,45,2.0,40.0,3.25,13.5,40.5,37.56,26.89
2016,7,15,6,0,4.0,58.0,3.4,14.0,59.0,53.72,41.79
2016,7,15,6,15,12.0,77.5,3.35,14.5,80.5,70.93,57.41
2016,7,15,6,30,20.0,97.0,3.3,15.0,102.0,90.04,70.16
2016,7,15,6,45,26.0,116.5,3.3,15.5,125.0,107.09,83.79
2016,7,15,7,0,32.0,136.0,3.3,16.0,148.0,127.91,100.49
2016,7,15,7,15,128.5,161.5,3.2,16.5,219.5,170.48,131.5
2016,7,15,7,30,225.0,187.0,3.1,17.0,291.0,223.94,172.18
2016,7,15,7,45,533.0,132.5,3.05,18.0,416.5,286.45,216.4
2016,7,15,8,0,841.0,78.0,3.0,19.0,542.0,387.63,294.29
2016,7,15,8,15,858.5,80.5,2.95,19.5,590.5,442.35,340.35
2016,7,15,8,30,876.0,83.0,2.9,20.0,639.0,497.87,385.69
2016,7,15,8,45,890.0,84.5,2.9,20.5,684.0,551.15,428.0
2016,7,15,9,0,904.0,86.0,2.9,21.0,729.0,604.37,468.87
2016,7,15,9,15,914.5,88.0,2.9,21.5,769.5,655.58,506.95
2016,7,15,9,30,925.0,90.0,2.9,22.0,810.0,705.93,543.24
2016,7,15,9,45,931.0,92.5,2.95,23.0,845.0,752.46,572.9
2016,7,15,10,0,937.0,95.0,3.0,24.0,880.0,797.31,600.85
2016,7,15,10,15,943.0,96.0,3.05,24.5,909.0,838.81,627.23
2016,7,15,10,30,949.0,97.0,3.1,25.0,938.0,878.22,651.91
2016,7,15,10,45,954.0,97.5,3.2,25.5,960.5,914.01,674.25
2016,7,15,11,0,959.0,98.0,3.3,26.0,983.0,947.28,694.79
2016,7,15,11,15,962.0,98.5,3.4,26.0,998.0,976.05,713.68
2016,7,15,11,30,965.0,99.0,3.5,26.0,1013.0,1001.91,730.71
2016,7,15,11,45,967.5,99.0,3.6,26.5,1021.0,1023.77,743.72
2016,7,15,12,0,970.0,99.0,3.7,27.0,1029.0,1042.48,754.73
2016,7,15,12,15,970.0,99.0,3.75,27.0,1029.0,1055.49,763.29
2016,7,15,12,30,970.0,99.0,3.8,27.0,1029.0,1065.13,769.82
2016,7,15,12,45,963.5,102.5,3.85,27.0,1020.0,1068.46,772.43
2016,7,15,13,0,957.0,106.0,3.9,27.0,1011.0,1068.35,772.99
2016,7,15,13,15,954.0,105.5,3.9,27.0,995.5,1064.2,770.74
2016,7,15,13,30,951.0,105.0,3.9,27.0,980.0,1056.64,766.42
2016,7,15,13,45,948.0,103.0,3.9,27.0,957.5,1044.14,759.04
2016,7,15,14,0,945.0,101.0,3.9,27.0,935.0,1028.32,749.62
2016,7,15,14,15,938.5,100.0,3.9,26.5,906.0,1006.97,738.12
2016,7,15,14,30,932.0,99.0,3.9,26.0,877.0,982.61,724.65
2016,7,15,14,45,923.5,97.5,3.95,26.0,841.0,953.03,706.53
2016,7,15,15,0,915.0,96.0,4.0,26.0,805.0,920.83,686.58
2016,7,15,15,15,904.0,94.0,4.0,25.5,764.5,883.51,664.06
2016,7,15,15,30,893.0,92.0,4.0,25.0,724.0,844.1,639.83
2016,7,15,15,45,877.0,91.0,4.0,25.0,678.0,799.94,610.74
2016,7,15,16,0,861.0,90.0,4.0,25.0,632.0,754.52,580.42
2016,7,15,16,15,842.5,87.0,3.95,24.5,583.0,707.52,549.47
2016,7,15,16,30,824.0,84.0,3.9,24.0,534.0,656.33,514.77
2016,7,15,16,45,796.5,81.5,3.85,23.5,482.5,599.73,473.22
2016,7,15,17,0,769.0,79.0,3.8,23.0,431.0,543.94,431.04
2016,7,15,17,15,645.0,86.0,3.7,22.0,357.0,449.13,357.7
2016,7,15,17,30,521.0,93.0,3.6,21.0,283.0,363.84,290.04
2016,7,15,17,45,468.0,87.0,3.55,20.5,237.5,304.69,241.31
2016,7,15,18,0,415.0,81.0,3.5,20.0,192.0,253.34,197.69
2016,7,15,18,15,436.5,64.0,3.4,19.0,159.0,221.25,167.91
2016,7,15,18,30,458.0,47.0,3.3,18.0,126.0,185.1,133.28
2016,7,15,18,45,345.0,36.5,3.25,17.0,85.0,123.33,81.63
2016,7,15,19,0,232.0,26.0,3.2,16.0,44.0,72.4,34.61
2016,7,15,19,15,116.0,13.0,3.2,15.5,22.0,26.3,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,131.5,13.5,3.6,13.5,24.0,13.27,0.0
2016,7,16,5,30,263.0,27.0,3.7,14.0,48.0,21.41,10.09
2016,7,16,5,45,373.0,36.0,3.85,14.5,89.0,27.12,17.73
2016,7,16,6,0,483.0,45.0,4.0,15.0,130.0,32.48,22.97
2016,7,16,6,15,294.0,74.5,3.9,15.5,131.5,54.55,42.75
2016,7,16,6,30,105.0,104.0,3.8,16.0,133.0,92.65,69.64
2016,7,16,6,45,116.5,125.0,3.75,16.5,163.0,119.25,89.82
2016,7,16,7,0,128.0,146.0,3.7,17.0,193.0,147.4,112.08
2016,7,16,7,15,448.5,111.5,3.65,17.5,312.5,188.34,133.63
2016,7,16,7,30,769.0,77.0,3.6,18.0,432.0,270.75,193.37
2016,7,16,7,45,519.0,152.0,3.55,18.5,403.5,298.8,226.0
2016,7,16,8,0,269.0,227.0,3.5,19.0,375.0,304.06,236.03
2016,7,16,8,15,563.0,157.5,3.5,19.5,503.0,381.13,295.68
2016,7,16,8,30,857.0,88.0,3.5,20.0,631.0,492.42,382.96
2016,7,16,8,45,873.5,89.0,3.5,20.5,676.5,545.69,425.29
2016,7,16,9,0,890.0,90.0,3.5,21.0,722.0,599.16,466.7
2016,7,16,9,15,900.5,92.0,3.5,21.5,762.0,649.79,504.71
2016,7,16,9,30,911.0,94.0,3.5,22.0,802.0,699.59,540.99
2016,7,16,9,45,919.0,95.5,3.55,22.5,837.0,746.06,572.28
2016,7,16,10,0,927.0,97.0,3.6,23.0,872.0,791.03,601.86
2016,7,16,10,15,933.0,98.0,3.65,23.0,901.0,832.22,629.65
2016,7,16,10,30,939.0,99.0,3.7,23.0,930.0,871.34,655.85
2016,7,16,10,45,943.5,100.0,3.75,23.5,952.0,906.93,678.17
2016,7,16,11,0,948.0,101.0,3.8,24.0,974.0,940.0,698.63
2016,7,16,11,15,951.0,101.5,3.85,24.0,989.5,968.55,717.33
2016,7,16,11,30,954.0,102.0,3.9,24.0,1005.0,994.22,734.14
2016,7,16,11,45,955.5,102.5,4.0,24.5,1012.5,1015.47,746.93
2016,7,16,12,0,957.0,103.0,4.1,25.0,1020.0,1033.57,757.7
2016,7,16,12,15,958.0,103.0,4.15,25.0,1020.5,1047.45,766.94
2016,7,16,12,30,959.0,103.0,4.2,25.0,1021.0,1058.03,774.15
2016,7,16,12,45,955.0,105.0,4.3,25.0,1013.0,1062.3,777.7
2016,7,16,13,0,951.0,107.0,4.4,25.0,1005.0,1063.16,779.16
2016,7,16,13,15,948.5,106.5,4.4,25.0,990.0,1059.54,777.21
2016,7,16,13,30,946.0,106.0,4.4,25.0,975.0,1052.52,773.16
2016,7,16,13,45,943.0,104.5,4.45,25.0,953.5,1040.6,766.32
2016,7,16,14,0,940.0,103.0,4.5,25.0,932.0,1025.38,757.4
2016,7,16,14,15,934.5,101.5,4.45,24.5,903.5,1004.55,745.72
2016,7,16,14,30,929.0,100.0,4.4,24.0,875.0,980.68,732.03
2016,7,16,14,45,922.0,98.5,4.4,24.0,840.0,952.53,714.28
2016,7,16,15,0,915.0,97.0,4.4,24.0,805.0,921.7,694.67
2016,7,16,15,15,905.0,95.0,4.35,23.5,765.0,885.23,672.18
2016,7,16,15,30,895.0,93.0,4.3,23.0,725.0,846.61,647.96
2016,7,16,15,45,881.5,91.0,4.25,23.0,680.0,803.26,618.91
2016,7,16,16,0,868.0,89.0,4.2,23.0,635.0,758.45,588.54
2016,7,16,16,15,850.5,86.0,4.1,22.5,586.0,708.46,554.95
2016,7,16,16,30,833.0,83.0,4.0,22.0,537.0,660.99,522.61
2016,7,16,16,45,810.0,79.5,3.95,21.5,486.0,605.7,481.74
2016,7,16,17,0,787.0,76.0,3.9,21.0,435.0,550.81,439.93
2016,7,16,17,15,755.0,72.0,3.8,20.0,382.5,491.22,393.75
2016,7,16,17,30,723.0,68.0,3.7,19.0,330.0,433.47,347.3
2016,7,16,17,45,678.0,63.0,3.6,18.5,278.0,371.12,294.97
2016,7,16,18,0,633.0,58.0,3.5,18.0,226.0,313.72,245.1
2016,7,16,18,15,564.0,51.0,3.4,17.0,177.0,249.27,189.22
2016,7,16,18,30,495.0,44.0,3.3,16.0,128.0,191.82,138.54
2016,7,16,18,45,384.0,34.5,3.2,15.5,86.5,129.66,85.62
2016,7,16,19,0,273.0,25.0,3.1,15.0,45.0,77.9,35.9
2016,7,16,19,15,136.5,12.5,3.05,14.5,22.5,28.07,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,12.5,24.0,11.8,0.0
2016,7,17,5,30,304.0,24.0,3.6,13.0,48.0,18.59,7.71
2016,7,17,5,45,415.0,32.5,3.7,13.5,90.0,24.01,15.09
2016,7,17,6,0,526.0,41.0,3.8,14.0,132.0,29.08,20.07
2016,7,17,6,15,263.0,53.0,3.8,14.5,98.5,37.93,28.17
2016,7,17,6,30,0.0,65.0,3.8,15.0,65.0,62.12,47.23
2016,7,17,6,45,0.0,79.0,3.8,15.5,79.0,75.33,58.3
2016,7,17,7,0,0.0,93.0,3.8,16.0,93.0,88.61,69.22
2016,7,17,7,15,0.0,111.0,3.8,16.0,111.0,105.56,83.13
2016,7,17,7,30,0.0,129.0,3.8,16.0,129.0,122.6,96.94
2016,7,17,7,45,6.5,158.0,3.8,16.5,161.5,151.78,120.17
2016,7,17,8,0,13.0,187.0,3.8,17.0,194.0,181.82,143.79
2016,7,17,8,15,101.0,235.0,3.85,17.5,298.5,258.92,204.3
2016,7,17,8,30,189.0,283.0,3.9,18.0,403.0,350.72,275.77
2016,7,17,8,45,158.5,305.5,3.95,18.5,411.0,366.84,287.46
2016,7,17,9,0,128.0,328.0,4.0,19.0,419.0,379.91,296.48
2016,7,17,9,15,214.5,338.5,4.0,19.0,501.0,451.82,352.36
2016,7,17,9,30,301.0,349.0,4.0,19.0,583.0,530.22,412.34
2016,7,17,9,45,613.0,224.0,4.05,19.5,727.0,649.6,506.92
2016,7,17,10,0,925.0,99.0,4.1,20.0,871.0,790.76,611.41
2016,7,17,10,15,930.5,100.0,4.1,20.0,899.5,831.55,638.59
2016,7,17,10,30,936.0,101.0,4.1,20.0,928.0,870.23,664.72
2016,7,17,10,45,939.0,103.0,4.2,20.5,949.5,905.47,687.47
2016,7,17,11,0,942.0,105.0,4.3,21.0,971.0,938.13,708.3
2016,7,17,11,15,944.5,105.5,4.35,21.0,985.5,966.13,726.99
2016,7,17,11,30,947.0,106.0,4.4,21.0,1000.0,991.25,743.75
2016,7,17,11,45,947.5,106.5,4.5,21.0,1007.0,1011.46,757.72
2016,7,17,12,0,948.0,107.0,4.6,21.0,1014.0,1028.53,769.82
2016,7,17,12,15,947.5,107.0,4.6,21.0,1013.5,1040.88,777.95
2016,7,17,12,30,947.0,107.0,4.6,21.0,1013.0,1049.92,783.99
2016,7,17,12,45,941.5,109.5,4.7,21.0,1004.0,1053.19,787.25
2016,7,17,13,0,936.0,112.0,4.8,21.0,995.0,1053.08,788.39
2016,7,17,13,15,932.5,111.0,4.8,20.5,979.5,1048.02,786.97
2016,7,17,13,30,929.0,110.0,4.8,20.0,964.0,1039.61,783.41
2016,7,17,13,45,926.5,108.0,4.85,20.0,942.0,1027.84,776.59
2016,7,17,14,0,924.0,106.0,4.9,20.0,920.0,1012.8,767.62
2016,7,17,14,15,917.5,104.5,4.9,19.5,890.5,991.28,755.33
2016,7,17,14,30,911.0,103.0,4.9,19.0,861.0,966.81,741.01
2016,7,17,14,45,904.0,100.5,4.95,19.0,826.5,938.0,722.54
2016,7,17,15,0,897.0,98.0,5.0,19.0,792.0,906.55,702.12
2016,7,17,15,15,886.0,96.0,4.95,18.5,751.5,869.72,678.43
2016,7,17,15,30,875.0,94.0,4.9,18.0,711.0,830.86,653.06
2016,7,17,15,45,862.5,91.0,4.85,18.0,666.5,787.89,623.18
2016,7,17,16,0,850.0,88.0,4.8,18.0,622.0,743.42,591.94
2016,7,17,16,15,832.0,85.0,4.7,17.5,573.5,693.76,557.32
2016,7,17,16,30,814.0,82.0,4.6,17.0,525.0,646.71,524.03
2016,7,17,16,45,791.5,78.5,4.6,16.5,474.5,592.56,482.9
2016,7,17,17,0,769.0,75.0,4.6,16.0,424.0,538.8,440.81
2016,7,17,17,15,409.5,106.0,4.5,15.5,289.5,340.99,279.98
2016,7,17,17,30,50.0,137.0,4.4,15.0,155.0,164.94,133.24
2016,7,17,17,45,43.0,116.5,4.35,14.5,130.5,138.34,111.38
2016,7,17,18,0,36.0,96.0,4.3,14.0,106.0,112.39,89.46
2016,7,17,18,15,257.5,69.5,4.15,13.5,115.0,166.38,129.78
2016,7,17,18,30,479.0,43.0,4.0,13.0,124.0,185.95,135.91
2016,7,17,18,45,366.5,33.5,3.9,13.0,83.5,124.43,82.71
2016,7,17,19,0,254.0,24.0,3.8,13.0,43.0,73.24,32.57
2016,7,17,19,15,127.0,12.0,3.7,12.5,21.5,26.36,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,135.0,12.0,3.35,12.0,22.5,11.8,0.0
2016,7,18,5,30,270.0,24.0,3.4,12.0,45.0,18.7,7.43
2016,7,18,5,45,384.5,32.5,3.5,12.5,86.0,24.11,15.22
2016,7,18,6,0,499.0,41.0,3.6,13.0,127.0,29.18,20.23
2016,7,18,6,15,249.5,51.5,3.55,13.5,94.5,36.84,27.32
2016,7,18,6,30,0.0,62.0,3.5,14.0,62.0,59.45,45.15
2016,7,18,6,45,0.0,76.0,3.5,14.5,76.0,72.64,56.26
2016,7,18,7,0,0.0,90.0,3.5,15.0,90.0,85.9,67.21
2016,7,18,7,15,0.0,98.5,3.45,15.5,98.5,94.22,73.84
2016,7,18,7,30,0.0,107.0,3.4,16.0,107.0,102.51,80.32
2016,7,18,7,45,0.0,123.5,3.35,16.5,123.5,118.18,92.77
2016,7,18,8,0,0.0,140.0,3.3,17.0,140.0,133.91,105.09
2016,7,18,8,15,3.0,164.0,3.25,17.5,166.0,157.94,123.93
2016,7,18,8,30,6.0,188.0,3.2,18.0,192.0,182.38,142.85
2016,7,18,8,45,8.5,204.5,3.2,18.5,210.5,199.98,156.14
2016,7,18,9,0,11.0,221.0,3.2,19.0,229.0,217.88,169.55
2016,7,18,9,15,15.0,247.5,3.2,19.0,259.0,246.4,191.49
2016,7,18,9,30,19.0,274.0,3.2,19.0,289.0,275.42,213.6
2016,7,18,9,45,41.5,325.0,3.25,19.5,359.0,340.32,262.93
2016,7,18,10,0,64.0,376.0,3.3,20.0,429.0,408.61,313.73
2016,7,18,10,15,45.5,357.5,3.35,20.0,396.0,380.63,291.82
2016,7,18,10,30,27.0,339.0,3.4,20.0,363.0,350.75,268.68
2016,7,18,10,45,38.5,373.0,3.45,20.5,408.5,395.75,302.03
2016,7,18,11,0,50.0,407.0,3.5,21.0,454.0,441.76,335.41
2016,7,18,11,15,55.0,420.0,3.6,21.0,472.0,462.1,350.24
2016,7,18,11,30,60.0,433.0,3.7,21.0,490.0,482.63,365.3
2016,7,18,11,45,55.5,430.5,3.8,21.5,483.5,478.79,361.61
2016,7,18,12,0,51.0,428.0,3.9,22.0,477.0,474.5,357.74
2016,7,18,12,15,91.5,453.5,3.95,22.0,541.5,542.27,408.43
2016,7,18,12,30,132.0,479.0,4.0,22.0,606.0,616.94,462.98
2016,7,18,12,45,539.0,286.0,4.1,22.0,795.0,841.09,635.95
2016,7,18,13,0,946.0,93.0,4.2,22.0,984.0,1043.2,775.59
2016,7,18,13,15,943.5,92.5,4.25,22.0,969.5,1039.51,772.29
2016,7,18,13,30,941.0,92.0,4.3,22.0,955.0,1032.44,768.45
2016,7,18,13,45,939.0,90.0,4.4,22.0,934.0,1020.93,762.06
2016,7,18,14,0,937.0,88.0,4.5,22.0,913.0,1006.1,753.62
2016,7,18,14,15,932.0,87.0,4.45,21.5,884.5,986.22,742.22
2016,7,18,14,30,927.0,86.0,4.4,21.0,856.0,963.31,728.9
2016,7,18,14,45,921.5,83.5,4.4,21.0,822.0,935.39,710.99
2016,7,18,15,0,916.0,81.0,4.4,21.0,788.0,904.7,691.11
2016,7,18,15,15,907.0,79.0,4.35,20.5,748.5,868.95,668.73
2016,7,18,15,30,898.0,77.0,4.3,20.0,709.0,830.97,644.53
2016,7,18,15,45,887.5,74.5,4.25,20.0,665.5,789.23,616.16
2016,7,18,16,0,877.0,72.0,4.2,20.0,622.0,745.8,586.3
2016,7,18,16,15,861.0,69.5,4.1,19.5,574.0,696.95,553.0
2016,7,18,16,30,845.0,67.0,4.0,19.0,526.0,647.33,518.56
2016,7,18,16,45,825.5,64.0,3.95,19.0,476.0,594.44,478.61
2016,7,18,17,0,806.0,61.0,3.9,19.0,426.0,541.63,436.91
2016,7,18,17,15,777.0,58.0,3.75,18.5,375.0,486.45,392.62
2016,7,18,17,30,748.0,55.0,3.6,18.0,324.0,430.26,346.13
2016,7,18,17,45,707.5,50.5,3.5,17.5,273.0,369.24,294.37
2016,7,18,18,0,667.0,46.0,3.4,17.0,222.0,311.56,243.74
2016,7,18,18,15,604.0,41.0,3.2,16.5,174.0,249.57,188.74
2016,7,18,18,30,541.0,36.0,3.0,16.0,126.0,193.87,138.55
2016,7,18,18,45,435.0,28.5,2.9,15.5,85.0,132.64,85.74
2016,7,18,19,0,329.0,21.0,2.8,15.0,44.0,82.14,33.83
2016,7,18,19,15,164.5,10.5,2.75,14.5,22.0,29.01,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,173.5,10.5,2.2,11.5,23.5,10.32,0.0
2016,7,19,5,30,347.0,21.0,2.4,12.0,47.0,17.36,6.04
2016,7,19,5,45,452.5,28.5,2.6,12.5,89.0,22.44,13.74
2016,7,19,6,0,558.0,36.0,2.8,13.0,131.0,27.25,18.51
2016,7,19,6,15,619.5,41.0,2.75,13.5,179.5,29.53,20.8
2016,7,19,6,30,681.0,46.0,2.7,14.0,228.0,62.77,29.72
2016,7,19,6,45,340.5,70.0,2.7,14.5,161.0,87.88,54.88
2016,7,19,7,0,0.0,94.0,2.7,15.0,94.0,89.45,70.17
2016,7,19,7,15,0.0,107.0,2.7,15.5,107.0,101.91,80.23
2016,7,19,7,30,0.0,120.0,2.7,16.0,120.0,114.39,90.12
2016,7,19,7,45,0.0,137.5,2.7,16.5,138.0,131.03,103.26
2016,7,19,8,0,0.0,155.0,2.7,17.0,156.0,147.74,116.25
2016,7,19,8,15,2.5,169.5,2.7,17.5,172.0,162.81,127.75
2016,7,19,8,30,5.0,184.0,2.7,18.0,188.0,178.17,139.38
2016,7,19,8,45,12.5,217.5,2.75,18.5,226.5,214.18,167.26
2016,7,19,9,0,20.0,251.0,2.8,19.0,265.0,251.08,195.42
2016,7,19,9,15,31.5,286.5,2.85,19.5,310.0,291.5,225.96
2016,7,19,9,30,43.0,322.0,2.9,20.0,355.0,335.1,258.49
2016,7,19,9,45,182.0,349.0,2.95,20.5,499.5,461.89,355.81
2016,7,19,10,0,321.0,376.0,3.0,21.0,644.0,600.73,458.48
2016,7,19,10,15,633.0,233.0,3.05,21.0,783.0,725.42,555.45
2016,7,19,10,30,945.0,90.0,3.1,21.0,922.0,865.69,654.57
2016,7,19,10,45,947.0,91.5,3.15,21.5,943.0,899.93,675.18
2016,7,19,11,0,949.0,93.0,3.2,22.0,964.0,931.48,694.67
2016,7,19,11,15,951.5,93.5,3.25,22.0,978.5,959.69,713.18
2016,7,19,11,30,954.0,94.0,3.3,22.0,993.0,984.98,729.77
2016,7,19,11,45,955.5,94.0,3.4,22.0,1000.5,1005.79,743.83
2016,7,19,12,0,957.0,94.0,3.5,22.0,1008.0,1023.44,755.9
2016,7,19,12,15,957.0,94.0,3.55,22.0,1008.0,1036.37,764.6
2016,7,19,12,30,957.0,94.0,3.6,22.0,1008.0,1045.96,771.25
2016,7,19,12,45,949.0,98.5,3.7,22.5,998.5,1048.82,772.49
2016,7,19,13,0,941.0,103.0,3.8,23.0,989.0,1048.28,771.64
2016,7,19,13,15,938.0,102.5,3.85,23.0,974.0,1044.19,769.72
2016,7,19,13,30,935.0,102.0,3.9,23.0,959.0,1036.72,765.72
2016,7,19,13,45,933.5,99.0,3.95,23.0,937.5,1024.77,758.87
2016,7,19,14,0,932.0,96.0,4.0,23.0,916.0,1009.49,749.91
2016,7,19,14,15,926.0,95.0,4.0,23.0,887.0,988.78,737.07
2016,7,19,14,30,920.0,94.0,4.0,23.0,858.0,965.08,722.28
2016,7,19,14,45,914.0,91.5,4.05,23.0,823.5,936.9,704.75
2016,7,19,15,0,908.0,89.0,4.1,23.0,789.0,906.0,685.29
2016,7,19,15,15,898.0,87.0,4.1,22.5,749.0,869.64,662.97
2016,7,19,15,30,888.0,85.0,4.1,22.0,709.0,831.13,638.91
2016,7,19,15,45,877.5,81.5,4.1,22.0,665.0,788.66,610.51
2016,7,19,16,0,867.0,78.0,4.1,22.0,621.0,744.49,580.58
2016,7,19,16,15,850.0,75.5,4.05,21.5,573.0,695.33,547.5
2016,7,19,16,30,833.0,73.0,4.0,21.0,525.0,645.5,513.32
2016,7,19,16,45,814.5,69.0,4.0,20.5,475.0,592.65,474.44
2016,7,19,17,0,796.0,65.0,4.0,20.0,425.0,542.4,435.82
2016,7,19,17,15,766.0,61.5,3.9,19.5,373.5,484.0,389.35
2016,7,19,17,30,736.0,58.0,3.8,19.0,322.0,427.27,342.66
2016,7,19,17,45,697.0,53.0,3.7,18.5,271.5,366.92,291.58
2016,7,19,18,0,658.0,48.0,3.6,18.0,221.0,309.77,241.51
2016,7,19,18,15,593.5,42.5,3.35,17.0,172.5,247.21,186.6
2016,7,19,18,30,529.0,37.0,3.1,16.0,124.0,191.1,136.49
2016,7,19,18,45,424.0,29.0,2.9,15.5,83.5,131.49,84.94
2016,7,19,19,0,319.0,21.0,2.7,15.0,43.0,79.9,30.9
2016,7,19,19,15,159.5,10.5,2.6,14.5,21.5,28.27,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,2.1,11.5,22.5,9.83,0.0
2016,7,20,5,30,348.0,20.0,2.3,12.0,45.0,16.44,4.9
2016,7,20,5,45,451.5,27.5,2.55,13.0,86.5,21.57,12.91
2016,7,20,6,0,555.0,35.0,2.8,14.0,128.0,26.41,17.67
2016,7,20,6,15,617.0,40.0,2.8,14.5,176.5,28.74,19.99
2016,7,20,6,30,679.0,45.0,2.8,15.0,225.0,60.62,28.36
2016,7,20,6,45,354.5,88.5,2.8,15.5,184.0,103.67,67.41
2016,7,20,7,0,30.0,132.0,2.8,16.0,143.0,123.72,97.1
2016,7,20,7,15,54.0,158.0,2.75,16.5,181.5,154.24,120.94
2016,7,20,7,30,78.0,184.0,2.7,17.0,220.0,187.74,147.16
2016,7,20,7,45,127.5,209.0,2.65,17.5,275.5,228.37,178.49
2016,7,20,8,0,177.0,234.0,2.6,18.0,331.0,277.61,216.77
2016,7,20,8,15,536.0,151.0,2.55,18.5,480.5,361.13,280.37
2016,7,20,8,30,895.0,68.0,2.5,19.0,630.0,487.84,378.92
2016,7,20,8,45,907.0,70.0,2.5,19.5,674.5,541.61,421.46
2016,7,20,9,0,919.0,72.0,2.5,20.0,719.0,595.12,462.73
2016,7,20,9,15,928.5,73.5,2.5,20.5,759.5,646.11,500.8
2016,7,20,9,30,938.0,75.0,2.5,21.0,800.0,696.11,536.64
2016,7,20,9,45,935.5,82.5,2.5,22.0,833.0,742.22,565.77
2016,7,20,10,0,933.0,90.0,2.5,23.0,866.0,785.96,592.65
2016,7,20,10,15,939.0,91.0,2.55,23.5,895.0,827.54,619.08
2016,7,20,10,30,945.0,92.0,2.6,24.0,924.0,867.03,643.79
2016,7,20,10,45,950.5,92.0,2.65,24.5,946.5,902.83,665.79
2016,7,20,11,0,956.0,92.0,2.7,25.0,969.0,936.14,685.99
2016,7,20,11,15,959.0,92.5,2.75,25.0,984.0,965.03,704.54
2016,7,20,11,30,962.0,93.0,2.8,25.0,999.0,990.99,721.22
2016,7,20,11,45,964.5,92.5,2.85,25.5,1007.0,1012.43,733.59
2016,7,20,12,0,967.0,92.0,2.9,26.0,1015.0,1030.71,743.96
2016,7,20,12,15,967.5,92.0,2.95,26.0,1015.0,1044.27,752.87
2016,7,20,12,30,968.0,92.0,3.0,26.0,1015.0,1054.46,759.77
2016,7,20,12,45,967.5,91.5,3.15,26.0,1007.5,1059.71,764.55
2016,7,20,13,0,967.0,91.0,3.3,26.0,1000.0,1061.48,767.23
2016,7,20,13,15,964.5,90.5,3.4,26.0,985.5,1057.77,766.08
2016,7,20,13,30,962.0,90.0,3.5,26.0,971.0,1050.59,762.81
2016,7,20,13,45,958.5,89.0,3.6,26.0,949.0,1038.47,756.44
2016,7,20,14,0,955.0,88.0,3.7,26.0,927.0,1023.0,747.96
2016,7,20,14,15,950.0,87.0,3.75,25.5,898.0,1002.83,737.55
2016,7,20,14,30,945.0,86.0,3.8,25.0,869.0,979.54,725.06
2016,7,20,14,45,938.0,84.0,3.9,25.0,834.0,950.37,707.46
2016,7,20,15,0,931.0,82.0,4.0,25.0,799.0,918.44,687.89
2016,7,20,15,15,921.0,80.5,4.05,24.5,759.0,881.9,666.04
2016,7,20,15,30,911.0,79.0,4.1,24.0,719.0,843.16,642.38
2016,7,20,15,45,899.0,77.0,4.15,24.0,674.0,800.3,614.24
2016,7,20,16,0,887.0,75.0,4.2,24.0,629.0,755.81,584.59
2016,7,20,16,15,870.5,72.5,4.15,23.5,580.5,706.17,551.52
2016,7,20,16,30,854.0,70.0,4.1,23.0,532.0,655.76,517.28
2016,7,20,16,45,832.5,67.0,4.1,22.5,481.0,601.17,477.57
2016,7,20,17,0,811.0,64.0,4.1,22.0,430.0,546.83,436.16
2016,7,20,17,15,781.0,60.5,4.0,21.0,377.5,490.29,392.14
2016,7,20,17,30,751.0,57.0,3.9,20.0,325.0,432.79,345.72
2016,7,20,17,45,709.0,52.5,3.85,19.5,273.5,370.94,293.61
2016,7,20,18,0,667.0,48.0,3.8,19.0,222.0,312.57,242.7
2016,7,20,18,15,601.5,42.5,3.65,18.0,173.5,249.22,187.3
2016,7,20,18,30,536.0,37.0,3.5,17.0,125.0,192.43,136.74
2016,7,20,18,45,427.5,29.0,3.35,16.5,83.5,130.54,83.49
2016,7,20,19,0,319.0,21.0,3.2,16.0,42.0,79.29,28.17
2016,7,20,19,15,159.5,10.5,3.1,15.5,21.0,28.08,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.5,2.5,12.5,22.0,10.32,0.0
2016,7,21,5,30,332.0,21.0,2.7,13.0,44.0,16.18,4.09
2016,7,21,5,45,440.5,28.5,2.95,13.5,85.5,22.68,13.77
2016,7,21,6,0,549.0,36.0,3.2,14.0,127.0,27.46,18.57
2016,7,21,6,15,612.0,41.5,3.2,14.5,176.0,30.17,21.24
2016,7,21,6,30,675.0,47.0,3.2,15.0,225.0,61.01,29.34
2016,7,21,6,45,491.0,86.5,3.25,15.5,230.5,113.96,70.53
2016,7,21,7,0,307.0,126.0,3.3,16.0,236.0,152.89,109.27
2016,7,21,7,15,562.0,94.0,3.3,16.5,333.5,191.97,132.33
2016,7,21,7,30,817.0,62.0,3.3,17.0,431.0,267.56,189.23
2016,7,21,7,45,838.5,64.5,3.3,17.5,482.0,321.95,237.88
2016,7,21,8,0,860.0,67.0,3.3,18.0,533.0,378.03,287.18
2016,7,21,8,15,875.5,69.0,3.3,18.5,581.0,432.58,334.12
2016,7,21,8,30,891.0,71.0,3.3,19.0,629.0,487.72,380.03
2016,7,21,8,45,903.5,72.5,3.3,19.5,673.5,541.15,423.16
2016,7,21,9,0,916.0,74.0,3.3,20.0,718.0,594.37,464.69
2016,7,21,9,15,925.0,75.5,3.3,20.5,758.0,644.97,502.96
