Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,934.0,77.0,3.3,21.0,798.0,694.55,539.13
2016,7,21,9,45,939.5,79.0,3.35,21.5,832.0,740.89,570.2
2016,7,21,10,0,945.0,81.0,3.4,22.0,866.0,785.47,599.6
2016,7,21,10,15,951.0,82.0,3.4,22.0,895.0,827.5,627.8
2016,7,21,10,30,957.0,83.0,3.4,22.0,924.0,867.42,654.29
2016,7,21,10,45,961.5,83.5,3.45,22.5,946.0,903.25,676.79
2016,7,21,11,0,966.0,84.0,3.5,23.0,968.0,936.49,697.38
2016,7,21,11,15,969.0,84.5,3.6,23.0,983.5,965.63,716.81
2016,7,21,11,30,972.0,85.0,3.7,23.0,999.0,991.82,734.32
2016,7,21,11,45,974.0,85.0,3.8,23.5,1007.0,1013.47,747.43
2016,7,21,12,0,976.0,85.0,3.9,24.0,1015.0,1031.91,758.46
2016,7,21,12,15,976.5,85.0,4.0,24.0,1015.0,1045.57,767.91
2016,7,21,12,30,977.0,85.0,4.1,24.0,1015.0,1055.81,775.27
2016,7,21,12,45,967.5,91.0,4.25,24.0,1006.0,1058.86,778.36
2016,7,21,13,0,958.0,97.0,4.4,24.0,997.0,1058.41,779.3
2016,7,21,13,15,956.0,96.5,4.45,23.5,982.5,1055.26,779.48
2016,7,21,13,30,954.0,96.0,4.5,23.0,968.0,1048.66,777.47
2016,7,21,13,45,952.5,93.5,4.6,23.0,946.5,1037.02,771.4
2016,7,21,14,0,951.0,91.0,4.7,23.0,925.0,1021.99,763.12
2016,7,21,14,15,945.5,90.0,4.65,22.5,896.5,1001.41,751.34
2016,7,21,14,30,940.0,89.0,4.6,22.0,868.0,977.75,737.5
2016,7,21,14,45,936.5,85.5,4.6,22.0,834.0,950.25,720.0
2016,7,21,15,0,933.0,82.0,4.6,22.0,800.0,919.81,700.44
2016,7,21,15,15,923.5,80.5,4.5,21.5,759.5,883.63,677.43
2016,7,21,15,30,914.0,79.0,4.4,21.0,719.0,845.19,652.68
2016,7,21,15,45,905.5,75.5,4.35,21.0,675.0,803.31,624.39
2016,7,21,16,0,897.0,72.0,4.3,21.0,631.0,759.51,594.48
2016,7,21,16,15,880.5,69.5,4.15,20.5,582.0,709.42,560.36
2016,7,21,16,30,864.0,67.0,4.0,20.0,533.0,658.55,525.11
2016,7,21,16,45,845.5,63.5,3.9,20.0,482.0,604.79,484.58
2016,7,21,17,0,827.0,60.0,3.8,20.0,431.0,550.97,442.21
2016,7,21,17,15,797.5,57.0,3.65,19.0,379.0,492.1,396.04
2016,7,21,17,30,768.0,54.0,3.5,18.0,327.0,436.95,351.01
2016,7,21,17,45,727.0,50.0,3.4,17.5,275.0,375.23,298.59
2016,7,21,18,0,686.0,46.0,3.3,17.0,223.0,316.89,247.26
2016,7,21,18,15,621.5,40.5,3.05,16.5,174.0,252.91,190.47
2016,7,21,18,30,557.0,35.0,2.8,16.0,125.0,195.41,138.67
2016,7,21,18,45,446.5,27.5,2.6,15.5,83.0,132.64,84.39
2016,7,21,19,0,336.0,20.0,2.4,15.0,41.0,79.48,25.23
2016,7,21,19,15,168.0,10.0,2.35,14.5,20.5,28.33,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,168.5,10.0,2.0,11.5,21.0,9.83,0.0
2016,7,22,5,30,337.0,20.0,2.3,12.0,42.0,16.7,3.7
2016,7,22,5,45,444.5,28.0,2.6,13.0,84.0,22.3,13.43
2016,7,22,6,0,552.0,36.0,2.9,14.0,126.0,27.58,18.66
2016,7,22,6,15,617.0,41.5,2.9,14.5,175.0,30.27,21.33
2016,7,22,6,30,682.0,47.0,2.9,15.0,224.0,60.07,28.94
2016,7,22,6,45,724.5,51.0,2.9,15.5,276.0,106.14,54.58
2016,7,22,7,0,767.0,55.0,2.9,16.0,328.0,157.07,92.76
2016,7,22,7,15,797.0,58.0,2.85,16.5,380.5,212.81,140.06
2016,7,22,7,30,827.0,61.0,2.8,17.0,433.0,268.03,188.84
2016,7,22,7,45,848.5,63.5,2.8,18.0,485.0,322.99,237.48
2016,7,22,8,0,870.0,66.0,2.8,19.0,537.0,379.63,286.47
2016,7,22,8,15,887.0,68.5,2.8,19.5,586.0,435.84,334.34
2016,7,22,8,30,904.0,71.0,2.8,20.0,635.0,492.79,381.22
2016,7,22,8,45,916.5,73.0,2.85,21.0,680.5,547.4,424.13
2016,7,22,9,0,929.0,75.0,2.9,22.0,726.0,601.78,465.28
2016,7,22,9,15,938.5,76.5,2.9,22.5,767.0,653.36,503.69
2016,7,22,9,30,948.0,78.0,2.9,23.0,808.0,703.94,540.04
2016,7,22,9,45,946.0,85.0,2.95,23.5,841.0,750.48,570.72
2016,7,22,10,0,944.0,92.0,3.0,24.0,874.0,794.66,599.32
2016,7,22,10,15,950.0,93.0,3.0,24.5,903.5,836.77,625.85
2016,7,22,10,30,956.0,94.0,3.0,25.0,933.0,876.75,650.58
2016,7,22,10,45,960.5,94.5,3.05,25.5,955.5,912.65,672.63
2016,7,22,11,0,965.0,95.0,3.1,26.0,978.0,945.97,692.8
2016,7,22,11,15,968.0,95.5,3.1,26.5,993.5,975.18,709.79
2016,7,22,11,30,971.0,96.0,3.1,27.0,1009.0,1001.44,724.78
2016,7,22,11,45,973.0,96.0,3.15,27.5,1016.5,1023.17,737.22
2016,7,22,12,0,975.0,96.0,3.2,28.0,1024.0,1041.68,747.64
2016,7,22,12,15,974.5,96.0,3.25,28.0,1024.0,1054.44,755.97
2016,7,22,12,30,974.0,96.0,3.3,28.0,1024.0,1063.77,762.27
2016,7,22,12,45,971.5,96.5,3.35,28.0,1015.5,1068.15,765.57
2016,7,22,13,0,969.0,97.0,3.4,28.0,1007.0,1069.03,766.81
2016,7,22,13,15,966.0,96.5,3.45,28.0,991.5,1064.87,764.98
2016,7,22,13,30,963.0,96.0,3.5,28.0,976.0,1057.23,761.07
2016,7,22,13,45,959.0,95.0,3.55,28.0,953.0,1044.64,754.11
2016,7,22,14,0,955.0,94.0,3.6,28.0,930.0,1028.7,745.09
2016,7,22,14,15,948.5,93.0,3.6,27.5,900.5,1007.11,733.57
2016,7,22,14,30,942.0,92.0,3.6,27.0,871.0,982.46,720.06
2016,7,22,14,45,934.0,90.5,3.65,27.0,835.5,952.98,702.22
2016,7,22,15,0,926.0,89.0,3.7,27.0,800.0,920.8,682.51
2016,7,22,15,15,915.5,87.0,3.7,26.5,759.0,883.42,660.17
2016,7,22,15,30,905.0,85.0,3.7,26.0,718.0,843.87,636.09
2016,7,22,15,45,891.5,83.0,3.7,26.0,672.5,800.0,607.45
2016,7,22,16,0,878.0,81.0,3.7,26.0,627.0,754.62,577.43
2016,7,22,16,15,861.0,78.5,3.65,25.5,578.0,704.95,544.79
2016,7,22,16,30,844.0,76.0,3.6,25.0,529.0,654.57,511.03
2016,7,22,16,45,820.5,73.0,3.6,24.5,477.5,602.04,472.93
2016,7,22,17,0,797.0,70.0,3.6,24.0,426.0,546.79,431.4
2016,7,22,17,15,765.0,66.0,3.45,23.0,373.5,486.63,385.15
2016,7,22,17,30,733.0,62.0,3.3,22.0,321.0,428.33,338.6
2016,7,22,17,45,686.0,57.5,3.2,21.0,269.0,365.18,286.63
2016,7,22,18,0,639.0,53.0,3.1,20.0,217.0,306.03,236.11
2016,7,22,18,15,568.5,46.5,2.9,19.0,168.0,242.64,181.27
2016,7,22,18,30,498.0,40.0,2.7,18.0,119.0,185.4,131.03
2016,7,22,18,45,377.5,30.5,2.5,17.5,78.0,121.72,77.25
2016,7,22,19,0,257.0,21.0,2.3,17.0,37.0,67.98,18.44
2016,7,22,19,15,128.5,10.5,2.3,16.5,18.5,24.3,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,139.5,10.5,1.45,12.5,19.5,10.32,0.0
2016,7,23,5,30,279.0,21.0,1.6,13.0,39.0,16.41,2.63
2016,7,23,5,45,396.0,29.5,1.75,14.0,80.0,21.95,13.02
2016,7,23,6,0,513.0,38.0,1.9,15.0,121.0,27.13,18.18
2016,7,23,6,15,581.0,44.5,1.75,15.5,170.0,33.11,23.75
2016,7,23,6,30,649.0,51.0,1.6,16.0,219.0,61.26,31.18
2016,7,23,6,45,696.5,55.0,1.5,17.0,271.0,105.91,55.31
2016,7,23,7,0,744.0,59.0,1.4,18.0,323.0,156.01,91.88
2016,7,23,7,15,775.0,62.5,1.35,19.0,375.5,207.62,134.66
2016,7,23,7,30,806.0,66.0,1.3,20.0,428.0,262.49,181.64
2016,7,23,7,45,829.5,69.0,1.3,21.0,479.5,320.87,231.51
2016,7,23,8,0,853.0,72.0,1.3,22.0,531.0,377.77,279.13
2016,7,23,8,15,870.0,74.5,1.45,23.0,580.0,433.19,324.7
2016,7,23,8,30,887.0,77.0,1.6,24.0,629.0,489.35,369.28
2016,7,23,8,45,900.0,79.0,1.75,25.0,674.5,543.46,410.85
2016,7,23,9,0,913.0,81.0,1.9,26.0,720.0,597.42,450.85
2016,7,23,9,15,923.0,82.5,2.05,26.5,760.5,648.64,488.56
2016,7,23,9,30,933.0,84.0,2.2,27.0,801.0,698.94,524.6
2016,7,23,9,45,940.5,85.0,2.35,28.0,836.0,745.82,554.36
2016,7,23,10,0,948.0,86.0,2.5,29.0,871.0,791.1,582.41
2016,7,23,10,15,953.5,87.5,2.6,29.5,900.0,833.47,608.97
2016,7,23,10,30,959.0,89.0,2.7,30.0,929.0,873.68,633.85
2016,7,23,10,45,962.5,90.0,2.85,31.0,951.0,909.33,654.58
2016,7,23,11,0,966.0,91.0,3.0,32.0,973.0,942.34,673.41
2016,7,23,11,15,968.5,91.5,3.05,32.0,988.5,971.14,691.45
2016,7,23,11,30,971.0,92.0,3.1,32.0,1004.0,996.96,707.62
2016,7,23,11,45,971.5,93.0,3.2,32.5,1011.0,1018.28,719.93
2016,7,23,12,0,972.0,94.0,3.3,33.0,1018.0,1036.34,730.24
2016,7,23,12,15,972.0,94.0,3.4,33.0,1018.0,1049.56,739.09
2016,7,23,12,30,972.0,94.0,3.5,33.0,1018.0,1059.36,745.95
2016,7,23,12,45,965.0,98.0,3.6,33.0,1009.0,1062.86,749.0
2016,7,23,13,0,958.0,102.0,3.7,33.0,1000.0,1062.89,750.02
2016,7,23,13,15,955.5,101.0,3.75,32.5,985.0,1058.76,749.72
2016,7,23,13,30,953.0,100.0,3.8,32.0,970.0,1051.17,747.37
2016,7,23,13,45,951.0,98.0,3.85,32.0,948.5,1039.59,741.07
2016,7,23,14,0,949.0,96.0,3.9,32.0,927.0,1024.63,732.72
2016,7,23,14,15,943.5,95.0,3.9,31.5,898.0,1004.08,722.0
2016,7,23,14,30,938.0,94.0,3.9,31.0,869.0,980.46,709.3
2016,7,23,14,45,931.5,92.0,3.95,31.0,834.0,951.88,692.2
2016,7,23,15,0,925.0,90.0,4.0,31.0,799.0,920.53,673.22
2016,7,23,15,15,915.0,88.0,3.95,30.5,758.5,883.59,651.2
2016,7,23,15,30,905.0,86.0,3.9,30.0,718.0,844.44,627.47
2016,7,23,15,45,892.0,84.0,3.9,29.5,672.5,800.94,600.66
2016,7,23,16,0,879.0,82.0,3.9,29.0,627.0,755.89,572.34
2016,7,23,16,15,861.5,79.5,3.8,28.0,578.0,705.79,540.64
2016,7,23,16,30,844.0,77.0,3.7,27.0,529.0,655.03,507.75
2016,7,23,16,45,820.5,74.0,3.65,26.5,477.5,602.48,469.68
2016,7,23,17,0,797.0,71.0,3.6,26.0,426.0,547.2,428.32
2016,7,23,17,15,765.0,67.0,3.45,25.0,373.0,487.02,382.4
2016,7,23,17,30,733.0,63.0,3.3,24.0,320.0,428.69,336.17
2016,7,23,17,45,685.0,58.0,3.15,23.0,268.0,364.55,283.77
2016,7,23,18,0,637.0,53.0,3.0,22.0,216.0,304.54,232.91
2016,7,23,18,15,565.5,46.5,2.85,21.0,167.0,241.01,178.42
2016,7,23,18,30,494.0,40.0,2.7,20.0,118.0,183.72,128.57
2016,7,23,18,45,371.5,30.5,2.55,19.5,77.0,119.97,75.11
2016,7,23,19,0,249.0,21.0,2.4,19.0,36.0,66.07,14.14
2016,7,23,19,15,124.5,10.5,2.45,18.0,18.0,23.69,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,122.5,10.5,2.4,13.5,18.0,10.32,0.0
2016,7,24,5,30,245.0,21.0,2.5,14.0,36.0,16.54,1.58
2016,7,24,5,45,363.5,30.5,2.6,14.5,76.5,23.0,13.78
2016,7,24,6,0,482.0,40.0,2.7,15.0,117.0,29.01,19.78
2016,7,24,6,15,553.0,47.0,2.65,15.5,165.5,32.47,23.15
2016,7,24,6,30,624.0,54.0,2.6,16.0,214.0,58.92,30.33
2016,7,24,6,45,672.0,59.0,2.6,17.0,266.0,106.15,56.74
2016,7,24,7,0,720.0,64.0,2.6,18.0,318.0,155.83,92.97
2016,7,24,7,15,752.5,68.0,2.6,18.5,370.5,206.88,135.59
2016,7,24,7,30,785.0,72.0,2.6,19.0,423.0,261.38,182.99
2016,7,24,7,45,809.5,75.0,2.65,20.0,474.5,315.72,230.42
2016,7,24,8,0,834.0,78.0,2.7,21.0,526.0,372.18,278.66
2016,7,24,8,15,852.5,80.5,2.7,21.5,575.0,430.35,327.42
2016,7,24,8,30,871.0,83.0,2.7,22.0,624.0,486.4,373.12
2016,7,24,8,45,885.0,85.5,2.7,23.0,669.5,540.79,415.28
2016,7,24,9,0,899.0,88.0,2.7,24.0,715.0,595.14,455.81
2016,7,24,9,15,909.5,89.5,2.65,24.5,756.0,646.12,493.18
2016,7,24,9,30,920.0,91.0,2.6,25.0,797.0,696.23,528.7
2016,7,24,9,45,927.0,93.0,2.6,26.0,832.5,743.26,558.49
2016,7,24,10,0,934.0,95.0,2.6,27.0,868.0,788.67,586.09
2016,7,24,10,15,940.5,96.5,2.6,27.5,897.0,831.39,612.51
2016,7,24,10,30,947.0,98.0,2.6,28.0,926.0,872.04,637.19
2016,7,24,10,45,950.5,99.0,2.65,28.5,948.5,907.4,658.48
2016,7,24,11,0,954.0,100.0,2.7,29.0,971.0,940.13,677.92
2016,7,24,11,15,957.0,100.5,2.75,29.0,986.0,969.15,696.25
2016,7,24,11,30,960.0,101.0,2.8,29.0,1001.0,995.25,712.74
2016,7,24,11,45,960.5,102.0,2.85,29.5,1008.5,1016.43,724.69
2016,7,24,12,0,961.0,103.0,2.9,30.0,1016.0,1034.38,734.65
2016,7,24,12,15,961.0,103.0,2.9,30.0,1016.0,1047.53,742.7
2016,7,24,12,30,961.0,103.0,2.9,30.0,1016.0,1057.3,748.77
2016,7,24,12,45,955.5,105.5,2.9,30.5,1007.0,1060.75,749.5
2016,7,24,13,0,950.0,108.0,2.9,31.0,998.0,1060.74,748.25
2016,7,24,13,15,946.5,107.5,2.95,31.0,982.5,1056.19,746.28
2016,7,24,13,30,943.0,107.0,3.0,31.0,967.0,1048.22,742.31
2016,7,24,13,45,938.5,106.0,3.1,31.0,944.0,1035.37,735.81
2016,7,24,14,0,934.0,105.0,3.2,31.0,921.0,1019.24,727.3
2016,7,24,14,15,927.5,104.0,3.25,30.5,891.5,998.01,716.62
2016,7,24,14,30,921.0,103.0,3.3,30.0,862.0,973.79,703.97
2016,7,24,14,45,912.5,101.0,3.35,30.0,826.5,943.8,686.1
2016,7,24,15,0,904.0,99.0,3.4,30.0,791.0,911.2,666.43
2016,7,24,15,15,892.5,97.0,3.45,29.5,749.5,873.59,644.56
2016,7,24,15,30,881.0,95.0,3.5,29.0,708.0,833.93,620.99
2016,7,24,15,45,866.5,92.5,3.55,28.5,662.5,789.54,593.75
2016,7,24,16,0,852.0,90.0,3.6,28.0,617.0,743.77,565.04
2016,7,24,16,15,833.0,87.0,3.6,27.0,568.0,696.62,535.64
2016,7,24,16,30,814.0,84.0,3.6,26.0,519.0,645.24,501.97
2016,7,24,16,45,789.0,80.5,3.6,25.5,467.0,589.33,461.37
2016,7,24,17,0,764.0,77.0,3.6,25.0,415.0,534.03,419.9
2016,7,24,17,15,729.5,72.5,3.55,24.0,363.0,473.52,373.64
2016,7,24,17,30,695.0,68.0,3.5,23.0,311.0,415.14,327.29
2016,7,24,17,45,646.0,62.5,3.45,22.0,259.0,353.17,276.41
2016,7,24,18,0,597.0,57.0,3.4,21.0,207.0,294.37,226.42
2016,7,24,18,15,523.0,49.5,3.35,20.0,159.0,229.98,171.22
2016,7,24,18,30,449.0,42.0,3.3,19.0,111.0,173.21,121.9
2016,7,24,18,45,329.0,31.0,3.25,18.0,71.5,110.99,69.72
2016,7,24,19,0,209.0,20.0,3.2,17.0,32.0,58.13,8.34
2016,7,24,19,15,104.5,10.0,3.2,16.5,16.0,20.91,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.5,2.6,12.5,16.0,10.32,0.0
2016,7,25,5,30,183.0,21.0,2.7,13.0,32.0,16.67,0.37
2016,7,25,5,45,296.0,33.0,2.85,13.5,70.5,25.51,15.88
2016,7,25,6,0,409.0,45.0,3.0,14.0,109.0,33.74,23.98
2016,7,25,6,15,483.0,54.0,3.0,14.5,156.5,38.66,28.73
2016,7,25,6,30,557.0,63.0,3.0,15.0,204.0,63.35,36.23
2016,7,25,6,45,606.5,70.0,3.0,15.5,255.5,105.93,59.73
2016,7,25,7,0,656.0,77.0,3.0,16.0,307.0,154.2,95.16
2016,7,25,7,15,692.5,82.0,2.95,16.5,359.5,203.68,136.35
2016,7,25,7,30,729.0,87.0,2.9,17.0,412.0,257.07,182.68
2016,7,25,7,45,752.0,92.5,2.9,18.0,462.5,313.0,231.34
2016,7,25,8,0,775.0,98.0,2.9,19.0,513.0,368.21,278.59
2016,7,25,8,15,795.5,102.0,2.9,19.5,562.0,422.79,324.7
2016,7,25,8,30,816.0,106.0,2.9,20.0,611.0,478.65,370.43
2016,7,25,8,45,826.5,111.0,2.95,21.0,655.5,531.29,411.66
2016,7,25,9,0,837.0,116.0,3.0,22.0,700.0,583.71,451.22
2016,7,25,9,15,849.5,119.0,3.0,22.5,741.0,635.02,489.41
2016,7,25,9,30,862.0,122.0,3.0,23.0,782.0,685.81,526.09
2016,7,25,9,45,877.0,121.0,3.0,24.0,819.0,734.06,558.59
2016,7,25,10,0,892.0,120.0,3.0,25.0,856.0,780.73,587.63
2016,7,25,10,15,899.0,121.5,3.0,25.5,885.5,822.41,613.87
2016,7,25,10,30,906.0,123.0,3.0,26.0,915.0,862.17,638.48
2016,7,25,10,45,911.0,124.5,3.05,26.5,937.5,898.12,660.58
2016,7,25,11,0,916.0,126.0,3.1,27.0,960.0,931.66,680.92
2016,7,25,11,15,919.0,126.5,3.15,27.5,975.0,959.86,697.63
2016,7,25,11,30,922.0,127.0,3.2,28.0,990.0,985.24,712.48
2016,7,25,11,45,925.0,126.5,3.25,28.5,998.0,1006.72,724.8
2016,7,25,12,0,928.0,126.0,3.3,29.0,1006.0,1025.16,735.2
2016,7,25,12,15,928.0,126.0,3.35,29.0,1006.0,1038.05,743.61
2016,7,25,12,30,928.0,126.0,3.4,29.0,1006.0,1047.67,750.09
2016,7,25,12,45,928.0,124.5,3.45,29.5,999.0,1052.45,752.11
2016,7,25,13,0,928.0,123.0,3.5,30.0,992.0,1053.87,752.14
2016,7,25,13,15,925.0,122.5,3.55,30.0,976.5,1049.94,750.43
2016,7,25,13,30,922.0,122.0,3.6,30.0,961.0,1042.66,746.74
2016,7,25,13,45,919.0,120.0,3.65,30.0,939.0,1030.51,740.04
2016,7,25,14,0,916.0,118.0,3.7,30.0,917.0,1015.09,731.35
2016,7,25,14,15,909.0,116.5,3.75,29.5,887.5,993.2,719.98
2016,7,25,14,30,902.0,115.0,3.8,29.0,858.0,968.38,706.66
2016,7,25,14,45,896.5,111.5,3.85,29.0,823.0,939.99,689.53
2016,7,25,15,0,891.0,108.0,3.9,29.0,788.0,908.87,670.5
2016,7,25,15,15,879.5,105.5,3.9,28.5,747.0,871.11,647.92
2016,7,25,15,30,868.0,103.0,3.9,28.0,706.0,831.33,623.69
2016,7,25,15,45,857.5,98.5,3.9,27.5,661.5,788.37,596.9
2016,7,25,16,0,847.0,94.0,3.9,27.0,617.0,747.54,571.2
2016,7,25,16,15,828.0,91.0,3.85,26.5,567.5,696.83,537.76
2016,7,25,16,30,809.0,88.0,3.8,26.0,518.0,645.61,502.69
2016,7,25,16,45,788.5,82.5,3.75,25.5,467.5,590.49,462.54
2016,7,25,17,0,768.0,77.0,3.7,25.0,417.0,535.58,421.25
2016,7,25,17,15,733.5,72.5,3.6,24.0,364.0,474.85,374.7
2016,7,25,17,30,699.0,68.0,3.5,23.0,311.0,416.26,328.05
2016,7,25,17,45,654.0,62.0,3.4,22.0,259.5,355.26,277.82
2016,7,25,18,0,609.0,56.0,3.3,21.0,208.0,297.01,228.11
2016,7,25,18,15,535.0,48.5,3.15,20.0,159.5,232.04,172.33
2016,7,25,18,30,461.0,41.0,3.0,19.0,111.0,174.72,122.45
2016,7,25,18,45,342.0,30.0,2.85,18.5,71.5,112.23,69.6
2016,7,25,19,0,223.0,19.0,2.7,18.0,32.0,58.73,3.52
2016,7,25,19,15,111.5,9.5,2.65,17.5,16.0,21.0,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,10.0,1.2,13.5,15.5,9.83,0.0
2016,7,26,5,30,201.0,20.0,1.4,14.0,31.0,15.81,0.0
2016,7,26,5,45,316.0,31.5,1.65,15.0,70.0,24.22,14.6
2016,7,26,6,0,431.0,43.0,1.9,16.0,109.0,32.02,22.27
2016,7,26,6,15,504.5,51.5,1.8,16.5,157.0,36.6,26.67
2016,7,26,6,30,578.0,60.0,1.7,17.0,205.0,60.36,33.53
2016,7,26,6,45,627.0,66.0,1.6,18.0,256.5,103.17,56.16
2016,7,26,7,0,676.0,72.0,1.5,19.0,308.0,151.58,90.82
2016,7,26,7,15,711.0,77.0,1.4,20.0,360.5,201.85,131.68
2016,7,26,7,30,746.0,82.0,1.3,21.0,413.0,258.4,179.14
2016,7,26,7,45,770.5,86.5,1.25,22.0,464.0,312.07,224.64
2016,7,26,8,0,795.0,91.0,1.2,23.0,515.0,367.91,270.81
2016,7,26,8,15,814.5,94.0,1.15,24.0,564.0,422.22,314.37
2016,7,26,8,30,834.0,97.0,1.1,25.0,613.0,477.67,357.02
2016,7,26,8,45,848.0,100.5,1.1,26.0,658.0,531.62,397.06
2016,7,26,9,0,862.0,104.0,1.1,27.0,703.0,587.37,436.67
2016,7,26,9,15,873.5,106.0,1.1,28.0,744.0,637.89,471.17
2016,7,26,9,30,885.0,108.0,1.1,29.0,785.0,687.71,503.9
2016,7,26,9,45,893.5,110.0,1.1,30.0,820.0,734.48,532.63
2016,7,26,10,0,902.0,112.0,1.1,31.0,855.0,779.82,558.6
2016,7,26,10,15,909.0,113.5,1.1,31.5,884.5,821.89,583.06
2016,7,26,10,30,916.0,115.0,1.1,32.0,914.0,862.0,605.92
2016,7,26,10,45,921.0,115.5,1.1,33.0,936.5,897.31,624.2
2016,7,26,11,0,926.0,116.0,1.1,34.0,959.0,930.16,640.71
2016,7,26,11,15,929.0,117.0,1.2,34.0,974.0,959.09,658.88
2016,7,26,11,30,932.0,118.0,1.3,34.0,989.0,985.17,675.41
2016,7,26,11,45,934.5,117.5,1.45,34.5,997.0,1006.34,688.39
2016,7,26,12,0,937.0,117.0,1.6,35.0,1005.0,1024.42,699.54
2016,7,26,12,15,937.0,117.0,1.75,35.0,1005.0,1037.38,709.11
2016,7,26,12,30,937.0,117.0,1.9,35.0,1005.0,1047.04,716.79
2016,7,26,12,45,931.0,119.5,2.05,35.5,995.5,1049.94,719.0
2016,7,26,13,0,925.0,122.0,2.2,36.0,986.0,1049.46,719.26
2016,7,26,13,15,922.0,121.0,2.3,35.5,970.5,1045.01,719.6
2016,7,26,13,30,919.0,120.0,2.4,35.0,955.0,1037.2,717.98
2016,7,26,13,45,916.0,118.0,2.5,35.0,933.0,1025.05,712.28
2016,7,26,14,0,913.0,116.0,2.6,35.0,911.0,1009.63,704.61
2016,7,26,14,15,906.0,114.5,2.65,35.0,881.5,987.76,692.49
2016,7,26,14,30,899.0,113.0,2.7,35.0,852.0,962.96,678.56
2016,7,26,14,45,891.5,110.5,2.75,35.0,817.0,933.84,661.86
2016,7,26,15,0,884.0,108.0,2.8,35.0,782.0,902.12,643.41
2016,7,26,15,15,872.5,105.5,2.8,34.5,741.0,864.53,621.95
2016,7,26,15,30,861.0,103.0,2.8,34.0,700.0,824.95,598.91
2016,7,26,15,45,847.0,99.5,2.85,33.5,654.5,784.61,575.29
2016,7,26,16,0,833.0,96.0,2.9,33.0,609.0,738.56,547.32
2016,7,26,16,15,813.5,93.0,2.9,32.5,560.0,688.02,515.43
2016,7,26,16,30,794.0,90.0,2.9,32.0,511.0,637.05,481.72
2016,7,26,16,45,769.0,85.5,2.9,31.5,459.5,580.86,442.22
2016,7,26,17,0,744.0,81.0,2.9,31.0,408.0,525.31,401.86
2016,7,26,17,15,708.5,76.0,2.75,30.0,356.0,464.64,356.64
2016,7,26,17,30,673.0,71.0,2.6,29.0,304.0,407.59,312.46
2016,7,26,17,45,624.0,64.5,2.5,28.0,252.5,344.49,262.21
2016,7,26,18,0,575.0,58.0,2.4,27.0,201.0,285.76,213.72
2016,7,26,18,15,500.0,50.0,2.05,25.5,153.5,221.79,160.64
2016,7,26,18,30,425.0,42.0,1.7,24.0,106.0,165.59,113.37
2016,7,26,18,45,307.0,30.5,1.4,23.0,67.5,104.92,63.38
2016,7,26,19,0,189.0,19.0,1.1,22.0,29.0,52.83,0.0
2016,7,26,19,15,94.5,9.5,1.1,21.5,14.5,19.07,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,49.5,8.5,2.0,15.5,11.0,8.36,0.0
2016,7,27,5,30,99.0,17.0,2.1,16.0,22.0,13.17,0.0
2016,7,27,5,45,191.0,33.0,2.25,16.5,57.0,25.36,15.3
2016,7,27,6,0,283.0,49.0,2.4,17.0,92.0,37.0,26.43
2016,7,27,6,15,351.5,62.0,2.3,17.5,136.0,45.68,34.47
2016,7,27,6,30,420.0,75.0,2.2,18.0,180.0,67.97,43.34
2016,7,27,6,45,476.0,83.5,2.15,19.0,228.5,105.06,63.57
2016,7,27,7,0,532.0,92.0,2.1,20.0,277.0,148.21,93.98
2016,7,27,7,15,570.0,100.0,2.05,21.0,326.5,193.75,130.34
2016,7,27,7,30,608.0,108.0,2.0,22.0,376.0,243.49,171.53
2016,7,27,7,45,641.5,112.5,2.0,23.0,426.0,292.69,212.71
2016,7,27,8,0,675.0,117.0,2.0,24.0,476.0,345.16,255.88
2016,7,27,8,15,697.0,122.0,2.0,25.0,523.0,396.38,297.18
2016,7,27,8,30,719.0,127.0,2.0,26.0,570.0,449.16,338.3
2016,7,27,8,45,739.5,129.5,2.0,27.0,614.5,500.18,376.76
2016,7,27,9,0,760.0,132.0,2.0,28.0,659.0,553.73,415.61
2016,7,27,9,15,773.5,135.0,2.0,28.5,698.5,602.16,450.39
2016,7,27,9,30,787.0,138.0,2.0,29.0,738.0,650.32,483.96
2016,7,27,9,45,779.5,150.5,2.05,30.0,767.5,692.39,511.27
2016,7,27,10,0,772.0,163.0,2.1,31.0,797.0,732.07,536.14
2016,7,27,10,15,780.0,165.5,2.15,31.5,825.5,771.74,560.89
2016,7,27,10,30,788.0,168.0,2.2,32.0,854.0,809.91,584.21
2016,7,27,10,45,798.0,167.0,2.25,32.5,877.0,844.68,605.08
2016,7,27,11,0,808.0,166.0,2.3,33.0,900.0,877.67,624.64
2016,7,27,11,15,812.0,167.5,2.4,33.0,915.0,905.72,642.64
2016,7,27,11,30,816.0,169.0,2.5,33.0,930.0,931.36,659.16
2016,7,27,11,45,822.5,166.5,2.65,33.5,939.0,952.81,672.14
2016,7,27,12,0,829.0,164.0,2.8,34.0,948.0,971.64,683.49
2016,7,27,12,15,829.0,164.0,2.9,34.0,948.0,983.89,691.78
2016,7,27,12,30,829.0,164.0,3.0,34.0,948.0,993.16,698.34
2016,7,27,12,45,842.5,154.0,3.1,34.0,945.0,996.58,701.36
2016,7,27,13,0,856.0,144.0,3.2,34.0,942.0,1002.85,706.32
2016,7,27,13,15,852.5,143.0,3.3,34.0,927.5,998.14,704.44
2016,7,27,13,30,849.0,142.0,3.4,34.0,913.0,990.33,700.76
2016,7,27,13,45,847.5,138.5,3.55,34.0,892.0,978.83,695.14
2016,7,27,14,0,846.0,135.0,3.7,34.0,871.0,964.26,687.59
2016,7,27,14,15,838.5,133.0,3.75,33.5,842.5,942.53,676.23
2016,7,27,14,30,831.0,131.0,3.8,33.0,814.0,923.6,666.68
2016,7,27,14,45,826.5,126.5,3.9,32.5,780.5,896.49,651.94
2016,7,27,15,0,822.0,122.0,4.0,32.0,747.0,866.78,635.33
2016,7,27,15,15,809.0,119.0,4.0,31.5,706.5,828.99,612.6
2016,7,27,15,30,796.0,116.0,4.0,31.0,666.0,789.44,588.4
2016,7,27,15,45,785.0,110.5,4.0,30.5,623.0,747.21,561.99
2016,7,27,16,0,774.0,105.0,4.0,30.0,580.0,703.52,534.13
2016,7,27,16,15,753.0,101.5,3.95,29.5,532.0,653.69,501.2
2016,7,27,16,30,732.0,98.0,3.9,29.0,484.0,603.68,466.09
2016,7,27,16,45,710.5,91.5,3.85,28.5,435.5,551.71,428.33
2016,7,27,17,0,689.0,85.0,3.8,28.0,387.0,498.66,388.62
2016,7,27,17,15,652.5,79.5,3.65,27.0,336.5,439.58,343.52
2016,7,27,17,30,616.0,74.0,3.5,26.0,286.0,383.02,298.79
2016,7,27,17,45,571.0,66.5,3.4,25.0,237.0,323.46,250.29
2016,7,27,18,0,526.0,59.0,3.3,24.0,188.0,267.92,203.48
2016,7,27,18,15,452.5,50.0,3.15,23.0,142.5,206.04,151.15
2016,7,27,18,30,379.0,41.0,3.0,22.0,97.0,151.85,104.91
2016,7,27,18,45,271.5,29.0,2.9,21.0,61.5,95.56,57.64
2016,7,27,19,0,164.0,17.0,2.8,20.0,26.0,46.41,0.0
2016,7,27,19,15,82.0,8.5,2.75,19.5,13.0,16.68,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,9.0,2.3,14.0,14.0,8.85,0.0
2016,7,28,5,30,192.0,18.0,2.3,14.0,28.0,14.1,0.0
2016,7,28,5,45,305.0,28.5,2.3,14.5,65.0,21.63,12.24
2016,7,28,6,0,418.0,39.0,2.3,15.0,102.0,28.61,19.33
2016,7,28,6,15,490.0,47.0,2.25,15.5,148.0,32.92,23.51
2016,7,28,6,30,562.0,55.0,2.2,16.0,194.0,53.56,29.39
2016,7,28,6,45,610.5,60.5,2.2,17.0,243.5,94.96,50.62
2016,7,28,7,0,659.0,66.0,2.2,18.0,293.0,141.88,84.07
2016,7,28,7,15,693.0,70.5,2.15,18.5,343.5,193.01,126.17
2016,7,28,7,30,727.0,75.0,2.1,19.0,394.0,245.1,171.04
2016,7,28,7,45,751.5,78.5,2.1,20.0,444.0,296.84,215.98
2016,7,28,8,0,776.0,82.0,2.1,21.0,494.0,350.75,261.86
2016,7,28,8,15,795.0,85.0,2.1,22.0,541.5,403.87,305.92
2016,7,28,8,30,814.0,88.0,2.1,23.0,589.0,458.08,349.26
2016,7,28,8,45,828.0,91.0,2.1,24.0,633.0,512.75,391.26
2016,7,28,9,0,842.0,94.0,2.1,25.0,677.0,564.99,429.96
2016,7,28,9,15,853.0,96.0,2.15,25.5,716.5,614.28,466.27
2016,7,28,9,30,864.0,98.0,2.2,26.0,756.0,662.86,501.03
2016,7,28,9,45,874.0,99.0,2.25,27.0,790.5,708.85,531.03
2016,7,28,10,0,884.0,100.0,2.3,28.0,825.0,753.57,558.56
2016,7,28,10,15,890.0,101.0,2.4,28.5,853.0,793.7,583.99
2016,7,28,10,30,896.0,102.0,2.5,29.0,881.0,831.85,607.88
2016,7,28,10,45,898.5,104.0,2.6,29.5,902.0,865.85,628.83
2016,7,28,11,0,901.0,106.0,2.7,30.0,923.0,897.32,648.01
2016,7,28,11,15,904.0,106.5,2.8,30.0,937.5,925.09,666.06
2016,7,28,11,30,907.0,107.0,2.9,30.0,952.0,950.1,682.36
2016,7,28,11,45,906.0,108.5,3.05,30.5,958.5,969.43,694.07
2016,7,28,12,0,905.0,110.0,3.2,31.0,965.0,985.65,703.84
2016,7,28,12,15,905.0,110.0,3.3,31.0,965.0,998.17,712.39
2016,7,28,12,30,905.0,110.0,3.4,31.0,965.0,1007.49,719.03
2016,7,28,12,45,897.5,113.5,3.5,31.0,955.5,1009.72,721.27
2016,7,28,13,0,890.0,117.0,3.6,31.0,946.0,1008.67,721.56
2016,7,28,13,15,886.5,116.0,3.65,31.0,931.0,1003.72,719.14
2016,7,28,13,30,883.0,115.0,3.7,31.0,916.0,995.55,714.77
2016,7,28,13,45,878.0,114.5,3.75,31.0,893.5,983.25,707.85
2016,7,28,14,0,873.0,114.0,3.8,31.0,871.0,967.89,699.03
2016,7,28,14,15,866.0,112.5,3.85,30.5,842.5,946.59,687.78
2016,7,28,14,30,859.0,111.0,3.9,30.0,814.0,922.49,674.67
2016,7,28,14,45,850.0,108.5,3.95,30.0,779.5,892.85,656.44
2016,7,28,15,0,841.0,106.0,4.0,30.0,745.0,860.8,636.51
2016,7,28,15,15,829.0,104.0,3.95,29.5,705.0,824.5,614.36
2016,7,28,15,30,817.0,102.0,3.9,29.0,665.0,790.69,593.7
2016,7,28,15,45,803.0,98.5,3.9,29.0,621.0,747.5,565.28
2016,7,28,16,0,789.0,95.0,3.9,29.0,577.0,703.04,535.67
2016,7,28,16,15,769.0,91.5,3.8,28.0,529.5,653.3,503.55
2016,7,28,16,30,749.0,88.0,3.7,27.0,482.0,603.29,469.47
2016,7,28,16,45,724.5,83.5,3.65,26.5,433.0,549.39,429.93
2016,7,28,17,0,700.0,79.0,3.6,26.0,384.0,496.19,389.71
2016,7,28,17,15,664.0,74.0,3.5,25.0,333.5,438.63,345.38
2016,7,28,17,30,628.0,69.0,3.4,24.0,283.0,382.33,300.47
2016,7,28,17,45,580.0,62.5,3.3,23.5,234.5,322.04,250.43
2016,7,28,18,0,532.0,56.0,3.2,23.0,186.0,266.09,202.55
2016,7,28,18,15,458.0,47.5,3.1,22.0,140.5,204.39,150.1
2016,7,28,18,30,384.0,39.0,3.0,21.0,95.0,150.45,103.82
2016,7,28,18,45,273.0,27.5,2.9,20.0,59.5,93.88,55.94
2016,7,28,19,0,162.0,16.0,2.8,19.0,24.0,44.55,0.0
2016,7,28,19,15,81.0,8.0,2.8,18.5,12.0,15.96,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,48.5,8.0,2.3,14.5,10.5,7.86,0.0
2016,7,29,5,30,97.0,16.0,2.3,15.0,21.0,12.42,0.0
2016,7,29,5,45,183.0,31.5,2.3,15.5,54.0,24.25,14.18
2016,7,29,6,0,269.0,47.0,2.3,16.0,87.0,35.53,25.2
2016,7,29,6,15,338.0,60.0,2.3,16.5,130.0,44.27,33.33
2016,7,29,6,30,407.0,73.0,2.3,17.0,173.0,64.43,41.64
2016,7,29,6,45,455.0,84.0,2.3,17.5,220.0,102.23,62.75
2016,7,29,7,0,503.0,95.0,2.3,18.0,267.0,145.32,93.64
2016,7,29,7,15,542.0,103.0,2.3,19.0,316.0,189.39,128.87
2016,7,29,7,30,581.0,111.0,2.3,20.0,365.0,237.8,169.18
2016,7,29,7,45,611.0,117.5,2.3,21.0,413.5,286.28,210.14
2016,7,29,8,0,641.0,124.0,2.3,22.0,462.0,337.7,252.88
2016,7,29,8,15,664.0,129.5,2.3,22.5,509.0,388.06,294.45
2016,7,29,8,30,687.0,135.0,2.3,23.0,556.0,440.14,336.22
2016,7,29,8,45,707.5,138.0,2.3,24.0,600.0,490.11,374.54
2016,7,29,9,0,728.0,141.0,2.3,25.0,644.0,541.03,412.25
2016,7,29,9,15,742.0,144.5,2.35,25.5,683.5,590.55,448.66
2016,7,29,9,30,756.0,148.0,2.4,26.0,723.0,638.2,482.81
2016,7,29,9,45,789.5,138.5,2.45,27.0,763.0,686.62,516.13
2016,7,29,10,0,823.0,129.0,2.5,28.0,803.0,735.84,547.86
2016,7,29,10,15,830.5,130.5,2.55,28.5,831.5,775.15,572.62
2016,7,29,10,30,838.0,132.0,2.6,29.0,860.0,813.08,596.23
2016,7,29,10,45,845.0,132.5,2.7,29.5,882.5,847.72,617.76
2016,7,29,11,0,852.0,133.0,2.8,30.0,905.0,880.25,637.77
2016,7,29,11,15,856.0,133.5,2.85,30.0,919.5,907.8,655.39
2016,7,29,11,30,860.0,134.0,2.9,30.0,934.0,932.78,671.37
2016,7,29,11,45,864.0,133.0,3.0,30.5,942.5,953.6,683.71
2016,7,29,12,0,868.0,132.0,3.1,31.0,951.0,971.6,694.29
2016,7,29,12,15,868.0,132.0,3.15,31.0,951.0,983.79,702.26
2016,7,29,12,30,868.0,132.0,3.2,31.0,951.0,992.9,708.41
2016,7,29,12,45,878.0,124.5,3.3,31.5,947.0,1001.18,713.09
2016,7,29,13,0,888.0,117.0,3.4,32.0,943.0,1006.23,715.8
2016,7,29,13,15,885.0,116.0,3.45,31.5,928.0,1001.77,715.13
2016,7,29,13,30,882.0,115.0,3.5,31.0,913.0,994.08,712.56
2016,7,29,13,45,878.0,113.5,3.6,31.0,891.5,981.7,705.95
2016,7,29,14,0,874.0,112.0,3.7,31.0,870.0,966.22,697.41
2016,7,29,14,15,867.5,110.5,3.75,30.5,841.5,945.34,686.46
2016,7,29,14,30,861.0,109.0,3.8,30.0,813.0,921.64,673.63
2016,7,29,14,45,852.5,107.0,3.85,30.0,778.5,892.9,656.03
2016,7,29,15,0,844.0,105.0,3.9,30.0,744.0,861.72,636.74
2016,7,29,15,15,832.5,102.5,3.9,29.5,704.5,825.19,614.67
2016,7,29,15,30,821.0,100.0,3.9,29.0,665.0,786.77,591.05
2016,7,29,15,45,805.5,97.5,3.9,28.5,620.5,747.62,566.59
2016,7,29,16,0,790.0,95.0,3.9,28.0,576.0,703.02,537.86
2016,7,29,16,15,770.0,91.5,3.85,27.5,528.5,653.21,504.71
2016,7,29,16,30,750.0,88.0,3.8,27.0,481.0,603.13,469.63
2016,7,29,16,45,722.0,84.5,3.8,26.5,431.5,548.09,429.25
2016,7,29,17,0,694.0,81.0,3.8,26.0,382.0,495.37,389.32
2016,7,29,17,15,658.0,75.5,3.7,25.0,331.5,436.33,343.81
2016,7,29,17,30,622.0,70.0,3.6,24.0,281.0,379.76,298.61
2016,7,29,17,45,567.5,64.0,3.5,23.0,231.5,317.63,247.55
2016,7,29,18,0,513.0,58.0,3.4,22.0,182.0,260.51,199.09
2016,7,29,18,15,438.5,49.0,3.25,21.0,137.0,199.19,146.78
2016,7,29,18,30,364.0,40.0,3.1,20.0,92.0,145.71,100.81
2016,7,29,18,45,250.0,27.5,3.0,19.5,57.0,88.78,52.31
2016,7,29,19,0,136.0,15.0,2.9,19.0,22.0,39.1,0.0
2016,7,29,19,15,68.0,7.5,2.85,18.5,11.0,14.06,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,78.0,8.0,2.2,13.5,12.0,7.86,0.0
2016,7,30,5,30,156.0,16.0,2.2,14.0,24.0,12.4,0.0
2016,7,30,5,45,269.5,28.0,2.25,14.5,60.0,21.43,11.79
2016,7,30,6,0,383.0,40.0,2.3,15.0,96.0,29.82,20.32
2016,7,30,6,15,457.5,49.0,2.3,15.5,141.5,34.93,25.24
2016,7,30,6,30,532.0,58.0,2.3,16.0,187.0,53.38,30.92
2016,7,30,6,45,275.5,89.5,2.3,17.0,157.0,91.89,61.26
2016,7,30,7,0,19.0,121.0,2.3,18.0,127.0,114.9,89.6
2016,7,30,7,15,66.0,150.0,2.3,18.5,178.0,148.36,114.73
2016,7,30,7,30,113.0,179.0,2.3,19.0,229.0,187.4,144.55
2016,7,30,7,45,437.0,134.0,2.3,20.0,359.0,248.34,185.27
2016,7,30,8,0,761.0,89.0,2.3,21.0,489.0,349.86,261.58
2016,7,30,8,15,781.5,92.0,2.3,22.0,537.5,402.89,305.41
2016,7,30,8,30,802.0,95.0,2.3,23.0,586.0,457.21,348.9
2016,7,30,8,45,818.5,97.5,2.35,24.0,631.0,510.04,389.87
2016,7,30,9,0,835.0,100.0,2.4,25.0,676.0,564.95,430.84
2016,7,30,9,15,847.0,102.5,2.5,25.5,716.0,615.12,468.13
2016,7,30,9,30,859.0,105.0,2.6,26.0,756.0,664.68,503.98
2016,7,30,9,45,876.0,102.5,2.75,26.5,793.5,712.11,537.06
2016,7,30,10,0,893.0,100.0,2.9,27.0,831.0,758.81,567.85
2016,7,30,10,15,899.5,101.5,3.05,27.5,860.0,800.24,594.68
2016,7,30,10,30,906.0,103.0,3.2,28.0,889.0,839.7,619.95
2016,7,30,10,45,910.5,104.5,3.35,28.5,911.0,875.3,642.46
2016,7,30,11,0,915.0,106.0,3.5,29.0,933.0,908.45,663.21
2016,7,30,11,15,918.0,106.5,3.65,29.0,948.0,936.65,681.98
2016,7,30,11,30,921.0,107.0,3.8,29.0,963.0,962.02,698.95
2016,7,30,11,45,921.5,108.0,3.95,29.5,970.5,982.59,711.42
2016,7,30,12,0,922.0,109.0,4.1,30.0,978.0,1000.03,721.92
2016,7,30,12,15,922.5,109.0,4.15,30.0,978.0,1013.27,730.62
2016,7,30,12,30,923.0,109.0,4.2,30.0,978.0,1023.25,737.35
2016,7,30,12,45,911.5,115.0,4.3,30.0,967.5,1024.18,738.66
2016,7,30,13,0,900.0,121.0,4.4,30.0,957.0,1021.77,737.96
2016,7,30,13,15,897.0,120.5,4.4,29.5,942.0,1017.82,737.31
2016,7,30,13,30,894.0,120.0,4.4,29.0,927.0,1010.6,734.64
2016,7,30,13,45,890.5,118.0,4.4,29.0,905.5,998.1,727.15
2016,7,30,14,0,887.0,116.0,4.4,29.0,884.0,982.42,717.69
2016,7,30,14,15,880.5,114.5,4.4,28.5,855.0,961.33,706.15
2016,7,30,14,30,874.0,113.0,4.4,28.0,826.0,937.37,692.69
2016,7,30,14,45,869.5,109.0,4.4,28.0,792.5,909.81,675.41
2016,7,30,15,0,865.0,105.0,4.4,28.0,759.0,879.53,656.26
2016,7,30,15,15,853.5,102.5,4.3,27.5,718.5,842.35,633.12
2016,7,30,15,30,842.0,100.0,4.2,27.0,678.0,803.22,608.44
2016,7,30,15,45,835.0,94.5,4.15,26.5,635.0,762.6,582.61
2016,7,30,16,0,828.0,89.0,4.1,26.0,592.0,723.88,557.78
2016,7,30,16,15,809.0,86.0,4.05,25.5,543.5,673.77,524.28
2016,7,30,16,30,790.0,83.0,4.0,25.0,495.0,623.22,489.02
2016,7,30,16,45,773.5,77.0,3.95,24.5,446.0,570.7,450.29
2016,7,30,17,0,757.0,71.0,3.9,24.0,397.0,518.07,410.17
2016,7,30,17,15,723.0,66.5,3.8,23.0,345.0,458.12,363.57
2016,7,30,17,30,689.0,62.0,3.7,22.0,293.0,400.32,316.89
2016,7,30,17,45,648.5,55.5,3.6,21.0,243.5,340.07,266.56
2016,7,30,18,0,608.0,49.0,3.5,20.0,194.0,283.26,217.3
2016,7,30,18,15,533.5,42.0,3.4,19.0,146.5,220.34,162.59
2016,7,30,18,30,459.0,35.0,3.3,18.0,99.0,164.12,113.16
2016,7,30,18,45,342.5,25.0,3.25,17.5,61.5,104.39,60.24
2016,7,30,19,0,226.0,15.0,3.2,17.0,24.0,51.91,0.0
2016,7,30,19,15,113.0,7.5,3.15,16.5,12.0,18.3,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
