Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,112.5,7.5,1.85,12.5,12.5,7.37,0.0
2016,7,31,5,30,225.0,15.0,2.0,13.0,25.0,11.56,0.0
2016,7,31,5,45,345.5,25.0,2.15,13.5,63.0,18.76,9.52
2016,7,31,6,0,466.0,35.0,2.3,14.0,101.0,25.43,16.55
2016,7,31,6,15,539.0,42.0,2.25,14.5,148.5,29.06,20.15
2016,7,31,6,30,612.0,49.0,2.2,15.0,196.0,49.35,27.02
2016,7,31,6,45,319.0,85.5,2.2,16.0,163.5,91.42,59.57
2016,7,31,7,0,26.0,122.0,2.2,17.0,131.0,113.65,88.61
2016,7,31,7,15,65.5,150.0,2.15,17.5,177.0,148.08,114.95
2016,7,31,7,30,105.0,178.0,2.1,18.0,223.0,184.4,142.88
2016,7,31,7,45,456.0,128.0,2.1,18.5,361.5,248.14,185.56
2016,7,31,8,0,807.0,78.0,2.1,19.0,500.0,354.97,266.49
2016,7,31,8,15,825.5,80.5,2.1,19.5,548.5,411.91,314.37
2016,7,31,8,30,844.0,83.0,2.1,20.0,597.0,466.84,359.49
2016,7,31,8,45,851.0,88.5,2.15,21.0,640.5,519.42,400.72
2016,7,31,9,0,858.0,94.0,2.2,22.0,684.0,571.34,439.88
2016,7,31,9,15,869.0,96.5,2.25,22.5,724.5,622.0,477.69
2016,7,31,9,30,880.0,99.0,2.3,23.0,765.0,671.92,513.83
2016,7,31,9,45,866.0,113.0,2.4,24.0,793.5,714.42,542.15
2016,7,31,10,0,852.0,127.0,2.5,25.0,822.0,753.71,566.63
2016,7,31,10,15,859.5,128.5,2.6,25.5,851.0,794.53,592.96
2016,7,31,10,30,867.0,130.0,2.7,26.0,880.0,833.55,617.78
2016,7,31,10,45,862.0,137.5,2.8,26.5,899.0,865.81,637.87
2016,7,31,11,0,857.0,145.0,2.9,27.0,918.0,895.19,655.99
2016,7,31,11,15,860.5,145.5,2.95,27.0,933.0,922.54,673.67
2016,7,31,11,30,864.0,146.0,3.0,27.0,948.0,947.27,689.66
2016,7,31,11,45,861.0,149.5,3.15,27.5,954.0,966.07,701.18
2016,7,31,12,0,858.0,153.0,3.3,28.0,960.0,981.86,710.82
2016,7,31,12,15,858.0,153.5,3.35,28.0,960.0,994.55,719.23
2016,7,31,12,30,858.0,154.0,3.4,28.0,960.0,1004.2,725.8
2016,7,31,12,45,881.0,138.0,3.5,28.5,960.0,1016.92,733.38
2016,7,31,13,0,904.0,122.0,3.6,29.0,960.0,1026.25,738.83
2016,7,31,13,15,900.5,121.5,3.65,28.5,944.5,1021.79,738.14
2016,7,31,13,30,897.0,121.0,3.7,28.0,929.0,1014.05,735.51
2016,7,31,13,45,893.5,119.0,3.8,28.0,907.0,1001.5,728.73
2016,7,31,14,0,890.0,117.0,3.9,28.0,885.0,985.76,719.93
2016,7,31,14,15,882.5,115.5,3.95,27.5,855.5,963.66,708.08
2016,7,31,14,30,875.0,114.0,4.0,27.0,826.0,938.7,694.3
2016,7,31,14,45,868.5,110.5,4.05,27.0,791.5,909.81,676.44
2016,7,31,15,0,862.0,107.0,4.1,27.0,757.0,878.31,656.73
2016,7,31,15,15,849.5,105.0,4.1,26.5,716.0,840.88,633.84
2016,7,31,15,30,837.0,103.0,4.1,26.0,675.0,805.94,612.44
2016,7,31,15,45,825.0,98.5,4.15,25.5,630.5,762.39,584.82
2016,7,31,16,0,813.0,94.0,4.2,25.0,586.0,717.37,555.68
2016,7,31,16,15,792.5,90.5,4.15,24.0,537.5,666.22,522.21
2016,7,31,16,30,772.0,87.0,4.1,23.0,489.0,614.78,486.6
2016,7,31,16,45,749.5,82.0,4.05,22.5,439.0,560.45,446.01
2016,7,31,17,0,727.0,77.0,4.0,22.0,389.0,506.6,404.5
2016,7,31,17,15,690.5,72.0,3.9,21.0,337.0,446.22,357.1
2016,7,31,17,30,654.0,67.0,3.8,20.0,285.0,389.58,310.9
2016,7,31,17,45,608.0,60.0,3.7,19.0,235.5,328.31,259.44
2016,7,31,18,0,562.0,53.0,3.6,18.0,186.0,271.17,209.73
2016,7,31,18,15,484.5,45.0,3.45,17.0,139.5,207.62,154.41
2016,7,31,18,30,407.0,37.0,3.3,16.0,93.0,152.24,105.76
2016,7,31,18,45,287.5,25.5,3.15,15.5,57.0,93.37,53.36
2016,7,31,19,0,168.0,14.0,3.0,15.0,21.0,38.22,0.0
2016,7,31,19,15,84.0,7.0,2.9,14.5,10.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,104.5,7.5,1.65,12.5,12.0,7.37,0.0
2016,8,1,5,30,209.0,15.0,1.8,13.0,24.0,11.67,0.0
2016,8,1,5,45,333.0,24.5,1.95,14.0,61.0,18.42,9.04
2016,8,1,6,0,457.0,34.0,2.1,15.0,98.0,24.66,15.78
2016,8,1,6,15,530.5,40.5,2.1,15.5,144.5,27.91,19.03
2016,8,1,6,30,604.0,47.0,2.1,16.0,191.0,46.27,25.12
2016,8,1,6,45,328.5,87.0,2.1,16.5,168.0,92.77,60.35
2016,8,1,7,0,53.0,127.0,2.1,17.0,145.0,121.01,93.51
2016,8,1,7,15,106.5,152.0,2.05,17.5,195.5,154.11,118.19
2016,8,1,7,30,160.0,177.0,2.0,18.0,246.0,196.68,150.9
2016,8,1,7,45,487.0,124.0,2.0,18.5,371.0,253.22,188.65
2016,8,1,8,0,814.0,71.0,2.0,19.0,496.0,352.94,264.54
2016,8,1,8,15,832.5,73.5,2.0,19.5,544.5,407.27,310.56
2016,8,1,8,30,851.0,76.0,2.0,20.0,593.0,462.55,356.03
2016,8,1,8,45,866.0,77.5,2.0,21.0,638.0,515.8,397.73
2016,8,1,9,0,881.0,79.0,2.0,22.0,683.0,569.14,437.86
2016,8,1,9,15,892.0,81.0,2.05,22.5,723.5,620.36,476.07
2016,8,1,9,30,903.0,83.0,2.1,23.0,764.0,670.79,512.56
2016,8,1,9,45,904.0,88.5,2.2,23.5,797.5,716.63,543.64
2016,8,1,10,0,905.0,94.0,2.3,24.0,831.0,760.41,572.26
2016,8,1,10,15,911.5,95.0,2.4,24.5,860.0,801.85,598.97
2016,8,1,10,30,918.0,96.0,2.5,25.0,889.0,841.28,624.04
2016,8,1,10,45,922.5,97.0,2.6,25.5,911.5,876.81,646.3
2016,8,1,11,0,927.0,98.0,2.7,26.0,934.0,909.84,666.78
2016,8,1,11,15,930.5,98.5,2.8,26.0,949.0,938.8,685.84
2016,8,1,11,30,934.0,99.0,2.9,26.0,964.0,964.92,703.08
2016,8,1,11,45,935.5,99.0,3.0,26.5,971.5,985.67,715.48
2016,8,1,12,0,937.0,99.0,3.1,27.0,979.0,1003.26,725.9
2016,8,1,12,15,937.0,99.0,3.15,27.0,979.0,1016.14,734.41
2016,8,1,12,30,937.0,99.0,3.2,27.0,979.0,1025.69,740.91
2016,8,1,12,45,932.5,101.0,3.3,27.5,970.5,1029.47,742.77
2016,8,1,13,0,928.0,103.0,3.4,28.0,962.0,1029.84,742.58
2016,8,1,13,15,925.0,102.5,3.5,28.0,946.5,1025.7,741.09
2016,8,1,13,30,922.0,102.0,3.6,28.0,931.0,1018.18,737.53
2016,8,1,13,45,919.0,100.0,3.7,28.0,909.0,1005.73,730.86
2016,8,1,14,0,916.0,98.0,3.8,28.0,887.0,990.0,722.12
2016,8,1,14,15,909.5,97.0,3.85,27.5,858.0,968.81,710.94
2016,8,1,14,30,903.0,96.0,3.9,27.0,829.0,944.66,697.76
2016,8,1,14,45,896.5,93.5,3.95,27.0,794.5,916.05,680.17
2016,8,1,15,0,890.0,91.0,4.0,27.0,760.0,884.76,660.68
2016,8,1,15,15,879.0,89.0,4.0,26.5,719.5,847.66,638.12
2016,8,1,15,30,868.0,87.0,4.0,26.0,679.0,808.52,613.88
2016,8,1,15,45,855.5,84.0,4.05,25.5,634.0,765.27,586.57
2016,8,1,16,0,843.0,81.0,4.1,25.0,589.0,720.52,557.71
2016,8,1,16,15,824.5,78.0,4.1,24.0,541.0,670.29,525.14
2016,8,1,16,30,806.0,75.0,4.1,23.0,493.0,622.8,493.21
2016,8,1,16,45,783.0,71.5,4.1,22.5,442.5,568.3,452.51
2016,8,1,17,0,760.0,68.0,4.1,22.0,392.0,514.26,410.83
2016,8,1,17,15,725.5,63.5,4.0,21.0,340.0,453.91,363.33
2016,8,1,17,30,691.0,59.0,3.9,20.0,288.0,395.77,315.79
2016,8,1,17,45,642.0,54.0,3.85,19.0,237.5,333.58,263.37
2016,8,1,18,0,593.0,49.0,3.8,18.0,187.0,276.93,213.77
2016,8,1,18,15,516.0,41.5,3.7,17.0,140.0,212.55,157.47
2016,8,1,18,30,439.0,34.0,3.6,16.0,93.0,156.33,107.75
2016,8,1,18,45,309.5,24.0,3.5,15.5,56.5,95.2,52.61
2016,8,1,19,0,180.0,14.0,3.4,15.0,20.0,39.6,0.0
2016,8,1,19,15,90.0,7.0,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,95.0,7.5,2.0,12.5,11.0,7.37,0.0
2016,8,2,5,30,190.0,15.0,2.2,13.0,22.0,14.74,0.0
2016,8,2,5,45,320.5,25.0,2.4,13.5,59.5,19.01,9.31
2016,8,2,6,0,451.0,35.0,2.6,14.0,97.0,25.68,16.7
2016,8,2,6,15,528.5,42.5,2.6,14.5,145.0,29.72,20.69
2016,8,2,6,30,606.0,50.0,2.6,15.0,193.0,44.95,24.84
2016,8,2,6,45,335.0,89.0,2.6,15.5,171.0,94.28,61.77
2016,8,2,7,0,64.0,128.0,2.6,16.0,149.0,123.03,95.12
2016,8,2,7,15,422.5,97.5,2.6,16.5,276.0,159.62,110.43
2016,8,2,7,30,781.0,67.0,2.6,17.0,403.0,245.48,170.54
2016,8,2,7,45,808.0,70.0,2.6,17.5,455.0,300.58,219.37
2016,8,2,8,0,835.0,73.0,2.6,18.0,507.0,361.05,271.94
2016,8,2,8,15,854.5,75.5,2.6,18.5,557.0,416.97,319.9
2016,8,2,8,30,874.0,78.0,2.6,19.0,607.0,473.92,367.18
2016,8,2,8,45,889.5,80.0,2.6,20.0,653.5,529.13,410.83
2016,8,2,9,0,905.0,82.0,2.6,21.0,700.0,584.45,452.87
2016,8,2,9,15,916.0,83.5,2.6,21.5,742.0,636.4,491.83
2016,8,2,9,30,927.0,85.0,2.6,22.0,784.0,687.51,528.95
2016,8,2,9,45,931.5,89.0,2.65,22.5,819.0,735.43,561.46
2016,8,2,10,0,936.0,93.0,2.7,23.0,854.0,781.51,591.49
2016,8,2,10,15,943.0,94.0,2.75,23.5,884.0,824.56,619.04
2016,8,2,10,30,950.0,95.0,2.8,24.0,914.0,865.55,644.86
2016,8,2,10,45,955.5,95.5,2.85,24.5,937.5,902.5,667.7
2016,8,2,11,0,961.0,96.0,2.9,25.0,961.0,936.91,688.68
2016,8,2,11,15,964.0,97.0,2.95,25.0,976.5,966.84,707.97
2016,8,2,11,30,967.0,98.0,3.0,25.0,992.0,993.79,725.34
2016,8,2,11,45,969.0,98.0,3.05,25.5,1000.0,1015.67,738.0
2016,8,2,12,0,971.0,98.0,3.1,26.0,1008.0,1034.29,748.61
2016,8,2,12,15,970.5,98.0,3.15,26.0,1007.5,1047.13,757.07
2016,8,2,12,30,970.0,98.0,3.2,26.0,1007.0,1056.49,763.46
2016,8,2,12,45,961.5,102.5,3.25,26.5,997.0,1059.09,764.15
2016,8,2,13,0,953.0,107.0,3.3,27.0,987.0,1058.15,762.75
2016,8,2,13,15,949.5,106.0,3.35,27.0,971.0,1052.96,760.28
2016,8,2,13,30,946.0,105.0,3.4,27.0,955.0,1044.29,755.71
2016,8,2,13,45,941.5,104.0,3.45,27.0,931.5,1031.22,748.43
2016,8,2,14,0,937.0,103.0,3.5,27.0,908.0,1014.82,739.08
2016,8,2,14,15,930.0,101.5,3.5,26.5,878.0,992.29,726.87
2016,8,2,14,30,923.0,100.0,3.5,26.0,848.0,966.72,712.66
2016,8,2,14,45,914.0,98.0,3.5,26.0,811.5,935.93,693.53
2016,8,2,15,0,905.0,96.0,3.5,26.0,775.0,902.51,672.58
2016,8,2,15,15,893.0,94.0,3.5,25.5,733.0,864.11,649.41
2016,8,2,15,30,881.0,92.0,3.5,25.0,691.0,823.68,624.54
2016,8,2,15,45,865.0,89.5,3.5,25.0,644.5,777.77,594.28
2016,8,2,16,0,849.0,87.0,3.5,25.0,598.0,730.59,562.75
2016,8,2,16,15,829.0,84.0,3.45,24.5,548.0,682.59,531.01
2016,8,2,16,30,809.0,81.0,3.4,24.0,498.0,630.42,494.69
2016,8,2,16,45,781.0,77.5,3.4,23.5,445.5,572.66,452.12
2016,8,2,17,0,753.0,74.0,3.4,23.0,393.0,515.83,408.83
2016,8,2,17,15,715.5,69.5,3.35,22.0,340.5,454.23,360.94
2016,8,2,17,30,678.0,65.0,3.3,21.0,288.0,395.12,313.15
2016,8,2,17,45,621.0,59.5,3.25,20.5,236.0,331.08,259.28
2016,8,2,18,0,564.0,54.0,3.2,20.0,184.0,271.02,207.25
2016,8,2,18,15,481.0,45.5,3.15,19.0,137.0,205.33,150.8
2016,8,2,18,30,398.0,37.0,3.1,18.0,90.0,148.44,101.45
2016,8,2,18,45,258.0,25.5,3.1,17.0,54.0,85.57,45.63
2016,8,2,19,0,118.0,14.0,3.1,16.0,18.0,30.46,0.0
2016,8,2,19,15,59.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,64.5,7.5,2.05,12.5,9.5,7.37,0.0
2016,8,3,5,30,129.0,15.0,2.2,13.0,19.0,14.74,0.0
2016,8,3,5,45,262.0,27.0,2.4,14.0,55.5,21.07,10.61
2016,8,3,6,0,395.0,39.0,2.6,15.0,92.0,29.53,19.91
2016,8,3,6,15,477.5,47.5,2.55,15.5,139.5,34.21,24.53
2016,8,3,6,30,560.0,56.0,2.5,16.0,187.0,48.2,28.8
2016,8,3,6,45,421.5,86.5,2.45,16.5,199.0,97.78,61.43
2016,8,3,7,0,283.0,117.0,2.4,17.0,211.0,135.28,95.35
2016,8,3,7,15,514.5,97.0,2.35,17.5,303.0,174.8,118.55
2016,8,3,7,30,746.0,77.0,2.3,18.0,395.0,245.08,170.38
2016,8,3,7,45,774.0,80.5,2.25,19.0,447.5,299.05,217.26
2016,8,3,8,0,802.0,84.0,2.2,20.0,500.0,355.58,265.51
2016,8,3,8,15,822.5,87.0,2.2,20.5,549.5,410.93,312.3
2016,8,3,8,30,843.0,90.0,2.2,21.0,599.0,467.51,358.58
2016,8,3,8,45,859.0,92.5,2.2,22.0,645.0,524.39,402.74
2016,8,3,9,0,875.0,95.0,2.2,23.0,691.0,579.08,443.65
2016,8,3,9,15,886.5,97.0,2.2,23.5,732.5,630.51,481.63
2016,8,3,9,30,898.0,99.0,2.2,24.0,774.0,681.2,517.87
2016,8,3,9,45,910.5,99.0,2.25,24.5,811.0,729.68,550.94
2016,8,3,10,0,923.0,99.0,2.3,25.0,848.0,777.0,581.41
2016,8,3,10,15,929.5,100.5,2.4,25.5,877.5,819.72,608.69
2016,8,3,10,30,936.0,102.0,2.5,26.0,907.0,860.37,634.33
2016,8,3,10,45,941.0,102.5,2.6,27.0,930.0,896.51,655.46
2016,8,3,11,0,946.0,103.0,2.7,28.0,953.0,930.11,674.7
2016,8,3,11,15,949.0,104.0,2.85,28.0,968.5,959.7,694.33
2016,8,3,11,30,952.0,105.0,3.0,28.0,984.0,986.34,712.11
2016,8,3,11,45,954.0,105.0,3.15,28.5,992.0,1007.98,725.28
2016,8,3,12,0,956.0,105.0,3.3,29.0,1000.0,1026.4,736.45
2016,8,3,12,15,956.0,105.0,3.45,28.5,1000.0,1039.57,747.31
2016,8,3,12,30,956.0,105.0,3.6,28.0,1000.0,1049.32,756.16
2016,8,3,12,45,953.5,105.5,3.75,28.0,991.5,1053.65,760.15
2016,8,3,13,0,951.0,106.0,3.9,28.0,983.0,1054.48,762.03
2016,8,3,13,15,948.5,105.5,4.0,27.5,967.5,1050.78,762.27
2016,8,3,13,30,946.0,105.0,4.1,27.0,952.0,1043.59,760.36
2016,8,3,13,45,942.5,103.0,4.2,27.0,929.5,1030.41,753.13
2016,8,3,14,0,939.0,101.0,4.3,27.0,907.0,1013.85,743.76
2016,8,3,14,15,933.0,100.0,4.35,26.5,877.5,992.71,732.57
2016,8,3,14,30,927.0,99.0,4.4,26.0,848.0,968.51,719.3
2016,8,3,14,45,920.0,96.5,4.45,25.5,812.0,938.83,702.26
2016,8,3,15,0,913.0,94.0,4.5,25.0,776.0,906.41,683.17
2016,8,3,15,15,901.5,92.0,4.45,24.5,734.5,868.15,659.46
2016,8,3,15,30,890.0,90.0,4.4,24.0,693.0,827.79,634.0
2016,8,3,15,45,876.0,87.0,4.35,23.5,646.5,782.52,604.71
2016,8,3,16,0,862.0,84.0,4.3,23.0,600.0,735.8,573.93
2016,8,3,16,15,842.0,81.5,4.2,22.0,550.0,687.76,542.54
2016,8,3,16,30,822.0,79.0,4.1,21.0,500.0,635.56,506.47
2016,8,3,16,45,795.0,75.5,4.05,20.5,447.5,577.82,462.96
2016,8,3,17,0,768.0,72.0,4.0,20.0,395.0,520.88,418.67
2016,8,3,17,15,731.0,67.5,3.85,19.0,342.0,458.81,369.41
2016,8,3,17,30,694.0,63.0,3.7,18.0,289.0,399.17,320.26
2016,8,3,17,45,639.5,57.0,3.6,17.5,236.5,334.76,265.15
2016,8,3,18,0,585.0,51.0,3.5,17.0,184.0,274.16,211.75
2016,8,3,18,15,502.0,43.5,3.35,16.0,136.5,208.59,154.44
2016,8,3,18,30,419.0,36.0,3.2,15.0,89.0,151.81,104.29
2016,8,3,18,45,277.5,24.5,3.1,14.5,53.0,87.28,44.72
2016,8,3,19,0,136.0,13.0,3.0,14.0,17.0,31.74,0.0
2016,8,3,19,15,68.0,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,73.0,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,146.0,14.0,2.5,13.0,19.0,13.76,0.0
2016,8,4,5,45,283.0,25.5,2.7,13.5,55.5,19.76,9.3
2016,8,4,6,0,420.0,37.0,2.9,14.0,92.0,27.81,18.46
2016,8,4,6,15,501.0,45.0,2.9,14.5,139.5,32.14,22.79
2016,8,4,6,30,582.0,53.0,2.9,15.0,187.0,44.91,26.67
2016,8,4,6,45,291.0,43.5,2.9,15.5,110.5,51.3,27.41
2016,8,4,7,0,0.0,34.0,2.9,16.0,34.0,32.82,22.29
2016,8,4,7,15,0.0,59.0,2.9,16.0,59.0,57.01,42.68
2016,8,4,7,30,0.0,84.0,2.9,16.0,84.0,81.02,62.64
2016,8,4,7,45,0.0,104.0,2.95,16.5,104.0,99.92,77.94
2016,8,4,8,0,0.0,124.0,3.0,17.0,124.0,118.88,93.06
2016,8,4,8,15,3.0,154.5,3.05,17.5,156.5,148.89,116.89
2016,8,4,8,30,6.0,185.0,3.1,18.0,189.0,179.34,140.7
2016,8,4,8,45,15.0,218.5,3.15,18.5,228.5,216.07,169.2
2016,8,4,9,0,24.0,252.0,3.2,19.0,268.0,253.88,198.16
2016,8,4,9,15,48.0,294.0,3.25,19.5,329.5,308.25,239.74
2016,8,4,9,30,72.0,336.0,3.3,20.0,391.0,366.86,283.86
2016,8,4,9,45,496.0,216.0,3.4,20.5,616.0,552.57,431.87
2016,8,4,10,0,920.0,96.0,3.5,21.0,841.0,771.13,594.22
2016,8,4,10,15,621.0,245.0,3.55,21.0,756.0,721.41,553.34
2016,8,4,10,30,322.0,394.0,3.6,21.0,671.0,646.12,491.37
2016,8,4,10,45,277.0,417.0,3.65,21.5,660.0,644.21,488.05
2016,8,4,11,0,232.0,440.0,3.7,22.0,649.0,636.33,479.97
2016,8,4,11,15,587.0,271.5,3.75,22.0,810.0,804.68,610.48
2016,8,4,11,30,942.0,103.0,3.8,22.0,971.0,974.49,728.18
2016,8,4,11,45,942.0,103.5,3.85,22.0,977.5,994.54,740.33
2016,8,4,12,0,942.0,104.0,3.9,22.0,984.0,1011.34,751.56
2016,8,4,12,15,941.5,104.0,3.95,21.5,983.5,1023.83,761.5
2016,8,4,12,30,941.0,104.0,4.0,21.0,983.0,1032.94,769.36
2016,8,4,12,45,934.0,107.0,4.1,21.0,973.0,1035.31,771.72
2016,8,4,13,0,927.0,110.0,4.2,21.0,963.0,1034.23,771.95
2016,8,4,13,15,923.5,109.5,4.3,20.5,947.5,1029.58,771.39
2016,8,4,13,30,920.0,109.0,4.4,20.0,932.0,1021.54,768.66
2016,8,4,13,45,917.0,107.0,4.5,20.0,909.5,1009.07,761.82
2016,8,4,14,0,914.0,105.0,4.6,20.0,887.0,993.3,752.88
2016,8,4,14,15,907.0,103.5,4.6,19.5,857.5,971.07,740.13
2016,8,4,14,30,900.0,102.0,4.6,19.0,828.0,945.88,725.34
2016,8,4,14,45,893.0,99.5,4.6,19.0,792.5,916.8,706.37
2016,8,4,15,0,886.0,97.0,4.6,19.0,757.0,885.06,685.49
2016,8,4,15,15,874.5,94.5,4.55,18.5,716.0,847.02,660.96
2016,8,4,15,30,863.0,92.0,4.5,18.0,675.0,806.96,634.74
2016,8,4,15,45,849.5,89.0,4.45,18.0,629.5,763.0,604.18
2016,8,4,16,0,836.0,86.0,4.4,18.0,584.0,717.63,572.27
2016,8,4,16,15,816.5,83.0,4.35,17.5,535.0,670.44,539.66
2016,8,4,16,30,797.0,80.0,4.3,17.0,486.0,619.07,502.18
2016,8,4,16,45,772.5,75.5,4.25,16.5,435.0,562.84,458.9
2016,8,4,17,0,748.0,71.0,4.2,16.0,384.0,507.25,414.74
2016,8,4,17,15,712.0,66.5,4.1,15.5,332.0,446.69,365.03
2016,8,4,17,30,676.0,62.0,4.0,15.0,280.0,388.5,315.64
2016,8,4,17,45,624.5,56.0,3.9,14.5,229.0,326.31,261.5
2016,8,4,18,0,573.0,50.0,3.8,14.0,178.0,267.65,208.93
2016,8,4,18,15,490.5,42.0,3.65,13.5,131.5,202.48,150.96
2016,8,4,18,30,408.0,34.0,3.5,13.0,85.0,146.12,100.46
2016,8,4,18,45,269.5,22.5,3.4,13.0,50.0,82.58,39.76
2016,8,4,19,0,131.0,11.0,3.3,13.0,15.0,28.79,0.0
2016,8,4,19,15,65.5,5.5,3.3,12.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,59.0,6.5,2.7,12.5,8.5,0.0,0.0
2016,8,5,5,30,118.0,13.0,2.8,13.0,17.0,12.78,0.0
2016,8,5,5,45,254.5,25.5,2.9,13.5,53.0,19.91,9.03
2016,8,5,6,0,391.0,38.0,3.0,14.0,89.0,28.91,19.37
2016,8,5,6,15,474.5,47.0,3.0,14.0,136.0,34.07,24.52
2016,8,5,6,30,558.0,56.0,3.0,14.0,183.0,46.15,28.82
2016,8,5,6,45,279.0,55.0,3.0,14.5,118.5,61.17,36.49
2016,8,5,7,0,0.0,54.0,3.0,15.0,54.0,52.17,38.82
2016,8,5,7,15,0.0,66.0,2.9,15.5,66.0,63.79,48.48
2016,8,5,7,30,0.0,78.0,2.8,16.0,78.0,75.41,57.95
2016,8,5,7,45,0.0,89.5,2.75,16.5,89.5,86.37,66.73
2016,8,5,8,0,0.0,101.0,2.7,17.0,101.0,97.36,75.41
2016,8,5,8,15,0.5,132.0,2.65,17.5,132.5,126.91,99.08
2016,8,5,8,30,1.0,163.0,2.6,18.0,164.0,156.56,122.41
2016,8,5,8,45,6.0,190.5,2.55,18.5,195.0,185.38,144.73
2016,8,5,9,0,11.0,218.0,2.5,19.0,226.0,214.83,167.25
2016,8,5,9,15,19.0,251.5,2.45,19.5,266.0,252.36,195.77
2016,8,5,9,30,27.0,285.0,2.4,20.0,306.0,289.98,223.89
2016,8,5,9,45,127.5,335.0,2.4,20.5,438.0,409.42,315.27
2016,8,5,10,0,228.0,385.0,2.4,21.0,570.0,537.9,409.88
2016,8,5,10,15,206.5,403.0,2.45,21.0,575.0,549.87,417.01
2016,8,5,10,30,185.0,421.0,2.5,21.0,580.0,559.86,423.3
2016,8,5,10,45,556.5,267.5,2.55,21.5,762.5,736.29,558.42
2016,8,5,11,0,928.0,114.0,2.6,22.0,945.0,923.97,687.44
2016,8,5,11,15,931.5,114.5,2.65,22.5,960.0,953.12,703.62
2016,8,5,11,30,935.0,115.0,2.7,23.0,975.0,979.4,719.3
2016,8,5,11,45,937.0,115.0,2.75,23.5,983.0,1000.76,731.77
2016,8,5,12,0,939.0,115.0,2.8,24.0,991.0,1018.96,742.23
2016,8,5,12,15,938.5,115.0,2.9,24.0,990.5,1031.48,751.02
2016,8,5,12,30,938.0,115.0,3.0,24.0,990.0,1040.61,757.79
2016,8,5,12,45,937.5,114.0,3.1,24.5,982.0,1045.3,760.33
2016,8,5,13,0,937.0,113.0,3.2,25.0,974.0,1046.53,760.77
2016,8,5,13,15,933.5,112.5,3.3,25.0,958.0,1041.86,759.01
2016,8,5,13,30,930.0,112.0,3.4,25.0,942.0,1033.75,755.16
2016,8,5,13,45,923.5,111.5,3.5,25.0,918.0,1019.36,747.29
2016,8,5,14,0,917.0,111.0,3.6,25.0,894.0,1001.73,737.36
2016,8,5,14,15,909.5,109.5,3.65,24.5,864.0,978.98,725.14
2016,8,5,14,30,902.0,108.0,3.7,24.0,834.0,953.27,710.91
2016,8,5,14,45,890.0,107.5,3.8,24.0,796.5,921.79,691.59
2016,8,5,15,0,878.0,107.0,3.9,24.0,759.0,887.92,670.49
2016,8,5,15,15,865.0,104.5,3.9,23.5,717.0,848.85,646.36
2016,8,5,15,30,852.0,102.0,3.9,23.0,675.0,812.28,623.7
2016,8,5,15,45,832.5,100.0,3.95,22.5,628.0,764.93,593.19
2016,8,5,16,0,813.0,98.0,4.0,22.0,581.0,716.62,561.44
2016,8,5,16,15,790.5,94.5,3.95,21.5,531.0,663.9,525.44
2016,8,5,16,30,768.0,91.0,3.9,21.0,481.0,611.05,486.96
2016,8,5,16,45,733.0,88.0,3.85,20.5,428.0,551.32,441.75
2016,8,5,17,0,698.0,85.0,3.8,20.0,375.0,494.92,397.7
2016,8,5,17,15,657.0,79.5,3.65,19.0,322.5,433.12,348.61
2016,8,5,17,30,616.0,74.0,3.5,18.0,270.0,374.31,300.18
2016,8,5,17,45,550.0,67.5,3.4,17.5,219.0,307.51,243.48
2016,8,5,18,0,484.0,61.0,3.3,17.0,168.0,246.96,190.74
2016,8,5,18,15,396.0,50.0,3.15,16.0,122.5,181.72,134.55
2016,8,5,18,30,308.0,39.0,3.0,15.0,77.0,125.94,86.25
2016,8,5,18,45,179.5,24.5,2.9,14.5,44.0,66.0,29.16
2016,8,5,19,0,51.0,10.0,2.8,14.0,11.0,16.71,0.0
2016,8,5,19,15,25.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.0,2.75,12.0,7.0,0.0,0.0
2016,8,6,5,30,70.0,12.0,2.8,12.0,14.0,11.8,0.0
2016,8,6,5,45,201.0,26.5,2.85,12.5,48.5,20.61,9.12
2016,8,6,6,0,332.0,41.0,2.9,13.0,83.0,32.02,22.09
2016,8,6,6,15,418.0,51.0,2.9,13.5,129.0,37.91,27.94
2016,8,6,6,30,504.0,61.0,2.9,14.0,175.0,49.05,32.42
2016,8,6,6,45,252.0,57.0,2.9,14.5,114.0,60.46,36.98
2016,8,6,7,0,0.0,53.0,2.9,15.0,53.0,51.2,38.01
2016,8,6,7,15,0.0,66.5,2.9,15.5,66.5,64.28,48.89
2016,8,6,7,30,0.0,80.0,2.9,16.0,80.0,77.27,59.52
2016,8,6,7,45,0.0,98.0,2.9,16.5,98.0,94.31,73.33
2016,8,6,8,0,0.0,116.0,2.9,17.0,116.0,111.41,86.96
2016,8,6,8,15,0.0,130.0,2.95,17.5,130.0,124.83,97.41
2016,8,6,8,30,0.0,144.0,3.0,18.0,144.0,138.29,107.78
2016,8,6,8,45,3.5,170.0,3.05,18.5,172.5,164.87,128.56
2016,8,6,9,0,7.0,196.0,3.1,19.0,201.0,191.91,149.42
2016,8,6,9,15,10.5,220.0,3.15,19.5,227.5,217.52,168.91
2016,8,6,9,30,14.0,244.0,3.2,20.0,254.0,243.56,188.53
2016,8,6,9,45,25.5,287.5,3.25,20.5,307.5,293.84,226.7
2016,8,6,10,0,37.0,331.0,3.3,21.0,361.0,346.07,265.65
2016,8,6,10,15,170.5,364.5,3.4,21.0,509.5,485.3,372.84
2016,8,6,10,30,304.0,398.0,3.5,21.0,658.0,635.24,484.19
2016,8,6,10,45,610.5,256.5,3.6,21.5,796.0,770.73,588.1
2016,8,6,11,0,917.0,115.0,3.7,22.0,934.0,914.72,688.34
2016,8,6,11,15,920.0,115.5,3.75,22.0,949.0,943.15,706.36
2016,8,6,11,30,923.0,116.0,3.8,22.0,964.0,968.7,723.31
2016,8,6,11,45,923.5,117.0,3.9,22.0,971.0,989.43,737.39
2016,8,6,12,0,924.0,118.0,4.0,22.0,978.0,1006.98,749.46
2016,8,6,12,15,924.0,118.0,4.05,22.0,977.5,1019.8,758.16
2016,8,6,12,30,924.0,118.0,4.1,22.0,977.0,1029.29,764.79
2016,8,6,12,45,916.5,121.0,4.2,22.0,967.5,1031.12,766.77
2016,8,6,13,0,909.0,124.0,4.3,22.0,958.0,1029.55,766.64
2016,8,6,13,15,906.0,123.5,4.3,22.0,942.5,1025.45,764.36
2016,8,6,13,30,903.0,123.0,4.3,22.0,927.0,1018.02,759.99
2016,8,6,13,45,898.5,121.0,4.35,22.0,904.0,1004.27,751.78
2016,8,6,14,0,894.0,119.0,4.4,22.0,881.0,987.3,741.52
2016,8,6,14,15,887.5,117.5,4.45,21.5,851.5,965.87,729.7
2016,8,6,14,30,881.0,116.0,4.5,21.0,822.0,941.52,716.06
2016,8,6,14,45,872.5,113.5,4.55,21.0,786.5,911.52,697.0
2016,8,6,15,0,864.0,111.0,4.6,21.0,751.0,878.99,676.08
2016,8,6,15,15,851.5,108.5,4.6,20.5,709.5,845.42,655.24
2016,8,6,15,30,839.0,106.0,4.6,20.0,668.0,805.05,629.27
2016,8,6,15,45,825.5,102.0,4.6,19.5,623.0,760.57,599.93
2016,8,6,16,0,812.0,98.0,4.6,19.0,578.0,714.7,569.09
2016,8,6,16,15,790.5,94.5,4.55,18.5,528.5,662.68,532.82
2016,8,6,16,30,769.0,91.0,4.5,18.0,479.0,610.46,493.92
2016,8,6,16,45,743.5,85.5,4.5,17.5,428.0,553.72,450.4
2016,8,6,17,0,718.0,80.0,4.5,17.0,377.0,499.23,407.19
2016,8,6,17,15,678.0,75.0,4.4,16.5,324.5,437.57,356.57
2016,8,6,17,30,638.0,70.0,4.3,16.0,272.0,378.77,306.71
2016,8,6,17,45,581.5,62.5,4.2,15.5,221.0,313.71,250.45
2016,8,6,18,0,525.0,55.0,4.1,15.0,170.0,253.95,197.3
2016,8,6,18,15,435.0,45.5,3.95,14.5,123.5,187.73,139.12
2016,8,6,18,30,345.0,36.0,3.8,14.0,77.0,131.19,89.18
2016,8,6,18,45,203.5,23.0,3.65,13.5,44.0,68.56,26.89
2016,8,6,19,0,62.0,10.0,3.5,13.0,11.0,18.06,0.0
2016,8,6,19,15,31.0,5.0,3.45,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,60.5,6.0,3.25,11.5,7.5,0.0,0.0
2016,8,7,5,30,121.0,12.0,3.3,12.0,15.0,11.8,0.0
2016,8,7,5,45,268.0,23.5,3.4,12.5,51.0,18.26,6.93
2016,8,7,6,0,415.0,35.0,3.5,13.0,87.0,26.39,17.17
2016,8,7,6,15,500.5,43.0,3.5,13.5,135.0,30.8,21.64
2016,8,7,6,30,586.0,51.0,3.5,14.0,183.0,40.07,30.15
2016,8,7,6,45,293.0,75.5,3.5,14.5,141.5,77.49,50.09
2016,8,7,7,0,0.0,100.0,3.5,15.0,100.0,93.93,74.05
2016,8,7,7,15,13.0,126.5,3.45,15.5,132.0,120.75,95.6
2016,8,7,7,30,26.0,153.0,3.4,16.0,164.0,146.5,116.0
2016,8,7,7,45,145.5,180.5,3.4,16.5,253.5,205.61,160.67
2016,8,7,8,0,265.0,208.0,3.4,17.0,343.0,278.41,217.28
2016,8,7,8,15,223.0,236.5,3.35,17.5,358.0,306.02,240.2
2016,8,7,8,30,181.0,265.0,3.3,18.0,373.0,326.69,256.63
2016,8,7,8,45,540.5,175.0,3.3,18.5,532.5,433.97,341.49
2016,8,7,9,0,900.0,85.0,3.3,19.0,692.0,579.8,455.32
2016,8,7,9,15,911.0,87.0,3.3,19.5,734.0,632.22,494.94
2016,8,7,9,30,922.0,89.0,3.3,20.0,776.0,683.8,533.19
2016,8,7,9,45,926.5,92.5,3.3,20.5,811.0,731.24,566.24
2016,8,7,10,0,931.0,96.0,3.3,21.0,846.0,776.84,596.3
2016,8,7,10,15,937.5,97.5,3.3,21.5,875.5,819.97,624.19
2016,8,7,10,30,944.0,99.0,3.3,22.0,905.0,860.99,650.24
2016,8,7,10,45,950.0,99.5,3.35,22.5,928.0,898.3,673.76
2016,8,7,11,0,956.0,100.0,3.4,23.0,951.0,933.09,695.37
2016,8,7,11,15,959.0,100.5,3.45,23.0,966.5,962.48,714.63
2016,8,7,11,30,962.0,101.0,3.5,23.0,982.0,988.87,731.92
2016,8,7,11,45,964.0,100.5,3.55,23.5,990.0,1010.18,744.45
2016,8,7,12,0,966.0,100.0,3.6,24.0,998.0,1028.21,754.87
2016,8,7,12,15,966.5,100.0,3.6,24.0,998.0,1041.93,763.65
2016,8,7,12,30,967.0,100.0,3.6,24.0,998.0,1052.17,770.31
2016,8,7,12,45,967.0,99.0,3.65,24.0,990.0,1057.37,774.19
2016,8,7,13,0,967.0,98.0,3.7,24.0,982.0,1058.99,775.91
2016,8,7,13,15,964.5,97.0,3.7,24.0,966.5,1054.55,773.46
2016,8,7,13,30,962.0,96.0,3.7,24.0,951.0,1046.56,768.85
2016,8,7,13,45,959.0,94.5,3.75,24.0,928.5,1034.03,761.76
2016,8,7,14,0,956.0,93.0,3.8,24.0,906.0,1018.05,752.51
2016,8,7,14,15,950.0,92.0,3.8,23.5,876.0,996.42,740.68
2016,8,7,14,30,944.0,91.0,3.8,23.0,846.0,971.64,726.77
2016,8,7,14,45,936.0,89.0,3.8,23.0,809.5,940.97,707.43
2016,8,7,15,0,928.0,87.0,3.8,23.0,773.0,907.55,686.17
2016,8,7,15,15,917.0,85.5,3.75,22.5,731.0,869.6,662.67
2016,8,7,15,30,906.0,84.0,3.7,22.0,689.0,829.47,637.42
2016,8,7,15,45,891.0,81.5,3.65,22.0,642.0,783.19,606.28
2016,8,7,16,0,876.0,79.0,3.6,22.0,595.0,735.51,573.8
2016,8,7,16,15,856.5,76.5,3.5,21.5,544.5,683.57,538.6
2016,8,7,16,30,837.0,74.0,3.4,21.0,494.0,634.42,503.87
2016,8,7,16,45,810.0,70.5,3.35,20.5,441.0,575.91,459.93
2016,8,7,17,0,783.0,67.0,3.3,20.0,388.0,518.22,415.14
2016,8,7,17,15,745.5,63.0,3.15,19.0,334.5,455.76,365.54
2016,8,7,17,30,708.0,59.0,3.0,18.0,281.0,395.78,316.0
2016,8,7,17,45,650.5,53.5,2.9,17.5,228.0,328.92,258.84
2016,8,7,18,0,593.0,48.0,2.8,17.0,175.0,268.82,205.68
2016,8,7,18,15,503.5,40.0,2.6,16.0,127.5,200.96,146.57
2016,8,7,18,30,414.0,32.0,2.4,15.0,80.0,142.75,95.02
2016,8,7,18,45,207.0,16.0,2.25,14.5,40.0,60.72,18.67
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,13.0,14.0,10.81,0.0
2016,8,8,5,45,262.0,22.0,2.55,13.5,48.5,16.95,5.42
2016,8,8,6,0,408.0,33.0,2.8,14.0,83.0,24.67,15.56
2016,8,8,6,15,493.0,41.0,2.75,14.5,130.0,29.17,20.09
2016,8,8,6,30,578.0,49.0,2.7,15.0,177.0,37.26,27.53
2016,8,8,6,45,301.0,82.5,2.65,15.5,150.5,83.16,54.53
2016,8,8,7,0,24.0,116.0,2.6,16.0,124.0,107.52,84.02
2016,8,8,7,15,28.5,136.0,2.55,16.5,147.0,128.71,101.08
2016,8,8,7,30,33.0,156.0,2.5,17.0,170.0,150.56,118.51
2016,8,8,7,45,70.0,186.0,2.5,18.0,220.5,190.93,149.59
2016,8,8,8,0,107.0,216.0,2.5,19.0,271.0,235.74,184.04
2016,8,8,8,15,476.5,149.5,2.5,19.5,428.5,324.3,250.33
2016,8,8,8,30,846.0,83.0,2.5,20.0,586.0,459.82,355.02
2016,8,8,8,45,861.0,85.5,2.55,20.5,631.5,514.11,398.42
2016,8,8,9,0,876.0,88.0,2.6,21.0,677.0,568.47,440.87
2016,8,8,9,15,887.5,90.0,2.65,21.5,718.5,620.1,479.98
2016,8,8,9,30,899.0,92.0,2.7,22.0,760.0,670.97,517.37
2016,8,8,9,45,911.0,92.0,2.8,22.5,796.5,719.25,551.26
2016,8,8,10,0,923.0,92.0,2.9,23.0,833.0,766.3,582.49
2016,8,8,10,15,929.5,93.0,2.95,23.0,862.5,808.63,610.96
2016,8,8,10,30,936.0,94.0,3.0,23.0,892.0,848.87,637.79
2016,8,8,10,45,939.0,96.0,3.15,23.5,914.0,884.88,660.96
2016,8,8,11,0,942.0,98.0,3.3,24.0,936.0,918.21,682.21
2016,8,8,11,15,945.5,98.5,3.4,24.0,951.5,947.67,701.83
2016,8,8,11,30,949.0,99.0,3.5,24.0,967.0,974.19,719.53
2016,8,8,11,45,949.0,100.5,3.65,24.5,974.0,995.37,732.67
2016,8,8,12,0,949.0,102.0,3.8,25.0,981.0,1013.27,743.7
2016,8,8,12,15,949.0,102.0,3.9,25.0,981.0,1026.29,752.74
2016,8,8,12,30,949.0,102.0,4.0,25.0,981.0,1035.87,759.67
2016,8,8,12,45,947.5,101.5,4.15,25.0,973.0,1039.99,763.49
2016,8,8,13,0,946.0,101.0,4.3,25.0,965.0,1040.61,765.13
2016,8,8,13,15,943.5,100.5,4.35,25.0,949.5,1036.72,763.32
2016,8,8,13,30,941.0,100.0,4.4,25.0,934.0,1029.35,759.35
2016,8,8,13,45,937.5,98.5,4.45,25.0,911.5,1016.51,751.88
2016,8,8,14,0,934.0,97.0,4.5,25.0,889.0,1000.31,742.27
2016,8,8,14,15,927.5,96.0,4.5,24.5,859.0,978.54,730.16
2016,8,8,14,30,921.0,95.0,4.5,24.0,829.0,953.72,715.99
2016,8,8,14,45,914.0,92.5,4.55,24.0,793.5,923.91,697.4
2016,8,8,15,0,907.0,90.0,4.6,24.0,758.0,891.36,676.82
2016,8,8,15,15,895.5,88.0,4.55,23.5,716.0,853.02,652.69
2016,8,8,15,30,884.0,86.0,4.5,23.0,674.0,812.6,626.84
2016,8,8,15,45,870.5,83.0,4.45,22.5,628.0,767.68,597.43
2016,8,8,16,0,857.0,80.0,4.4,22.0,582.0,721.29,566.52
2016,8,8,16,15,837.0,77.5,4.3,21.5,532.0,669.75,531.12
2016,8,8,16,30,817.0,75.0,4.2,21.0,482.0,621.11,496.13
2016,8,8,16,45,792.5,70.5,4.1,20.5,430.5,563.87,452.57
2016,8,8,17,0,768.0,66.0,4.0,20.0,379.0,507.26,408.09
2016,8,8,17,15,730.0,62.0,3.9,19.0,325.5,445.31,358.54
2016,8,8,17,30,692.0,58.0,3.8,18.0,272.0,385.93,309.14
2016,8,8,17,45,639.0,52.0,3.7,17.5,221.0,321.26,253.3
2016,8,8,18,0,586.0,46.0,3.6,17.0,170.0,261.41,200.0
2016,8,8,18,15,496.0,38.5,3.5,16.0,123.0,195.96,142.63
2016,8,8,18,30,406.0,31.0,3.4,15.0,76.0,138.83,91.64
2016,8,8,18,45,203.0,15.5,3.35,14.5,38.0,58.56,13.05
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,60.5,5.0,2.95,12.5,6.5,0.0,0.0
2016,8,9,5,30,121.0,10.0,3.0,13.0,13.0,9.83,0.0
2016,8,9,5,45,271.0,21.0,3.1,13.5,47.5,16.13,4.23
2016,8,9,6,0,421.0,32.0,3.2,14.0,82.0,23.89,14.83
2016,8,9,6,15,505.5,39.5,3.1,14.5,129.0,28.01,19.04
2016,8,9,6,30,590.0,47.0,3.0,15.0,176.0,37.56,27.78
2016,8,9,6,45,317.5,83.5,2.95,15.5,155.0,84.44,55.21
2016,8,9,7,0,45.0,120.0,2.9,16.0,134.0,113.01,87.71
2016,8,9,7,15,50.0,141.0,2.75,16.5,159.5,136.41,106.55
2016,8,9,7,30,55.0,162.0,2.6,17.0,185.0,160.54,125.91
2016,8,9,7,45,71.0,187.5,2.5,17.5,221.0,192.35,150.97
2016,8,9,8,0,87.0,213.0,2.4,18.0,257.0,226.16,177.42
2016,8,9,8,15,116.5,238.5,2.25,18.5,304.0,265.12,207.47
2016,8,9,8,30,146.0,264.0,2.1,19.0,351.0,309.74,241.57
2016,8,9,8,45,516.0,173.5,1.95,20.0,514.0,419.25,326.01
2016,8,9,9,0,886.0,83.0,1.8,21.0,677.0,568.31,438.42
2016,8,9,9,15,897.5,84.5,1.75,21.5,718.5,619.94,475.81
2016,8,9,9,30,909.0,86.0,1.7,22.0,760.0,670.78,511.99
2016,8,9,9,45,919.0,86.5,1.65,22.5,796.0,718.59,543.74
2016,8,9,10,0,929.0,87.0,1.6,23.0,832.0,764.99,572.69
2016,8,9,10,15,935.5,88.0,1.6,23.5,861.0,807.55,598.94
2016,8,9,10,30,942.0,89.0,1.6,24.0,890.0,847.99,623.42
2016,8,9,10,45,947.0,89.5,1.6,25.0,912.5,884.36,643.65
2016,8,9,11,0,952.0,90.0,1.6,26.0,935.0,918.15,661.9
2016,8,9,11,15,955.0,90.5,1.65,26.0,950.0,947.39,680.31
2016,8,9,11,30,958.0,91.0,1.7,26.0,965.0,973.62,696.86
2016,8,9,11,45,959.0,91.0,1.8,26.5,972.5,994.35,709.26
2016,8,9,12,0,960.0,91.0,1.9,27.0,980.0,1011.77,719.66
2016,8,9,12,15,960.0,91.0,2.05,27.0,979.5,1024.83,729.47
2016,8,9,12,30,960.0,91.0,2.2,27.0,979.0,1034.42,737.2
2016,8,9,12,45,952.5,95.0,2.35,27.5,969.0,1037.32,739.36
2016,8,9,13,0,945.0,99.0,2.5,28.0,959.0,1036.68,739.39
2016,8,9,13,15,942.0,98.5,2.65,28.0,943.5,1032.25,738.56
2016,8,9,13,30,939.0,98.0,2.8,28.0,928.0,1024.35,735.58
2016,8,9,13,45,933.0,97.5,3.0,28.0,904.5,1010.12,729.0
2016,8,9,14,0,927.0,97.0,3.2,28.0,881.0,992.6,720.24
2016,8,9,14,15,920.5,95.5,3.3,27.5,851.0,970.36,708.99
2016,8,9,14,30,914.0,94.0,3.4,27.0,821.0,945.08,695.66
2016,8,9,14,45,903.5,93.5,3.5,27.0,784.5,914.42,677.24
2016,8,9,15,0,893.0,93.0,3.6,27.0,748.0,881.26,656.98
2016,8,9,15,15,881.0,91.0,3.65,26.5,706.0,842.88,633.95
2016,8,9,15,30,869.0,89.0,3.7,26.0,664.0,802.5,609.19
2016,8,9,15,45,851.5,87.0,3.75,26.0,617.5,756.11,578.63
2016,8,9,16,0,834.0,85.0,3.8,26.0,571.0,712.41,549.56
2016,8,9,16,15,813.5,82.0,3.75,25.5,521.5,660.66,514.85
2016,8,9,16,30,793.0,79.0,3.7,25.0,472.0,608.6,477.76
2016,8,9,16,45,762.5,75.5,3.7,24.5,420.0,549.96,434.09
2016,8,9,17,0,732.0,72.0,3.7,24.0,368.0,492.53,389.87
2016,8,9,17,15,692.5,67.5,3.55,23.0,315.5,431.01,341.39
2016,8,9,17,30,653.0,63.0,3.4,22.0,263.0,373.71,294.4
2016,8,9,17,45,591.5,57.0,3.25,21.0,212.0,307.83,239.16
2016,8,9,18,0,530.0,51.0,3.1,20.0,161.0,247.79,187.23
2016,8,9,18,15,437.0,41.5,2.95,19.0,115.5,181.03,130.05
2016,8,9,18,30,344.0,32.0,2.8,18.0,70.0,124.4,80.58
2016,8,9,18,45,172.0,16.0,2.65,17.5,35.0,52.72,5.49
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.5,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,59.0,8.0,2.6,13.0,9.0,7.86,0.0
2016,8,10,5,45,185.0,22.0,2.8,13.5,41.0,17.22,4.06
2016,8,10,6,0,311.0,36.0,3.0,14.0,73.0,27.83,18.12
