Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,15,398.5,46.5,2.95,14.5,118.0,34.4,24.63
2016,8,10,6,30,486.0,57.0,2.9,15.0,163.0,41.85,31.56
2016,8,10,6,45,267.0,88.5,2.9,15.5,149.5,88.88,60.78
2016,8,10,7,0,48.0,120.0,2.9,16.0,136.0,113.18,87.72
2016,8,10,7,15,56.0,141.5,2.85,16.5,163.0,137.69,107.37
2016,8,10,7,30,64.0,163.0,2.8,17.0,190.0,163.29,127.88
2016,8,10,7,45,166.0,183.5,2.8,18.0,264.5,213.31,165.17
2016,8,10,8,0,268.0,204.0,2.8,19.0,339.0,274.97,212.44
2016,8,10,8,15,524.0,155.0,2.75,19.5,453.0,346.88,267.32
2016,8,10,8,30,780.0,106.0,2.7,20.0,567.0,447.61,345.96
2016,8,10,8,45,797.5,109.5,2.65,20.5,612.5,501.19,388.68
2016,8,10,9,0,815.0,113.0,2.6,21.0,658.0,555.27,430.54
2016,8,10,9,15,828.5,116.0,2.6,21.5,699.5,606.72,469.27
2016,8,10,9,30,842.0,119.0,2.6,22.0,741.0,657.76,506.51
2016,8,10,9,45,862.5,115.5,2.6,22.5,779.5,706.85,541.52
2016,8,10,10,0,883.0,112.0,2.6,23.0,818.0,754.93,573.11
2016,8,10,10,15,890.5,113.5,2.6,23.5,848.0,797.13,599.95
2016,8,10,10,30,898.0,115.0,2.6,24.0,878.0,837.4,625.14
2016,8,10,10,45,904.0,116.0,2.65,25.0,901.0,873.82,646.51
2016,8,10,11,0,910.0,117.0,2.7,26.0,924.0,907.84,666.02
2016,8,10,11,15,913.5,118.0,2.75,26.0,939.0,937.06,684.86
2016,8,10,11,30,917.0,119.0,2.8,26.0,954.0,963.44,701.87
2016,8,10,11,45,919.5,118.5,2.9,26.5,962.0,984.41,714.43
2016,8,10,12,0,922.0,118.0,3.0,27.0,970.0,1002.26,725.03
2016,8,10,12,15,922.5,118.0,3.05,27.0,970.0,1015.48,733.76
2016,8,10,12,30,923.0,118.0,3.1,27.0,970.0,1025.36,740.49
2016,8,10,12,45,921.0,118.0,3.2,27.5,961.5,1029.41,742.56
2016,8,10,13,0,919.0,118.0,3.3,28.0,953.0,1030.05,742.58
2016,8,10,13,15,915.5,117.5,3.4,27.5,937.0,1025.27,742.2
2016,8,10,13,30,912.0,117.0,3.5,27.0,921.0,1017.1,739.74
2016,8,10,13,45,907.5,115.5,3.6,27.0,898.0,1003.58,732.41
2016,8,10,14,0,903.0,114.0,3.7,27.0,875.0,986.82,723.02
2016,8,10,14,15,895.5,112.5,3.75,26.5,844.5,964.09,710.81
2016,8,10,14,30,888.0,111.0,3.8,26.0,814.0,938.44,696.62
2016,8,10,14,45,879.5,108.0,3.85,26.0,778.0,907.51,677.41
2016,8,10,15,0,871.0,105.0,3.9,26.0,742.0,874.02,656.37
2016,8,10,15,15,858.0,103.0,3.9,25.5,700.0,835.47,632.68
2016,8,10,15,30,845.0,101.0,3.9,25.0,658.0,799.45,610.5
2016,8,10,15,45,829.5,97.5,3.9,24.5,612.0,753.58,580.95
2016,8,10,16,0,814.0,94.0,3.9,24.0,566.0,706.46,550.03
2016,8,10,16,15,792.0,90.0,3.8,23.5,516.0,653.34,513.78
2016,8,10,16,30,770.0,86.0,3.7,23.0,466.0,600.08,474.8
2016,8,10,16,45,742.0,81.5,3.65,22.5,414.5,542.83,431.69
2016,8,10,17,0,714.0,77.0,3.6,22.0,363.0,486.6,387.94
2016,8,10,17,15,672.5,71.5,3.45,21.0,310.5,425.4,339.3
2016,8,10,17,30,631.0,66.0,3.3,20.0,258.0,365.8,290.19
2016,8,10,17,45,572.5,58.5,3.15,19.5,207.0,300.65,234.68
2016,8,10,18,0,514.0,51.0,3.0,19.0,156.0,241.08,182.48
2016,8,10,18,15,419.5,41.5,2.9,18.0,111.0,174.95,125.75
2016,8,10,18,30,325.0,32.0,2.8,17.0,66.0,119.14,76.64
2016,8,10,18,45,162.5,16.0,2.7,16.5,33.0,50.24,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,133.5,18.5,1.8,13.0,34.0,14.25,1.56
2016,8,11,6,0,267.0,37.0,2.1,14.0,68.0,28.37,18.51
2016,8,11,6,15,353.0,49.5,2.1,14.5,112.0,37.41,27.26
2016,8,11,6,30,439.0,62.0,2.1,15.0,156.0,45.54,34.82
2016,8,11,6,45,223.0,84.5,2.1,15.5,133.0,82.69,57.15
2016,8,11,7,0,7.0,107.0,2.1,16.0,110.0,100.44,78.84
2016,8,11,7,15,13.0,126.5,2.1,16.5,132.0,120.44,94.89
2016,8,11,7,30,19.0,146.0,2.1,17.0,154.0,141.23,111.35
2016,8,11,7,45,29.5,171.0,2.1,18.0,185.0,166.22,130.66
2016,8,11,8,0,40.0,196.0,2.1,19.0,216.0,195.23,152.93
2016,8,11,8,15,391.0,158.5,2.1,19.5,386.5,297.2,229.64
2016,8,11,8,30,742.0,121.0,2.1,20.0,557.0,441.79,340.53
2016,8,11,8,45,759.5,125.5,2.15,21.0,602.5,494.73,381.53
2016,8,11,9,0,777.0,130.0,2.2,22.0,648.0,549.81,423.11
2016,8,11,9,15,791.5,133.5,2.2,22.5,689.5,600.61,460.87
2016,8,11,9,30,806.0,137.0,2.2,23.0,731.0,651.19,497.33
2016,8,11,9,45,837.5,129.5,2.25,23.5,773.0,702.31,533.84
2016,8,11,10,0,869.0,122.0,2.3,24.0,815.0,753.57,568.25
2016,8,11,10,15,877.0,123.5,2.35,24.5,844.5,795.69,595.07
2016,8,11,10,30,885.0,125.0,2.4,25.0,874.0,835.95,620.37
2016,8,11,10,45,890.5,126.0,2.45,25.5,897.0,871.59,642.33
2016,8,11,11,0,896.0,127.0,2.5,26.0,920.0,904.83,662.54
2016,8,11,11,15,900.0,128.0,2.5,26.5,935.5,934.18,679.65
2016,8,11,11,30,904.0,129.0,2.5,27.0,951.0,960.75,694.87
2016,8,11,11,45,907.0,128.5,2.55,27.5,959.0,981.99,707.08
2016,8,11,12,0,910.0,128.0,2.6,28.0,967.0,1000.16,717.39
2016,8,11,12,15,910.0,128.0,2.6,28.0,966.5,1012.78,725.2
2016,8,11,12,30,910.0,128.0,2.6,28.0,966.0,1022.09,731.07
2016,8,11,12,45,903.0,131.0,2.65,28.5,956.5,1024.28,731.59
2016,8,11,13,0,896.0,134.0,2.7,29.0,947.0,1023.1,730.16
2016,8,11,13,15,892.5,133.5,2.75,28.5,931.0,1018.43,729.58
2016,8,11,13,30,889.0,133.0,2.8,28.0,915.0,1010.45,727.01
2016,8,11,13,45,886.5,129.5,2.9,28.0,892.5,997.04,720.05
2016,8,11,14,0,884.0,126.0,3.0,28.0,870.0,980.37,711.05
2016,8,11,14,15,876.0,124.5,3.05,28.0,839.5,957.51,697.64
2016,8,11,14,30,868.0,123.0,3.1,28.0,809.0,931.8,682.39
2016,8,11,14,45,860.0,119.5,3.2,28.0,773.0,901.27,664.21
2016,8,11,15,0,852.0,116.0,3.3,28.0,737.0,873.23,647.57
2016,8,11,15,15,838.5,113.0,3.35,27.5,694.5,833.52,623.77
2016,8,11,15,30,825.0,110.0,3.4,27.0,652.0,791.99,598.39
2016,8,11,15,45,809.5,106.0,3.45,26.5,606.0,746.24,569.57
2016,8,11,16,0,794.0,102.0,3.5,26.0,560.0,699.29,539.33
2016,8,11,16,15,770.5,98.0,3.5,25.0,510.0,645.91,504.09
2016,8,11,16,30,747.0,94.0,3.5,24.0,460.0,592.56,466.47
2016,8,11,16,45,717.5,88.5,3.55,23.5,408.0,536.1,424.36
2016,8,11,17,0,688.0,83.0,3.6,23.0,356.0,479.12,380.42
2016,8,11,17,15,644.5,77.0,3.5,22.0,303.5,416.17,330.69
2016,8,11,17,30,601.0,71.0,3.4,21.0,251.0,356.53,281.79
2016,8,11,17,45,539.0,62.5,3.3,20.0,200.5,290.53,226.34
2016,8,11,18,0,477.0,54.0,3.2,19.0,150.0,230.5,174.43
2016,8,11,18,15,382.0,43.0,3.0,18.0,105.5,164.82,118.26
2016,8,11,18,30,287.0,32.0,2.8,17.0,61.0,109.6,69.63
2016,8,11,18,45,143.5,16.0,2.65,16.5,30.5,46.13,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,17.5,2.05,12.5,34.5,13.18,0.07
2016,8,12,6,0,305.0,35.0,2.3,13.0,69.0,27.21,17.52
2016,8,12,6,15,394.5,46.0,2.25,13.5,114.5,34.29,24.6
2016,8,12,6,30,484.0,57.0,2.2,14.0,160.0,40.9,30.83
2016,8,12,6,45,546.0,64.5,2.2,15.0,210.5,79.09,44.01
2016,8,12,7,0,608.0,72.0,2.2,16.0,261.0,125.26,73.73
2016,8,12,7,15,338.0,117.0,2.15,16.5,225.5,155.46,110.03
2016,8,12,7,30,68.0,162.0,2.1,17.0,190.0,163.05,127.36
2016,8,12,7,45,77.5,185.5,2.1,18.0,221.5,192.06,150.15
2016,8,12,8,0,87.0,209.0,2.1,19.0,253.0,222.28,173.55
2016,8,12,8,15,233.0,217.0,2.1,19.5,350.0,289.31,224.51
2016,8,12,8,30,379.0,225.0,2.1,20.0,447.0,376.28,291.26
2016,8,12,8,45,608.0,165.0,2.1,21.0,554.5,455.68,352.11
2016,8,12,9,0,837.0,105.0,2.1,22.0,662.0,558.01,429.62
2016,8,12,9,15,850.0,107.5,2.15,22.5,703.5,609.75,468.05
2016,8,12,9,30,863.0,110.0,2.2,23.0,745.0,661.65,505.74
2016,8,12,9,45,873.0,112.0,2.25,24.0,780.5,709.12,538.25
2016,8,12,10,0,883.0,114.0,2.3,25.0,816.0,755.29,567.23
2016,8,12,10,15,890.0,115.5,2.35,25.5,845.5,797.15,593.79
2016,8,12,10,30,897.0,117.0,2.4,26.0,875.0,837.05,618.74
2016,8,12,10,45,902.5,118.0,2.5,26.5,897.5,873.04,641.21
2016,8,12,11,0,908.0,119.0,2.6,27.0,920.0,906.6,661.95
2016,8,12,11,15,911.0,119.5,2.7,27.0,935.0,934.83,680.46
2016,8,12,11,30,914.0,120.0,2.8,27.0,950.0,960.19,697.16
2016,8,12,11,45,916.0,120.5,2.9,27.5,957.0,981.63,709.98
2016,8,12,12,0,918.0,121.0,3.0,28.0,964.0,999.93,720.83
2016,8,12,12,15,918.0,121.0,3.1,28.0,964.0,1012.58,729.58
2016,8,12,12,30,918.0,121.0,3.2,28.0,964.0,1021.9,736.34
2016,8,12,12,45,923.5,116.0,3.35,28.0,957.5,1028.07,741.6
2016,8,12,13,0,929.0,111.0,3.5,28.0,951.0,1030.77,744.76
2016,8,12,13,15,926.0,110.0,3.55,28.0,935.0,1025.81,742.36
2016,8,12,13,30,923.0,109.0,3.6,28.0,919.0,1017.4,737.9
2016,8,12,13,45,918.5,108.0,3.7,28.0,896.0,1004.16,730.76
2016,8,12,14,0,914.0,107.0,3.8,28.0,873.0,987.64,721.54
2016,8,12,14,15,907.0,105.5,3.8,27.5,843.0,965.05,709.15
2016,8,12,14,30,900.0,104.0,3.8,27.0,813.0,939.49,694.78
2016,8,12,14,45,891.5,101.5,3.8,27.0,776.5,908.67,675.47
2016,8,12,15,0,883.0,99.0,3.8,27.0,740.0,875.25,654.34
2016,8,12,15,15,870.5,97.0,3.7,26.5,698.0,836.63,630.28
2016,8,12,15,30,858.0,95.0,3.6,26.0,656.0,796.07,604.64
2016,8,12,15,45,842.0,92.0,3.55,26.0,609.5,754.12,576.8
2016,8,12,16,0,826.0,89.0,3.5,26.0,563.0,706.63,544.69
2016,8,12,16,15,804.0,85.5,3.35,25.5,513.0,653.52,508.71
2016,8,12,16,30,782.0,82.0,3.2,25.0,463.0,600.25,470.02
2016,8,12,16,45,752.5,78.0,3.1,24.5,411.0,542.11,426.56
2016,8,12,17,0,723.0,74.0,3.0,24.0,359.0,485.11,382.57
2016,8,12,17,15,681.0,68.5,2.75,23.0,306.0,423.22,333.66
2016,8,12,17,30,639.0,63.0,2.5,22.0,253.0,363.06,284.4
2016,8,12,17,45,577.0,56.0,2.3,21.5,202.0,296.89,228.56
2016,8,12,18,0,515.0,49.0,2.1,21.0,151.0,236.69,176.36
2016,8,12,18,15,416.5,39.5,1.8,20.0,105.5,169.84,119.66
2016,8,12,18,30,318.0,30.0,1.5,19.0,60.0,113.84,70.01
2016,8,12,18,45,159.0,15.0,1.25,18.5,30.0,46.95,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,153.0,17.0,2.2,13.5,33.5,12.83,0.0
2016,8,13,6,0,306.0,34.0,2.4,14.0,67.0,26.41,16.66
2016,8,13,6,15,397.0,44.0,2.3,14.5,112.0,32.59,22.97
2016,8,13,6,30,488.0,54.0,2.2,15.0,157.0,38.38,28.46
2016,8,13,6,45,549.0,61.5,2.15,16.0,207.0,75.71,41.22
2016,8,13,7,0,610.0,69.0,2.1,17.0,257.0,121.89,70.62
2016,8,13,7,15,651.5,74.5,2.1,18.0,309.0,170.0,108.12
2016,8,13,7,30,693.0,80.0,2.1,19.0,361.0,222.69,152.29
2016,8,13,7,45,725.0,84.0,2.15,20.0,413.0,278.05,199.86
2016,8,13,8,0,757.0,88.0,2.2,21.0,465.0,333.9,247.43
2016,8,13,8,15,779.0,91.5,2.15,21.5,514.0,388.18,293.3
2016,8,13,8,30,801.0,95.0,2.1,22.0,563.0,443.92,338.89
2016,8,13,8,45,820.0,97.0,2.1,23.0,609.0,497.93,381.11
2016,8,13,9,0,839.0,99.0,2.1,24.0,655.0,552.52,422.15
2016,8,13,9,15,852.0,101.5,2.1,24.5,696.5,605.5,461.34
2016,8,13,9,30,865.0,104.0,2.1,25.0,738.0,656.38,497.81
2016,8,13,9,45,882.0,101.5,2.15,26.0,775.5,704.38,530.39
2016,8,13,10,0,899.0,99.0,2.2,27.0,813.0,751.58,559.72
2016,8,13,10,15,906.5,100.5,2.25,27.5,842.5,794.37,586.66
2016,8,13,10,30,914.0,102.0,2.3,28.0,872.0,835.18,611.98
2016,8,13,10,45,919.0,103.0,2.4,28.5,894.5,871.24,634.28
2016,8,13,11,0,924.0,104.0,2.5,29.0,917.0,904.77,654.81
2016,8,13,11,15,927.5,104.5,2.55,29.5,932.5,933.78,671.91
2016,8,13,11,30,931.0,105.0,2.6,30.0,948.0,959.89,687.09
2016,8,13,11,45,932.5,105.5,2.7,30.5,955.5,981.09,699.57
2016,8,13,12,0,934.0,106.0,2.8,31.0,963.0,999.08,710.08
2016,8,13,12,15,934.5,106.0,2.9,31.0,962.5,1012.29,719.09
2016,8,13,12,30,935.0,106.0,3.0,31.0,962.0,1022.12,726.11
2016,8,13,12,45,920.5,113.5,3.1,31.0,950.5,1021.63,726.75
2016,8,13,13,0,906.0,121.0,3.2,31.0,939.0,1017.67,725.37
2016,8,13,13,15,903.0,120.0,3.3,31.0,923.0,1012.77,723.51
2016,8,13,13,30,900.0,119.0,3.4,31.0,907.0,1004.52,719.59
2016,8,13,13,45,895.5,117.0,3.5,31.0,883.5,990.45,712.02
2016,8,13,14,0,891.0,115.0,3.6,31.0,860.0,973.16,702.44
2016,8,13,14,15,883.5,113.5,3.6,30.5,830.0,950.49,690.14
2016,8,13,14,30,876.0,112.0,3.6,30.0,800.0,924.92,675.93
2016,8,13,14,45,867.5,109.5,3.65,30.0,763.5,894.66,657.49
2016,8,13,15,0,859.0,107.0,3.7,30.0,727.0,861.87,637.26
2016,8,13,15,15,845.5,104.5,3.65,29.5,685.0,827.25,616.39
2016,8,13,15,30,832.0,102.0,3.6,29.0,643.0,785.94,590.69
2016,8,13,15,45,816.5,98.0,3.6,28.5,597.0,739.84,561.5
2016,8,13,16,0,801.0,94.0,3.6,28.0,551.0,692.54,530.93
2016,8,13,16,15,778.0,90.5,3.5,27.5,501.5,639.75,495.11
2016,8,13,16,30,755.0,87.0,3.4,27.0,452.0,586.93,456.93
2016,8,13,16,45,726.5,81.5,3.3,26.5,400.5,528.93,413.76
2016,8,13,17,0,698.0,76.0,3.2,26.0,349.0,473.6,371.17
2016,8,13,17,15,654.5,70.5,3.0,25.0,296.5,410.85,321.93
2016,8,13,17,30,611.0,65.0,2.8,24.0,244.0,351.43,273.54
2016,8,13,17,45,549.0,57.5,2.65,23.5,194.0,286.26,218.85
2016,8,13,18,0,487.0,50.0,2.5,23.0,144.0,227.11,167.88
2016,8,13,18,15,387.0,39.5,2.3,22.0,100.0,160.53,111.95
2016,8,13,18,30,287.0,29.0,2.1,21.0,56.0,105.07,62.72
2016,8,13,18,45,143.5,14.5,1.95,20.5,28.0,38.31,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,17.0,2.1,14.5,32.0,12.94,0.0
2016,8,14,6,0,284.0,34.0,2.2,15.0,64.0,26.59,16.62
2016,8,14,6,15,375.5,45.0,2.2,15.5,108.5,33.7,23.8
2016,8,14,6,30,467.0,56.0,2.2,16.0,153.0,40.34,30.05
2016,8,14,6,45,526.0,65.0,2.2,16.5,203.0,76.7,43.0
2016,8,14,7,0,585.0,74.0,2.2,17.0,253.0,122.63,72.38
2016,8,14,7,15,360.0,119.0,2.2,18.0,236.0,159.84,112.0
2016,8,14,7,30,135.0,164.0,2.2,19.0,219.0,176.67,135.01
2016,8,14,7,45,432.5,131.0,2.25,20.0,339.0,235.69,174.3
2016,8,14,8,0,730.0,98.0,2.3,21.0,459.0,330.88,245.72
2016,8,14,8,15,753.0,102.0,2.3,21.5,508.5,387.0,292.76
2016,8,14,8,30,776.0,106.0,2.3,22.0,558.0,442.32,338.08
2016,8,14,8,45,793.0,110.0,2.3,23.0,603.5,496.03,380.06
2016,8,14,9,0,810.0,114.0,2.3,24.0,649.0,550.18,420.79
2016,8,14,9,15,823.5,116.5,2.3,24.5,690.5,601.01,458.55
2016,8,14,9,30,837.0,119.0,2.3,25.0,732.0,651.43,494.83
2016,8,14,9,45,838.5,126.0,2.35,25.5,765.0,697.35,526.96
2016,8,14,10,0,840.0,133.0,2.4,26.0,798.0,741.4,556.3
2016,8,14,10,15,848.0,135.0,2.45,26.5,827.5,783.48,583.1
2016,8,14,10,30,856.0,137.0,2.5,27.0,857.0,822.11,607.26
2016,8,14,10,45,862.5,138.0,2.55,27.5,879.5,857.71,629.16
2016,8,14,11,0,869.0,139.0,2.6,28.0,902.0,891.04,649.4
2016,8,14,11,15,872.5,140.0,2.65,28.0,917.0,919.28,667.51
2016,8,14,11,30,876.0,141.0,2.7,28.0,932.0,944.79,683.88
2016,8,14,11,45,879.5,140.5,2.8,28.5,940.0,965.96,696.53
2016,8,14,12,0,883.0,140.0,2.9,29.0,948.0,984.17,707.33
2016,8,14,12,15,883.0,140.0,2.95,29.0,947.5,996.44,715.41
2016,8,14,12,30,883.0,140.0,3.0,29.0,947.0,1005.5,721.59
2016,8,14,12,45,886.5,136.0,3.05,29.5,940.0,1010.62,723.95
2016,8,14,13,0,890.0,132.0,3.1,30.0,933.0,1012.41,724.33
2016,8,14,13,15,886.0,131.0,3.15,30.0,917.0,1006.6,721.46
2016,8,14,13,30,882.0,130.0,3.2,30.0,901.0,997.5,716.63
2016,8,14,13,45,871.5,131.5,3.3,30.0,876.0,981.53,707.87
2016,8,14,14,0,861.0,133.0,3.4,30.0,851.0,962.59,697.23
2016,8,14,14,15,853.0,131.0,3.45,29.5,820.5,945.17,688.66
2016,8,14,14,30,845.0,129.0,3.5,29.0,790.0,919.14,674.35
2016,8,14,14,45,831.5,127.5,3.55,29.0,752.5,886.12,653.99
2016,8,14,15,0,818.0,126.0,3.6,29.0,715.0,850.9,632.03
2016,8,14,15,15,803.0,123.0,3.6,28.5,673.0,810.84,607.53
2016,8,14,15,30,788.0,120.0,3.6,28.0,631.0,769.13,581.56
2016,8,14,15,45,769.0,116.0,3.65,27.5,584.5,721.91,551.45
2016,8,14,16,0,750.0,112.0,3.7,27.0,538.0,676.09,521.76
2016,8,14,16,15,725.0,107.5,3.65,26.5,488.5,622.88,484.31
2016,8,14,16,30,700.0,103.0,3.6,26.0,439.0,569.95,445.88
2016,8,14,16,45,668.0,96.5,3.6,25.5,387.5,511.27,402.07
2016,8,14,17,0,636.0,90.0,3.6,25.0,336.0,454.17,358.03
2016,8,14,17,15,589.5,83.0,3.45,24.0,284.5,391.31,308.45
2016,8,14,17,30,543.0,76.0,3.3,23.0,233.0,332.14,260.12
2016,8,14,17,45,480.5,66.0,3.2,22.0,184.0,267.65,206.27
2016,8,14,18,0,418.0,56.0,3.1,21.0,135.0,209.28,156.23
2016,8,14,18,15,320.0,43.0,2.95,20.0,92.5,144.59,101.74
2016,8,14,18,30,222.0,30.0,2.8,19.0,50.0,90.68,53.33
2016,8,14,18,45,111.0,15.0,2.65,18.5,25.0,33.04,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,2.75,12.5,34.5,11.66,0.0
2016,8,15,6,0,360.0,31.0,2.9,13.0,69.0,23.85,14.35
2016,8,15,6,15,457.0,40.0,2.85,13.5,116.0,29.26,20.09
2016,8,15,6,30,554.0,49.0,2.8,14.0,163.0,34.35,24.96
2016,8,15,6,45,277.0,59.0,2.75,14.5,116.0,59.18,36.39
2016,8,15,7,0,0.0,69.0,2.7,15.0,69.0,66.26,50.76
2016,8,15,7,15,0.0,82.5,2.65,15.5,82.5,79.08,61.38
2016,8,15,7,30,0.0,96.0,2.6,16.0,96.0,91.96,71.84
2016,8,15,7,45,0.5,123.0,2.55,17.0,123.5,117.42,92.3
2016,8,15,8,0,1.0,150.0,2.5,18.0,151.0,143.07,112.46
2016,8,15,8,15,5.0,169.0,2.45,18.5,172.0,162.92,127.77
2016,8,15,8,30,9.0,188.0,2.4,19.0,193.0,183.3,143.33
2016,8,15,8,45,30.0,232.0,2.4,19.5,251.5,234.11,182.74
2016,8,15,9,0,51.0,276.0,2.4,20.0,310.0,289.05,224.62
2016,8,15,9,15,483.5,184.5,2.45,20.5,535.5,462.19,361.76
2016,8,15,9,30,916.0,93.0,2.5,21.0,761.0,676.67,523.77
2016,8,15,9,45,925.5,94.5,2.55,22.0,798.0,725.6,555.96
2016,8,15,10,0,935.0,96.0,2.6,23.0,835.0,773.03,585.92
2016,8,15,10,15,941.5,97.5,2.65,23.5,864.5,816.46,613.75
2016,8,15,10,30,948.0,99.0,2.7,24.0,894.0,857.73,639.79
2016,8,15,10,45,952.5,100.0,2.8,24.5,916.5,894.48,662.9
2016,8,15,11,0,957.0,101.0,2.9,25.0,939.0,928.56,684.09
2016,8,15,11,15,959.5,101.5,2.95,25.5,954.5,957.53,701.43
2016,8,15,11,30,962.0,102.0,3.0,26.0,970.0,983.43,716.72
2016,8,15,11,45,962.5,103.0,3.15,26.5,977.0,1004.77,729.86
2016,8,15,12,0,963.0,104.0,3.3,27.0,984.0,1022.75,740.88
2016,8,15,12,15,963.0,104.0,3.4,27.0,983.0,1035.78,749.88
2016,8,15,12,30,963.0,104.0,3.5,27.0,982.0,1045.29,756.77
2016,8,15,12,45,953.0,108.5,3.6,27.0,971.0,1046.18,758.23
2016,8,15,13,0,943.0,113.0,3.7,27.0,960.0,1043.49,757.57
2016,8,15,13,15,939.5,112.5,3.75,27.0,943.0,1038.41,755.13
2016,8,15,13,30,936.0,112.0,3.8,27.0,926.0,1029.84,750.54
2016,8,15,13,45,930.5,110.5,3.85,27.0,902.0,1014.85,741.88
2016,8,15,14,0,925.0,109.0,3.9,27.0,878.0,996.53,731.15
2016,8,15,14,15,917.5,107.5,3.9,26.5,847.0,973.14,718.23
2016,8,15,14,30,910.0,106.0,3.9,26.0,816.0,946.75,703.28
2016,8,15,14,45,900.5,104.0,3.9,26.0,778.5,915.19,683.42
2016,8,15,15,0,891.0,102.0,3.9,26.0,741.0,881.05,661.74
2016,8,15,15,15,878.0,99.5,3.85,25.5,698.0,841.09,636.93
2016,8,15,15,30,865.0,97.0,3.8,25.0,655.0,799.19,610.47
2016,8,15,15,45,849.0,93.5,3.75,24.5,607.5,756.35,582.99
2016,8,15,16,0,833.0,90.0,3.7,24.0,560.0,707.89,550.99
2016,8,15,16,15,810.0,86.5,3.6,23.5,509.0,653.72,513.82
2016,8,15,16,30,787.0,83.0,3.5,23.0,458.0,599.46,473.95
2016,8,15,16,45,758.0,78.0,3.45,22.5,405.5,540.24,429.22
2016,8,15,17,0,729.0,73.0,3.4,22.0,353.0,482.14,383.81
2016,8,15,17,15,685.0,68.0,3.25,21.0,299.5,419.73,333.86
2016,8,15,17,30,641.0,63.0,3.1,20.0,246.0,359.2,283.58
2016,8,15,17,45,577.0,55.5,3.0,19.5,194.5,291.92,226.02
2016,8,15,18,0,513.0,48.0,2.9,19.0,143.0,230.86,172.37
2016,8,15,18,15,405.5,37.5,2.8,18.0,98.0,161.35,113.01
2016,8,15,18,30,298.0,27.0,2.7,17.0,53.0,103.18,58.32
2016,8,15,18,45,149.0,13.5,2.65,16.5,26.5,37.41,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,12.5,31.0,12.23,0.0
2016,8,16,6,0,288.0,32.0,2.3,13.0,62.0,24.98,15.16
2016,8,16,6,15,384.0,43.5,2.25,13.5,107.0,32.65,23.03
2016,8,16,6,30,480.0,55.0,2.2,14.0,152.0,39.81,29.79
2016,8,16,6,45,253.0,82.5,2.2,14.5,135.0,80.37,55.18
2016,8,16,7,0,26.0,110.0,2.2,15.0,118.0,101.86,79.54
2016,8,16,7,15,33.0,131.0,2.15,15.5,143.0,124.39,97.72
2016,8,16,7,30,40.0,152.0,2.1,16.0,168.0,147.92,116.56
2016,8,16,7,45,58.5,178.0,2.1,17.0,205.0,179.84,141.45
2016,8,16,8,0,77.0,204.0,2.1,18.0,242.0,214.09,167.95
2016,8,16,8,15,65.0,221.0,2.1,18.5,255.5,230.88,181.03
2016,8,16,8,30,53.0,238.0,2.1,19.0,269.0,246.33,192.67
2016,8,16,8,45,118.0,269.0,2.15,20.0,345.0,309.77,241.04
2016,8,16,9,0,183.0,300.0,2.2,21.0,421.0,381.63,294.9
2016,8,16,9,15,521.0,207.0,2.2,21.5,580.0,505.07,390.86
2016,8,16,9,30,859.0,114.0,2.2,22.0,739.0,659.0,506.52
2016,8,16,9,45,859.5,121.5,2.25,23.0,772.5,705.72,537.67
2016,8,16,10,0,860.0,129.0,2.3,24.0,806.0,750.44,566.39
2016,8,16,10,15,868.0,130.5,2.35,24.5,835.5,791.7,592.72
2016,8,16,10,30,876.0,132.0,2.4,25.0,865.0,831.71,617.9
2016,8,16,10,45,882.0,133.5,2.45,25.5,888.0,868.01,640.33
2016,8,16,11,0,888.0,135.0,2.5,26.0,911.0,901.95,661.03
2016,8,16,11,15,891.5,135.5,2.55,26.5,926.0,930.16,677.85
2016,8,16,11,30,895.0,136.0,2.6,27.0,941.0,955.56,692.81
2016,8,16,11,45,897.0,136.0,2.65,27.5,948.0,976.14,704.66
2016,8,16,12,0,899.0,136.0,2.7,28.0,955.0,993.63,714.58
2016,8,16,12,15,899.0,136.0,2.75,28.0,954.5,1006.02,722.76
2016,8,16,12,30,899.0,136.0,2.8,28.0,954.0,1015.12,728.99
2016,8,16,12,45,891.0,139.0,2.85,28.0,943.5,1016.17,730.24
2016,8,16,13,0,883.0,142.0,2.9,28.0,933.0,1013.86,729.53
2016,8,16,13,15,879.0,141.0,2.95,28.0,916.5,1008.04,726.71
2016,8,16,13,30,875.0,140.0,3.0,28.0,900.0,998.93,721.91
2016,8,16,13,45,871.0,137.5,3.05,28.0,876.5,985.04,714.13
2016,8,16,14,0,867.0,135.0,3.1,28.0,853.0,967.98,704.39
2016,8,16,14,15,858.5,133.0,3.1,27.5,822.0,949.96,695.09
2016,8,16,14,30,850.0,131.0,3.1,27.0,791.0,923.26,680.06
2016,8,16,14,45,840.5,127.5,3.15,27.0,754.5,891.39,660.55
2016,8,16,15,0,831.0,124.0,3.2,27.0,718.0,857.09,639.28
2016,8,16,15,15,816.5,121.0,3.15,26.5,675.5,816.95,614.49
2016,8,16,15,30,802.0,118.0,3.1,26.0,633.0,775.1,588.22
2016,8,16,15,45,785.0,113.5,3.1,26.0,586.5,728.27,557.17
2016,8,16,16,0,768.0,109.0,3.1,26.0,540.0,680.41,524.96
2016,8,16,16,15,742.5,104.5,3.05,25.5,489.5,628.26,488.47
2016,8,16,16,30,717.0,100.0,3.0,25.0,439.0,574.23,449.31
2016,8,16,16,45,686.0,93.5,3.0,24.5,387.0,515.37,405.45
2016,8,16,17,0,655.0,87.0,3.0,24.0,335.0,457.98,361.18
2016,8,16,17,15,607.5,80.0,2.9,23.0,283.0,393.82,310.55
2016,8,16,17,30,560.0,73.0,2.8,22.0,231.0,333.45,261.12
2016,8,16,17,45,493.5,63.0,2.75,21.0,181.0,266.81,205.36
2016,8,16,18,0,427.0,53.0,2.7,20.0,131.0,206.74,153.76
2016,8,16,18,15,323.0,40.5,2.6,19.0,88.0,141.0,98.27
2016,8,16,18,30,219.0,28.0,2.5,18.0,45.0,85.4,45.75
2016,8,16,18,45,109.5,14.0,2.45,17.5,22.5,31.18,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,16.5,2.2,13.5,28.0,12.86,0.0
2016,8,17,6,0,235.0,33.0,2.5,14.0,56.0,25.49,15.34
2016,8,17,6,15,328.0,45.5,2.45,14.5,99.0,34.74,24.71
2016,8,17,6,30,421.0,58.0,2.4,15.0,142.0,42.74,32.23
2016,8,17,6,45,298.0,87.5,2.35,16.0,155.5,82.34,55.35
2016,8,17,7,0,175.0,117.0,2.3,17.0,169.0,119.87,87.58
2016,8,17,7,15,195.5,136.5,2.3,17.5,205.5,152.24,112.92
2016,8,17,7,30,216.0,156.0,2.3,18.0,242.0,184.27,138.78
2016,8,17,7,45,243.5,176.0,2.3,19.0,285.5,223.96,170.56
2016,8,17,8,0,271.0,196.0,2.3,20.0,329.0,266.73,204.59
2016,8,17,8,15,512.0,153.0,2.25,20.5,436.5,336.27,257.31
2016,8,17,8,30,753.0,110.0,2.2,21.0,544.0,433.4,332.58
2016,8,17,8,45,772.0,114.0,2.2,22.0,590.0,486.96,374.41
2016,8,17,9,0,791.0,118.0,2.2,23.0,636.0,541.22,415.41
2016,8,17,9,15,805.5,121.0,2.25,23.5,677.5,592.27,453.69
2016,8,17,9,30,820.0,124.0,2.3,24.0,719.0,643.04,490.66
2016,8,17,9,45,836.5,123.5,2.35,25.0,756.0,691.22,523.88
2016,8,17,10,0,853.0,123.0,2.4,26.0,793.0,738.23,554.36
2016,8,17,10,15,861.0,125.0,2.45,26.5,822.5,780.27,581.15
2016,8,17,10,30,869.0,127.0,2.5,27.0,852.0,820.48,606.4
2016,8,17,10,45,873.5,129.0,2.6,27.5,874.5,855.76,628.46
2016,8,17,11,0,878.0,131.0,2.7,28.0,897.0,888.6,648.78
2016,8,17,11,15,882.0,131.5,2.8,28.0,912.0,916.95,667.39
2016,8,17,11,30,886.0,132.0,2.9,28.0,927.0,942.54,684.26
2016,8,17,11,45,887.0,133.5,3.0,28.5,934.0,963.47,696.76
2016,8,17,12,0,888.0,135.0,3.1,29.0,941.0,981.31,707.34
2016,8,17,12,15,887.5,134.5,3.15,29.0,940.0,992.53,714.77
2016,8,17,12,30,887.0,134.0,3.2,29.0,939.0,1000.49,720.27
2016,8,17,12,45,877.5,138.0,3.3,29.5,928.5,1001.0,720.05
2016,8,17,13,0,868.0,142.0,3.4,30.0,918.0,998.19,717.86
2016,8,17,13,15,864.0,141.0,3.45,30.0,901.5,992.35,714.94
2016,8,17,13,30,860.0,140.0,3.5,30.0,885.0,983.29,710.04
2016,8,17,13,45,855.5,138.0,3.55,30.0,861.5,969.52,702.22
2016,8,17,14,0,851.0,136.0,3.6,30.0,838.0,958.56,696.32
2016,8,17,14,15,842.0,134.0,3.65,29.5,807.0,934.43,683.19
2016,8,17,14,30,833.0,132.0,3.7,29.0,776.0,907.57,668.24
2016,8,17,14,45,823.5,128.0,3.75,28.5,739.5,875.51,649.66
2016,8,17,15,0,814.0,124.0,3.8,28.0,703.0,841.06,629.27
2016,8,17,15,15,799.0,121.0,3.8,27.5,661.0,800.99,604.48
2016,8,17,15,30,784.0,118.0,3.8,27.0,619.0,759.28,578.22
2016,8,17,15,45,766.5,113.0,3.85,26.5,572.5,712.15,547.83
2016,8,17,16,0,749.0,108.0,3.9,26.0,526.0,666.24,517.73
2016,8,17,16,15,723.0,103.5,3.85,25.0,476.0,612.37,480.2
2016,8,17,16,30,697.0,99.0,3.8,24.0,426.0,558.89,441.69
2016,8,17,16,45,664.5,92.5,3.8,23.5,375.0,500.1,397.09
2016,8,17,17,0,632.0,86.0,3.8,23.0,324.0,442.98,352.32
2016,8,17,17,15,583.5,79.0,3.65,22.0,272.5,379.57,301.54
2016,8,17,17,30,535.0,72.0,3.5,21.0,221.0,320.11,252.21
2016,8,17,17,45,467.0,62.5,3.4,20.0,172.0,254.91,197.1
2016,8,17,18,0,399.0,53.0,3.3,19.0,123.0,196.46,146.52
2016,8,17,18,15,295.5,39.5,3.15,18.0,82.0,131.69,91.63
2016,8,17,18,30,192.0,26.0,3.0,17.0,41.0,76.12,37.75
2016,8,17,18,45,96.0,13.0,2.9,16.5,20.5,27.77,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,16.5,2.15,13.5,25.5,12.9,0.0
2016,8,18,6,0,189.0,33.0,2.4,14.0,51.0,25.55,15.19
2016,8,18,6,15,278.0,47.5,2.4,14.5,93.0,35.96,25.73
2016,8,18,6,30,367.0,62.0,2.4,15.0,135.0,45.85,34.94
2016,8,18,6,45,230.5,89.5,2.4,15.5,140.0,83.75,58.74
2016,8,18,7,0,94.0,117.0,2.4,16.0,145.0,111.15,84.12
2016,8,18,7,15,109.5,138.5,2.35,16.5,177.0,139.72,106.74
2016,8,18,7,30,125.0,160.0,2.3,17.0,209.0,170.24,131.24
2016,8,18,7,45,374.0,142.0,2.3,18.0,318.5,227.22,170.26
2016,8,18,8,0,623.0,124.0,2.3,19.0,428.0,315.93,237.48
2016,8,18,8,15,649.5,130.0,2.25,19.5,476.0,367.47,280.65
2016,8,18,8,30,676.0,136.0,2.2,20.0,524.0,421.15,324.51
2016,8,18,8,45,689.0,144.5,2.2,21.0,567.5,472.46,364.7
2016,8,18,9,0,702.0,153.0,2.2,22.0,611.0,524.05,403.63
2016,8,18,9,15,718.0,157.0,2.25,22.5,651.5,573.18,440.52
2016,8,18,9,30,734.0,161.0,2.3,23.0,692.0,622.37,476.45
2016,8,18,9,45,681.5,198.5,2.35,24.0,710.5,657.12,498.78
2016,8,18,10,0,629.0,236.0,2.4,25.0,729.0,685.91,516.08
2016,8,18,10,15,639.5,240.0,2.45,25.5,757.5,724.69,542.36
2016,8,18,10,30,650.0,244.0,2.5,26.0,786.0,762.51,567.42
2016,8,18,10,45,656.5,248.0,2.6,26.5,807.0,795.85,589.29
2016,8,18,11,0,663.0,252.0,2.7,27.0,828.0,827.59,609.84
2016,8,18,11,15,668.0,253.5,2.75,27.0,843.0,853.78,627.44
2016,8,18,11,30,673.0,255.0,2.8,27.0,858.0,877.96,643.64
2016,8,18,11,45,677.5,255.0,2.9,27.5,865.5,898.01,656.18
2016,8,18,12,0,682.0,255.0,3.0,28.0,873.0,915.73,667.16
2016,8,18,12,15,682.0,254.5,3.05,28.0,872.0,926.19,674.31
2016,8,18,12,30,682.0,254.0,3.1,28.0,871.0,934.01,679.79
2016,8,18,12,45,682.5,251.0,3.15,28.0,863.5,937.06,682.28
2016,8,18,13,0,683.0,248.0,3.2,28.0,856.0,937.37,683.12
2016,8,18,13,15,678.0,246.0,3.25,28.0,840.5,930.59,679.43
2016,8,18,13,30,673.0,244.0,3.3,28.0,825.0,921.11,674.12
2016,8,18,13,45,668.5,239.0,3.4,28.0,802.5,906.36,665.71
2016,8,18,14,0,664.0,234.0,3.5,28.0,780.0,889.04,655.6
2016,8,18,14,15,653.5,229.5,3.55,27.5,750.5,864.19,641.22
2016,8,18,14,30,643.0,225.0,3.6,27.0,721.0,837.21,625.26
2016,8,18,14,45,635.0,216.5,3.65,27.0,686.5,806.29,605.35
2016,8,18,15,0,627.0,208.0,3.7,27.0,652.0,773.43,583.89
2016,8,18,15,15,608.5,201.5,3.7,26.5,611.0,732.25,557.0
2016,8,18,15,30,590.0,195.0,3.7,26.0,570.0,687.41,527.12
2016,8,18,15,45,574.0,184.5,3.75,25.5,526.5,642.59,496.84
2016,8,18,16,0,558.0,174.0,3.8,25.0,483.0,597.29,465.44
2016,8,18,16,15,528.5,164.0,3.8,24.0,435.0,543.23,427.24
2016,8,18,16,30,499.0,154.0,3.8,23.0,387.0,490.37,388.79
2016,8,18,16,45,466.0,141.0,3.8,22.5,338.0,433.71,345.53
2016,8,18,17,0,433.0,128.0,3.8,22.0,289.0,379.22,302.72
2016,8,18,17,15,386.0,113.5,3.65,21.0,240.5,318.85,254.39
2016,8,18,17,30,339.0,99.0,3.5,20.0,192.0,262.7,208.13
2016,8,18,17,45,279.5,81.0,3.4,19.0,146.5,202.58,157.75
2016,8,18,18,0,220.0,63.0,3.3,18.0,101.0,144.37,108.41
2016,8,18,18,15,150.5,42.0,3.2,17.5,64.0,90.89,63.07
2016,8,18,18,30,81.0,21.0,3.1,17.0,27.0,42.57,17.32
2016,8,18,18,45,40.5,10.5,3.05,16.5,13.5,16.53,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.5,2.2,13.5,19.5,12.38,0.0
2016,8,19,6,0,103.0,29.0,2.5,14.0,39.0,24.19,13.87
2016,8,19,6,15,167.5,50.0,2.55,14.5,77.5,40.59,29.7
2016,8,19,6,30,232.0,71.0,2.6,15.0,116.0,56.37,44.16
2016,8,19,6,45,131.0,90.5,2.65,15.5,117.5,82.96,60.94
2016,8,19,7,0,30.0,110.0,2.7,16.0,119.0,101.82,79.06
2016,8,19,7,15,42.5,131.5,2.6,16.5,147.0,125.92,98.25
2016,8,19,7,30,55.0,153.0,2.5,17.0,175.0,151.64,118.7
2016,8,19,7,45,66.5,177.0,2.45,17.5,207.0,180.81,141.86
2016,8,19,8,0,78.0,201.0,2.4,18.0,239.0,211.46,166.0
2016,8,19,8,15,160.0,223.0,2.35,18.5,311.5,266.91,208.72
2016,8,19,8,30,242.0,245.0,2.3,19.0,384.0,331.8,258.82
2016,8,19,8,45,413.0,223.0,2.25,20.0,482.5,409.47,318.17
2016,8,19,9,0,584.0,201.0,2.2,21.0,581.0,504.46,389.86
2016,8,19,9,15,601.5,207.5,2.2,21.5,620.5,552.03,425.0
2016,8,19,9,30,619.0,214.0,2.2,22.0,660.0,599.43,459.37
2016,8,19,9,45,612.0,230.0,2.2,22.5,689.5,639.55,487.19
2016,8,19,10,0,605.0,246.0,2.2,23.0,719.0,677.7,512.91
2016,8,19,10,15,615.5,250.5,2.25,23.5,747.5,716.08,538.99
2016,8,19,10,30,626.0,255.0,2.3,24.0,776.0,753.56,563.97
2016,8,19,10,45,629.0,261.5,2.35,24.5,796.0,785.69,584.75
2016,8,19,11,0,632.0,268.0,2.4,25.0,816.0,816.11,604.1
2016,8,19,11,15,637.0,270.0,2.45,25.5,830.5,842.05,620.4
2016,8,19,11,30,642.0,272.0,2.5,26.0,845.0,866.07,635.3
2016,8,19,11,45,643.0,274.5,2.65,26.5,852.0,884.82,647.3
2016,8,19,12,0,644.0,277.0,2.8,27.0,859.0,901.26,657.77
2016,8,19,12,15,643.5,276.5,2.85,27.0,858.0,910.86,664.41
2016,8,19,12,30,643.0,276.0,2.9,27.0,857.0,917.93,669.49
2016,8,19,12,45,649.5,269.5,3.0,27.0,851.0,923.14,674.1
2016,8,19,13,0,656.0,263.0,3.1,27.0,845.0,925.7,677.04
2016,8,19,13,15,651.0,260.5,3.15,26.5,829.0,918.48,674.3
2016,8,19,13,30,646.0,258.0,3.2,26.0,813.0,908.64,669.93
2016,8,19,13,45,640.0,253.0,3.3,26.0,790.5,892.72,660.59
2016,8,19,14,0,634.0,248.0,3.4,26.0,768.0,874.35,649.59
2016,8,19,14,15,623.0,243.0,3.45,25.5,738.0,849.0,634.69
2016,8,19,14,30,612.0,238.0,3.5,25.0,708.0,821.62,618.26
2016,8,19,14,45,600.5,230.5,3.55,25.0,673.0,789.36,597.12
2016,8,19,15,0,589.0,223.0,3.6,25.0,638.0,753.0,572.96
2016,8,19,15,15,570.0,215.5,3.55,24.5,597.0,711.69,545.46
2016,8,19,15,30,551.0,208.0,3.5,24.0,556.0,669.71,517.03
2016,8,19,15,45,529.0,198.0,3.5,24.0,511.5,622.37,483.39
2016,8,19,16,0,507.0,188.0,3.5,24.0,467.0,575.12,449.22
2016,8,19,16,15,478.0,176.5,3.45,23.0,419.5,521.94,411.37
2016,8,19,16,30,449.0,165.0,3.4,22.0,372.0,470.03,373.39
2016,8,19,16,45,411.5,151.0,3.4,21.5,323.5,412.09,328.97
2016,8,19,17,0,374.0,137.0,3.4,21.0,275.0,356.86,285.48
2016,8,19,17,15,329.5,119.5,3.3,20.0,227.0,292.02,233.64
2016,8,19,17,30,285.0,102.0,3.2,19.0,179.0,237.29,188.49
2016,8,19,17,45,228.5,81.5,3.15,18.5,134.5,178.96,139.3
2016,8,19,18,0,172.0,61.0,3.1,18.0,90.0,126.44,94.61
2016,8,19,18,15,115.0,39.0,3.0,17.5,55.5,77.75,53.27
2016,8,19,18,30,58.0,17.0,2.9,17.0,21.0,32.47,9.73
2016,8,19,18,45,29.0,8.5,2.85,16.5,10.5,12.71,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
