Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,13.0,1.75,13.5,16.5,12.78,0.0
2016,8,20,6,0,79.0,26.0,2.0,14.0,33.0,21.8,11.72
2016,8,20,6,15,134.0,48.5,2.0,14.5,70.0,39.43,28.66
2016,8,20,6,30,189.0,71.0,2.0,15.0,107.0,56.34,44.11
2016,8,20,6,45,238.0,92.0,2.0,15.5,152.0,85.03,59.89
2016,8,20,7,0,287.0,113.0,2.0,16.0,197.0,123.76,86.55
2016,8,20,7,15,180.5,134.0,2.0,16.5,190.5,146.78,109.43
2016,8,20,7,30,74.0,155.0,2.0,17.0,184.0,157.24,122.42
2016,8,20,7,45,108.0,180.0,2.0,17.5,229.0,192.15,149.69
2016,8,20,8,0,142.0,205.0,2.0,18.0,274.0,233.61,182.2
2016,8,20,8,15,317.0,202.5,2.0,18.5,376.5,306.53,237.73
2016,8,20,8,30,492.0,200.0,2.0,19.0,479.0,398.33,308.48
2016,8,20,8,45,514.5,209.0,2.05,20.0,522.5,445.64,344.82
2016,8,20,9,0,537.0,218.0,2.1,21.0,566.0,494.46,381.47
2016,8,20,9,15,555.0,225.5,2.15,21.5,605.5,540.52,415.84
2016,8,20,9,30,573.0,233.0,2.2,22.0,645.0,587.19,449.84
2016,8,20,9,45,613.5,225.0,2.3,22.5,686.0,635.29,484.89
2016,8,20,10,0,654.0,217.0,2.4,23.0,727.0,684.6,520.2
2016,8,20,10,15,664.5,221.0,2.45,23.5,755.0,724.24,547.2
2016,8,20,10,30,675.0,225.0,2.5,24.0,783.0,762.84,573.04
2016,8,20,10,45,684.5,226.0,2.65,24.5,805.5,796.41,595.73
2016,8,20,11,0,694.0,227.0,2.8,25.0,828.0,828.44,617.14
2016,8,20,11,15,699.0,228.5,2.9,25.0,842.5,855.25,635.47
2016,8,20,11,30,704.0,230.0,3.0,25.0,857.0,879.93,652.17
2016,8,20,11,45,710.5,228.0,3.15,25.5,865.0,900.19,665.0
2016,8,20,12,0,717.0,226.0,3.3,26.0,873.0,918.05,676.27
2016,8,20,12,15,717.0,226.0,3.4,26.0,872.0,929.21,684.18
2016,8,20,12,30,717.0,226.0,3.5,26.0,871.0,937.62,690.41
2016,8,20,12,45,701.0,233.0,3.6,26.0,858.5,934.96,689.4
2016,8,20,13,0,685.0,240.0,3.7,26.0,846.0,929.45,686.67
2016,8,20,13,15,680.0,238.0,3.7,25.5,830.5,922.55,683.88
2016,8,20,13,30,675.0,236.0,3.7,25.0,815.0,912.95,679.37
2016,8,20,13,45,676.0,228.0,3.75,25.0,794.0,900.16,671.76
2016,8,20,14,0,677.0,220.0,3.8,25.0,773.0,884.61,662.36
2016,8,20,14,15,666.5,216.0,3.8,24.5,743.5,859.97,647.79
2016,8,20,14,30,656.0,212.0,3.8,24.0,714.0,833.16,631.67
2016,8,20,14,45,650.0,203.0,3.85,23.5,680.0,803.04,613.19
2016,8,20,15,0,644.0,194.0,3.9,23.0,646.0,770.83,592.97
2016,8,20,15,15,626.0,188.0,3.85,22.5,605.0,730.05,565.59
2016,8,20,15,30,608.0,182.0,3.8,22.0,564.0,688.29,537.08
2016,8,20,15,45,592.5,171.5,3.8,22.0,520.5,642.98,504.73
2016,8,20,16,0,577.0,161.0,3.8,22.0,477.0,594.04,469.17
2016,8,20,16,15,548.0,152.0,3.7,21.0,429.0,540.64,430.65
2016,8,20,16,30,519.0,143.0,3.6,20.0,381.0,488.37,391.88
2016,8,20,16,45,488.5,130.5,3.55,19.5,333.0,432.83,348.81
2016,8,20,17,0,458.0,118.0,3.5,19.0,285.0,379.19,305.98
2016,8,20,17,15,409.5,105.0,3.4,18.5,236.5,318.66,256.33
2016,8,20,17,30,361.0,92.0,3.3,18.0,188.0,262.52,209.01
2016,8,20,17,45,302.5,75.0,3.2,17.5,143.0,202.96,158.14
2016,8,20,18,0,244.0,58.0,3.1,17.0,98.0,149.5,111.87
2016,8,20,18,15,166.0,38.5,2.95,16.5,61.5,94.51,64.81
2016,8,20,18,30,88.0,19.0,2.8,16.0,25.0,43.56,10.63
2016,8,20,18,45,44.0,9.5,2.7,15.5,12.5,15.82,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,14.25,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,22.42,11.92
2016,8,21,6,15,200.5,48.0,2.7,14.5,79.5,36.61,26.15
2016,8,21,6,30,276.0,67.0,2.7,15.0,119.0,50.13,38.63
2016,8,21,6,45,138.0,81.5,2.75,15.5,107.5,75.81,54.93
2016,8,21,7,0,0.0,96.0,2.8,16.0,96.0,89.59,70.11
2016,8,21,7,15,6.5,115.5,2.75,16.5,118.0,109.14,85.94
2016,8,21,7,30,13.0,135.0,2.7,17.0,140.0,129.56,102.21
2016,8,21,7,45,43.0,166.5,2.7,17.5,186.5,165.25,130.04
2016,8,21,8,0,73.0,198.0,2.7,18.0,233.0,206.98,162.7
2016,8,21,8,15,112.0,224.5,2.65,18.5,284.5,249.63,195.8
2016,8,21,8,30,151.0,251.0,2.6,19.0,336.0,298.72,233.78
2016,8,21,8,45,411.0,206.5,2.6,19.5,465.5,392.55,306.83
2016,8,21,9,0,671.0,162.0,2.6,20.0,595.0,513.83,400.5
2016,8,21,9,15,688.0,166.5,2.6,20.5,635.5,562.6,437.09
2016,8,21,9,30,705.0,171.0,2.6,21.0,676.0,611.58,473.21
2016,8,21,9,45,690.0,189.5,2.65,21.5,704.0,652.41,502.07
2016,8,21,10,0,675.0,208.0,2.7,22.0,732.0,690.42,528.17
2016,8,21,10,15,685.0,211.5,2.75,22.5,760.5,729.96,555.42
2016,8,21,10,30,695.0,215.0,2.8,23.0,789.0,768.33,581.34
2016,8,21,10,45,705.0,216.0,2.9,23.5,812.0,802.89,604.56
2016,8,21,11,0,715.0,217.0,3.0,24.0,835.0,835.87,626.14
2016,8,21,11,15,720.0,218.5,3.1,24.0,849.5,863.14,644.6
2016,8,21,11,30,725.0,220.0,3.2,24.0,864.0,888.21,661.63
2016,8,21,11,45,730.0,219.5,3.3,24.5,872.0,908.91,674.45
2016,8,21,12,0,735.0,219.0,3.4,25.0,880.0,927.1,685.64
2016,8,21,12,15,735.0,219.0,3.5,25.0,879.0,938.4,693.67
2016,8,21,12,30,735.0,219.0,3.6,25.0,878.0,946.88,699.97
2016,8,21,12,45,748.0,208.5,3.75,25.0,873.5,954.1,705.86
2016,8,21,13,0,761.0,198.0,3.9,25.0,869.0,958.29,709.85
2016,8,21,13,15,756.0,196.5,3.95,24.5,852.5,951.5,707.42
2016,8,21,13,30,751.0,195.0,4.0,24.0,836.0,941.77,703.16
2016,8,21,13,45,745.5,191.5,4.1,24.0,813.0,926.54,694.16
2016,8,21,14,0,740.0,188.0,4.2,24.0,790.0,908.53,683.33
2016,8,21,14,15,729.5,184.5,4.2,23.5,759.0,883.25,668.33
2016,8,21,14,30,719.0,181.0,4.2,23.0,728.0,855.61,651.66
2016,8,21,14,45,707.0,176.0,4.25,22.5,692.0,822.86,631.49
2016,8,21,15,0,695.0,171.0,4.3,22.0,656.0,788.2,609.75
2016,8,21,15,15,677.0,166.0,4.2,21.5,614.5,746.94,582.42
2016,8,21,15,30,659.0,161.0,4.1,21.0,573.0,704.58,553.35
2016,8,21,15,45,637.5,154.0,4.1,20.5,527.5,656.64,519.71
2016,8,21,16,0,616.0,147.0,4.1,20.0,482.0,608.39,485.07
2016,8,21,16,15,563.0,140.0,4.05,19.5,423.5,539.26,433.17
2016,8,21,16,30,510.0,133.0,4.0,19.0,365.0,470.48,380.35
2016,8,21,16,45,393.5,132.5,3.95,18.5,298.5,379.6,307.98
2016,8,21,17,0,277.0,132.0,3.9,18.0,232.0,292.88,237.58
2016,8,21,17,15,329.0,109.5,3.75,17.5,209.5,284.68,230.24
2016,8,21,17,30,381.0,87.0,3.6,17.0,187.0,264.35,211.23
2016,8,21,17,45,315.5,71.5,3.5,16.5,141.5,202.98,158.4
2016,8,21,18,0,250.0,56.0,3.4,16.0,96.0,148.5,111.07
2016,8,21,18,15,168.0,37.0,3.3,15.5,59.5,92.98,63.21
2016,8,21,18,30,86.0,18.0,3.2,15.0,23.0,41.32,4.26
2016,8,21,18,45,43.0,9.0,3.1,14.5,11.5,15.05,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,2.75,12.5,6.0,5.9,0.0
2016,8,22,6,0,0.0,12.0,3.0,13.0,12.0,11.57,3.28
2016,8,22,6,15,0.0,25.0,3.0,13.5,25.0,24.13,15.37
2016,8,22,6,30,0.0,38.0,3.0,14.0,38.0,36.7,26.91
2016,8,22,6,45,0.0,52.5,3.0,14.5,52.5,50.6,37.44
2016,8,22,7,0,0.0,67.0,3.0,15.0,67.0,64.26,49.06
2016,8,22,7,15,0.0,83.0,2.9,15.5,83.0,79.36,61.66
2016,8,22,7,30,0.0,99.0,2.8,16.0,99.0,94.55,74.08
2016,8,22,7,45,0.0,115.0,2.75,16.5,115.0,109.82,86.35
2016,8,22,8,0,0.0,131.0,2.7,17.0,131.0,125.16,98.46
2016,8,22,8,15,10.0,167.5,2.65,17.5,173.0,163.32,128.76
2016,8,22,8,30,20.0,204.0,2.6,18.0,215.0,202.75,159.6
2016,8,22,8,45,71.0,248.5,2.6,19.0,293.0,269.0,210.83
2016,8,22,9,0,122.0,293.0,2.6,20.0,371.0,341.83,266.1
2016,8,22,9,15,403.0,235.5,2.65,20.5,518.5,460.17,358.81
2016,8,22,9,30,684.0,178.0,2.7,21.0,666.0,604.38,468.7
2016,8,22,9,45,690.0,185.5,2.75,21.5,699.0,647.92,499.44
2016,8,22,10,0,696.0,193.0,2.8,22.0,732.0,690.34,529.27
2016,8,22,10,15,706.0,196.0,2.9,22.5,760.5,730.1,556.99
2016,8,22,10,30,716.0,199.0,3.0,23.0,789.0,768.62,583.38
2016,8,22,10,45,723.0,201.0,3.1,23.5,810.5,802.25,605.69
2016,8,22,11,0,730.0,203.0,3.2,24.0,832.0,834.06,626.14
2016,8,22,11,15,734.5,204.5,3.3,24.0,846.0,861.16,644.54
2016,8,22,11,30,739.0,206.0,3.4,24.0,860.0,885.99,661.44
2016,8,22,11,45,742.0,206.0,3.55,24.5,867.0,905.48,673.77
2016,8,22,12,0,745.0,206.0,3.7,25.0,874.0,922.35,684.4
2016,8,22,12,15,745.0,205.5,3.8,24.5,872.5,933.13,693.43
2016,8,22,12,30,745.0,205.0,3.9,24.0,871.0,941.05,700.72
2016,8,22,12,45,709.0,224.5,4.0,24.0,853.5,932.17,695.44
2016,8,22,13,0,673.0,244.0,4.1,24.0,836.0,920.22,688.26
2016,8,22,13,15,668.0,241.5,4.1,24.0,820.0,912.76,683.72
2016,8,22,13,30,663.0,239.0,4.1,24.0,804.0,902.63,677.44
2016,8,22,13,45,662.0,232.0,4.2,24.0,782.5,889.0,669.35
2016,8,22,14,0,661.0,225.0,4.3,24.0,761.0,872.72,659.5
2016,8,22,14,15,650.5,220.5,4.3,23.5,731.0,847.75,644.32
2016,8,22,14,30,640.0,216.0,4.3,23.0,701.0,820.66,627.44
2016,8,22,14,45,631.5,208.0,4.35,22.5,667.0,789.69,607.96
2016,8,22,15,0,623.0,200.0,4.4,22.0,633.0,756.84,586.85
2016,8,22,15,15,605.0,193.5,4.35,21.5,592.5,716.1,559.09
2016,8,22,15,30,587.0,187.0,4.3,21.0,552.0,671.49,528.2
2016,8,22,15,45,569.0,177.0,4.3,20.5,508.0,625.75,495.97
2016,8,22,16,0,551.0,167.0,4.3,20.0,464.0,579.71,462.81
2016,8,22,16,15,521.5,157.0,4.2,19.5,416.5,526.04,422.61
2016,8,22,16,30,492.0,147.0,4.1,19.0,369.0,473.61,382.44
2016,8,22,16,45,459.0,134.0,4.0,18.5,321.0,417.46,338.32
2016,8,22,17,0,426.0,121.0,3.9,18.0,273.0,363.51,294.77
2016,8,22,17,15,377.5,106.5,3.75,17.5,225.0,303.19,244.85
2016,8,22,17,30,329.0,92.0,3.6,17.0,177.0,247.32,197.43
2016,8,22,17,45,270.0,74.0,3.45,16.5,133.0,188.54,146.98
2016,8,22,18,0,211.0,56.0,3.3,16.0,89.0,135.97,101.43
2016,8,22,18,15,137.5,36.0,3.15,15.5,54.0,79.62,52.96
2016,8,22,18,30,64.0,16.0,3.0,15.0,19.0,31.55,0.0
2016,8,22,18,45,32.0,8.0,2.85,14.5,9.5,12.39,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,14.0,2.2,13.5,20.0,13.76,0.0
2016,8,23,6,0,147.0,28.0,2.5,14.0,40.0,21.73,10.68
2016,8,23,6,15,233.5,44.5,2.5,14.5,80.0,33.93,23.73
2016,8,23,6,30,320.0,61.0,2.5,15.0,120.0,45.53,34.53
2016,8,23,6,45,386.0,73.5,2.55,15.5,167.5,71.07,45.09
2016,8,23,7,0,452.0,86.0,2.6,16.0,215.0,112.55,70.66
2016,8,23,7,15,308.0,119.5,2.55,16.5,215.5,150.5,107.11
2016,8,23,7,30,164.0,153.0,2.5,17.0,216.0,171.52,130.81
2016,8,23,7,45,393.0,136.0,2.45,18.0,315.5,224.66,167.45
2016,8,23,8,0,622.0,119.0,2.4,19.0,415.0,307.26,230.37
2016,8,23,8,15,649.5,125.0,2.35,19.5,463.5,359.1,274.04
2016,8,23,8,30,677.0,131.0,2.3,20.0,512.0,413.2,318.47
2016,8,23,8,45,699.0,135.5,2.3,20.5,557.5,465.2,360.2
2016,8,23,9,0,721.0,140.0,2.3,21.0,603.0,518.32,401.51
2016,8,23,9,15,737.0,143.5,2.3,21.5,643.5,567.83,438.92
2016,8,23,9,30,753.0,147.0,2.3,22.0,684.0,617.32,475.23
2016,8,23,9,45,745.0,161.0,2.35,22.5,714.0,660.6,505.85
2016,8,23,10,0,737.0,175.0,2.4,23.0,744.0,701.49,533.98
2016,8,23,10,15,747.0,177.5,2.45,23.5,773.0,742.21,561.84
2016,8,23,10,30,757.0,180.0,2.5,24.0,802.0,781.56,587.72
2016,8,23,10,45,765.0,181.5,2.6,24.5,824.0,815.46,609.41
2016,8,23,11,0,773.0,183.0,2.7,25.0,846.0,848.31,630.29
2016,8,23,11,15,777.5,184.0,2.75,25.0,860.5,875.51,648.18
2016,8,23,11,30,782.0,185.0,2.8,25.0,875.0,900.28,664.5
2016,8,23,11,45,786.0,184.5,2.9,25.5,882.5,920.53,676.91
2016,8,23,12,0,790.0,184.0,3.0,26.0,890.0,938.06,687.58
2016,8,23,12,15,789.5,184.0,3.1,26.0,889.0,948.99,695.35
2016,8,23,12,30,789.0,184.0,3.2,26.0,888.0,956.92,701.31
2016,8,23,12,45,792.5,180.0,3.3,26.5,880.5,961.56,703.85
2016,8,23,13,0,796.0,176.0,3.4,27.0,873.0,963.1,704.47
2016,8,23,13,15,791.0,174.5,3.45,27.0,856.5,955.91,700.53
2016,8,23,13,30,786.0,173.0,3.5,27.0,840.0,945.67,694.74
2016,8,23,13,45,780.5,170.0,3.6,27.0,816.5,930.41,686.02
2016,8,23,14,0,775.0,167.0,3.7,27.0,793.0,912.26,675.43
2016,8,23,14,15,765.5,164.0,3.75,26.5,762.0,887.66,661.52
2016,8,23,14,30,756.0,161.0,3.8,26.0,731.0,864.27,648.39
2016,8,23,14,45,744.5,156.5,3.9,26.0,695.0,831.48,627.65
2016,8,23,15,0,733.0,152.0,4.0,26.0,659.0,796.65,605.34
2016,8,23,15,15,716.0,147.5,4.0,25.5,617.0,755.53,579.1
2016,8,23,15,30,699.0,143.0,4.0,25.0,575.0,713.16,551.6
2016,8,23,15,45,679.0,136.5,4.0,24.5,529.5,665.39,518.97
2016,8,23,16,0,659.0,130.0,4.0,24.0,484.0,617.13,484.9
2016,8,23,16,15,630.0,123.5,3.95,23.0,434.5,562.75,445.99
2016,8,23,16,30,601.0,117.0,3.9,22.0,385.0,509.23,406.49
2016,8,23,16,45,565.5,108.0,3.85,21.5,335.0,450.55,360.96
2016,8,23,17,0,530.0,99.0,3.8,21.0,285.0,394.0,315.73
2016,8,23,17,15,478.0,88.5,3.65,20.0,235.5,328.69,262.62
2016,8,23,17,30,426.0,78.0,3.5,19.0,186.0,270.64,213.77
2016,8,23,17,45,356.5,64.0,3.4,18.0,140.0,207.42,159.86
2016,8,23,18,0,287.0,50.0,3.3,17.0,94.0,151.54,111.5
2016,8,23,18,15,191.5,33.0,3.2,16.5,57.5,93.43,60.95
2016,8,23,18,30,96.0,16.0,3.1,16.0,21.0,39.59,0.0
2016,8,23,18,45,48.0,8.0,3.05,15.5,10.5,14.51,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,13.5,2.0,12.5,22.0,13.27,0.0
2016,8,24,6,0,217.0,27.0,2.3,13.0,44.0,21.44,10.07
2016,8,24,6,15,317.5,40.0,2.3,13.5,86.5,30.76,21.04
2016,8,24,6,30,418.0,53.0,2.3,14.0,129.0,39.46,29.3
2016,8,24,6,45,214.5,76.0,2.35,14.5,115.5,70.0,48.73
2016,8,24,7,0,11.0,99.0,2.4,15.0,102.0,92.9,72.69
2016,8,24,7,15,18.0,119.0,2.35,15.5,125.0,113.67,89.53
2016,8,24,7,30,25.0,139.0,2.3,16.0,148.0,132.98,104.94
2016,8,24,7,45,45.0,166.0,2.3,16.5,186.0,165.07,130.28
2016,8,24,8,0,65.0,193.0,2.3,17.0,224.0,199.73,157.54
2016,8,24,8,15,79.5,218.0,2.3,17.5,260.0,233.02,183.58
2016,8,24,8,30,94.0,243.0,2.3,18.0,296.0,268.04,210.68
2016,8,24,8,45,160.5,264.5,2.3,19.0,364.0,325.57,254.59
2016,8,24,9,0,227.0,286.0,2.3,20.0,432.0,391.23,304.05
2016,8,24,9,15,531.5,202.0,2.3,20.5,572.0,502.68,391.02
2016,8,24,9,30,836.0,118.0,2.3,21.0,712.0,641.43,496.16
2016,8,24,9,45,856.0,115.5,2.35,21.5,750.0,690.57,531.06
2016,8,24,10,0,876.0,113.0,2.4,22.0,788.0,738.87,564.05
2016,8,24,10,15,883.5,114.5,2.45,22.5,817.0,780.86,591.24
2016,8,24,10,30,891.0,116.0,2.5,23.0,846.0,820.86,616.78
2016,8,24,10,45,896.5,117.5,2.6,23.5,868.5,857.05,639.84
2016,8,24,11,0,902.0,119.0,2.7,24.0,891.0,890.76,661.1
2016,8,24,11,15,905.0,119.5,2.75,24.0,905.5,918.63,679.3
2016,8,24,11,30,908.0,120.0,2.8,24.0,920.0,943.57,695.62
2016,8,24,11,45,908.5,121.0,2.9,24.5,926.0,963.68,707.84
2016,8,24,12,0,909.0,122.0,3.0,25.0,932.0,980.57,718.01
2016,8,24,12,15,908.5,122.0,3.05,25.0,931.0,992.19,725.85
2016,8,24,12,30,908.0,122.0,3.1,25.0,930.0,1000.43,731.65
2016,8,24,12,45,886.0,133.5,3.2,25.5,915.0,996.48,728.59
2016,8,24,13,0,864.0,145.0,3.3,26.0,900.0,989.09,723.48
2016,8,24,13,15,860.0,143.5,3.35,26.0,882.5,988.38,723.94
2016,8,24,13,30,856.0,142.0,3.4,26.0,865.0,978.47,718.41
2016,8,24,13,45,848.5,141.0,3.5,26.0,840.5,962.56,709.41
2016,8,24,14,0,841.0,140.0,3.6,26.0,816.0,943.6,698.44
2016,8,24,14,15,832.0,137.5,3.6,25.5,784.5,918.73,684.26
2016,8,24,14,30,823.0,135.0,3.6,25.0,753.0,891.13,668.2
2016,8,24,14,45,810.5,132.0,3.65,25.0,715.5,857.4,646.81
2016,8,24,15,0,798.0,129.0,3.7,25.0,678.0,821.49,623.77
2016,8,24,15,15,781.5,125.5,3.7,24.5,635.0,779.82,597.42
2016,8,24,15,30,765.0,122.0,3.7,24.0,592.0,739.31,571.52
2016,8,24,15,45,744.5,117.5,3.7,23.5,545.0,690.95,539.48
2016,8,24,16,0,724.0,113.0,3.7,23.0,498.0,641.98,505.4
2016,8,24,16,15,695.0,107.5,3.65,22.0,447.5,586.03,465.42
2016,8,24,16,30,666.0,102.0,3.6,21.0,397.0,530.82,424.68
2016,8,24,16,45,629.5,95.0,3.55,20.5,345.5,470.82,378.02
2016,8,24,17,0,593.0,88.0,3.5,20.0,294.0,412.96,331.55
2016,8,24,17,15,539.5,79.5,3.4,19.0,243.0,348.11,278.52
2016,8,24,17,30,486.0,71.0,3.3,18.0,192.0,287.84,227.49
2016,8,24,17,45,409.5,59.0,3.2,17.5,144.0,220.74,169.66
2016,8,24,18,0,333.0,47.0,3.1,17.0,96.0,161.04,117.57
2016,8,24,18,15,222.0,31.5,3.05,16.5,58.5,98.7,62.82
2016,8,24,18,30,111.0,16.0,3.0,16.0,21.0,41.8,0.0
2016,8,24,18,45,55.5,8.0,2.95,15.5,10.5,15.38,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.0,13.0,2.35,13.5,21.0,12.78,0.0
2016,8,25,6,0,216.0,26.0,2.6,14.0,42.0,20.61,8.88
2016,8,25,6,15,318.0,38.5,2.6,14.5,84.0,29.49,19.79
2016,8,25,6,30,420.0,51.0,2.6,15.0,126.0,37.77,27.67
2016,8,25,6,45,210.0,46.5,2.65,15.5,84.0,42.14,25.31
2016,8,25,7,0,0.0,42.0,2.7,16.0,42.0,40.56,28.84
2016,8,25,7,15,0.0,51.5,2.7,16.5,51.5,49.75,36.55
2016,8,25,7,30,0.0,61.0,2.7,17.0,61.0,58.95,44.12
2016,8,25,7,45,0.0,93.5,2.7,17.5,93.5,89.92,69.64
2016,8,25,8,0,0.0,126.0,2.7,18.0,126.0,120.51,94.35
2016,8,25,8,15,7.0,159.0,2.65,18.5,163.0,154.28,121.08
2016,8,25,8,30,14.0,192.0,2.6,19.0,200.0,189.0,148.17
2016,8,25,8,45,24.5,221.5,2.6,19.5,237.0,223.08,174.4
2016,8,25,9,0,35.0,251.0,2.6,20.0,274.0,257.31,200.41
2016,8,25,9,15,84.5,291.0,2.6,20.5,350.0,326.6,253.52
2016,8,25,9,30,134.0,331.0,2.6,21.0,426.0,401.18,309.54
2016,8,25,9,45,511.0,217.0,2.65,21.5,605.5,555.42,430.72
2016,8,25,10,0,888.0,103.0,2.7,22.0,785.0,736.7,565.32
2016,8,25,10,15,896.0,104.5,2.75,22.5,814.5,779.45,592.19
2016,8,25,10,30,904.0,106.0,2.8,23.0,844.0,820.21,618.41
2016,8,25,10,45,911.0,106.5,2.85,23.5,867.0,856.98,641.62
2016,8,25,11,0,918.0,107.0,2.9,24.0,890.0,891.3,663.0
2016,8,25,11,15,921.5,107.5,2.9,24.0,905.0,919.93,681.4
2016,8,25,11,30,925.0,108.0,2.9,24.0,920.0,945.59,697.83
2016,8,25,11,45,927.0,108.5,2.95,24.5,927.5,966.79,710.37
2016,8,25,12,0,929.0,109.0,3.0,25.0,935.0,984.74,720.82
2016,8,25,12,15,929.0,109.0,3.05,25.0,933.5,996.94,729.03
2016,8,25,12,30,929.0,109.0,3.1,25.0,932.0,1005.7,735.16
2016,8,25,12,45,919.0,113.5,3.15,25.0,920.5,1006.07,735.97
2016,8,25,13,0,909.0,118.0,3.2,25.0,909.0,1002.96,734.7
2016,8,25,13,15,905.0,117.0,3.25,25.0,892.0,996.41,731.33
2016,8,25,13,30,901.0,116.0,3.3,25.0,875.0,986.46,725.85
2016,8,25,13,45,894.5,115.0,3.4,25.0,850.0,970.82,717.08
2016,8,25,14,0,888.0,114.0,3.5,25.0,825.0,952.0,706.25
2016,8,25,14,15,879.5,112.0,3.6,24.5,793.5,927.21,692.77
2016,8,25,14,30,871.0,110.0,3.7,24.0,762.0,899.57,677.24
2016,8,25,14,45,859.5,108.0,3.8,24.0,724.0,866.66,656.61
2016,8,25,15,0,848.0,106.0,3.9,24.0,686.0,836.3,637.61
2016,8,25,15,15,833.0,103.5,3.95,23.5,643.0,795.36,611.91
2016,8,25,15,30,818.0,101.0,4.0,23.0,600.0,752.72,584.62
2016,8,25,15,45,798.5,97.0,4.05,22.5,552.5,703.68,552.15
2016,8,25,16,0,779.0,93.0,4.1,22.0,505.0,653.82,518.41
2016,8,25,16,15,752.5,89.0,4.05,21.0,454.0,598.87,478.92
2016,8,25,16,30,726.0,85.0,4.0,20.0,403.0,546.17,439.66
2016,8,25,16,45,690.5,79.5,4.0,19.5,351.0,485.71,392.26
2016,8,25,17,0,655.0,74.0,4.0,19.0,299.0,427.23,344.8
2016,8,25,17,15,603.0,67.0,3.9,18.0,247.0,361.82,290.67
2016,8,25,17,30,551.0,60.0,3.8,17.0,195.0,300.82,238.27
2016,8,25,17,45,473.0,50.5,3.7,16.5,146.5,232.73,178.77
2016,8,25,18,0,395.0,41.0,3.6,16.0,98.0,172.69,125.45
2016,8,25,18,15,270.0,28.0,3.45,15.5,59.5,106.43,65.76
2016,8,25,18,30,145.0,15.0,3.3,15.0,21.0,41.48,0.0
2016,8,25,18,45,72.5,7.5,3.15,14.5,10.5,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,13.5,21.0,12.29,0.0
2016,8,26,6,0,228.0,25.0,2.4,14.0,42.0,19.79,7.7
2016,8,26,6,15,335.5,37.5,2.45,14.5,85.0,28.72,19.07
2016,8,26,6,30,443.0,50.0,2.5,15.0,128.0,37.04,27.0
2016,8,26,6,45,507.5,59.5,2.55,15.5,177.5,61.21,35.04
2016,8,26,7,0,572.0,69.0,2.6,16.0,227.0,106.41,61.0
2016,8,26,7,15,286.0,72.5,2.6,16.5,151.5,102.82,68.52
2016,8,26,7,30,0.0,76.0,2.6,17.0,76.0,73.32,56.11
2016,8,26,7,45,0.0,98.0,2.6,17.5,98.0,94.09,73.09
2016,8,26,8,0,0.0,120.0,2.6,18.0,120.0,114.93,89.79
2016,8,26,8,15,5.5,153.5,2.6,18.5,157.0,148.62,116.55
2016,8,26,8,30,11.0,187.0,2.6,19.0,194.0,183.06,143.48
2016,8,26,8,45,35.5,228.5,2.6,19.5,251.5,233.45,182.64
2016,8,26,9,0,60.0,270.0,2.6,20.0,309.0,288.14,224.53
2016,8,26,9,15,184.5,289.5,2.6,20.5,418.0,382.95,297.73
2016,8,26,9,30,309.0,309.0,2.6,21.0,527.0,490.22,378.62
2016,8,26,9,45,567.0,224.5,2.65,21.5,649.0,599.64,462.85
2016,8,26,10,0,825.0,140.0,2.7,22.0,771.0,727.71,558.48
2016,8,26,10,15,833.5,142.0,2.75,22.5,800.0,769.59,585.47
2016,8,26,10,30,842.0,144.0,2.8,23.0,829.0,809.72,611.34
2016,8,26,10,45,845.5,147.0,2.85,23.5,850.5,844.79,633.49
2016,8,26,11,0,849.0,150.0,2.9,24.0,872.0,877.43,653.85
2016,8,26,11,15,852.5,150.5,2.95,24.0,886.5,904.96,671.96
2016,8,26,11,30,856.0,151.0,3.0,24.0,901.0,929.74,688.28
2016,8,26,11,45,856.5,152.5,3.1,24.5,907.0,949.91,700.6
2016,8,26,12,0,857.0,154.0,3.2,25.0,913.0,967.01,710.96
2016,8,26,12,15,856.5,153.5,3.25,25.0,911.5,977.92,718.37
2016,8,26,12,30,856.0,153.0,3.3,25.0,910.0,985.59,723.8
2016,8,26,12,45,858.0,150.0,3.4,25.0,901.5,989.73,727.44
2016,8,26,13,0,860.0,147.0,3.5,25.0,893.0,990.53,729.02
2016,8,26,13,15,855.5,146.0,3.55,25.0,875.5,983.87,725.46
2016,8,26,13,30,851.0,145.0,3.6,25.0,858.0,973.94,719.9
2016,8,26,13,45,845.0,142.5,3.7,25.0,833.5,957.78,710.61
2016,8,26,14,0,839.0,140.0,3.8,25.0,809.0,938.52,699.3
2016,8,26,14,15,829.5,137.5,3.85,24.5,777.0,913.11,684.89
2016,8,26,14,30,820.0,135.0,3.9,24.0,745.0,885.01,668.57
2016,8,26,14,45,809.5,131.0,3.95,24.0,708.0,851.89,647.36
2016,8,26,15,0,799.0,127.0,4.0,24.0,671.0,816.49,624.41
2016,8,26,15,15,782.0,123.5,4.0,23.5,627.5,774.32,597.42
2016,8,26,15,30,765.0,120.0,4.0,23.0,584.0,733.31,570.88
2016,8,26,15,45,746.0,115.0,4.0,22.5,537.0,685.44,538.86
2016,8,26,16,0,727.0,110.0,4.0,22.0,490.0,636.86,504.64
2016,8,26,16,15,698.0,104.5,3.95,21.5,439.5,580.81,463.26
2016,8,26,16,30,669.0,99.0,3.9,21.0,389.0,525.51,421.28
2016,8,26,16,45,632.0,91.5,3.85,20.5,337.5,464.65,373.65
2016,8,26,17,0,595.0,84.0,3.8,20.0,286.0,406.0,326.23
2016,8,26,17,15,540.0,75.5,3.65,19.0,235.0,340.64,272.38
2016,8,26,17,30,485.0,67.0,3.5,18.0,184.0,280.05,220.74
2016,8,26,17,45,406.5,55.5,3.4,17.5,136.5,213.31,162.99
2016,8,26,18,0,328.0,44.0,3.3,17.0,89.0,154.73,111.66
2016,8,26,18,15,212.0,28.5,3.15,16.5,52.5,91.43,54.18
2016,8,26,18,30,96.0,13.0,3.0,16.0,16.0,30.15,0.0
2016,8,26,18,45,48.0,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,12.5,2.1,13.5,18.0,12.29,0.0
2016,8,27,6,0,153.0,25.0,2.3,14.0,36.0,19.49,6.78
2016,8,27,6,15,249.0,41.0,2.35,14.0,76.5,31.41,21.35
2016,8,27,6,30,345.0,57.0,2.4,14.0,117.0,42.73,32.09
2016,8,27,6,45,414.0,69.5,2.45,14.5,165.5,66.08,41.69
2016,8,27,7,0,483.0,82.0,2.5,15.0,214.0,109.69,67.72
2016,8,27,7,15,241.5,100.5,2.45,15.5,166.5,122.98,87.53
2016,8,27,7,30,0.0,119.0,2.4,16.0,119.0,112.4,88.91
2016,8,27,7,45,8.0,142.0,2.4,16.5,145.5,136.29,107.93
2016,8,27,8,0,16.0,165.0,2.4,17.0,172.0,161.24,127.57
2016,8,27,8,15,28.5,192.5,2.4,17.5,207.0,191.08,150.87
2016,8,27,8,30,41.0,220.0,2.4,18.0,242.0,224.48,176.77
2016,8,27,8,45,35.5,232.0,2.45,18.5,252.5,236.65,185.68
2016,8,27,9,0,30.0,244.0,2.5,19.0,263.0,248.18,193.96
2016,8,27,9,15,46.5,275.5,2.55,19.5,307.5,290.09,225.92
2016,8,27,9,30,63.0,307.0,2.6,20.0,352.0,333.85,258.77
2016,8,27,9,45,62.5,323.5,2.65,20.5,370.0,353.68,272.79
2016,8,27,10,0,62.0,340.0,2.7,21.0,388.0,373.44,286.71
2016,8,27,10,15,445.0,244.5,2.75,21.5,604.0,577.58,446.69
2016,8,27,10,30,828.0,149.0,2.8,22.0,820.0,802.73,610.5
2016,8,27,10,45,834.0,150.0,2.85,22.5,842.0,837.41,631.03
2016,8,27,11,0,840.0,151.0,2.9,23.0,864.0,869.8,651.37
2016,8,27,11,15,843.5,152.0,2.95,23.0,878.0,897.57,669.75
2016,8,27,11,30,847.0,153.0,3.0,23.0,892.0,922.62,686.35
2016,8,27,11,45,849.5,153.0,3.1,23.5,898.0,942.88,698.82
2016,8,27,12,0,852.0,153.0,3.2,24.0,904.0,960.13,709.35
2016,8,27,12,15,851.0,152.5,3.3,24.0,902.5,970.46,716.77
2016,8,27,12,30,850.0,152.0,3.4,24.0,901.0,977.54,722.21
2016,8,27,12,45,844.5,153.5,3.5,24.0,890.5,979.13,724.15
2016,8,27,13,0,839.0,155.0,3.6,24.0,880.0,977.43,724.06
2016,8,27,13,15,834.0,153.5,3.65,24.0,862.5,969.8,719.82
2016,8,27,13,30,829.0,152.0,3.7,24.0,845.0,958.97,713.58
2016,8,27,13,45,824.5,149.0,3.8,24.0,821.0,943.87,704.88
2016,8,27,14,0,820.0,146.0,3.9,24.0,797.0,925.72,694.17
2016,8,27,14,15,810.0,143.5,3.9,23.5,765.5,900.15,679.19
2016,8,27,14,30,800.0,141.0,3.9,23.0,734.0,871.97,662.37
2016,8,27,14,45,791.5,136.0,3.95,23.0,697.0,839.95,641.76
2016,8,27,15,0,783.0,131.0,4.0,23.0,660.0,805.58,619.36
2016,8,27,15,15,766.0,127.0,4.0,22.5,617.0,763.33,592.07
2016,8,27,15,30,749.0,123.0,4.0,22.0,574.0,722.47,565.43
2016,8,27,15,45,733.5,116.5,4.0,21.5,528.5,676.04,534.21
2016,8,27,16,0,718.0,110.0,4.0,21.0,483.0,628.67,500.46
2016,8,27,16,15,689.0,104.5,3.95,20.5,433.0,573.02,459.1
2016,8,27,16,30,660.0,99.0,3.9,20.0,383.0,518.15,417.16
2016,8,27,16,45,628.5,90.5,3.85,19.5,332.5,459.7,371.14
2016,8,27,17,0,597.0,82.0,3.8,19.0,282.0,402.95,324.94
2016,8,27,17,15,542.0,73.5,3.7,18.0,231.0,337.64,270.81
2016,8,27,17,30,487.0,65.0,3.6,17.0,180.0,277.11,218.9
2016,8,27,17,45,413.0,53.0,3.5,16.5,133.5,211.56,161.68
2016,8,27,18,0,339.0,41.0,3.4,16.0,87.0,153.76,110.48
2016,8,27,18,15,219.0,26.5,3.25,15.5,51.0,89.85,50.46
2016,8,27,18,30,99.0,12.0,3.1,15.0,15.0,29.37,0.0
2016,8,27,18,45,49.5,6.0,3.0,14.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,102.0,11.5,1.35,12.5,18.5,11.3,0.0
2016,8,28,6,0,204.0,23.0,1.5,13.0,37.0,18.13,5.14
2016,8,28,6,15,310.0,36.5,1.5,13.5,79.5,28.11,18.52
2016,8,28,6,30,416.0,50.0,1.5,14.0,122.0,37.43,27.42
2016,8,28,6,45,488.0,59.5,1.55,14.5,172.0,59.09,34.66
2016,8,28,7,0,560.0,69.0,1.6,15.0,222.0,103.69,59.69
2016,8,28,7,15,314.0,107.5,1.55,15.5,196.5,136.04,95.1
2016,8,28,7,30,68.0,146.0,1.5,16.0,171.0,147.19,114.8
2016,8,28,7,45,210.5,158.0,1.45,16.5,252.5,196.4,150.38
2016,8,28,8,0,353.0,170.0,1.4,17.0,334.0,266.23,203.88
2016,8,28,8,15,567.0,136.0,1.4,17.5,433.0,335.01,256.7
2016,8,28,8,30,781.0,102.0,1.4,18.0,532.0,428.09,329.34
2016,8,28,8,45,803.0,104.5,1.45,18.5,579.0,483.14,373.55
2016,8,28,9,0,825.0,107.0,1.5,19.0,626.0,539.08,417.24
2016,8,28,9,15,839.0,109.5,1.55,19.5,667.5,590.99,456.59
2016,8,28,9,30,853.0,112.0,1.6,20.0,709.0,642.43,494.41
2016,8,28,9,45,867.0,112.5,1.7,21.0,746.0,691.09,528.6
2016,8,28,10,0,881.0,113.0,1.8,22.0,783.0,738.38,559.95
2016,8,28,10,15,888.5,114.5,1.9,22.5,812.0,780.49,587.33
2016,8,28,10,30,896.0,116.0,2.0,23.0,841.0,820.59,613.1
2016,8,28,10,45,901.0,117.5,2.15,23.5,863.0,856.43,636.24
2016,8,28,11,0,906.0,119.0,2.3,24.0,885.0,889.72,657.57
2016,8,28,11,15,909.5,120.0,2.4,24.0,899.5,918.49,676.71
2016,8,28,11,30,913.0,121.0,2.5,24.0,914.0,944.33,693.98
2016,8,28,11,45,914.5,121.0,2.65,24.5,920.5,964.27,706.53
2016,8,28,12,0,916.0,121.0,2.8,25.0,927.0,980.97,717.04
2016,8,28,12,15,915.5,121.0,2.9,25.0,925.0,992.46,725.23
2016,8,28,12,30,915.0,121.0,3.0,25.0,923.0,1000.52,731.35
2016,8,28,12,45,928.0,111.5,3.1,25.5,917.5,1008.09,735.85
2016,8,28,13,0,941.0,102.0,3.2,26.0,912.0,1012.03,738.09
2016,8,28,13,15,937.0,101.5,3.3,25.5,894.5,1005.62,736.63
2016,8,28,13,30,933.0,101.0,3.4,25.0,877.0,995.69,733.01
2016,8,28,13,45,927.0,100.0,3.5,25.0,852.0,979.9,724.16
2016,8,28,14,0,921.0,99.0,3.6,25.0,827.0,960.79,713.15
2016,8,28,14,15,913.0,97.5,3.6,24.5,795.0,936.13,699.18
2016,8,28,14,30,905.0,96.0,3.6,24.0,763.0,908.49,683.16
2016,8,28,14,45,894.5,94.0,3.65,24.0,724.5,875.35,662.24
2016,8,28,15,0,884.0,92.0,3.7,24.0,686.0,839.71,639.47
2016,8,28,15,15,869.5,89.5,3.65,23.5,642.5,798.04,612.97
2016,8,28,15,30,855.0,87.0,3.6,23.0,599.0,754.58,584.86
2016,8,28,15,45,836.0,84.0,3.55,23.0,550.5,709.84,554.3
2016,8,28,16,0,817.0,81.0,3.5,23.0,502.0,659.89,519.51
2016,8,28,16,15,791.5,77.5,3.45,22.0,451.0,604.57,480.33
2016,8,28,16,30,766.0,74.0,3.4,21.0,400.0,549.5,439.54
2016,8,28,16,45,729.5,69.0,3.35,20.5,346.5,487.28,390.85
2016,8,28,17,0,693.0,64.0,3.3,20.0,293.0,427.04,341.99
2016,8,28,17,15,640.0,58.0,3.15,19.0,240.5,362.4,288.32
2016,8,28,17,30,587.0,52.0,3.0,18.0,188.0,300.69,235.16
2016,8,28,17,45,502.5,44.0,2.9,17.5,139.0,230.9,174.31
2016,8,28,18,0,418.0,36.0,2.8,17.0,90.0,169.93,120.07
2016,8,28,18,15,277.0,23.5,2.65,16.5,52.5,98.4,50.58
2016,8,28,18,30,136.0,11.0,2.5,16.0,15.0,34.49,0.0
2016,8,28,18,45,68.0,5.5,2.45,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,113.0,11.5,1.9,12.5,19.0,11.3,0.0
2016,8,29,6,0,226.0,23.0,2.2,13.0,38.0,18.3,4.22
2016,8,29,6,15,340.0,34.5,2.3,13.5,80.0,26.37,16.94
2016,8,29,6,30,454.0,46.0,2.4,14.0,122.0,33.88,24.26
2016,8,29,6,45,523.0,54.0,2.5,14.5,172.0,54.37,30.41
2016,8,29,7,0,592.0,62.0,2.6,15.0,222.0,99.33,54.95
2016,8,29,7,15,296.0,84.5,2.55,15.0,164.5,113.25,77.2
2016,8,29,7,30,0.0,107.0,2.5,15.0,107.0,101.6,80.29
2016,8,29,7,45,0.0,107.5,2.5,15.5,107.5,102.81,80.93
2016,8,29,8,0,0.0,108.0,2.5,16.0,108.0,103.73,81.27
2016,8,29,8,15,9.0,152.0,2.5,16.5,157.5,148.47,117.36
2016,8,29,8,30,18.0,196.0,2.5,17.0,207.0,194.31,153.65
2016,8,29,8,45,104.0,240.0,2.55,17.5,305.0,275.75,217.68
2016,8,29,9,0,190.0,284.0,2.6,18.0,403.0,368.95,289.82
2016,8,29,9,15,123.5,292.5,2.6,18.5,372.0,350.28,273.91
2016,8,29,9,30,57.0,301.0,2.6,19.0,341.0,324.46,252.32
2016,8,29,9,45,189.5,319.0,2.65,19.5,461.0,434.96,338.09
2016,8,29,10,0,322.0,337.0,2.7,20.0,581.0,557.47,429.88
2016,8,29,10,15,621.5,216.0,2.75,20.5,709.5,681.63,525.72
2016,8,29,10,30,921.0,95.0,2.8,21.0,838.0,818.14,622.93
2016,8,29,10,45,927.0,95.5,2.85,22.0,860.0,854.45,644.03
2016,8,29,11,0,933.0,96.0,2.9,23.0,882.0,888.18,663.89
2016,8,29,11,15,936.0,96.5,2.95,23.0,896.5,916.54,682.57
2016,8,29,11,30,939.0,97.0,3.0,23.0,911.0,941.84,699.26
2016,8,29,11,45,677.0,232.0,3.1,23.5,821.5,866.39,647.36
2016,8,29,12,0,415.0,367.0,3.2,24.0,732.0,771.58,574.21
2016,8,29,12,15,679.0,231.5,3.25,24.0,826.5,891.01,664.94
2016,8,29,12,30,943.0,96.0,3.3,24.0,921.0,999.45,736.9
2016,8,29,12,45,927.5,104.0,3.4,24.5,907.5,998.12,734.65
2016,8,29,13,0,912.0,112.0,3.5,25.0,894.0,993.24,731.12
2016,8,29,13,15,908.0,111.0,3.55,24.5,877.0,986.38,728.93
2016,8,29,13,30,904.0,110.0,3.6,24.0,860.0,976.11,724.56
2016,8,29,13,45,901.0,107.5,3.7,24.0,835.5,961.8,716.5
2016,8,29,14,0,898.0,105.0,3.8,24.0,811.0,944.17,706.28
2016,8,29,14,15,889.5,103.5,3.85,23.5,779.5,919.44,692.31
2016,8,29,14,30,881.0,102.0,3.9,23.0,748.0,891.84,676.32
2016,8,29,14,45,873.5,98.0,3.95,23.0,711.0,859.63,655.72
2016,8,29,15,0,866.0,94.0,4.0,23.0,674.0,824.81,633.17
2016,8,29,15,15,851.5,91.5,3.95,22.5,630.5,783.68,606.69
2016,8,29,15,30,837.0,89.0,3.9,22.0,587.0,745.13,581.75
2016,8,29,15,45,822.0,84.5,3.9,22.0,540.0,697.94,549.22
2016,8,29,16,0,807.0,80.0,3.9,22.0,493.0,649.56,515.33
2016,8,29,16,15,781.0,76.5,3.85,21.0,442.5,594.36,475.59
2016,8,29,16,30,755.0,73.0,3.8,20.0,392.0,539.48,434.43
2016,8,29,16,45,722.0,68.0,3.75,19.5,339.5,479.74,387.14
2016,8,29,17,0,689.0,63.0,3.7,19.0,287.0,421.68,339.46
2016,8,29,17,15,635.5,57.0,3.55,18.5,235.0,357.15,284.84
2016,8,29,17,30,582.0,51.0,3.4,18.0,183.0,295.63,231.03
2016,8,29,17,45,495.5,43.0,3.3,17.5,134.5,225.72,169.92
2016,8,29,18,0,409.0,35.0,3.2,17.0,86.0,164.88,115.6
2016,8,29,18,15,204.5,24.0,3.05,16.5,49.5,80.67,36.71
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
