Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,42.0,10.5,2.75,14.5,13.5,10.32,0.0
2016,8,30,6,0,84.0,21.0,3.0,15.0,27.0,17.71,2.62
2016,8,30,6,15,135.5,39.0,3.05,15.5,57.5,32.07,21.49
2016,8,30,6,30,187.0,57.0,3.1,16.0,88.0,45.93,34.49
2016,8,30,6,45,214.0,76.5,3.15,16.5,124.0,67.78,47.47
2016,8,30,7,0,241.0,96.0,3.2,17.0,160.0,101.28,70.06
2016,8,30,7,15,258.0,115.5,3.2,17.5,198.0,136.71,97.53
2016,8,30,7,30,275.0,135.0,3.2,18.0,236.0,174.23,128.3
2016,8,30,7,45,303.0,153.5,3.2,18.5,280.0,215.69,162.49
2016,8,30,8,0,331.0,172.0,3.2,19.0,324.0,260.24,199.26
2016,8,30,8,15,589.0,123.0,3.2,19.5,430.0,329.62,252.49
2016,8,30,8,30,847.0,74.0,3.2,20.0,536.0,429.4,331.34
2016,8,30,8,45,865.0,75.5,3.2,20.5,582.5,484.54,376.78
2016,8,30,9,0,883.0,77.0,3.2,21.0,629.0,539.97,421.1
2016,8,30,9,15,895.5,79.0,3.25,21.5,670.5,592.74,462.12
2016,8,30,9,30,908.0,81.0,3.3,22.0,712.0,644.74,501.31
2016,8,30,9,45,916.5,82.5,3.35,22.5,747.5,692.55,536.33
2016,8,30,10,0,925.0,84.0,3.4,23.0,783.0,738.72,567.26
2016,8,30,10,15,931.5,85.0,3.45,23.5,811.5,781.06,595.06
2016,8,30,10,30,938.0,86.0,3.5,24.0,840.0,821.17,621.0
2016,8,30,10,45,944.0,86.0,3.6,24.5,862.0,857.44,644.29
2016,8,30,11,0,950.0,86.0,3.7,25.0,884.0,891.05,665.64
2016,8,30,11,15,953.0,86.5,3.7,25.0,898.0,919.75,684.33
2016,8,30,11,30,956.0,87.0,3.7,25.0,912.0,945.32,700.93
2016,8,30,11,45,958.0,86.5,3.75,25.5,918.5,965.69,713.01
2016,8,30,12,0,960.0,86.0,3.8,26.0,925.0,982.67,722.9
2016,8,30,12,15,959.5,86.0,3.8,26.0,923.0,994.33,730.48
2016,8,30,12,30,959.0,86.0,3.8,26.0,921.0,1002.4,735.84
2016,8,30,12,45,955.0,87.0,3.8,26.0,910.5,1004.58,737.47
2016,8,30,13,0,951.0,88.0,3.8,26.0,900.0,1003.12,736.89
2016,8,30,13,15,947.0,87.5,3.8,26.0,882.5,996.45,733.03
2016,8,30,13,30,943.0,87.0,3.8,26.0,865.0,986.22,726.97
2016,8,30,13,45,938.5,85.5,3.8,26.0,840.0,970.94,717.7
2016,8,30,14,0,934.0,84.0,3.8,26.0,815.0,952.26,706.28
2016,8,30,14,15,926.0,82.5,3.8,25.5,783.0,927.13,691.95
2016,8,30,14,30,918.0,81.0,3.8,25.0,751.0,898.99,675.54
2016,8,30,14,45,908.0,79.5,3.8,25.0,713.0,866.29,654.62
2016,8,30,15,0,898.0,78.0,3.8,25.0,675.0,831.04,631.83
2016,8,30,15,15,884.5,76.0,3.75,24.5,631.5,790.11,605.85
2016,8,30,15,30,871.0,74.0,3.7,24.0,588.0,747.3,578.19
2016,8,30,15,45,853.5,71.0,3.65,23.5,540.0,698.85,545.99
2016,8,30,16,0,836.0,68.0,3.6,23.0,492.0,649.35,512.44
2016,8,30,16,15,811.5,65.0,3.5,22.0,441.0,594.66,473.72
2016,8,30,16,30,787.0,62.0,3.4,21.0,390.0,543.41,435.26
2016,8,30,16,45,752.5,58.5,3.35,20.5,337.5,483.15,387.71
2016,8,30,17,0,718.0,55.0,3.3,20.0,285.0,424.69,339.83
2016,8,30,17,15,666.0,50.0,3.15,19.5,233.0,358.94,284.34
2016,8,30,17,30,614.0,45.0,3.0,19.0,181.0,297.53,230.6
2016,8,30,17,45,528.5,38.0,2.95,18.5,132.5,227.47,169.36
2016,8,30,18,0,443.0,31.0,2.9,18.0,84.0,168.56,116.17
2016,8,30,18,15,221.5,15.5,2.9,17.5,42.0,73.48,26.34
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,150.5,9.5,2.8,13.5,18.5,9.34,0.0
2016,8,31,6,0,301.0,19.0,3.1,14.0,37.0,14.69,0.02
2016,8,31,6,15,420.0,28.0,3.15,14.5,81.0,22.47,13.37
2016,8,31,6,30,539.0,37.0,3.2,15.0,125.0,28.57,19.43
2016,8,31,6,45,606.5,43.0,3.3,15.5,176.0,47.7,24.15
2016,8,31,7,0,674.0,49.0,3.4,16.0,227.0,95.2,48.41
2016,8,31,7,15,367.5,95.0,3.4,16.5,195.5,131.46,88.81
2016,8,31,7,30,61.0,141.0,3.4,17.0,164.0,141.15,110.02
2016,8,31,7,45,38.0,151.0,3.45,17.5,166.0,149.7,117.72
2016,8,31,8,0,15.0,161.0,3.5,18.0,168.0,157.13,124.01
2016,8,31,8,15,41.5,194.5,3.5,18.5,217.0,197.5,155.69
2016,8,31,8,30,68.0,228.0,3.5,19.0,266.0,242.92,191.14
2016,8,31,8,45,67.5,248.0,3.55,19.5,288.0,266.4,209.02
2016,8,31,9,0,67.0,268.0,3.6,20.0,310.0,289.85,226.64
2016,8,31,9,15,492.5,173.5,3.65,20.0,512.5,449.53,355.17
2016,8,31,9,30,918.0,79.0,3.7,20.0,715.0,647.81,509.61
2016,8,31,9,45,922.0,83.0,3.75,20.5,749.5,695.51,544.07
2016,8,31,10,0,926.0,87.0,3.8,21.0,784.0,741.21,575.1
2016,8,31,10,15,932.5,88.5,3.85,21.0,813.0,784.08,604.79
2016,8,31,10,30,939.0,90.0,3.9,21.0,842.0,824.71,632.7
2016,8,31,10,45,943.0,91.0,3.95,21.5,863.5,860.39,655.72
2016,8,31,11,0,947.0,92.0,4.0,22.0,885.0,893.3,676.66
2016,8,31,11,15,950.0,92.5,4.05,22.0,899.0,921.9,695.88
2016,8,31,11,30,953.0,93.0,4.1,22.0,913.0,947.39,713.0
2016,8,31,11,45,954.0,93.5,4.15,22.5,919.0,967.82,725.33
2016,8,31,12,0,955.0,94.0,4.2,23.0,925.0,984.84,735.42
2016,8,31,12,15,954.5,94.0,4.2,23.0,923.5,996.43,743.1
2016,8,31,12,30,954.0,94.0,4.2,23.0,922.0,1004.45,748.53
2016,8,31,12,45,945.5,97.0,4.25,23.0,910.0,1004.44,749.03
2016,8,31,13,0,937.0,100.0,4.3,23.0,898.0,1000.83,747.3
2016,8,31,13,15,933.0,99.5,4.3,22.5,880.0,994.21,744.86
2016,8,31,13,30,929.0,99.0,4.3,22.0,862.0,984.08,740.16
2016,8,31,13,45,924.5,97.0,4.35,22.0,837.0,968.42,730.67
2016,8,31,14,0,920.0,95.0,4.4,22.0,812.0,949.39,718.97
2016,8,31,14,15,911.5,93.5,4.4,22.0,779.5,924.08,702.74
2016,8,31,14,30,903.0,92.0,4.4,22.0,747.0,895.81,684.49
2016,8,31,14,45,893.5,89.5,4.4,22.0,709.0,862.81,662.89
2016,8,31,15,0,884.0,87.0,4.4,22.0,671.0,827.26,639.35
2016,8,31,15,15,869.0,84.5,4.35,21.5,627.0,785.04,611.91
2016,8,31,15,30,854.0,82.0,4.3,21.0,583.0,741.08,582.82
2016,8,31,15,45,837.0,78.5,4.25,21.0,535.0,693.08,549.22
2016,8,31,16,0,820.0,75.0,4.2,21.0,487.0,647.82,517.21
2016,8,31,16,15,793.5,71.5,4.1,20.5,435.5,591.76,475.32
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,536.07,432.25
2016,8,31,16,45,732.0,63.0,3.95,19.5,331.5,474.79,383.44
2016,8,31,17,0,697.0,58.0,3.9,19.0,279.0,415.4,334.35
2016,8,31,17,15,641.5,52.5,3.75,18.5,226.5,348.72,277.64
2016,8,31,17,30,586.0,47.0,3.6,18.0,174.0,288.6,224.56
2016,8,31,17,45,495.0,39.5,3.45,17.5,126.0,218.2,162.81
2016,8,31,18,0,404.0,32.0,3.3,17.0,78.0,157.44,108.0
2016,8,31,18,15,202.0,16.0,3.15,16.5,39.0,68.48,16.89
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,146.5,9.5,2.7,13.5,18.0,9.34,0.0
2016,9,1,6,0,293.0,19.0,3.0,14.0,36.0,14.82,0.0
2016,9,1,6,15,415.0,28.0,3.05,14.5,80.0,20.77,11.85
2016,9,1,6,30,537.0,37.0,3.1,15.0,124.0,28.72,19.53
2016,9,1,6,45,268.5,45.0,3.15,15.5,88.5,39.73,23.55
2016,9,1,7,0,0.0,53.0,3.2,16.0,53.0,51.21,37.81
2016,9,1,7,15,0.0,66.0,3.15,16.5,66.0,63.64,48.25
2016,9,1,7,30,0.0,79.0,3.1,17.0,79.0,76.01,58.44
2016,9,1,7,45,0.0,92.5,3.05,17.5,92.5,88.9,68.87
2016,9,1,8,0,0.0,106.0,3.0,18.0,106.0,101.84,79.16
2016,9,1,8,15,0.0,124.0,2.95,18.5,124.0,119.04,92.77
2016,9,1,8,30,0.0,142.0,2.9,19.0,142.0,136.32,106.25
2016,9,1,8,45,0.0,150.5,2.9,19.5,150.5,144.71,112.41
2016,9,1,9,0,0.0,159.0,2.9,20.0,159.0,153.09,118.54
2016,9,1,9,15,4.0,182.0,2.9,20.0,184.5,177.61,137.72
2016,9,1,9,30,8.0,205.0,2.9,20.0,210.0,202.62,157.11
2016,9,1,9,45,15.0,240.5,2.9,20.5,251.5,242.1,187.32
2016,9,1,10,0,22.0,276.0,2.9,21.0,293.0,282.39,217.65
2016,9,1,10,15,37.0,313.0,2.95,21.0,342.5,332.77,255.94
2016,9,1,10,30,52.0,350.0,3.0,21.0,392.0,383.45,293.96
2016,9,1,10,45,78.5,376.5,3.1,21.5,441.5,434.43,331.66
2016,9,1,11,0,105.0,403.0,3.2,22.0,491.0,487.16,370.12
2016,9,1,11,15,274.5,374.5,3.35,22.0,609.0,619.01,470.85
2016,9,1,11,30,444.0,346.0,3.5,22.0,727.0,754.47,571.07
2016,9,1,11,45,453.5,339.5,3.65,22.5,731.0,768.06,579.58
2016,9,1,12,0,463.0,333.0,3.8,23.0,735.0,780.11,587.81
2016,9,1,12,15,713.5,213.5,3.9,22.5,831.5,901.64,680.03
2016,9,1,12,30,964.0,94.0,4.0,22.0,928.0,1012.15,756.26
2016,9,1,12,45,957.5,96.5,4.15,22.0,916.5,1013.49,757.51
2016,9,1,13,0,951.0,99.0,4.3,22.0,905.0,1011.19,757.28
2016,9,1,13,15,947.0,98.0,4.3,21.5,887.0,1003.91,754.39
2016,9,1,13,30,943.0,97.0,4.3,21.0,869.0,993.06,749.23
2016,9,1,13,45,937.5,96.0,4.3,21.0,843.0,977.31,739.41
2016,9,1,14,0,932.0,95.0,4.3,21.0,817.0,958.2,727.39
2016,9,1,14,15,923.5,93.5,4.2,21.0,784.5,932.6,710.45
2016,9,1,14,30,915.0,92.0,4.1,21.0,752.0,904.01,691.51
2016,9,1,14,45,905.0,89.5,4.05,21.0,713.5,870.22,669.18
2016,9,1,15,0,895.0,87.0,4.0,21.0,675.0,833.88,644.98
2016,9,1,15,15,880.0,85.0,4.0,20.5,630.5,791.82,617.93
2016,9,1,15,30,865.0,83.0,4.0,20.0,586.0,748.01,589.21
2016,9,1,15,45,844.0,80.0,4.0,19.5,537.0,701.31,557.84
2016,9,1,16,0,823.0,77.0,4.0,19.0,488.0,649.61,522.06
2016,9,1,16,15,795.5,73.5,3.9,18.5,436.0,592.8,479.14
2016,9,1,16,30,768.0,70.0,3.8,18.0,384.0,536.43,435.24
2016,9,1,16,45,724.5,66.5,3.75,17.5,330.0,472.27,383.75
2016,9,1,17,0,681.0,63.0,3.7,17.0,276.0,410.77,332.6
2016,9,1,17,15,623.0,57.0,3.5,16.5,223.0,345.31,276.41
2016,9,1,17,30,565.0,51.0,3.3,16.0,170.0,283.16,221.39
2016,9,1,17,45,459.5,42.5,3.15,15.5,121.5,208.25,156.02
2016,9,1,18,0,354.0,34.0,3.0,15.0,73.0,144.53,98.87
2016,9,1,18,15,177.0,17.0,2.9,14.5,36.5,62.93,5.28
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,93.0,9.5,2.25,12.5,15.0,9.34,0.0
2016,9,2,6,0,186.0,19.0,2.5,13.0,30.0,14.95,0.0
2016,9,2,6,15,308.0,31.0,2.55,13.5,70.5,23.69,14.28
2016,9,2,6,30,430.0,43.0,2.6,14.0,111.0,31.81,22.31
2016,9,2,6,45,501.0,51.5,2.7,14.5,159.5,48.47,27.7
2016,9,2,7,0,572.0,60.0,2.8,15.0,208.0,92.46,50.64
2016,9,2,7,15,620.5,66.0,2.7,15.5,259.5,139.37,84.64
2016,9,2,7,30,669.0,72.0,2.6,16.0,311.0,191.7,127.85
2016,9,2,7,45,701.5,77.0,2.55,17.0,362.0,244.28,173.67
2016,9,2,8,0,734.0,82.0,2.5,18.0,413.0,301.9,223.67
2016,9,2,8,15,758.5,86.0,2.45,18.5,462.0,356.41,270.99
2016,9,2,8,30,783.0,90.0,2.4,19.0,511.0,412.62,318.39
2016,9,2,8,45,800.0,93.5,2.35,19.5,556.0,466.24,362.37
2016,9,2,9,0,817.0,97.0,2.3,20.0,601.0,520.22,405.08
2016,9,2,9,15,831.0,99.5,2.35,20.5,642.0,571.6,444.79
2016,9,2,9,30,845.0,102.0,2.4,21.0,683.0,622.87,483.19
2016,9,2,9,45,867.5,97.5,2.45,22.0,720.5,671.37,517.8
2016,9,2,10,0,890.0,93.0,2.5,23.0,758.0,719.43,549.74
2016,9,2,10,15,717.5,185.5,2.6,23.0,734.5,720.04,547.97
2016,9,2,10,30,545.0,278.0,2.7,23.0,711.0,704.0,532.78
2016,9,2,10,45,508.5,299.5,2.85,23.5,712.5,716.27,540.13
2016,9,2,11,0,472.0,321.0,3.0,24.0,714.0,724.84,544.5
2016,9,2,11,15,468.0,329.5,3.1,24.0,724.0,745.16,558.72
2016,9,2,11,30,464.0,338.0,3.2,24.0,734.0,763.71,571.58
2016,9,2,11,45,692.5,219.5,3.35,24.5,815.5,863.95,646.48
2016,9,2,12,0,921.0,101.0,3.5,25.0,897.0,957.55,708.27
2016,9,2,12,15,921.0,101.0,3.55,25.0,895.5,969.13,715.56
2016,9,2,12,30,921.0,101.0,3.6,25.0,894.0,977.25,721.33
2016,9,2,12,45,903.0,109.5,3.65,25.5,880.0,973.86,718.19
2016,9,2,13,0,885.0,118.0,3.7,26.0,866.0,966.99,712.97
2016,9,2,13,15,881.0,117.5,3.7,25.5,848.5,960.52,710.65
2016,9,2,13,30,877.0,117.0,3.7,25.0,831.0,950.73,706.2
2016,9,2,13,45,873.5,114.0,3.75,25.0,807.0,935.46,697.11
2016,9,2,14,0,870.0,111.0,3.8,25.0,783.0,916.98,685.94
2016,9,2,14,15,861.0,109.0,3.8,24.5,751.0,891.56,671.13
2016,9,2,14,30,852.0,107.0,3.8,24.0,719.0,863.37,654.39
2016,9,2,14,45,842.5,104.0,3.85,24.0,681.5,836.07,637.15
2016,9,2,15,0,833.0,101.0,3.9,24.0,644.0,801.23,614.5
2016,9,2,15,15,817.0,98.0,3.9,23.5,601.0,759.09,587.41
2016,9,2,15,30,801.0,95.0,3.9,23.0,558.0,715.39,558.81
2016,9,2,15,45,782.0,91.0,3.9,22.5,511.0,667.16,526.34
2016,9,2,16,0,763.0,87.0,3.9,22.0,464.0,618.16,491.79
2016,9,2,16,15,733.5,83.0,3.8,21.5,413.5,562.09,449.69
2016,9,2,16,30,704.0,79.0,3.7,21.0,363.0,508.7,408.32
2016,9,2,16,45,666.0,73.0,3.65,20.5,311.5,447.83,359.89
2016,9,2,17,0,628.0,67.0,3.6,20.0,260.0,389.32,311.64
2016,9,2,17,15,566.5,60.0,3.45,19.0,209.0,322.27,255.44
2016,9,2,17,30,505.0,53.0,3.3,18.0,158.0,260.77,202.1
2016,9,2,17,45,407.5,43.0,3.2,17.0,112.0,190.38,141.33
2016,9,2,18,0,310.0,33.0,3.1,16.0,66.0,130.47,87.54
2016,9,2,18,15,155.0,16.5,3.05,15.5,33.0,56.45,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.0,3.35,12.5,5.0,4.91,0.0
2016,9,3,6,0,0.0,10.0,3.5,13.0,10.0,9.64,0.0
2016,9,3,6,15,0.0,25.5,3.55,13.5,25.5,24.63,14.93
2016,9,3,6,30,0.0,41.0,3.6,14.0,41.0,39.06,28.6
2016,9,3,6,45,0.0,59.5,3.65,14.5,59.5,55.99,41.76
2016,9,3,7,0,0.0,78.0,3.7,15.0,78.0,73.35,56.64
2016,9,3,7,15,0.5,97.5,3.7,15.0,98.0,91.83,72.28
2016,9,3,7,30,1.0,117.0,3.7,15.0,118.0,110.54,87.85
2016,9,3,7,45,3.0,132.0,3.7,15.5,134.0,125.75,100.03
2016,9,3,8,0,5.0,147.0,3.7,16.0,150.0,141.2,112.22
2016,9,3,8,15,97.0,190.0,3.65,16.5,242.0,213.43,169.2
2016,9,3,8,30,189.0,233.0,3.6,17.0,334.0,296.58,234.74
2016,9,3,8,45,290.0,236.5,3.6,17.5,407.0,358.69,283.57
2016,9,3,9,0,391.0,240.0,3.6,18.0,480.0,431.52,340.63
2016,9,3,9,15,232.0,272.0,3.6,18.5,417.5,392.62,309.06
2016,9,3,9,30,73.0,304.0,3.6,19.0,355.0,337.19,263.38
2016,9,3,9,45,97.5,328.5,3.6,19.5,399.5,381.66,297.19
2016,9,3,10,0,122.0,353.0,3.6,20.0,444.0,429.93,333.1
2016,9,3,10,15,516.5,227.0,3.65,20.0,633.5,610.19,477.13
2016,9,3,10,30,911.0,101.0,3.7,20.0,823.0,810.1,625.4
2016,9,3,10,45,916.0,102.0,3.8,20.5,844.5,845.62,647.58
2016,9,3,11,0,921.0,103.0,3.9,21.0,866.0,878.49,668.92
2016,9,3,11,15,923.5,103.5,4.0,21.0,879.5,905.91,687.71
2016,9,3,11,30,926.0,104.0,4.1,21.0,893.0,930.25,704.45
2016,9,3,11,45,926.0,104.5,4.2,21.0,898.0,949.15,717.54
2016,9,3,12,0,926.0,105.0,4.3,21.0,903.0,964.69,728.47
2016,9,3,12,15,925.5,105.0,4.4,20.5,901.0,975.83,737.94
2016,9,3,12,30,925.0,105.0,4.5,20.0,899.0,983.47,745.5
2016,9,3,12,45,659.0,233.0,4.65,20.0,795.5,880.49,675.35
2016,9,3,13,0,393.0,361.0,4.8,20.0,692.0,755.4,579.69
2016,9,3,13,15,640.5,238.5,4.8,20.0,764.0,869.98,670.72
2016,9,3,13,30,888.0,116.0,4.8,20.0,836.0,957.98,733.03
2016,9,3,13,45,658.5,211.0,4.8,20.0,736.0,848.58,656.19
2016,9,3,14,0,429.0,306.0,4.8,20.0,636.0,729.51,565.13
2016,9,3,14,15,427.5,293.0,4.7,19.5,610.0,707.54,551.33
2016,9,3,14,30,426.0,280.0,4.6,19.0,584.0,683.86,535.67
2016,9,3,14,45,313.5,288.5,4.55,19.0,505.5,580.3,456.82
2016,9,3,15,0,201.0,297.0,4.5,19.0,427.0,481.81,380.41
2016,9,3,15,15,199.0,277.0,4.45,18.5,398.5,453.18,360.34
2016,9,3,15,30,197.0,257.0,4.4,18.0,370.0,424.0,339.28
2016,9,3,15,45,134.0,230.0,4.35,18.0,304.0,343.27,275.42
2016,9,3,16,0,71.0,203.0,4.3,18.0,238.0,259.89,208.48
2016,9,3,16,15,61.0,179.5,4.2,17.5,207.0,226.12,182.06
2016,9,3,16,30,51.0,156.0,4.1,17.0,176.0,193.04,155.65
2016,9,3,16,45,43.5,135.0,4.1,16.5,150.5,164.95,132.92
2016,9,3,17,0,36.0,114.0,4.1,16.0,125.0,137.48,110.24
2016,9,3,17,15,267.0,84.5,3.95,15.5,140.5,212.08,171.03
2016,9,3,17,30,498.0,55.0,3.8,15.0,156.0,258.48,202.6
2016,9,3,17,45,379.5,45.0,3.65,14.5,108.5,182.03,136.01
2016,9,3,18,0,261.0,35.0,3.5,14.0,61.0,118.74,79.06
2016,9,3,18,15,130.5,17.5,3.5,13.5,30.5,50.69,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,9.0,3.35,12.5,11.0,8.85,0.0
2016,9,4,6,0,71.0,18.0,3.4,13.0,22.0,15.23,0.0
2016,9,4,6,15,172.0,37.0,3.4,13.0,60.0,28.75,18.24
2016,9,4,6,30,273.0,56.0,3.4,13.0,98.0,42.74,31.91
2016,9,4,6,45,346.0,71.0,3.4,13.5,145.5,60.6,41.14
2016,9,4,7,0,419.0,86.0,3.4,14.0,193.0,101.69,64.82
2016,9,4,7,15,259.0,113.0,3.3,14.5,184.0,132.74,95.31
2016,9,4,7,30,99.0,140.0,3.2,15.0,175.0,144.9,112.43
2016,9,4,7,45,91.0,162.0,3.1,15.5,198.0,172.02,135.28
2016,9,4,8,0,83.0,184.0,3.0,16.0,221.0,196.23,155.27
2016,9,4,8,15,166.0,204.5,2.95,16.5,289.5,249.84,197.14
2016,9,4,8,30,249.0,225.0,2.9,17.0,358.0,313.08,246.87
2016,9,4,8,45,506.5,177.5,2.85,17.5,477.5,404.51,318.72
2016,9,4,9,0,764.0,130.0,2.8,18.0,597.0,521.2,409.92
2016,9,4,9,15,780.0,133.5,2.8,18.5,638.5,572.57,449.43
2016,9,4,9,30,796.0,137.0,2.8,19.0,680.0,624.49,488.47
2016,9,4,9,45,847.0,120.0,2.85,19.5,724.5,677.83,528.48
2016,9,4,10,0,898.0,103.0,2.9,20.0,769.0,732.44,567.64
2016,9,4,10,15,905.5,104.5,2.95,20.0,798.0,774.93,596.83
2016,9,4,10,30,913.0,106.0,3.0,20.0,827.0,815.32,624.4
2016,9,4,10,45,918.0,107.0,3.15,20.5,848.5,850.88,647.83
2016,9,4,11,0,923.0,108.0,3.3,21.0,870.0,883.8,669.33
2016,9,4,11,15,926.0,108.5,3.45,21.0,884.0,911.67,688.63
2016,9,4,11,30,929.0,109.0,3.6,21.0,898.0,936.49,705.92
2016,9,4,11,45,929.5,110.0,3.75,21.5,903.5,956.39,718.57
2016,9,4,12,0,930.0,111.0,3.9,22.0,909.0,972.93,729.03
2016,9,4,12,15,929.5,111.0,3.95,22.0,906.5,984.08,736.76
2016,9,4,12,30,929.0,111.0,4.0,22.0,904.0,991.72,742.28
2016,9,4,12,45,932.5,107.0,4.1,22.5,895.5,995.37,744.14
2016,9,4,13,0,936.0,103.0,4.2,23.0,887.0,995.41,743.72
2016,9,4,13,15,932.0,102.0,4.2,23.0,868.5,987.99,739.28
2016,9,4,13,30,928.0,101.0,4.2,23.0,850.0,977.04,732.64
2016,9,4,13,45,920.0,101.0,4.25,23.0,824.0,960.06,722.31
2016,9,4,14,0,912.0,101.0,4.3,23.0,798.0,939.85,709.86
2016,9,4,14,15,903.5,99.0,4.25,22.5,765.5,913.91,694.36
2016,9,4,14,30,895.0,97.0,4.2,22.0,733.0,885.05,676.8
2016,9,4,14,45,881.5,96.0,4.2,22.0,693.5,850.35,654.01
2016,9,4,15,0,868.0,95.0,4.2,22.0,654.0,813.39,629.5
2016,9,4,15,15,852.5,92.0,4.15,21.5,609.5,775.15,604.84
2016,9,4,15,30,837.0,89.0,4.1,21.0,565.0,730.51,575.19
2016,9,4,15,45,814.5,86.0,4.05,21.0,516.0,679.54,539.33
2016,9,4,16,0,792.0,83.0,4.0,21.0,467.0,628.0,501.61
2016,9,4,16,15,762.0,79.0,3.9,20.0,415.5,570.44,459.0
2016,9,4,16,30,732.0,75.0,3.8,19.0,364.0,513.62,415.44
2016,9,4,16,45,688.0,70.0,3.75,18.5,310.5,451.39,365.26
2016,9,4,17,0,644.0,65.0,3.7,18.0,257.0,390.25,314.25
2016,9,4,17,15,579.5,58.0,3.55,17.0,205.0,321.49,255.93
2016,9,4,17,30,515.0,51.0,3.4,16.0,153.0,258.59,200.74
2016,9,4,17,45,404.5,41.0,3.3,15.5,106.0,184.28,136.1
2016,9,4,18,0,294.0,31.0,3.2,15.0,59.0,121.95,78.34
2016,9,4,18,15,147.0,15.5,3.05,14.5,29.5,45.05,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,76.5,9.0,1.6,11.5,12.5,8.85,0.0
2016,9,5,6,0,153.0,18.0,1.8,12.0,25.0,14.4,0.0
2016,9,5,6,15,279.0,31.0,1.85,12.5,64.5,24.22,14.36
2016,9,5,6,30,405.0,44.0,1.9,13.0,104.0,33.31,23.64
2016,9,5,6,45,485.0,52.5,1.95,13.5,153.5,46.84,28.21
2016,9,5,7,0,565.0,61.0,2.0,14.0,203.0,90.32,49.86
2016,9,5,7,15,616.0,67.5,1.95,14.5,255.0,137.46,83.5
2016,9,5,7,30,667.0,74.0,1.9,15.0,307.0,190.33,126.81
2016,9,5,7,45,705.5,78.5,1.85,16.0,359.5,243.78,173.0
2016,9,5,8,0,744.0,83.0,1.8,17.0,412.0,302.96,224.01
2016,9,5,8,15,769.5,86.5,1.75,17.5,462.0,357.85,271.53
2016,9,5,8,30,795.0,90.0,1.7,18.0,512.0,414.52,319.12
2016,9,5,8,45,816.5,92.5,1.7,19.0,558.5,469.85,363.63
2016,9,5,9,0,838.0,95.0,1.7,20.0,605.0,525.95,407.0
2016,9,5,9,15,852.0,97.5,1.75,20.5,646.5,578.26,447.04
2016,9,5,9,30,866.0,100.0,1.8,21.0,688.0,630.37,485.67
2016,9,5,9,45,884.5,98.0,1.85,22.0,725.0,679.45,520.2
2016,9,5,10,0,903.0,96.0,1.9,23.0,762.0,727.73,552.02
2016,9,5,10,15,910.0,97.0,2.0,23.5,791.0,769.46,579.18
2016,9,5,10,30,917.0,98.0,2.1,24.0,820.0,809.02,604.64
2016,9,5,10,45,922.5,99.0,2.25,24.5,841.5,845.02,627.89
2016,9,5,11,0,928.0,100.0,2.4,25.0,863.0,878.38,649.27
2016,9,5,11,15,931.0,100.5,2.5,25.5,877.0,906.27,666.54
2016,9,5,11,30,934.0,101.0,2.6,26.0,891.0,931.08,681.78
2016,9,5,11,45,934.5,102.0,2.75,26.5,896.5,950.97,694.24
2016,9,5,12,0,935.0,103.0,2.9,27.0,902.0,967.47,704.56
2016,9,5,12,15,935.0,103.0,2.95,27.0,900.0,979.02,712.36
2016,9,5,12,30,935.0,103.0,3.0,27.0,898.0,987.05,718.03
2016,9,5,12,45,919.0,110.5,3.15,27.0,884.0,984.45,717.72
2016,9,5,13,0,903.0,118.0,3.3,27.0,870.0,978.32,715.27
2016,9,5,13,15,898.5,117.0,3.35,27.0,852.0,970.58,711.14
2016,9,5,13,30,894.0,116.0,3.4,27.0,834.0,959.44,704.89
2016,9,5,13,45,885.5,115.5,3.5,27.0,807.5,941.86,694.8
2016,9,5,14,0,877.0,115.0,3.6,27.0,781.0,921.18,682.69
2016,9,5,14,15,867.0,113.0,3.65,26.5,748.5,894.59,667.61
2016,9,5,14,30,857.0,111.0,3.7,26.0,716.0,870.48,654.15
2016,9,5,14,45,843.0,109.0,3.75,26.0,676.5,835.11,631.54
2016,9,5,15,0,829.0,107.0,3.8,26.0,637.0,797.57,607.27
2016,9,5,15,15,811.5,104.0,3.8,25.5,593.0,754.29,579.62
2016,9,5,15,30,794.0,101.0,3.8,25.0,549.0,709.58,550.5
2016,9,5,15,45,772.0,96.5,3.8,24.5,500.5,658.89,516.45
2016,9,5,16,0,750.0,92.0,3.8,24.0,452.0,607.69,479.75
2016,9,5,16,15,719.0,87.5,3.6,23.5,401.0,552.96,438.51
2016,9,5,16,30,688.0,83.0,3.4,23.0,350.0,497.09,395.27
2016,9,5,16,45,647.5,76.0,3.25,22.5,298.0,434.76,345.77
2016,9,5,17,0,607.0,69.0,3.1,22.0,246.0,375.07,296.69
2016,9,5,17,15,541.5,61.0,2.65,21.0,195.0,306.81,239.57
2016,9,5,17,30,476.0,53.0,2.2,20.0,144.0,244.57,185.91
2016,9,5,17,45,374.5,41.0,1.8,19.0,99.0,173.42,125.26
2016,9,5,18,0,273.0,29.0,1.4,18.0,54.0,113.53,69.22
2016,9,5,18,15,136.5,14.5,1.3,17.0,27.0,41.42,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.0,1.3,12.5,12.0,7.86,0.0
2016,9,6,6,0,167.0,16.0,1.4,13.0,24.0,12.56,0.0
2016,9,6,6,15,297.0,28.0,1.45,13.5,63.5,21.47,11.86
2016,9,6,6,30,427.0,40.0,1.5,14.0,103.0,29.72,20.38
2016,9,6,6,45,508.0,48.0,1.55,15.0,152.5,42.43,24.62
2016,9,6,7,0,589.0,56.0,1.6,16.0,202.0,86.78,45.81
2016,9,6,7,15,639.0,62.0,1.45,16.5,254.5,134.68,79.5
2016,9,6,7,30,689.0,68.0,1.3,17.0,307.0,190.37,124.66
2016,9,6,7,45,726.0,72.0,1.2,18.0,359.5,243.92,170.46
2016,9,6,8,0,763.0,76.0,1.1,19.0,412.0,301.08,219.25
2016,9,6,8,15,788.0,79.5,1.15,20.0,462.0,356.78,266.48
2016,9,6,8,30,813.0,83.0,1.2,21.0,512.0,414.17,313.55
2016,9,6,8,45,832.0,85.5,1.25,22.0,558.0,469.21,357.26
2016,9,6,9,0,851.0,88.0,1.3,23.0,604.0,525.88,400.46
2016,9,6,9,15,864.5,90.5,1.5,24.0,645.5,578.1,439.76
2016,9,6,9,30,878.0,93.0,1.7,25.0,687.0,629.66,477.37
2016,9,6,9,45,885.0,96.5,1.9,26.0,721.5,677.04,510.89
2016,9,6,10,0,892.0,100.0,2.1,27.0,756.0,722.72,541.49
2016,9,6,10,15,899.5,101.5,2.15,27.5,785.0,764.87,568.3
2016,9,6,10,30,907.0,103.0,2.2,28.0,814.0,804.93,593.39
2016,9,6,10,45,913.0,103.5,2.3,28.5,835.5,840.48,615.61
2016,9,6,11,0,919.0,104.0,2.4,29.0,857.0,873.44,636.0
2016,9,6,11,15,922.5,105.0,2.4,29.0,871.0,902.01,653.93
2016,9,6,11,30,926.0,106.0,2.4,29.0,885.0,927.55,669.89
2016,9,6,11,45,927.5,106.0,2.4,29.5,891.0,947.11,680.67
2016,9,6,12,0,929.0,106.0,2.4,30.0,897.0,963.34,689.38
2016,9,6,12,15,928.5,106.0,2.45,30.0,894.5,974.31,696.7
2016,9,6,12,30,928.0,106.0,2.5,30.0,892.0,981.76,701.96
2016,9,6,12,45,920.0,108.5,2.6,30.5,880.0,981.31,701.39
2016,9,6,13,0,912.0,111.0,2.7,31.0,868.0,977.33,698.74
2016,9,6,13,15,908.0,110.0,2.8,30.5,850.0,969.9,696.82
2016,9,6,13,30,904.0,109.0,2.9,30.0,832.0,959.04,692.78
2016,9,6,13,45,898.0,107.5,3.0,30.0,806.0,942.44,683.67
2016,9,6,14,0,892.0,106.0,3.1,30.0,780.0,922.63,672.51
2016,9,6,14,15,882.5,104.0,3.15,29.5,747.5,896.09,657.87
2016,9,6,14,30,873.0,102.0,3.2,29.0,715.0,866.74,641.28
2016,9,6,14,45,861.0,99.5,3.25,29.0,676.0,832.13,619.7
2016,9,6,15,0,849.0,97.0,3.3,29.0,637.0,799.98,599.65
2016,9,6,15,15,832.5,94.5,3.25,28.5,593.0,757.37,572.79
2016,9,6,15,30,816.0,92.0,3.2,28.0,549.0,713.2,544.48
2016,9,6,15,45,794.5,88.0,3.15,28.0,500.5,662.59,510.03
2016,9,6,16,0,773.0,84.0,3.1,28.0,452.0,611.4,473.33
2016,9,6,16,15,742.5,79.5,2.95,27.5,400.5,553.85,431.05
2016,9,6,16,30,712.0,75.0,2.8,27.0,349.0,499.08,389.48
2016,9,6,16,45,670.0,69.0,2.65,26.5,296.5,436.09,340.32
2016,9,6,17,0,628.0,63.0,2.5,26.0,244.0,375.88,291.61
2016,9,6,17,15,562.5,55.5,2.15,24.5,192.5,307.38,235.7
2016,9,6,17,30,497.0,48.0,1.8,23.0,141.0,244.94,182.91
2016,9,6,17,45,392.5,37.5,1.45,22.0,96.0,173.81,122.87
2016,9,6,18,0,288.0,27.0,1.1,21.0,51.0,113.09,64.44
2016,9,6,18,15,144.0,13.5,1.05,20.0,25.5,41.38,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,80.0,7.5,0.4,15.5,11.0,7.37,0.0
2016,9,7,6,0,160.0,15.0,0.4,16.0,22.0,14.74,0.0
2016,9,7,6,15,288.0,28.0,0.5,16.5,61.5,21.64,11.63
2016,9,7,6,30,416.0,41.0,0.6,17.0,101.0,30.84,21.06
2016,9,7,6,45,494.0,50.0,0.7,18.0,150.0,43.25,25.72
2016,9,7,7,0,572.0,59.0,0.8,19.0,199.0,87.36,46.53
2016,9,7,7,15,623.5,65.5,0.95,19.5,251.5,134.86,79.28
2016,9,7,7,30,675.0,72.0,1.1,20.0,304.0,188.15,121.79
2016,9,7,7,45,710.0,77.0,1.25,21.0,356.0,241.57,167.08
2016,9,7,8,0,745.0,82.0,1.4,22.0,408.0,300.28,216.88
2016,9,7,8,15,770.5,86.0,1.45,23.0,458.0,355.65,263.36
2016,9,7,8,30,796.0,90.0,1.5,24.0,508.0,412.79,309.83
2016,9,7,8,45,814.5,93.5,1.6,25.0,554.0,467.69,353.26
2016,9,7,9,0,833.0,97.0,1.7,26.0,600.0,523.05,395.46
2016,9,7,9,15,847.0,99.5,1.65,26.5,641.0,575.08,433.92
2016,9,7,9,30,861.0,102.0,1.6,27.0,682.0,626.82,470.76
2016,9,7,9,45,874.0,103.0,1.6,28.0,718.0,674.95,503.24
2016,9,7,10,0,887.0,104.0,1.6,29.0,754.0,721.88,533.21
2016,9,7,10,15,894.5,105.5,1.6,29.5,782.5,763.82,558.93
2016,9,7,10,30,902.0,107.0,1.6,30.0,811.0,803.67,582.91
2016,9,7,10,45,907.0,108.0,1.6,31.0,832.5,838.73,602.26
2016,9,7,11,0,912.0,109.0,1.6,32.0,854.0,871.16,619.64
2016,9,7,11,15,915.0,110.0,1.6,32.0,867.5,899.09,636.53
2016,9,7,11,30,918.0,111.0,1.6,32.0,881.0,924.0,651.53
2016,9,7,11,45,919.5,111.0,1.6,32.5,886.5,943.38,661.78
2016,9,7,12,0,921.0,111.0,1.6,33.0,892.0,959.45,670.05
2016,9,7,12,15,920.0,111.0,1.6,33.0,889.5,969.82,676.27
2016,9,7,12,30,919.0,111.0,1.6,33.0,887.0,976.7,680.53
2016,9,7,12,45,898.0,121.0,1.65,33.5,871.5,971.94,677.07
2016,9,7,13,0,877.0,131.0,1.7,34.0,856.0,963.7,671.71
2016,9,7,13,15,872.0,130.0,1.75,33.5,837.5,955.53,669.27
2016,9,7,13,30,867.0,129.0,1.8,33.0,819.0,949.76,668.39
2016,9,7,13,45,858.0,128.0,1.9,33.0,792.5,931.45,658.9
2016,9,7,14,0,849.0,127.0,2.0,33.0,766.0,910.1,647.55
2016,9,7,14,15,838.5,125.0,2.1,33.0,733.0,883.44,632.72
2016,9,7,14,30,828.0,123.0,2.2,33.0,700.0,854.11,616.03
2016,9,7,14,45,812.0,120.5,2.3,33.0,660.5,817.2,594.15
2016,9,7,15,0,796.0,118.0,2.4,33.0,621.0,778.31,570.66
2016,9,7,15,15,777.0,114.5,2.45,32.5,576.5,734.32,544.12
2016,9,7,15,30,758.0,111.0,2.5,32.0,532.0,691.72,518.01
2016,9,7,15,45,730.5,107.0,2.65,31.5,483.0,639.17,483.85
2016,9,7,16,0,703.0,103.0,2.8,31.0,434.0,586.69,447.95
2016,9,7,16,15,668.0,97.5,2.75,30.0,383.0,528.36,406.68
2016,9,7,16,30,633.0,92.0,2.7,29.0,332.0,471.46,364.96
2016,9,7,16,45,582.0,84.5,2.7,28.5,279.5,405.93,314.53
2016,9,7,17,0,531.0,77.0,2.7,28.0,227.0,344.16,265.28
2016,9,7,17,15,460.0,67.0,2.4,26.5,177.5,275.66,210.04
2016,9,7,17,30,389.0,57.0,2.1,25.0,128.0,213.11,158.12
2016,9,7,17,45,282.0,42.5,1.85,24.0,85.0,143.7,100.68
2016,9,7,18,0,175.0,28.0,1.6,23.0,42.0,84.04,44.01
2016,9,7,18,15,87.5,14.0,1.55,22.5,21.0,30.51,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.1,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.3,14.0,16.0,12.78,0.0
2016,9,8,6,15,187.0,30.0,2.35,14.5,52.5,23.23,12.71
2016,9,8,6,30,296.0,47.0,2.4,15.0,89.0,35.75,25.4
2016,9,8,6,45,379.0,59.5,2.5,16.0,136.5,49.33,32.54
2016,9,8,7,0,462.0,72.0,2.6,17.0,184.0,90.85,54.04
2016,9,8,7,15,236.0,95.5,2.5,17.5,153.0,113.56,79.31
2016,9,8,7,30,10.0,119.0,2.4,18.0,122.0,113.74,89.04
2016,9,8,7,45,18.0,140.0,2.35,18.5,147.5,136.39,107.03
2016,9,8,8,0,26.0,161.0,2.3,19.0,173.0,158.38,124.26
2016,9,8,8,15,74.0,194.0,2.25,19.5,232.0,208.18,162.94
2016,9,8,8,30,122.0,227.0,2.2,20.0,291.0,262.71,205.13
2016,9,8,8,45,440.5,174.0,2.15,20.5,434.5,368.35,286.69
2016,9,8,9,0,759.0,121.0,2.1,21.0,578.0,506.02,392.28
2016,9,8,9,15,775.0,124.5,2.15,21.5,618.5,557.92,431.53
2016,9,8,9,30,791.0,128.0,2.2,22.0,659.0,608.39,469.13
2016,9,8,9,45,800.5,132.0,2.25,22.5,693.5,654.67,502.66
2016,9,8,10,0,810.0,136.0,2.3,23.0,728.0,699.71,534.44
2016,9,8,10,15,819.0,138.0,2.35,23.5,756.0,740.92,562.37
2016,9,8,10,30,828.0,140.0,2.4,24.0,784.0,780.39,587.81
2016,9,8,10,45,836.0,140.5,2.5,24.5,805.5,815.59,610.42
2016,9,8,11,0,844.0,141.0,2.6,25.0,827.0,848.56,631.39
2016,9,8,11,15,847.5,142.0,2.7,25.0,840.5,875.78,649.68
2016,9,8,11,30,851.0,143.0,2.8,25.0,854.0,900.2,666.18
2016,9,8,11,45,854.5,142.0,2.9,25.5,860.0,919.62,678.1
2016,9,8,12,0,858.0,141.0,3.0,26.0,866.0,935.99,688.07
2016,9,8,12,15,857.5,141.0,3.05,26.0,863.5,946.55,695.31
2016,9,8,12,30,857.0,141.0,3.1,26.0,861.0,953.83,700.54
2016,9,8,12,45,858.5,138.0,3.2,26.0,851.5,956.43,703.22
2016,9,8,13,0,860.0,135.0,3.3,26.0,842.0,955.66,703.82
2016,9,8,13,15,855.0,133.5,3.3,26.0,823.5,947.08,698.69
2016,9,8,13,30,850.0,132.0,3.3,26.0,805.0,935.21,691.55
2016,9,8,13,45,845.0,129.5,3.35,26.0,780.0,919.05,682.0
2016,9,8,14,0,840.0,127.0,3.4,26.0,755.0,899.78,670.42
2016,9,8,14,15,829.5,124.5,3.4,25.5,722.0,872.69,654.57
2016,9,8,14,30,819.0,122.0,3.4,25.0,689.0,842.97,636.85
2016,9,8,14,45,807.5,118.0,3.4,25.0,651.0,808.32,614.37
2016,9,8,15,0,796.0,114.0,3.4,25.0,613.0,771.49,590.21
2016,9,8,15,15,777.0,110.5,3.35,24.5,569.0,727.49,561.6
2016,9,8,15,30,758.0,107.0,3.3,24.0,525.0,682.27,531.68
2016,9,8,15,45,736.0,102.0,3.3,23.5,477.0,634.88,499.02
2016,9,8,16,0,714.0,97.0,3.3,23.0,429.0,584.65,462.65
2016,9,8,16,15,680.0,91.5,3.2,22.5,378.5,526.54,418.85
2016,9,8,16,30,646.0,86.0,3.1,22.0,328.0,469.78,374.75
2016,9,8,16,45,601.5,78.5,3.05,21.5,276.5,407.14,324.69
2016,9,8,17,0,557.0,71.0,3.0,21.0,225.0,347.62,275.4
2016,9,8,17,15,487.0,61.5,2.85,20.0,175.5,279.06,217.89
2016,9,8,17,30,417.0,52.0,2.7,19.0,126.0,217.1,164.42
2016,9,8,17,45,311.5,38.5,2.55,18.5,83.5,147.62,104.77
2016,9,8,18,0,206.0,25.0,2.4,18.0,41.0,86.76,41.15
2016,9,8,18,15,103.0,12.5,2.35,17.5,20.5,31.63,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
