Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,14.0,1.6,13.0,18.0,13.76,0.0
2016,9,9,6,15,252.5,27.5,1.65,13.5,56.0,21.48,11.11
2016,9,9,6,30,384.0,41.0,1.7,14.0,94.0,31.21,21.54
2016,9,9,6,45,467.0,50.0,1.75,14.5,142.5,41.52,25.95
2016,9,9,7,0,550.0,59.0,1.8,15.0,191.0,84.19,45.9
2016,9,9,7,15,304.0,95.0,1.75,15.5,171.0,118.7,81.2
2016,9,9,7,30,58.0,131.0,1.7,16.0,151.0,130.87,101.87
2016,9,9,7,45,395.5,106.0,1.65,17.0,274.5,190.05,138.78
2016,9,9,8,0,733.0,81.0,1.6,18.0,398.0,293.7,215.61
2016,9,9,8,15,759.5,85.0,1.55,18.5,447.5,348.69,262.78
2016,9,9,8,30,786.0,89.0,1.5,19.0,497.0,405.57,310.33
2016,9,9,8,45,807.0,91.5,1.5,20.0,543.0,460.06,354.07
2016,9,9,9,0,828.0,94.0,1.5,21.0,589.0,515.26,396.63
2016,9,9,9,15,842.5,96.5,1.55,21.5,630.0,567.23,436.3
2016,9,9,9,30,857.0,99.0,1.6,22.0,671.0,618.96,474.54
2016,9,9,9,45,867.5,101.5,1.65,23.0,706.5,666.65,507.82
2016,9,9,10,0,878.0,104.0,1.7,24.0,742.0,712.95,538.69
2016,9,9,10,15,886.0,105.5,1.75,24.5,770.5,754.81,565.51
2016,9,9,10,30,894.0,107.0,1.8,25.0,799.0,794.63,590.65
2016,9,9,10,45,901.0,107.0,1.85,26.0,820.5,829.91,611.3
2016,9,9,11,0,908.0,107.0,1.9,27.0,842.0,862.67,630.05
2016,9,9,11,15,911.5,108.0,1.9,27.5,856.0,890.79,646.36
2016,9,9,11,30,915.0,109.0,1.9,28.0,870.0,915.91,660.67
2016,9,9,11,45,917.5,108.5,1.9,28.5,876.0,935.45,671.38
2016,9,9,12,0,920.0,108.0,1.9,29.0,882.0,951.71,680.08
2016,9,9,12,15,919.5,108.0,1.95,29.0,879.5,962.37,687.25
2016,9,9,12,30,919.0,108.0,2.0,29.0,877.0,969.55,692.4
2016,9,9,12,45,904.0,114.5,2.1,29.5,863.0,966.62,690.48
2016,9,9,13,0,889.0,121.0,2.2,30.0,849.0,960.22,686.53
2016,9,9,13,15,884.0,120.0,2.3,29.5,830.0,951.81,684.14
2016,9,9,13,30,879.0,119.0,2.4,29.0,811.0,940.05,679.66
2016,9,9,13,45,873.5,116.5,2.5,29.0,785.5,922.98,670.39
2016,9,9,14,0,868.0,114.0,2.6,29.0,760.0,902.75,659.09
2016,9,9,14,15,857.5,112.0,2.65,28.5,727.0,880.97,647.65
2016,9,9,14,30,847.0,110.0,2.7,28.0,694.0,851.09,630.73
2016,9,9,14,45,834.5,107.0,2.8,28.0,654.5,815.94,609.16
2016,9,9,15,0,822.0,104.0,2.9,28.0,615.0,778.58,585.82
2016,9,9,15,15,656.5,141.5,2.95,27.5,531.0,670.43,512.43
2016,9,9,15,30,491.0,179.0,3.0,27.0,447.0,564.56,435.28
2016,9,9,15,45,614.0,134.5,3.05,26.5,438.0,584.67,454.37
2016,9,9,16,0,737.0,90.0,3.1,26.0,429.0,589.01,460.56
2016,9,9,16,15,703.0,85.0,3.1,25.0,378.0,530.56,417.79
2016,9,9,16,30,669.0,80.0,3.1,24.0,327.0,473.42,374.7
2016,9,9,16,45,620.5,73.5,3.15,23.5,275.0,408.93,323.59
2016,9,9,17,0,572.0,67.0,3.2,23.0,223.0,347.94,273.4
2016,9,9,17,15,499.0,58.0,3.1,21.5,173.0,278.23,215.63
2016,9,9,17,30,426.0,49.0,3.0,20.0,123.0,215.46,161.92
2016,9,9,17,45,310.0,36.5,2.9,19.0,80.5,143.91,100.93
2016,9,9,18,0,194.0,24.0,2.8,18.0,38.0,80.85,31.43
2016,9,9,18,15,97.0,12.0,2.7,17.5,19.0,29.65,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.4,13.0,14.0,11.8,0.0
2016,9,10,6,15,171.5,28.5,2.45,13.5,49.0,22.12,11.22
2016,9,10,6,30,285.0,45.0,2.5,14.0,84.0,34.3,24.14
2016,9,10,6,45,367.0,57.5,2.55,14.5,130.5,46.36,35.37
2016,9,10,7,0,449.0,70.0,2.6,15.0,177.0,86.84,51.93
2016,9,10,7,15,250.0,99.5,2.55,15.5,161.5,117.91,82.97
2016,9,10,7,30,51.0,129.0,2.5,16.0,146.0,127.76,99.7
2016,9,10,7,45,87.0,154.0,2.45,16.5,189.0,163.18,127.56
2016,9,10,8,0,123.0,179.0,2.4,17.0,232.0,201.49,157.86
2016,9,10,8,15,227.0,190.5,2.4,17.5,303.0,256.43,200.45
2016,9,10,8,30,331.0,202.0,2.4,18.0,374.0,323.83,253.36
2016,9,10,8,45,538.5,161.5,2.4,19.0,470.0,400.49,312.98
2016,9,10,9,0,746.0,121.0,2.4,20.0,566.0,497.33,387.87
2016,9,10,9,15,763.0,124.5,2.45,20.5,606.5,549.05,427.7
2016,9,10,9,30,780.0,128.0,2.5,21.0,647.0,599.48,465.71
2016,9,10,9,45,792.0,131.0,2.6,22.0,681.5,645.84,498.98
2016,9,10,10,0,804.0,134.0,2.7,23.0,716.0,691.16,530.58
2016,9,10,10,15,813.0,136.0,2.8,23.0,744.0,732.03,559.99
2016,9,10,10,30,822.0,138.0,2.9,23.0,772.0,771.16,586.94
2016,9,10,10,45,661.0,218.5,3.0,23.5,737.5,753.24,571.09
2016,9,10,11,0,500.0,299.0,3.1,24.0,703.0,721.25,543.73
2016,9,10,11,15,671.0,221.0,3.15,24.5,772.0,805.16,606.21
2016,9,10,11,30,842.0,143.0,3.2,25.0,841.0,889.2,662.33
2016,9,10,11,45,843.5,143.5,3.3,25.5,846.0,908.09,673.48
2016,9,10,12,0,845.0,144.0,3.4,26.0,851.0,923.9,683.13
2016,9,10,12,15,844.0,143.5,3.45,26.0,848.0,933.22,689.58
2016,9,10,12,30,843.0,143.0,3.5,26.0,845.0,939.27,694.02
2016,9,10,12,45,840.5,142.0,3.6,26.0,834.5,940.1,695.45
2016,9,10,13,0,838.0,141.0,3.7,26.0,824.0,937.62,694.82
2016,9,10,13,15,832.5,140.0,3.75,26.0,805.5,929.09,689.97
2016,9,10,13,30,827.0,139.0,3.8,26.0,787.0,917.37,683.11
2016,9,10,13,45,819.5,136.5,3.85,26.0,761.0,899.11,671.93
2016,9,10,14,0,812.0,134.0,3.9,26.0,735.0,877.89,658.8
2016,9,10,14,15,801.0,132.0,3.9,25.5,702.5,851.36,643.05
2016,9,10,14,30,790.0,130.0,3.9,25.0,670.0,822.3,625.49
2016,9,10,14,45,776.0,126.0,3.9,25.0,631.5,786.28,601.69
2016,9,10,15,0,762.0,122.0,3.9,25.0,593.0,751.14,578.38
2016,9,10,15,15,742.0,118.0,3.85,24.5,549.0,706.94,549.21
2016,9,10,15,30,722.0,114.0,3.8,24.0,505.0,661.71,518.7
2016,9,10,15,45,697.0,108.5,3.75,23.5,457.5,610.64,482.07
2016,9,10,16,0,672.0,103.0,3.7,23.0,410.0,559.54,444.44
2016,9,10,16,15,636.0,97.0,3.6,22.0,360.0,501.61,401.08
2016,9,10,16,30,600.0,91.0,3.5,21.0,310.0,445.3,357.49
2016,9,10,16,45,550.5,83.0,3.45,20.5,259.5,382.0,306.26
2016,9,10,17,0,501.0,75.0,3.4,20.0,209.0,322.38,256.39
2016,9,10,17,15,428.0,64.0,3.2,19.0,160.5,254.3,198.86
2016,9,10,17,30,355.0,53.0,3.0,18.0,112.0,192.77,145.66
2016,9,10,17,45,248.0,38.0,2.9,17.5,72.0,126.01,88.11
2016,9,10,18,0,141.0,23.0,2.8,17.0,32.0,65.82,17.21
2016,9,10,18,15,70.5,11.5,2.75,16.5,16.0,24.03,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,2.4,12.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,2.6,13.0,11.0,9.83,0.0
2016,9,11,6,15,129.5,29.0,2.7,13.5,44.5,22.6,11.13
2016,9,11,6,30,222.0,48.0,2.8,14.0,78.0,36.85,26.28
2016,9,11,6,45,300.0,63.5,2.9,14.5,123.0,50.15,38.65
2016,9,11,7,0,378.0,79.0,3.0,15.0,168.0,88.62,56.09
2016,9,11,7,15,205.5,101.5,2.95,15.5,151.5,113.67,81.4
2016,9,11,7,30,33.0,124.0,2.9,16.0,135.0,120.15,94.17
2016,9,11,7,45,58.5,149.5,2.85,16.5,173.0,152.33,119.71
2016,9,11,8,0,84.0,175.0,2.8,17.0,211.0,187.7,147.79
2016,9,11,8,15,134.5,198.5,2.8,17.5,264.0,232.02,182.59
2016,9,11,8,30,185.0,222.0,2.8,18.0,317.0,283.32,222.96
2016,9,11,8,45,260.5,232.0,2.8,18.5,379.0,338.61,266.23
2016,9,11,9,0,336.0,242.0,2.8,19.0,441.0,401.88,315.4
2016,9,11,9,15,534.5,193.5,2.8,19.5,535.5,485.54,381.01
2016,9,11,9,30,733.0,145.0,2.8,20.0,630.0,586.04,458.41
2016,9,11,9,45,761.5,140.5,2.85,20.5,668.0,633.99,493.9
2016,9,11,10,0,790.0,136.0,2.9,21.0,706.0,682.27,529.14
2016,9,11,10,15,652.5,204.5,2.95,21.5,687.5,682.73,525.66
2016,9,11,10,30,515.0,273.0,3.0,22.0,669.0,669.93,512.4
2016,9,11,10,45,525.5,274.0,3.1,22.5,687.5,698.57,532.52
2016,9,11,11,0,536.0,275.0,3.2,23.0,706.0,726.08,551.36
2016,9,11,11,15,684.5,209.0,3.3,23.0,768.0,803.32,609.85
2016,9,11,11,30,833.0,143.0,3.4,23.0,830.0,879.75,662.41
2016,9,11,11,45,835.5,143.0,3.5,23.5,835.5,898.78,673.88
2016,9,11,12,0,838.0,143.0,3.6,24.0,841.0,914.78,683.77
2016,9,11,12,15,837.0,142.5,3.7,23.5,838.5,923.94,691.83
2016,9,11,12,30,836.0,142.0,3.8,23.0,836.0,929.85,697.87
2016,9,11,12,45,843.5,135.5,3.9,23.0,827.5,933.96,701.5
2016,9,11,13,0,851.0,129.0,4.0,23.0,819.0,929.22,699.23
2016,9,11,13,15,846.0,128.0,4.1,22.5,800.5,926.45,699.84
2016,9,11,13,30,841.0,127.0,4.2,22.0,782.0,914.96,694.53
2016,9,11,13,45,834.5,124.5,4.35,22.0,756.5,897.33,683.97
2016,9,11,14,0,828.0,122.0,4.5,22.0,731.0,876.66,671.51
2016,9,11,14,15,817.5,120.0,4.5,21.5,698.5,850.19,655.41
2016,9,11,14,30,807.0,118.0,4.5,21.0,666.0,821.13,637.42
2016,9,11,14,45,793.0,114.5,4.55,21.0,627.5,785.18,613.37
2016,9,11,15,0,779.0,111.0,4.6,21.0,589.0,747.23,587.67
2016,9,11,15,15,760.0,107.5,4.55,20.5,545.5,703.75,558.21
2016,9,11,15,30,741.0,104.0,4.5,20.0,502.0,661.56,529.3
2016,9,11,15,45,715.5,99.5,4.5,19.5,454.5,610.59,492.13
2016,9,11,16,0,690.0,95.0,4.5,19.0,407.0,559.61,453.67
2016,9,11,16,15,654.5,89.5,4.4,18.0,357.0,501.88,409.26
2016,9,11,16,30,619.0,84.0,4.3,17.0,307.0,445.71,364.58
2016,9,11,16,45,570.5,76.5,4.2,16.5,256.5,382.75,312.25
2016,9,11,17,0,522.0,69.0,4.1,16.0,206.0,323.4,261.29
2016,9,11,17,15,448.0,59.0,3.95,15.5,158.0,255.26,202.04
2016,9,11,17,30,374.0,49.0,3.8,15.0,110.0,194.25,147.88
2016,9,11,17,45,262.0,35.0,3.7,14.5,70.0,125.64,87.56
2016,9,11,18,0,150.0,21.0,3.6,14.0,30.0,64.29,5.48
2016,9,11,18,15,75.0,10.5,3.5,13.5,15.0,23.59,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,72.0,13.0,3.7,12.0,15.0,12.78,0.0
2016,9,12,6,15,214.5,27.5,3.75,12.5,51.5,21.44,9.8
2016,9,12,6,30,357.0,42.0,3.8,13.0,88.0,32.83,22.84
2016,9,12,6,45,453.0,50.5,3.85,13.5,137.0,39.87,29.7
2016,9,12,7,0,549.0,59.0,3.9,14.0,186.0,81.74,44.75
2016,9,12,7,15,403.5,90.5,3.9,14.5,196.5,125.67,83.19
2016,9,12,7,30,258.0,122.0,3.9,15.0,207.0,154.87,114.17
2016,9,12,7,45,156.0,145.5,3.9,15.5,199.5,170.27,131.75
2016,9,12,8,0,54.0,169.0,3.9,16.0,192.0,173.47,137.67
2016,9,12,8,15,50.0,187.0,3.9,16.0,210.5,193.12,153.82
2016,9,12,8,30,46.0,205.0,3.9,16.0,229.0,212.33,169.3
2016,9,12,8,45,135.0,233.0,3.95,16.5,311.0,282.42,224.91
2016,9,12,9,0,224.0,261.0,4.0,17.0,393.0,362.46,287.98
2016,9,12,9,15,303.0,264.5,4.0,17.5,456.0,423.14,335.46
2016,9,12,9,30,382.0,268.0,4.0,18.0,519.0,490.37,387.52
2016,9,12,9,45,640.0,183.0,4.0,18.5,630.5,596.27,471.55
2016,9,12,10,0,898.0,98.0,4.0,19.0,742.0,716.45,564.02
2016,9,12,10,15,906.0,99.5,4.05,19.0,771.0,758.88,593.5
2016,9,12,10,30,914.0,101.0,4.1,19.0,800.0,799.19,621.71
2016,9,12,10,45,920.0,101.5,4.15,19.5,821.5,834.59,645.02
2016,9,12,11,0,926.0,102.0,4.2,20.0,843.0,867.34,666.31
2016,9,12,11,15,930.0,103.0,4.25,20.0,857.0,896.1,686.01
2016,9,12,11,30,934.0,104.0,4.3,20.0,871.0,921.81,703.62
2016,9,12,11,45,934.5,104.5,4.35,20.0,876.0,940.72,716.57
2016,9,12,12,0,935.0,105.0,4.4,20.0,881.0,956.21,727.29
2016,9,12,12,15,935.0,105.0,4.45,20.0,879.0,967.24,735.24
2016,9,12,12,30,935.0,105.0,4.5,20.0,877.0,974.73,740.93
2016,9,12,12,45,933.0,104.5,4.6,20.0,866.0,976.27,743.11
2016,9,12,13,0,931.0,104.0,4.7,20.0,855.0,974.22,742.98
2016,9,12,13,15,927.5,103.5,4.7,19.5,837.0,967.22,740.22
2016,9,12,13,30,924.0,103.0,4.7,19.0,819.0,956.71,735.16
2016,9,12,13,45,920.0,100.5,4.7,19.0,793.5,940.12,724.53
2016,9,12,14,0,916.0,98.0,4.7,19.0,768.0,920.17,711.66
2016,9,12,14,15,907.5,96.5,4.65,18.5,735.0,894.2,695.58
2016,9,12,14,30,899.0,95.0,4.6,18.0,702.0,865.3,677.4
2016,9,12,14,45,890.0,92.0,4.6,17.5,663.0,831.59,655.95
2016,9,12,15,0,881.0,89.0,4.6,17.0,624.0,795.34,632.44
2016,9,12,15,15,566.0,158.5,4.55,16.5,493.0,614.38,496.46
2016,9,12,15,30,251.0,228.0,4.5,16.0,362.0,434.73,352.12
2016,9,12,15,45,256.0,203.5,4.45,16.0,328.5,401.99,327.67
2016,9,12,16,0,261.0,179.0,4.4,16.0,295.0,367.98,301.21
2016,9,12,16,15,249.0,159.5,4.3,15.5,259.5,328.47,269.84
2016,9,12,16,30,237.0,140.0,4.2,15.0,224.0,289.43,238.09
2016,9,12,16,45,222.0,118.5,4.15,14.5,187.5,247.15,202.84
2016,9,12,17,0,207.0,97.0,4.1,14.0,151.0,205.85,167.42
2016,9,12,17,15,179.5,76.5,3.9,13.5,115.5,161.98,128.99
2016,9,12,17,30,152.0,56.0,3.7,13.0,80.0,120.66,92.18
2016,9,12,17,45,93.0,37.5,3.5,12.5,50.5,75.74,52.11
2016,9,12,18,0,34.0,19.0,3.3,12.0,21.0,29.44,0.0
2016,9,12,18,15,17.0,9.5,3.35,12.0,10.5,12.29,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,9,13,6,0,47.0,11.0,1.8,13.0,12.0,10.81,0.0
2016,9,13,6,15,168.5,28.0,1.9,13.0,47.0,21.92,9.5
2016,9,13,6,30,290.0,45.0,2.0,13.0,82.0,34.59,24.32
2016,9,13,6,45,372.0,58.0,2.15,13.5,128.5,44.96,34.18
2016,9,13,7,0,454.0,71.0,2.3,14.0,175.0,86.32,52.09
2016,9,13,7,15,513.0,80.5,2.35,14.5,226.0,130.06,82.01
2016,9,13,7,30,572.0,90.0,2.4,15.0,277.0,180.66,122.23
2016,9,13,7,45,611.5,97.5,2.45,15.5,328.0,231.35,165.75
2016,9,13,8,0,651.0,105.0,2.5,16.0,379.0,286.1,213.31
2016,9,13,8,15,500.5,150.0,2.45,16.0,376.0,312.89,241.92
2016,9,13,8,30,350.0,195.0,2.4,16.0,373.0,323.79,254.84
2016,9,13,8,45,198.0,217.5,2.4,16.5,320.5,296.59,234.84
2016,9,13,9,0,46.0,240.0,2.4,17.0,268.0,252.69,199.47
2016,9,13,9,15,148.5,268.0,2.35,17.5,364.5,340.12,268.25
2016,9,13,9,30,251.0,296.0,2.3,18.0,461.0,438.23,343.36
2016,9,13,9,45,261.5,311.5,2.3,18.5,491.0,473.55,368.83
2016,9,13,10,0,272.0,327.0,2.3,19.0,521.0,509.23,394.46
2016,9,13,10,15,319.5,328.5,2.3,19.5,565.5,558.11,430.23
2016,9,13,10,30,367.0,330.0,2.3,20.0,610.0,609.46,467.14
2016,9,13,10,45,370.5,339.0,2.35,20.5,628.0,635.59,484.7
2016,9,13,11,0,374.0,348.0,2.4,21.0,646.0,660.8,501.58
2016,9,13,11,15,622.0,241.5,2.35,21.0,747.0,780.8,592.18
2016,9,13,11,30,870.0,135.0,2.3,21.0,848.0,900.18,674.07
2016,9,13,11,45,879.0,131.5,2.3,21.5,854.5,917.55,683.0
2016,9,13,12,0,888.0,128.0,2.3,22.0,861.0,935.83,693.57
2016,9,13,12,15,887.0,127.5,2.2,22.0,858.0,945.0,698.49
2016,9,13,12,30,886.0,127.0,2.1,22.0,855.0,950.77,701.31
2016,9,13,12,45,671.0,220.5,2.05,22.0,767.5,864.57,643.82
2016,9,13,13,0,456.0,314.0,2.0,22.0,680.0,763.83,570.22
2016,9,13,13,15,456.5,305.0,1.95,22.0,664.5,754.61,565.09
2016,9,13,13,30,457.0,296.0,1.9,22.0,649.0,743.37,557.79
2016,9,13,13,45,658.5,206.0,1.85,22.5,695.0,826.63,619.65
2016,9,13,14,0,860.0,116.0,1.8,23.0,741.0,893.35,662.73
2016,9,13,14,15,849.0,114.0,1.8,23.0,707.5,865.72,644.74
2016,9,13,14,30,838.0,112.0,1.8,23.0,674.0,835.43,625.92
2016,9,13,14,45,825.5,108.5,1.8,23.0,634.5,799.79,603.37
2016,9,13,15,0,813.0,105.0,1.8,23.0,595.0,761.99,579.15
2016,9,13,15,15,793.5,101.5,1.8,22.5,550.5,717.01,550.7
2016,9,13,15,30,774.0,98.0,1.8,22.0,506.0,670.83,520.86
2016,9,13,15,45,748.0,93.5,1.8,22.0,457.0,618.25,483.68
2016,9,13,16,0,722.0,89.0,1.8,22.0,408.0,567.96,446.62
2016,9,13,16,15,686.0,84.0,1.75,21.5,357.0,509.27,402.7
2016,9,13,16,30,650.0,79.0,1.7,21.0,306.0,452.15,358.47
2016,9,13,16,45,596.5,72.0,1.7,20.5,254.0,386.12,305.86
2016,9,13,17,0,543.0,65.0,1.7,20.0,202.0,324.17,254.56
2016,9,13,17,15,464.5,55.5,1.5,19.0,153.0,254.31,195.78
2016,9,13,17,30,386.0,46.0,1.3,18.0,104.0,192.05,142.03
2016,9,13,17,45,261.5,32.0,1.15,17.5,64.5,120.84,79.69
2016,9,13,18,0,137.0,18.0,1.0,17.0,25.0,55.5,0.0
2016,9,13,18,15,68.5,9.0,1.05,16.5,12.5,20.48,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,12.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,12.0,9.0,7.86,0.0
2016,9,14,6,15,144.5,26.0,0.7,12.5,42.5,20.3,7.71
2016,9,14,6,30,251.0,44.0,0.8,13.0,76.0,33.84,23.64
2016,9,14,6,45,335.5,58.5,0.95,14.0,122.0,44.65,33.85
2016,9,14,7,0,420.0,73.0,1.1,15.0,168.0,84.36,51.56
2016,9,14,7,15,478.5,83.5,1.05,15.5,218.0,127.35,80.79
2016,9,14,7,30,537.0,94.0,1.0,16.0,268.0,177.45,120.01
2016,9,14,7,45,582.0,101.0,1.0,16.5,319.0,226.88,161.41
2016,9,14,8,0,627.0,108.0,1.0,17.0,370.0,281.03,207.27
2016,9,14,8,15,657.5,114.0,0.95,17.5,418.5,333.62,251.72
2016,9,14,8,30,688.0,120.0,0.9,18.0,467.0,388.71,296.95
2016,9,14,8,45,715.0,123.0,0.85,19.0,513.0,441.54,338.46
2016,9,14,9,0,742.0,126.0,0.8,20.0,559.0,495.85,379.39
2016,9,14,9,15,759.0,130.0,0.75,20.5,599.5,546.79,416.96
2016,9,14,9,30,776.0,134.0,0.7,21.0,640.0,597.65,453.06
2016,9,14,9,45,830.5,116.5,0.65,21.5,684.5,651.21,490.47
2016,9,14,10,0,885.0,99.0,0.6,22.0,729.0,705.51,527.04
2016,9,14,10,15,893.0,100.5,0.6,22.5,757.0,747.33,552.5
2016,9,14,10,30,901.0,102.0,0.6,23.0,785.0,787.05,576.32
2016,9,14,10,45,907.5,102.5,0.65,23.5,806.5,822.3,597.74
2016,9,14,11,0,914.0,103.0,0.7,24.0,828.0,854.96,617.39
2016,9,14,11,15,917.5,103.5,0.85,24.0,841.0,882.34,636.57
2016,9,14,11,30,921.0,104.0,1.0,24.0,854.0,906.68,653.89
2016,9,14,11,45,923.5,103.5,1.2,24.5,859.5,925.91,667.51
2016,9,14,12,0,926.0,103.0,1.4,25.0,865.0,941.82,678.97
2016,9,14,12,15,925.5,103.0,1.6,25.0,862.0,952.13,688.15
2016,9,14,12,30,925.0,103.0,1.8,25.0,859.0,958.92,695.11
2016,9,14,12,45,916.5,106.0,2.0,25.5,846.5,958.04,695.77
2016,9,14,13,0,908.0,109.0,2.2,26.0,834.0,953.65,694.18
2016,9,14,13,15,903.5,108.0,2.3,26.0,815.0,945.18,690.3
2016,9,14,13,30,899.0,107.0,2.4,26.0,796.0,933.29,684.29
2016,9,14,13,45,893.0,105.0,2.5,26.0,769.5,915.65,674.53
2016,9,14,14,0,887.0,103.0,2.6,26.0,743.0,894.81,662.67
2016,9,14,14,15,877.0,101.0,2.7,25.5,709.5,867.47,647.67
2016,9,14,14,30,867.0,99.0,2.8,25.0,676.0,837.39,630.62
2016,9,14,14,45,854.0,96.5,2.9,25.0,637.0,806.61,611.65
2016,9,14,15,0,841.0,94.0,3.0,25.0,598.0,768.65,587.42
2016,9,14,15,15,823.0,91.0,3.0,24.5,553.0,724.44,559.03
2016,9,14,15,30,805.0,88.0,3.0,24.0,508.0,678.84,529.14
2016,9,14,15,45,781.0,84.0,3.05,24.0,459.0,627.02,492.54
2016,9,14,16,0,757.0,80.0,3.1,24.0,410.0,574.89,453.73
2016,9,14,16,15,722.0,75.5,3.05,23.5,358.5,515.82,408.96
2016,9,14,16,30,687.0,71.0,3.0,23.0,307.0,460.3,365.31
2016,9,14,16,45,637.5,64.5,3.0,22.5,255.0,395.22,312.76
2016,9,14,17,0,588.0,58.0,3.0,22.0,203.0,333.8,261.22
2016,9,14,17,15,508.0,49.5,2.65,21.0,153.0,262.55,200.76
2016,9,14,17,30,428.0,41.0,2.3,20.0,103.0,199.1,145.54
2016,9,14,17,45,295.5,28.5,2.0,19.0,63.0,125.61,79.97
2016,9,14,18,0,163.0,16.0,1.7,18.0,23.0,51.29,0.0
2016,9,14,18,15,81.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,51.0,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,102.0,9.0,1.3,12.0,11.0,8.85,0.0
2016,9,15,6,15,253.0,21.5,1.45,12.5,47.0,16.62,4.53
2016,9,15,6,30,404.0,34.0,1.6,13.0,83.0,25.66,16.49
2016,9,15,6,45,491.5,42.5,1.8,14.0,132.0,30.62,21.43
2016,9,15,7,0,579.0,51.0,2.0,15.0,181.0,73.87,37.72
2016,9,15,7,15,633.5,57.0,2.0,15.5,233.0,121.16,69.13
2016,9,15,7,30,688.0,63.0,2.0,16.0,285.0,176.57,113.38
2016,9,15,7,45,365.0,112.0,2.0,16.5,232.0,185.09,135.65
2016,9,15,8,0,42.0,161.0,2.0,17.0,179.0,162.66,128.24
2016,9,15,8,15,56.5,185.5,2.0,17.5,212.5,193.8,152.93
2016,9,15,8,30,71.0,210.0,2.0,18.0,246.0,226.71,178.65
2016,9,15,8,45,462.0,147.0,2.0,19.0,412.5,348.68,273.12
2016,9,15,9,0,853.0,84.0,2.0,20.0,579.0,511.56,397.95
2016,9,15,9,15,867.0,86.5,2.0,20.5,620.0,563.76,437.68
2016,9,15,9,30,881.0,89.0,2.0,21.0,661.0,615.28,476.27
2016,9,15,9,45,894.0,89.5,2.0,21.5,696.5,663.25,511.15
2016,9,15,10,0,907.0,90.0,2.0,22.0,732.0,709.92,543.59
2016,9,15,10,15,914.5,91.0,2.0,22.5,760.0,751.58,570.35
2016,9,15,10,30,922.0,92.0,2.0,23.0,788.0,791.05,595.25
2016,9,15,10,45,927.0,93.0,2.0,24.0,809.0,826.16,615.69
2016,9,15,11,0,932.0,94.0,2.0,25.0,830.0,858.53,634.02
2016,9,15,11,15,935.0,94.5,2.05,25.0,843.0,885.81,651.79
2016,9,15,11,30,938.0,95.0,2.1,25.0,856.0,909.96,667.56
2016,9,15,11,45,939.0,95.5,2.2,25.5,861.0,929.09,679.29
2016,9,15,12,0,940.0,96.0,2.3,26.0,866.0,944.8,688.89
2016,9,15,12,15,939.5,96.0,2.35,26.0,863.0,955.13,695.98
2016,9,15,12,30,939.0,96.0,2.4,26.0,860.0,961.89,700.94
2016,9,15,12,45,925.0,101.5,2.5,26.0,845.5,958.62,700.0
2016,9,15,13,0,911.0,107.0,2.6,26.0,831.0,951.81,696.94
2016,9,15,13,15,906.5,106.5,2.65,26.0,812.0,943.78,692.77
2016,9,15,13,30,902.0,106.0,2.7,26.0,793.0,932.33,686.45
2016,9,15,13,45,894.5,104.5,2.8,26.0,766.5,913.8,675.92
2016,9,15,14,0,887.0,103.0,2.9,26.0,740.0,892.1,663.31
2016,9,15,14,15,877.0,101.5,2.9,25.5,706.5,865.27,647.79
2016,9,15,14,30,867.0,100.0,2.9,25.0,673.0,835.7,630.33
2016,9,15,14,45,852.5,97.5,2.95,25.0,633.0,803.7,610.14
2016,9,15,15,0,838.0,95.0,3.0,25.0,593.0,764.6,584.79
2016,9,15,15,15,819.0,92.0,3.0,24.5,548.0,719.73,555.89
2016,9,15,15,30,800.0,89.0,3.0,24.0,503.0,673.57,525.53
2016,9,15,15,45,773.5,85.5,3.0,24.0,453.5,620.86,487.75
2016,9,15,16,0,747.0,82.0,3.0,24.0,404.0,568.06,448.19
2016,9,15,16,15,710.5,77.0,2.95,23.0,352.5,510.23,405.02
2016,9,15,16,30,674.0,72.0,2.9,22.0,301.0,451.94,359.85
2016,9,15,16,45,620.5,65.5,2.85,21.5,248.5,385.71,306.04
2016,9,15,17,0,567.0,59.0,2.8,21.0,196.0,323.57,253.66
2016,9,15,17,15,483.0,50.0,2.5,20.0,146.5,251.63,192.54
2016,9,15,17,30,399.0,41.0,2.2,19.0,97.0,187.93,137.12
2016,9,15,17,45,261.0,28.0,1.95,18.0,58.0,114.44,70.33
2016,9,15,18,0,123.0,15.0,1.7,17.0,19.0,41.09,0.0
2016,9,15,18,15,61.5,7.5,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,193.0,17.0,1.2,12.5,40.0,12.55,1.36
2016,9,16,6,30,386.0,34.0,1.2,13.0,80.0,25.83,16.58
2016,9,16,6,45,475.5,43.0,1.3,14.0,128.0,31.08,21.83
2016,9,16,7,0,565.0,52.0,1.4,15.0,176.0,73.09,37.81
2016,9,16,7,15,621.0,58.0,1.25,15.5,228.0,119.66,68.39
2016,9,16,7,30,677.0,64.0,1.1,16.0,280.0,172.49,110.11
2016,9,16,7,45,715.0,68.5,1.0,16.5,331.5,227.65,157.29
2016,9,16,8,0,753.0,73.0,0.9,17.0,383.0,284.43,206.36
2016,9,16,8,15,779.5,76.5,0.8,17.5,432.5,339.69,253.79
2016,9,16,8,30,806.0,80.0,0.7,18.0,482.0,396.78,301.08
2016,9,16,8,45,825.5,83.0,0.65,19.0,528.0,451.74,344.62
2016,9,16,9,0,845.0,86.0,0.6,20.0,574.0,507.18,386.53
2016,9,16,9,15,859.5,88.5,0.5,20.5,615.0,560.16,425.06
2016,9,16,9,30,874.0,91.0,0.4,21.0,656.0,611.6,460.75
2016,9,16,9,45,888.0,91.5,0.35,22.0,691.5,659.85,492.47
2016,9,16,10,0,902.0,92.0,0.3,23.0,727.0,706.89,521.76
2016,9,16,10,15,909.5,93.0,0.2,24.0,755.0,748.31,544.05
2016,9,16,10,30,917.0,94.0,0.1,25.0,783.0,787.55,564.51
2016,9,16,10,45,923.0,95.0,0.05,26.0,804.0,823.22,583.05
2016,9,16,11,0,929.0,96.0,0.0,27.0,825.0,856.23,599.85
2016,9,16,11,15,932.5,96.5,0.2,27.5,838.5,883.79,617.07
2016,9,16,11,30,936.0,97.0,0.4,28.0,852.0,908.24,633.85
2016,9,16,11,45,701.0,203.5,0.6,28.5,771.0,837.27,591.92
2016,9,16,12,0,466.0,310.0,0.8,29.0,690.0,747.66,532.1
2016,9,16,12,15,466.0,308.5,1.0,29.0,687.5,753.48,539.59
2016,9,16,12,30,466.0,307.0,1.2,29.0,685.0,757.36,544.54
2016,9,16,12,45,453.5,311.0,1.4,29.5,674.5,753.62,542.91
2016,9,16,13,0,441.0,315.0,1.6,30.0,664.0,747.96,539.91
2016,9,16,13,15,444.5,304.0,1.7,30.0,648.5,739.28,535.78
2016,9,16,13,30,448.0,293.0,1.8,30.0,633.0,728.57,530.3
2016,9,16,13,45,671.0,196.0,1.95,30.0,685.0,821.4,599.7
2016,9,16,14,0,894.0,99.0,2.1,30.0,737.0,891.03,646.77
2016,9,16,14,15,884.0,97.0,2.15,29.5,703.0,863.43,630.9
2016,9,16,14,30,874.0,95.0,2.2,29.0,669.0,833.07,613.95
2016,9,16,14,45,859.5,93.0,2.3,29.0,629.0,796.55,591.79
2016,9,16,15,0,845.0,91.0,2.4,29.0,589.0,762.55,571.05
2016,9,16,15,15,826.5,88.0,2.45,28.5,544.0,717.81,543.29
2016,9,16,15,30,808.0,85.0,2.5,28.0,499.0,671.74,514.02
2016,9,16,15,45,782.5,81.5,2.55,28.0,450.0,619.43,477.61
2016,9,16,16,0,757.0,78.0,2.6,28.0,401.0,566.95,439.25
2016,9,16,16,15,720.5,73.5,2.55,27.0,349.0,507.18,395.48
2016,9,16,16,30,684.0,69.0,2.5,26.0,297.0,451.14,352.71
2016,9,16,16,45,630.5,62.5,2.45,25.5,245.0,384.62,299.56
2016,9,16,17,0,577.0,56.0,2.4,25.0,193.0,322.2,247.75
2016,9,16,17,15,493.0,47.5,2.1,23.5,143.5,250.66,188.21
2016,9,16,17,30,409.0,39.0,1.8,22.0,94.0,187.39,133.96
2016,9,16,17,45,266.0,26.0,1.5,21.0,55.5,111.42,63.68
2016,9,16,18,0,123.0,13.0,1.2,20.0,17.0,38.64,0.0
2016,9,16,18,15,61.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.0,0.9,13.5,38.5,12.65,0.55
2016,9,17,6,30,372.0,34.0,1.0,14.0,77.0,26.01,16.58
2016,9,17,6,45,467.0,42.5,1.1,14.5,125.0,30.8,21.51
2016,9,17,7,0,562.0,51.0,1.2,15.0,173.0,71.17,36.59
2016,9,17,7,15,618.0,57.0,1.1,15.5,224.5,117.48,66.75
2016,9,17,7,30,674.0,63.0,1.0,16.0,276.0,172.1,109.8
2016,9,17,7,45,714.0,67.5,0.95,17.0,328.0,225.39,155.03
2016,9,17,8,0,754.0,72.0,0.9,18.0,380.0,282.61,203.99
2016,9,17,8,15,554.5,130.0,0.8,19.0,372.5,310.06,233.15
2016,9,17,8,30,355.0,188.0,0.7,20.0,365.0,317.43,242.77
2016,9,17,8,45,601.0,136.0,0.6,21.0,467.5,399.83,304.56
2016,9,17,9,0,847.0,84.0,0.5,22.0,570.0,505.77,382.27
2016,9,17,9,15,861.0,86.0,0.45,23.0,610.5,557.08,418.39
2016,9,17,9,30,875.0,88.0,0.4,24.0,651.0,607.71,452.91
2016,9,17,9,45,888.0,88.5,0.4,25.0,686.0,655.27,484.52
2016,9,17,10,0,901.0,89.0,0.4,26.0,721.0,701.54,513.79
2016,9,17,10,15,908.5,90.0,0.45,26.5,749.0,742.83,539.2
2016,9,17,10,30,916.0,91.0,0.5,27.0,777.0,781.94,562.94
2016,9,17,10,45,921.5,92.0,0.55,28.0,797.5,817.09,582.8
2016,9,17,11,0,927.0,93.0,0.6,29.0,818.0,849.55,600.75
2016,9,17,11,15,715.0,196.0,0.7,29.5,760.5,807.74,574.03
2016,9,17,11,30,503.0,299.0,0.8,30.0,703.0,746.94,530.71
2016,9,17,11,45,515.0,291.0,0.9,30.5,707.0,760.88,541.07
2016,9,17,12,0,527.0,283.0,1.0,31.0,711.0,773.06,549.4
2016,9,17,12,15,527.0,281.5,1.1,31.0,708.0,779.3,554.67
2016,9,17,12,30,527.0,280.0,1.2,31.0,705.0,783.38,558.63
2016,9,17,12,45,717.5,191.5,1.35,31.5,761.0,869.61,618.32
2016,9,17,13,0,908.0,103.0,1.5,32.0,817.0,939.76,662.48
2016,9,17,13,15,903.0,102.0,1.6,32.0,797.5,930.58,657.82
2016,9,17,13,30,898.0,101.0,1.7,32.0,778.0,918.0,651.93
2016,9,17,13,45,890.5,99.5,1.8,32.0,751.0,899.36,642.2
2016,9,17,14,0,883.0,98.0,1.9,32.0,724.0,877.58,630.44
2016,9,17,14,15,872.5,96.0,1.95,31.5,690.0,849.72,615.44
2016,9,17,14,30,862.0,94.0,2.0,31.0,656.0,819.17,598.52
2016,9,17,14,45,847.5,92.0,2.1,31.0,616.5,787.69,579.98
2016,9,17,15,0,833.0,90.0,2.2,31.0,577.0,749.26,556.43
2016,9,17,15,15,813.5,87.0,2.25,30.5,532.0,704.19,528.68
2016,9,17,15,30,794.0,84.0,2.3,30.0,487.0,657.9,499.47
2016,9,17,15,45,766.5,81.0,2.4,29.5,438.0,605.43,464.12
2016,9,17,16,0,739.0,78.0,2.5,29.0,389.0,552.99,426.93
2016,9,17,16,15,702.0,73.0,2.45,28.0,338.0,495.31,384.68
2016,9,17,16,30,665.0,68.0,2.4,27.0,287.0,437.39,340.58
2016,9,17,16,45,609.0,62.0,2.35,26.5,235.5,371.39,287.89
2016,9,17,17,0,553.0,56.0,2.3,26.0,184.0,309.77,236.83
2016,9,17,17,15,467.5,47.0,2.0,24.5,135.5,238.7,177.9
2016,9,17,17,30,382.0,38.0,1.7,23.0,87.0,176.13,124.47
2016,9,17,17,45,241.0,24.5,1.45,22.0,50.5,101.1,52.67
2016,9,17,18,0,100.0,11.0,1.2,21.0,14.0,31.44,0.0
2016,9,17,18,15,50.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,193.5,16.0,0.85,15.5,38.0,11.86,0.0
2016,9,18,6,30,387.0,32.0,0.9,16.0,76.0,24.29,14.87
2016,9,18,6,45,478.0,40.5,1.0,17.0,123.5,29.18,19.83
2016,9,18,7,0,569.0,49.0,1.1,18.0,171.0,68.9,34.32
2016,9,18,7,15,625.5,55.0,1.0,19.0,222.5,115.59,63.99
2016,9,18,7,30,682.0,61.0,0.9,20.0,274.0,170.54,106.38
2016,9,18,7,45,719.5,65.5,0.8,21.0,325.5,223.65,150.78
2016,9,18,8,0,757.0,70.0,0.7,22.0,377.0,280.39,198.52
2016,9,18,8,15,783.5,73.5,0.8,23.0,426.5,335.75,245.19
2016,9,18,8,30,810.0,77.0,0.9,24.0,476.0,392.9,291.99
2016,9,18,8,45,829.5,79.5,1.0,25.5,521.5,447.45,334.75
2016,9,18,9,0,849.0,82.0,1.1,27.0,567.0,503.38,376.75
2016,9,18,9,15,863.0,84.0,1.15,28.0,607.5,554.71,414.34
2016,9,18,9,30,877.0,86.0,1.2,29.0,648.0,605.35,450.06
2016,9,18,9,45,895.5,84.5,1.3,30.0,684.5,654.4,483.94
2016,9,18,10,0,914.0,83.0,1.4,31.0,721.0,702.56,515.74
2016,9,18,10,15,921.5,84.0,1.4,31.5,748.5,744.23,541.14
2016,9,18,10,30,929.0,85.0,1.4,32.0,776.0,783.67,564.74
2016,9,18,10,45,933.5,86.0,1.45,32.5,796.5,818.34,585.48
2016,9,18,11,0,938.0,87.0,1.5,33.0,817.0,850.22,604.31
2016,9,18,11,15,941.0,87.5,1.55,33.5,829.5,877.37,620.07
2016,9,18,11,30,944.0,88.0,1.6,34.0,842.0,901.36,633.82
2016,9,18,11,45,944.5,88.0,1.7,34.5,846.5,919.34,644.45
2016,9,18,12,0,945.0,88.0,1.8,35.0,851.0,933.86,653.01
2016,9,18,12,15,944.5,88.0,1.85,35.0,847.5,943.95,659.74
2016,9,18,12,30,944.0,88.0,1.9,35.0,844.0,950.44,664.4
2016,9,18,12,45,937.0,90.0,1.95,35.0,831.5,949.59,664.67
2016,9,18,13,0,930.0,92.0,2.0,35.0,819.0,945.16,662.91
2016,9,18,13,15,925.5,91.0,2.0,35.0,799.5,936.18,657.93
2016,9,18,13,30,921.0,90.0,2.0,35.0,780.0,923.71,650.93
2016,9,18,13,45,914.0,89.0,2.05,35.0,753.0,905.64,641.01
2016,9,18,14,0,907.0,88.0,2.1,35.0,726.0,884.35,629.1
2016,9,18,14,15,897.0,86.0,2.1,35.0,692.5,856.33,612.43
2016,9,18,14,30,887.0,84.0,2.1,35.0,659.0,825.51,593.94
2016,9,18,14,45,874.0,82.0,2.1,35.0,619.0,789.71,572.09
2016,9,18,15,0,861.0,80.0,2.1,35.0,579.0,751.71,548.6
2016,9,18,15,15,842.5,77.5,2.05,34.5,534.0,707.16,521.16
2016,9,18,15,30,824.0,75.0,2.0,34.0,489.0,665.4,495.19
2016,9,18,15,45,799.0,72.0,2.0,33.5,440.0,613.47,460.93
2016,9,18,16,0,774.0,69.0,2.0,33.0,391.0,561.31,424.48
2016,9,18,16,15,738.5,64.5,1.75,32.0,339.5,501.61,381.02
2016,9,18,16,30,703.0,60.0,1.5,31.0,288.0,443.35,337.01
2016,9,18,16,45,650.0,54.5,1.3,30.0,236.0,377.55,285.86
2016,9,18,17,0,597.0,49.0,1.1,29.0,184.0,317.91,237.4
2016,9,18,17,15,511.5,41.0,1.1,27.5,135.0,246.12,179.3
2016,9,18,17,30,426.0,33.0,1.1,26.0,86.0,182.93,125.93
2016,9,18,17,45,273.5,21.5,1.1,25.0,49.0,104.22,46.7
2016,9,18,18,0,121.0,10.0,1.1,24.0,12.0,34.31,0.0
2016,9,18,18,15,60.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
