Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,142.0,17.5,1.25,18.5,33.0,13.54,0.0
2016,9,19,6,30,284.0,35.0,1.4,19.0,66.0,27.36,17.08
2016,9,19,6,45,378.5,46.5,1.6,20.0,112.0,34.84,24.35
2016,9,19,7,0,473.0,58.0,1.8,21.0,158.0,71.18,38.94
2016,9,19,7,15,532.5,66.5,1.75,21.5,208.0,114.76,66.68
2016,9,19,7,30,592.0,75.0,1.7,22.0,258.0,165.13,105.1
2016,9,19,7,45,638.5,80.0,1.65,23.0,309.5,215.83,146.8
2016,9,19,8,0,685.0,85.0,1.6,24.0,361.0,271.25,193.02
2016,9,19,8,15,714.0,89.5,1.6,25.0,409.5,324.7,237.76
2016,9,19,8,30,743.0,94.0,1.6,26.0,458.0,381.8,284.07
2016,9,19,8,45,769.0,96.0,1.65,27.0,504.0,435.31,326.42
2016,9,19,9,0,795.0,98.0,1.7,28.0,550.0,490.05,368.21
2016,9,19,9,15,810.5,101.0,1.7,28.5,590.0,540.99,406.37
2016,9,19,9,30,826.0,104.0,1.7,29.0,630.0,591.55,443.01
2016,9,19,9,45,838.5,106.0,1.75,30.0,664.5,638.56,475.38
2016,9,19,10,0,851.0,108.0,1.8,31.0,699.0,684.39,505.91
2016,9,19,10,15,859.5,109.5,1.9,31.5,726.5,724.1,531.99
2016,9,19,10,30,868.0,111.0,2.0,32.0,754.0,762.73,556.39
2016,9,19,10,45,876.5,111.0,2.1,32.5,775.0,797.67,578.14
2016,9,19,11,0,885.0,111.0,2.2,33.0,796.0,830.22,598.2
2016,9,19,11,15,888.5,111.5,2.3,33.0,809.0,856.55,615.39
2016,9,19,11,30,892.0,112.0,2.4,33.0,822.0,879.91,630.76
2016,9,19,11,45,896.5,110.5,2.5,33.5,827.5,898.97,642.13
2016,9,19,12,0,901.0,109.0,2.6,34.0,833.0,914.84,651.53
2016,9,19,12,15,900.0,109.0,2.7,34.0,829.5,924.08,658.15
2016,9,19,12,30,899.0,109.0,2.8,34.0,826.0,929.89,662.74
2016,9,19,12,45,894.5,109.5,2.9,34.0,814.0,929.61,663.58
2016,9,19,13,0,890.0,110.0,3.0,34.0,802.0,925.89,662.37
2016,9,19,13,15,885.0,109.0,3.05,33.5,782.5,916.72,658.76
2016,9,19,13,30,880.0,108.0,3.1,33.0,763.0,904.21,653.1
2016,9,19,13,45,875.5,104.5,3.2,33.0,737.0,886.15,642.87
2016,9,19,14,0,871.0,101.0,3.3,33.0,711.0,864.91,630.56
2016,9,19,14,15,860.5,99.5,3.35,32.5,677.0,837.79,615.29
2016,9,19,14,30,850.0,98.0,3.4,32.0,643.0,812.95,601.46
2016,9,19,14,45,839.0,94.0,3.45,32.0,604.0,777.38,578.95
2016,9,19,15,0,828.0,90.0,3.5,32.0,565.0,739.55,554.71
2016,9,19,15,15,808.0,87.0,3.5,31.5,520.5,694.29,525.83
2016,9,19,15,30,788.0,84.0,3.5,31.0,476.0,647.88,495.58
2016,9,19,15,45,765.0,79.5,3.5,30.5,427.5,596.96,459.92
2016,9,19,16,0,742.0,75.0,3.5,30.0,379.0,545.73,422.68
2016,9,19,16,15,704.0,70.0,3.4,29.0,328.0,485.53,377.92
2016,9,19,16,30,666.0,65.0,3.3,28.0,277.0,429.21,334.31
2016,9,19,16,45,612.0,58.5,3.25,27.5,226.0,363.93,281.6
2016,9,19,17,0,558.0,52.0,3.2,27.0,175.0,302.88,230.44
2016,9,19,17,15,468.5,43.0,3.0,26.0,127.0,230.84,170.18
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,167.88,115.71
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,75.83,26.17
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.5,2.35,14.5,34.0,13.47,0.0
2016,9,20,6,30,307.0,35.0,2.5,15.0,68.0,27.59,17.45
2016,9,20,6,45,418.0,44.0,2.65,15.5,115.5,32.71,22.95
2016,9,20,7,0,529.0,53.0,2.8,16.0,163.0,68.73,36.3
2016,9,20,7,15,588.5,59.5,2.8,16.5,214.0,113.68,64.88
2016,9,20,7,30,648.0,66.0,2.8,17.0,265.0,165.32,105.15
2016,9,20,7,45,694.0,69.5,2.85,17.5,317.0,219.5,151.38
2016,9,20,8,0,740.0,73.0,2.9,18.0,369.0,276.09,200.82
2016,9,20,8,15,563.0,125.5,2.9,18.5,367.5,306.99,233.84
2016,9,20,8,30,386.0,178.0,2.9,19.0,366.0,318.5,247.88
2016,9,20,8,45,612.0,131.0,2.95,20.0,461.5,397.14,309.59
2016,9,20,9,0,838.0,84.0,3.0,21.0,557.0,496.11,386.88
2016,9,20,9,15,852.5,86.5,3.0,21.5,597.5,548.42,427.89
2016,9,20,9,30,867.0,89.0,3.0,22.0,638.0,599.26,466.72
2016,9,20,9,45,877.5,90.5,3.05,22.5,672.0,645.7,501.39
2016,9,20,10,0,888.0,92.0,3.1,23.0,706.0,690.65,534.06
2016,9,20,10,15,895.5,93.5,3.15,23.5,733.5,731.76,561.58
2016,9,20,10,30,903.0,95.0,3.2,24.0,761.0,770.72,587.14
2016,9,20,10,45,909.0,95.0,3.25,24.5,781.0,804.62,608.93
2016,9,20,11,0,915.0,95.0,3.3,25.0,801.0,835.88,628.76
2016,9,20,11,15,918.0,96.0,3.35,25.0,813.5,862.87,646.85
2016,9,20,11,30,921.0,97.0,3.4,25.0,826.0,886.78,662.88
2016,9,20,11,45,921.0,97.0,3.5,25.5,830.0,903.82,673.33
2016,9,20,12,0,921.0,97.0,3.6,26.0,834.0,917.47,681.59
2016,9,20,12,15,733.5,188.5,3.65,26.0,773.5,865.04,646.29
2016,9,20,12,30,546.0,280.0,3.7,26.0,713.0,796.56,596.26
2016,9,20,12,45,533.5,278.5,3.8,26.0,696.5,787.11,590.72
2016,9,20,13,0,521.0,277.0,3.9,26.0,680.0,775.43,583.26
2016,9,20,13,15,535.5,263.0,3.95,26.0,668.0,772.48,582.57
2016,9,20,13,30,550.0,249.0,4.0,26.0,656.0,766.99,580.1
2016,9,20,13,45,546.0,239.0,4.05,26.0,630.5,747.01,567.07
2016,9,20,14,0,542.0,229.0,4.1,26.0,605.0,724.91,552.56
2016,9,20,14,15,570.5,205.5,4.1,25.5,585.0,713.17,547.21
2016,9,20,14,30,599.0,182.0,4.1,25.0,565.0,701.45,541.62
2016,9,20,14,45,710.5,136.0,4.15,25.0,561.5,723.29,560.29
2016,9,20,15,0,822.0,90.0,4.2,25.0,558.0,732.04,568.1
2016,9,20,15,15,547.0,146.0,4.15,24.5,447.0,567.47,446.37
2016,9,20,15,30,272.0,202.0,4.1,24.0,336.0,414.38,326.78
2016,9,20,15,45,497.5,139.5,4.05,23.5,353.0,487.61,388.42
2016,9,20,16,0,723.0,77.0,4.0,23.0,370.0,533.63,426.6
2016,9,20,16,15,684.0,72.0,3.9,22.0,319.5,475.97,381.62
2016,9,20,16,30,645.0,67.0,3.8,21.0,269.0,418.22,335.36
2016,9,20,16,45,584.5,60.5,3.7,20.5,218.0,351.14,279.43
2016,9,20,17,0,524.0,54.0,3.6,20.0,167.0,288.97,225.81
2016,9,20,17,15,431.5,44.5,3.45,19.0,120.5,217.41,164.31
2016,9,20,17,30,339.0,35.0,3.3,18.0,74.0,155.21,108.92
2016,9,20,17,45,169.5,17.5,3.2,17.5,37.0,69.92,15.17
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,17.5,3.65,13.0,33.0,13.61,0.0
2016,9,21,6,30,301.0,35.0,3.8,13.0,66.0,27.82,17.64
2016,9,21,6,45,410.5,44.0,4.0,13.5,113.0,32.91,23.28
2016,9,21,7,0,520.0,53.0,4.2,14.0,160.0,67.48,36.13
2016,9,21,7,15,580.5,60.0,4.25,14.5,211.0,112.37,64.76
2016,9,21,7,30,641.0,67.0,4.3,15.0,262.0,164.07,105.34
2016,9,21,7,45,687.0,70.5,4.4,15.5,314.0,215.88,150.1
2016,9,21,8,0,733.0,74.0,4.5,16.0,366.0,273.91,201.41
2016,9,21,8,15,761.0,78.0,4.55,16.0,414.5,328.77,251.07
2016,9,21,8,30,789.0,82.0,4.6,16.0,463.0,385.61,301.65
2016,9,21,8,45,812.0,84.0,4.65,16.5,509.0,439.97,348.66
2016,9,21,9,0,835.0,86.0,4.7,17.0,555.0,495.14,394.99
2016,9,21,9,15,609.0,169.5,4.75,17.0,525.0,495.81,396.46
2016,9,21,9,30,383.0,253.0,4.8,17.0,495.0,471.73,376.35
2016,9,21,9,45,382.0,269.5,4.85,17.5,521.5,505.97,402.53
2016,9,21,10,0,381.0,286.0,4.9,18.0,548.0,539.3,427.3
2016,9,21,10,15,387.0,297.0,4.9,18.0,572.5,571.16,451.46
2016,9,21,10,30,393.0,308.0,4.9,18.0,597.0,602.39,474.89
2016,9,21,10,45,658.0,202.0,4.9,18.5,700.5,721.31,569.2
2016,9,21,11,0,923.0,96.0,4.9,19.0,804.0,841.22,656.42
2016,9,21,11,15,927.0,96.5,4.85,19.0,817.0,868.65,674.62
2016,9,21,11,30,931.0,97.0,4.8,19.0,830.0,892.99,691.11
2016,9,21,11,45,932.5,97.5,4.75,19.0,835.0,911.96,703.83
2016,9,21,12,0,934.0,98.0,4.7,19.0,840.0,927.53,714.23
2016,9,21,12,15,935.0,97.5,4.75,19.0,838.0,938.13,722.01
2016,9,21,12,30,936.0,97.0,4.8,19.0,836.0,945.18,727.48
2016,9,21,12,45,932.5,98.0,4.85,19.0,824.5,946.23,728.91
2016,9,21,13,0,929.0,99.0,4.9,19.0,813.0,943.7,728.02
2016,9,21,13,15,926.0,98.0,5.0,19.0,794.5,935.9,723.92
2016,9,21,13,30,923.0,97.0,5.1,19.0,776.0,924.59,717.46
2016,9,21,13,45,919.5,95.5,5.2,19.0,750.5,908.86,707.93
2016,9,21,14,0,916.0,94.0,5.3,19.0,725.0,889.78,696.06
2016,9,21,14,15,680.5,165.5,5.3,18.5,622.0,763.23,606.02
2016,9,21,14,30,445.0,237.0,5.3,18.0,519.0,631.45,504.18
2016,9,21,14,45,661.0,160.5,5.35,18.0,549.0,708.92,569.77
2016,9,21,15,0,877.0,84.0,5.4,18.0,579.0,758.99,609.62
2016,9,21,15,15,858.5,81.5,5.3,18.0,533.5,718.26,579.86
2016,9,21,15,30,840.0,79.0,5.2,18.0,488.0,671.64,545.74
2016,9,21,15,45,817.5,74.5,5.15,18.0,438.5,619.05,505.1
2016,9,21,16,0,795.0,70.0,5.1,18.0,389.0,566.01,462.74
2016,9,21,16,15,756.5,65.5,4.95,17.5,336.0,503.97,412.54
2016,9,21,16,30,718.0,61.0,4.8,17.0,283.0,443.6,362.03
2016,9,21,16,45,662.0,55.0,4.7,16.5,229.5,375.61,303.77
2016,9,21,17,0,606.0,49.0,4.6,16.0,176.0,314.46,249.2
2016,9,21,17,15,507.5,40.5,4.35,15.5,126.5,238.06,181.55
2016,9,21,17,30,409.0,32.0,4.1,15.0,77.0,171.68,120.07
2016,9,21,17,45,204.5,16.0,3.95,14.5,38.5,75.29,1.75
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,145.0,17.0,3.7,12.0,32.0,13.26,0.0
2016,9,22,6,30,290.0,34.0,3.8,12.0,64.0,27.02,16.89
2016,9,22,6,45,394.5,45.0,3.95,12.5,110.5,34.07,24.36
2016,9,22,7,0,499.0,56.0,4.1,13.0,157.0,68.48,38.06
2016,9,22,7,15,563.0,63.0,4.05,13.5,208.0,112.37,65.83
2016,9,22,7,30,627.0,70.0,4.0,14.0,259.0,163.54,105.78
2016,9,22,7,45,677.0,74.0,4.0,14.5,311.5,215.81,150.71
2016,9,22,8,0,727.0,78.0,4.0,15.0,364.0,274.9,202.67
2016,9,22,8,15,756.5,82.0,3.95,15.5,413.5,329.86,251.81
2016,9,22,8,30,786.0,86.0,3.9,16.0,463.0,386.99,301.76
2016,9,22,8,45,813.5,87.0,3.85,16.5,510.0,442.14,348.94
2016,9,22,9,0,841.0,88.0,3.8,17.0,557.0,498.55,395.7
2016,9,22,9,15,856.5,90.5,3.8,17.5,598.0,550.93,438.02
2016,9,22,9,30,872.0,93.0,3.8,18.0,639.0,602.83,478.66
2016,9,22,9,45,696.0,162.0,3.85,18.5,613.0,600.22,474.63
2016,9,22,10,0,520.0,231.0,3.9,19.0,587.0,579.91,456.28
2016,9,22,10,15,723.0,161.0,3.9,19.0,677.0,676.68,532.77
2016,9,22,10,30,926.0,91.0,3.9,19.0,767.0,779.72,608.77
2016,9,22,10,45,932.0,91.5,3.95,19.5,787.5,814.67,631.49
2016,9,22,11,0,938.0,92.0,4.0,20.0,808.0,846.89,652.55
2016,9,22,11,15,941.0,92.5,4.0,20.0,820.5,873.75,670.78
2016,9,22,11,30,944.0,93.0,4.0,20.0,833.0,897.43,686.82
2016,9,22,11,45,944.5,93.0,4.05,20.5,837.0,915.13,697.69
2016,9,22,12,0,945.0,93.0,4.1,21.0,841.0,929.35,706.26
2016,9,22,12,15,944.0,93.0,4.1,21.0,837.0,938.7,712.67
2016,9,22,12,30,943.0,93.0,4.1,21.0,833.0,944.45,716.78
2016,9,22,12,45,938.5,93.5,4.1,21.5,820.5,943.98,715.4
2016,9,22,13,0,934.0,94.0,4.1,22.0,808.0,939.91,711.74
2016,9,22,13,15,929.0,93.0,4.05,22.0,787.5,930.2,705.47
2016,9,22,13,30,924.0,92.0,4.0,22.0,767.0,917.01,696.97
2016,9,22,13,45,914.5,91.5,4.0,22.0,739.0,897.07,684.2
2016,9,22,14,0,905.0,91.0,4.0,22.0,711.0,874.0,669.33
2016,9,22,14,15,894.5,89.5,4.0,21.5,676.5,846.02,652.3
2016,9,22,14,30,884.0,88.0,4.0,21.0,642.0,815.3,633.22
2016,9,22,14,45,867.5,86.0,4.0,21.0,601.5,776.8,607.18
2016,9,22,15,0,851.0,84.0,4.0,21.0,561.0,740.83,582.8
2016,9,22,15,15,831.0,81.5,4.05,20.5,515.0,695.41,552.38
2016,9,22,15,30,811.0,79.0,4.1,20.0,469.0,648.8,520.45
2016,9,22,15,45,778.5,76.5,4.15,20.0,419.0,593.31,478.11
2016,9,22,16,0,746.0,74.0,4.2,20.0,369.0,538.25,434.94
2016,9,22,16,15,705.5,69.0,4.15,19.5,317.5,476.81,386.08
2016,9,22,16,30,665.0,64.0,4.1,19.0,266.0,419.67,338.86
2016,9,22,16,45,598.0,58.5,4.1,18.5,213.5,350.29,280.32
2016,9,22,17,0,531.0,53.0,4.1,18.0,161.0,286.4,224.56
2016,9,22,17,15,430.0,43.0,3.9,17.0,114.0,211.71,159.82
2016,9,22,17,30,329.0,33.0,3.7,16.0,67.0,147.36,100.92
2016,9,22,17,45,164.5,16.5,3.55,15.5,33.5,64.65,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,185.0,14.0,1.05,11.5,32.5,10.55,0.0
2016,9,23,6,30,370.0,28.0,1.2,12.0,65.0,21.34,12.03
2016,9,23,6,45,469.0,36.5,1.35,13.0,111.5,26.42,17.61
2016,9,23,7,0,568.0,45.0,1.5,14.0,158.0,60.85,29.86
2016,9,23,7,15,626.0,50.5,1.6,14.5,209.0,108.71,59.83
2016,9,23,7,30,684.0,56.0,1.7,15.0,260.0,160.78,100.26
2016,9,23,7,45,721.5,60.5,1.8,16.0,311.0,213.63,145.63
2016,9,23,8,0,759.0,65.0,1.9,17.0,362.0,270.06,195.05
2016,9,23,8,15,785.0,68.5,2.1,17.5,410.5,325.01,243.85
2016,9,23,8,30,811.0,72.0,2.3,18.0,459.0,381.65,293.11
2016,9,23,8,45,830.5,74.5,2.55,19.0,503.5,437.06,339.68
2016,9,23,9,0,850.0,77.0,2.8,20.0,548.0,491.4,383.98
2016,9,23,9,15,863.5,79.0,2.85,20.5,587.5,542.13,424.46
2016,9,23,9,30,877.0,81.0,2.9,21.0,627.0,592.11,463.12
2016,9,23,9,45,888.0,82.0,3.0,21.5,661.0,638.51,498.22
2016,9,23,10,0,899.0,83.0,3.1,22.0,695.0,683.42,531.35
2016,9,23,10,15,906.0,84.0,3.15,22.5,721.5,723.79,558.52
2016,9,23,10,30,913.0,85.0,3.2,23.0,748.0,761.93,583.69
2016,9,23,10,45,917.5,86.0,3.3,23.5,767.5,795.71,605.82
2016,9,23,11,0,922.0,87.0,3.4,24.0,787.0,826.73,625.93
2016,9,23,11,15,924.0,87.5,3.45,24.0,798.5,852.26,643.16
2016,9,23,11,30,926.0,88.0,3.5,24.0,810.0,874.62,658.29
2016,9,23,11,45,925.5,88.5,3.6,24.5,813.5,891.56,668.78
2016,9,23,12,0,925.0,89.0,3.7,25.0,817.0,905.06,677.03
2016,9,23,12,15,923.5,89.0,3.75,25.0,812.5,913.66,683.13
2016,9,23,12,30,922.0,89.0,3.8,25.0,808.0,918.73,687.0
2016,9,23,12,45,915.5,90.0,3.85,25.0,795.0,916.89,686.34
2016,9,23,13,0,909.0,91.0,3.9,25.0,782.0,911.53,683.48
2016,9,23,13,15,903.5,90.0,3.9,24.5,762.0,901.42,678.58
2016,9,23,13,30,898.0,89.0,3.9,24.0,742.0,887.93,671.48
2016,9,23,13,45,888.5,88.5,3.95,24.0,714.0,868.27,659.14
2016,9,23,14,0,879.0,88.0,4.0,24.0,686.0,845.58,644.76
2016,9,23,14,15,687.5,150.5,4.0,23.5,604.0,747.94,578.03
2016,9,23,14,30,496.0,213.0,4.0,23.0,522.0,643.29,500.81
2016,9,23,14,45,521.0,189.5,4.05,23.0,495.5,624.01,488.97
2016,9,23,15,0,546.0,166.0,4.1,23.0,469.0,601.19,473.81
2016,9,23,15,15,554.0,148.5,4.1,22.5,434.0,569.38,451.92
2016,9,23,15,30,562.0,131.0,4.1,22.0,399.0,538.74,430.27
2016,9,23,15,45,650.5,99.0,4.15,22.0,377.0,537.14,430.61
2016,9,23,16,0,739.0,67.0,4.2,22.0,355.0,523.21,420.41
2016,9,23,16,15,700.0,62.5,4.1,21.0,305.0,463.66,373.58
2016,9,23,16,30,661.0,58.0,4.0,20.0,255.0,405.99,326.59
2016,9,23,16,45,599.0,52.5,3.9,19.5,204.5,341.33,271.66
2016,9,23,17,0,537.0,47.0,3.8,19.0,154.0,279.85,217.76
2016,9,23,17,15,438.0,38.0,3.65,18.0,108.0,207.22,154.76
2016,9,23,17,30,339.0,29.0,3.5,17.0,62.0,144.91,96.32
2016,9,23,17,45,169.5,14.5,3.4,16.5,31.0,62.24,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,13.0,1.1,13.5,32.0,9.74,0.0
2016,9,24,6,30,396.0,26.0,1.3,14.0,64.0,21.39,11.75
2016,9,24,6,45,494.0,33.5,1.5,15.0,111.0,26.07,17.1
2016,9,24,7,0,592.0,41.0,1.7,16.0,158.0,59.53,28.22
2016,9,24,7,15,649.5,46.5,1.85,16.5,209.0,106.34,56.5
2016,9,24,7,30,707.0,52.0,2.0,17.0,260.0,159.58,97.52
2016,9,24,7,45,745.0,56.0,2.15,18.0,311.5,213.28,143.39
2016,9,24,8,0,783.0,60.0,2.3,19.0,363.0,270.57,193.45
2016,9,24,8,15,809.5,63.0,2.35,19.5,412.5,326.41,242.75
2016,9,24,8,30,836.0,66.0,2.4,20.0,462.0,385.42,293.51
2016,9,24,8,45,855.5,68.0,2.45,21.0,507.0,440.06,338.95
2016,9,24,9,0,875.0,70.0,2.5,22.0,552.0,495.01,382.99
2016,9,24,9,15,889.0,72.0,2.6,22.5,592.5,547.08,424.23
2016,9,24,9,30,903.0,74.0,2.7,23.0,633.0,598.37,463.65
2016,9,24,9,45,916.5,73.5,2.85,24.0,668.0,645.78,498.44
2016,9,24,10,0,930.0,73.0,3.0,25.0,703.0,691.82,531.01
2016,9,24,10,15,937.5,74.0,3.05,25.5,730.5,733.55,558.56
2016,9,24,10,30,945.0,75.0,3.1,26.0,758.0,772.99,584.2
2016,9,24,10,45,950.0,75.5,3.15,27.0,778.0,807.48,604.98
2016,9,24,11,0,955.0,76.0,3.2,28.0,798.0,839.13,623.6
2016,9,24,11,15,958.0,76.5,3.15,28.0,810.5,866.13,640.86
2016,9,24,11,30,961.0,77.0,3.1,28.0,823.0,889.88,655.94
2016,9,24,11,45,962.5,77.0,3.1,28.5,827.0,908.45,666.6
2016,9,24,12,0,964.0,77.0,3.1,29.0,831.0,923.51,675.0
2016,9,24,12,15,963.0,77.0,3.1,29.0,827.0,932.78,681.06
2016,9,24,12,30,962.0,77.0,3.1,29.0,823.0,938.37,684.87
2016,9,24,12,45,950.0,82.0,3.1,29.5,809.0,936.0,682.26
2016,9,24,13,0,938.0,87.0,3.1,30.0,795.0,930.01,677.48
2016,9,24,13,15,933.0,86.0,3.1,30.0,775.0,920.1,671.65
2016,9,24,13,30,928.0,85.0,3.1,30.0,755.0,906.69,663.66
2016,9,24,13,45,920.0,84.0,3.15,30.0,727.0,887.3,652.14
2016,9,24,14,0,912.0,83.0,3.2,30.0,699.0,864.71,638.54
2016,9,24,14,15,901.5,81.5,3.2,30.0,664.5,836.47,620.84
2016,9,24,14,30,891.0,80.0,3.2,30.0,630.0,805.47,601.23
2016,9,24,14,45,876.0,78.0,3.2,30.0,589.5,767.87,576.97
2016,9,24,15,0,861.0,76.0,3.2,30.0,549.0,728.21,551.07
2016,9,24,15,15,841.5,73.5,3.15,29.5,503.5,683.01,521.76
2016,9,24,15,30,822.0,71.0,3.1,29.0,458.0,640.64,493.95
2016,9,24,15,45,794.0,67.5,3.1,28.5,408.5,586.59,455.22
2016,9,24,16,0,766.0,64.0,3.1,28.0,359.0,532.63,415.26
2016,9,24,16,15,726.0,60.0,2.8,27.0,307.5,472.05,368.88
2016,9,24,16,30,686.0,56.0,2.5,26.0,256.0,413.38,322.22
2016,9,24,16,45,624.5,50.0,2.2,25.5,204.5,345.21,266.02
2016,9,24,17,0,563.0,44.0,1.9,25.0,153.0,284.41,213.96
2016,9,24,17,15,460.0,35.5,1.75,23.5,106.5,210.1,151.78
2016,9,24,17,30,357.0,27.0,1.6,22.0,60.0,146.62,92.16
2016,9,24,17,45,178.5,13.5,1.5,21.0,30.0,54.63,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,13.0,1.25,15.0,31.5,12.78,0.0
2016,9,25,6,30,399.0,26.0,1.5,16.0,63.0,21.58,11.54
2016,9,25,6,45,501.0,34.0,1.75,17.0,111.0,26.74,17.46
2016,9,25,7,0,603.0,42.0,2.0,18.0,159.0,60.0,28.48
2016,9,25,7,15,661.5,47.0,2.0,18.5,210.5,106.95,56.16
2016,9,25,7,30,720.0,52.0,2.0,19.0,262.0,160.46,96.85
2016,9,25,7,45,758.0,56.0,2.05,20.0,314.0,214.82,142.84
2016,9,25,8,0,796.0,60.0,2.1,21.0,366.0,272.75,192.96
2016,9,25,8,15,822.0,63.0,2.25,22.0,415.5,330.75,243.22
2016,9,25,8,30,848.0,66.0,2.4,23.0,465.0,388.45,292.1
2016,9,25,8,45,865.5,68.5,2.55,24.0,510.0,443.26,337.41
2016,9,25,9,0,883.0,71.0,2.7,25.0,555.0,498.17,381.21
2016,9,25,9,15,896.5,73.0,2.75,26.0,595.0,550.28,421.15
2016,9,25,9,30,910.0,75.0,2.8,27.0,635.0,601.55,459.02
2016,9,25,9,45,923.0,74.5,2.85,28.0,669.5,648.88,492.82
2016,9,25,10,0,936.0,74.0,2.9,29.0,704.0,694.76,524.45
2016,9,25,10,15,942.5,75.0,2.85,29.5,731.5,735.95,550.62
2016,9,25,10,30,949.0,76.0,2.8,30.0,759.0,774.75,574.77
2016,9,25,10,45,951.5,78.0,2.75,31.0,778.0,808.95,594.29
2016,9,25,11,0,954.0,80.0,2.7,32.0,797.0,840.16,611.51
2016,9,25,11,15,956.5,80.5,2.55,32.5,809.0,866.67,625.95
2016,9,25,11,30,959.0,81.0,2.4,33.0,821.0,889.92,638.05
2016,9,25,11,45,957.5,82.0,2.25,33.5,824.0,906.91,645.98
2016,9,25,12,0,956.0,83.0,2.1,34.0,827.0,920.32,651.58
2016,9,25,12,15,954.5,83.0,1.9,34.0,822.5,929.04,654.98
2016,9,25,12,30,953.0,83.0,1.7,34.0,818.0,934.1,656.02
2016,9,25,12,45,941.0,87.0,1.5,34.5,803.5,930.59,650.33
2016,9,25,13,0,929.0,91.0,1.3,35.0,789.0,923.49,642.46
2016,9,25,13,15,924.0,90.0,1.1,35.0,768.5,913.6,634.15
2016,9,25,13,30,919.0,89.0,0.9,35.0,748.0,900.23,623.67
2016,9,25,13,45,906.5,89.5,0.75,35.0,719.0,878.77,609.06
2016,9,25,14,0,894.0,90.0,0.6,35.0,690.0,854.31,592.72
2016,9,25,14,15,883.0,88.5,0.55,35.0,655.5,826.04,575.85
2016,9,25,14,30,872.0,87.0,0.5,35.0,621.0,795.1,557.34
2016,9,25,14,45,853.0,85.5,0.5,35.0,579.5,755.57,534.14
2016,9,25,15,0,834.0,84.0,0.5,35.0,538.0,718.76,512.47
2016,9,25,15,15,812.5,81.0,0.65,34.5,492.5,672.35,487.07
2016,9,25,15,30,791.0,78.0,0.8,34.0,447.0,624.92,459.3
2016,9,25,15,45,759.0,75.0,0.95,33.5,397.5,570.21,423.93
2016,9,25,16,0,727.0,72.0,1.1,33.0,348.0,515.96,387.03
2016,9,25,16,15,684.5,66.5,1.05,32.0,296.5,456.28,343.95
2016,9,25,16,30,642.0,61.0,1.0,31.0,245.0,396.9,299.25
2016,9,25,16,45,575.5,54.5,0.95,30.0,194.5,328.52,245.97
2016,9,25,17,0,509.0,48.0,0.9,29.0,144.0,265.74,195.0
2016,9,25,17,15,403.5,37.5,0.95,27.5,98.5,191.54,134.96
2016,9,25,17,30,298.0,27.0,1.0,26.0,53.0,127.83,75.44
2016,9,25,17,45,149.0,13.5,1.05,25.0,26.5,47.18,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,15.0,1.05,18.5,26.0,14.74,0.0
2016,9,26,6,30,250.0,30.0,1.0,19.0,52.0,23.85,12.84
2016,9,26,6,45,352.0,42.5,1.0,20.0,97.0,32.53,22.11
2016,9,26,7,0,454.0,55.0,1.0,21.0,142.0,62.64,34.46
2016,9,26,7,15,520.0,64.0,1.1,21.5,192.0,105.48,60.07
2016,9,26,7,30,586.0,73.0,1.2,22.0,242.0,155.85,97.32
2016,9,26,7,45,631.0,79.5,1.3,23.0,293.0,206.64,138.71
2016,9,26,8,0,676.0,86.0,1.4,24.0,344.0,261.97,184.82
2016,9,26,8,15,708.0,91.0,1.4,25.0,393.0,315.89,229.84
2016,9,26,8,30,740.0,96.0,1.4,26.0,442.0,372.29,275.66
2016,9,26,8,45,763.0,100.0,1.4,27.5,487.0,426.0,317.5
2016,9,26,9,0,786.0,104.0,1.4,29.0,532.0,481.59,358.93
2016,9,26,9,15,803.0,107.5,1.35,29.5,572.5,532.94,396.93
2016,9,26,9,30,820.0,111.0,1.3,30.0,613.0,584.03,433.36
2016,9,26,9,45,833.5,113.0,1.3,31.0,647.5,630.92,465.09
2016,9,26,10,0,847.0,115.0,1.3,32.0,682.0,676.69,494.94
2016,9,26,10,15,856.0,117.0,1.35,32.5,709.5,717.96,522.3
2016,9,26,10,30,865.0,119.0,1.4,33.0,737.0,757.29,546.57
2016,9,26,10,45,872.0,119.5,1.45,34.0,757.5,791.39,565.94
2016,9,26,11,0,879.0,120.0,1.5,35.0,778.0,823.0,583.51
2016,9,26,11,15,882.5,121.0,1.6,35.0,790.0,846.31,598.65
2016,9,26,11,30,886.0,122.0,1.7,35.0,802.0,869.55,613.87
2016,9,26,11,45,888.0,122.0,1.85,35.5,806.0,887.41,624.98
2016,9,26,12,0,890.0,122.0,2.0,36.0,810.0,902.02,634.13
2016,9,26,12,15,889.0,121.5,2.15,36.0,806.0,910.19,640.62
2016,9,26,12,30,888.0,121.0,2.3,36.0,802.0,914.94,645.1
2016,9,26,12,45,909.0,108.5,2.5,36.0,796.0,922.8,652.08
2016,9,26,13,0,930.0,96.0,2.7,36.0,790.0,926.88,656.69
2016,9,26,13,15,925.0,95.0,2.8,35.5,769.5,916.95,653.06
2016,9,26,13,30,920.0,94.0,2.9,35.0,749.0,903.56,647.35
2016,9,26,13,45,913.0,92.0,3.0,35.0,721.0,883.97,636.33
2016,9,26,14,0,906.0,90.0,3.1,35.0,693.0,861.18,623.23
2016,9,26,14,15,895.0,88.5,3.15,34.5,658.5,832.64,607.23
2016,9,26,14,30,884.0,87.0,3.2,34.0,624.0,801.39,589.28
2016,9,26,14,45,870.0,84.0,3.3,34.0,583.5,763.65,565.74
2016,9,26,15,0,856.0,81.0,3.4,34.0,543.0,728.24,543.51
2016,9,26,15,15,835.5,78.0,3.35,33.5,497.0,681.81,513.71
2016,9,26,15,30,815.0,75.0,3.3,33.0,451.0,634.23,481.98
2016,9,26,15,45,780.5,72.5,3.3,32.5,400.0,577.69,441.78
2016,9,26,16,0,746.0,70.0,3.3,32.0,349.0,521.77,400.68
2016,9,26,16,15,703.5,65.0,2.9,31.0,297.5,459.79,353.57
2016,9,26,16,30,661.0,60.0,2.5,30.0,246.0,402.37,308.13
2016,9,26,16,45,589.5,53.5,2.15,29.0,194.0,331.15,250.8
2016,9,26,17,0,518.0,47.0,1.8,28.0,142.0,266.0,196.58
2016,9,26,17,15,411.0,36.5,1.65,26.5,96.5,191.3,134.9
2016,9,26,17,30,304.0,26.0,1.5,25.0,51.0,125.95,70.1
2016,9,26,17,45,152.0,13.0,1.35,24.0,25.5,46.78,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,98.0,14.5,1.25,18.5,23.0,14.25,0.0
2016,9,27,6,30,196.0,29.0,1.2,19.0,46.0,22.5,11.44
2016,9,27,6,45,276.0,45.5,1.15,19.5,87.5,34.66,23.91
2016,9,27,7,0,356.0,62.0,1.1,20.0,129.0,63.61,38.13
2016,9,27,7,15,420.5,74.5,1.2,20.5,177.5,103.98,63.23
2016,9,27,7,30,485.0,87.0,1.3,21.0,226.0,151.62,98.52
2016,9,27,7,45,522.5,98.5,1.45,22.0,274.0,199.74,137.69
2016,9,27,8,0,560.0,110.0,1.6,23.0,322.0,252.49,181.44
2016,9,27,8,15,594.0,118.0,1.5,24.0,369.5,303.56,223.49
2016,9,27,8,30,628.0,126.0,1.4,25.0,417.0,357.56,266.79
2016,9,27,8,45,651.5,132.5,1.35,26.0,460.5,408.25,306.48
2016,9,27,9,0,675.0,139.0,1.3,27.0,504.0,460.16,345.61
2016,9,27,9,15,694.0,144.0,1.4,28.0,543.5,509.18,381.93
2016,9,27,9,30,713.0,149.0,1.5,29.0,583.0,558.41,417.26
2016,9,27,9,45,788.0,127.0,1.6,30.0,631.5,615.18,457.72
2016,9,27,10,0,863.0,105.0,1.7,31.0,680.0,675.17,499.42
2016,9,27,10,15,871.5,107.0,1.8,31.0,707.0,715.1,527.39
2016,9,27,10,30,880.0,109.0,1.9,31.0,734.0,753.99,553.21
2016,9,27,10,45,865.0,119.5,2.05,31.5,748.5,783.97,572.22
2016,9,27,11,0,850.0,130.0,2.2,32.0,763.0,808.4,587.55
2016,9,27,11,15,853.5,131.0,2.3,32.0,774.5,834.31,604.72
2016,9,27,11,30,857.0,132.0,2.4,32.0,786.0,857.32,620.04
2016,9,27,11,45,843.5,139.5,2.55,32.5,785.5,869.77,627.65
2016,9,27,12,0,830.0,147.0,2.7,33.0,785.0,878.68,633.1
2016,9,27,12,15,828.5,146.5,2.75,33.0,780.5,886.18,638.35
2016,9,27,12,30,827.0,146.0,2.8,33.0,776.0,890.44,641.63
2016,9,27,12,45,847.5,133.0,2.9,33.5,770.0,897.41,645.86
2016,9,27,13,0,868.0,120.0,3.0,34.0,764.0,900.77,647.83
2016,9,27,13,15,861.5,119.0,3.05,33.5,743.5,890.06,643.1
2016,9,27,13,30,855.0,118.0,3.1,33.0,723.0,876.1,636.41
2016,9,27,13,45,830.5,122.0,3.15,33.0,691.0,849.23,619.93
2016,9,27,14,0,806.0,126.0,3.2,33.0,659.0,819.89,601.82
2016,9,27,14,15,792.5,123.0,3.2,32.5,624.5,789.7,583.98
2016,9,27,14,30,779.0,120.0,3.2,32.0,590.0,757.19,564.37
2016,9,27,14,45,763.5,115.5,3.2,32.0,550.0,722.41,541.87
2016,9,27,15,0,748.0,111.0,3.2,32.0,510.0,682.94,515.86
2016,9,27,15,15,723.0,106.0,3.15,31.5,465.0,634.84,483.31
2016,9,27,15,30,698.0,101.0,3.1,31.0,420.0,586.22,449.26
2016,9,27,15,45,680.0,92.0,3.05,30.5,374.0,537.19,414.08
2016,9,27,16,0,662.0,83.0,3.0,30.0,328.0,487.73,377.37
2016,9,27,16,15,616.0,76.5,2.8,29.0,277.5,426.17,330.45
2016,9,27,16,30,570.0,70.0,2.6,28.0,227.0,367.34,283.94
2016,9,27,16,45,518.5,59.0,2.4,27.0,179.0,304.33,232.57
2016,9,27,17,0,467.0,48.0,2.2,26.0,131.0,245.58,182.88
2016,9,27,17,15,359.5,36.0,1.95,25.0,87.5,172.23,121.46
2016,9,27,17,30,252.0,24.0,1.7,24.0,44.0,107.24,54.16
2016,9,27,17,45,126.0,12.0,1.5,23.0,22.0,39.49,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,102.0,14.5,2.05,14.5,23.0,14.25,0.0
2016,9,28,6,30,204.0,29.0,2.2,15.0,46.0,22.58,11.31
2016,9,28,6,45,306.5,42.5,2.4,15.5,89.0,32.31,22.24
2016,9,28,7,0,409.0,56.0,2.6,16.0,132.0,60.55,35.2
2016,9,28,7,15,476.0,66.0,2.55,16.5,180.5,101.51,60.08
2016,9,28,7,30,543.0,76.0,2.5,17.0,229.0,150.16,96.6
2016,9,28,7,45,597.0,81.0,2.45,17.5,280.0,198.77,136.88
2016,9,28,8,0,651.0,86.0,2.4,18.0,331.0,252.98,183.24
2016,9,28,8,15,683.5,91.5,2.35,18.5,378.5,305.99,229.37
2016,9,28,8,30,716.0,97.0,2.3,19.0,426.0,361.56,276.74
2016,9,28,8,45,740.0,100.5,2.3,20.0,470.5,413.82,319.93
2016,9,28,9,0,764.0,104.0,2.3,21.0,515.0,468.06,363.14
2016,9,28,9,15,781.5,107.5,2.3,21.5,555.0,518.45,402.75
2016,9,28,9,30,799.0,111.0,2.3,22.0,595.0,568.67,441.01
2016,9,28,9,45,811.0,114.0,2.3,23.0,628.0,614.58,474.05
2016,9,28,10,0,823.0,117.0,2.3,24.0,661.0,659.31,505.17
2016,9,28,10,15,832.5,118.5,2.35,24.5,688.0,699.37,533.38
2016,9,28,10,30,842.0,120.0,2.4,25.0,715.0,737.58,558.82
2016,9,28,10,45,833.0,128.5,2.5,25.5,731.0,766.97,577.74
2016,9,28,11,0,824.0,137.0,2.6,26.0,747.0,793.12,594.42
2016,9,28,11,15,828.0,138.0,2.7,26.0,759.0,818.76,611.94
2016,9,28,11,30,832.0,139.0,2.8,26.0,771.0,841.63,627.62
2016,9,28,11,45,822.0,145.0,2.95,26.5,771.5,855.01,636.04
2016,9,28,12,0,812.0,151.0,3.1,27.0,772.0,865.03,642.34
2016,9,28,12,15,810.5,151.0,3.25,27.0,767.5,872.83,648.53
2016,9,28,12,30,809.0,151.0,3.4,27.0,763.0,877.46,652.7
2016,9,28,12,45,811.5,146.5,3.55,27.0,752.5,877.65,654.0
2016,9,28,13,0,814.0,142.0,3.7,27.0,742.0,874.59,653.23
2016,9,28,13,15,807.0,140.5,3.75,26.5,721.5,863.25,647.68
2016,9,28,13,30,800.0,139.0,3.8,26.0,701.0,848.84,640.14
2016,9,28,13,45,786.0,138.0,3.9,26.0,672.5,826.09,625.85
2016,9,28,14,0,772.0,137.0,4.0,26.0,644.0,804.14,612.13
2016,9,28,14,15,757.5,134.0,4.0,25.5,609.5,773.92,593.29
2016,9,28,14,30,743.0,131.0,4.0,25.0,575.0,741.55,572.78
2016,9,28,14,45,730.5,124.5,4.0,25.0,536.5,704.84,547.83
2016,9,28,15,0,718.0,118.0,4.0,25.0,498.0,666.32,521.0
2016,9,28,15,15,692.0,113.0,3.9,24.0,453.0,618.59,487.77
2016,9,28,15,30,666.0,108.0,3.8,23.0,408.0,570.48,453.33
2016,9,28,15,45,647.5,98.0,3.75,22.5,362.5,521.37,416.52
2016,9,28,16,0,629.0,88.0,3.7,22.0,317.0,471.94,378.25
2016,9,28,16,15,580.5,81.0,3.6,21.0,267.5,410.09,329.28
2016,9,28,16,30,532.0,74.0,3.5,20.0,218.0,351.23,280.98
2016,9,28,16,45,476.5,62.5,3.4,19.5,170.5,288.01,227.13
2016,9,28,17,0,421.0,51.0,3.3,19.0,123.0,229.49,175.74
2016,9,28,17,15,308.5,38.0,3.25,18.0,81.0,156.29,112.77
2016,9,28,17,30,196.0,25.0,3.2,17.0,39.0,90.88,40.43
2016,9,28,17,45,98.0,12.5,3.2,16.0,19.5,33.47,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
