Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,2.1,11.5,24.0,13.27,0.0
2016,9,29,6,30,262.0,27.0,2.3,12.0,48.0,21.45,10.13
2016,9,29,6,45,373.0,38.0,2.5,12.5,92.5,28.85,19.47
2016,9,29,7,0,484.0,49.0,2.7,13.0,137.0,55.94,30.32
2016,9,29,7,15,276.5,79.0,2.7,13.5,132.5,92.95,61.92
2016,9,29,7,30,69.0,109.0,2.7,14.0,128.0,110.76,85.39
2016,9,29,7,45,78.5,130.0,2.7,14.5,155.5,137.14,107.25
2016,9,29,8,0,88.0,151.0,2.7,15.0,183.0,164.71,129.99
2016,9,29,8,15,146.0,171.5,2.7,15.5,234.5,207.94,164.29
2016,9,29,8,30,204.0,192.0,2.7,16.0,286.0,258.25,204.51
2016,9,29,8,45,510.5,140.0,2.7,17.0,405.5,352.18,277.69
2016,9,29,9,0,817.0,88.0,2.7,18.0,525.0,475.87,374.56
2016,9,29,9,15,833.0,90.5,2.7,18.5,564.5,526.81,415.12
2016,9,29,9,30,849.0,93.0,2.7,19.0,604.0,577.3,454.41
2016,9,29,9,45,864.5,93.0,2.7,19.5,638.5,623.74,489.6
2016,9,29,10,0,880.0,93.0,2.7,20.0,673.0,669.19,523.1
2016,9,29,10,15,888.0,94.5,2.7,20.5,699.5,709.65,551.47
2016,9,29,10,30,896.0,96.0,2.7,21.0,726.0,747.97,576.69
2016,9,29,10,45,901.5,97.0,2.75,21.5,745.5,781.56,598.6
2016,9,29,11,0,907.0,98.0,2.8,22.0,765.0,812.49,618.51
2016,9,29,11,15,910.0,98.5,2.85,22.0,776.5,838.05,635.86
2016,9,29,11,30,913.0,99.0,2.9,22.0,788.0,860.52,651.15
2016,9,29,11,45,914.5,98.5,2.95,22.5,791.5,877.48,661.47
2016,9,29,12,0,916.0,98.0,3.0,23.0,795.0,891.08,669.61
2016,9,29,12,15,914.5,98.0,3.1,23.0,790.0,899.21,675.8
2016,9,29,12,30,913.0,98.0,3.2,23.0,785.0,903.83,679.78
2016,9,29,12,45,911.5,96.0,3.3,23.0,773.0,902.78,680.05
2016,9,29,13,0,910.0,94.0,3.4,23.0,761.0,898.19,678.08
2016,9,29,13,15,904.5,93.0,3.45,23.0,740.0,887.75,671.92
2016,9,29,13,30,899.0,92.0,3.5,23.0,719.0,873.95,663.58
2016,9,29,13,45,890.0,91.0,3.55,23.0,691.0,853.93,651.02
2016,9,29,14,0,881.0,90.0,3.6,23.0,663.0,830.88,636.4
2016,9,29,14,15,869.5,88.0,3.6,22.5,628.5,801.82,618.47
2016,9,29,14,30,858.0,86.0,3.6,22.0,594.0,770.18,598.59
2016,9,29,14,45,842.0,83.5,3.6,22.0,553.5,736.78,576.11
2016,9,29,15,0,826.0,81.0,3.6,22.0,513.0,696.78,548.61
2016,9,29,15,15,803.5,78.0,3.6,21.5,468.0,650.1,516.81
2016,9,29,15,30,781.0,75.0,3.6,21.0,423.0,602.53,482.35
2016,9,29,15,45,751.0,71.0,3.6,20.5,374.0,548.66,441.57
2016,9,29,16,0,721.0,67.0,3.6,20.0,325.0,495.17,399.71
2016,9,29,16,15,676.0,62.0,3.55,19.0,274.5,433.48,350.42
2016,9,29,16,30,631.0,57.0,3.5,18.0,224.0,376.7,303.03
2016,9,29,16,45,560.5,50.0,3.45,17.5,174.5,307.7,243.67
2016,9,29,17,0,490.0,43.0,3.4,17.0,125.0,244.8,187.86
2016,9,29,17,15,372.0,32.5,3.3,16.0,82.0,169.58,121.79
2016,9,29,17,30,254.0,22.0,3.2,15.0,39.0,101.46,34.97
2016,9,29,17,45,127.0,11.0,3.1,14.5,19.5,37.79,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,136.5,13.0,2.9,11.0,23.5,12.78,0.0
2016,9,30,6,30,273.0,26.0,3.0,11.0,47.0,20.65,8.99
2016,9,30,6,45,384.5,36.5,3.15,11.5,91.0,27.63,18.43
2016,9,30,7,0,496.0,47.0,3.3,12.0,135.0,53.7,28.67
2016,9,30,7,15,280.5,77.0,3.35,12.5,130.0,91.1,60.5
2016,9,30,7,30,65.0,107.0,3.4,13.0,125.0,108.27,83.82
2016,9,30,7,45,74.0,128.0,3.45,13.5,152.0,134.28,105.5
2016,9,30,8,0,83.0,149.0,3.5,14.0,179.0,161.43,128.05
2016,9,30,8,15,432.5,113.5,3.55,14.5,306.0,244.1,188.82
2016,9,30,8,30,782.0,78.0,3.6,15.0,433.0,366.22,285.23
2016,9,30,8,45,804.5,80.5,3.65,15.5,477.5,419.72,331.56
2016,9,30,9,0,827.0,83.0,3.7,16.0,522.0,473.96,377.35
2016,9,30,9,15,843.0,85.5,3.75,16.5,561.5,525.24,419.52
2016,9,30,9,30,859.0,88.0,3.8,17.0,601.0,575.97,460.01
2016,9,30,9,45,872.5,89.0,3.85,17.5,635.0,622.61,496.31
2016,9,30,10,0,886.0,90.0,3.9,18.0,669.0,667.96,530.72
2016,9,30,10,15,894.0,91.0,3.95,18.0,696.0,708.02,560.82
2016,9,30,10,30,902.0,92.0,4.0,18.0,723.0,745.92,587.84
2016,9,30,10,45,907.0,93.5,4.1,18.5,742.5,779.73,610.79
2016,9,30,11,0,912.0,95.0,4.2,19.0,762.0,810.82,631.68
2016,9,30,11,15,915.0,95.5,4.25,19.0,773.5,836.4,649.56
2016,9,30,11,30,918.0,96.0,4.3,19.0,785.0,858.87,665.31
2016,9,30,11,45,919.0,96.0,4.35,19.0,788.5,875.92,677.28
2016,9,30,12,0,920.0,96.0,4.4,19.0,792.0,889.59,687.15
2016,9,30,12,15,919.0,96.0,4.45,19.0,787.5,898.1,693.54
2016,9,30,12,30,918.0,96.0,4.5,19.0,783.0,903.1,697.63
2016,9,30,12,45,910.5,97.0,4.55,19.0,769.0,900.03,696.19
2016,9,30,13,0,903.0,98.0,4.6,19.0,755.0,893.48,692.48
2016,9,30,13,15,897.0,97.0,4.6,18.5,734.5,882.63,686.84
2016,9,30,13,30,891.0,96.0,4.6,18.0,714.0,868.45,678.93
2016,9,30,13,45,882.5,94.5,4.6,18.0,686.0,848.39,665.57
2016,9,30,14,0,874.0,93.0,4.6,18.0,658.0,825.31,650.09
2016,9,30,14,15,861.5,91.0,4.55,18.0,623.0,795.6,629.49
2016,9,30,14,30,849.0,89.0,4.5,18.0,588.0,768.11,610.53
2016,9,30,14,45,834.0,86.0,4.5,18.0,547.5,730.46,584.19
2016,9,30,15,0,819.0,83.0,4.5,18.0,507.0,690.87,556.18
2016,9,30,15,15,796.0,79.5,4.45,17.5,462.0,643.56,522.74
2016,9,30,15,30,773.0,76.0,4.4,17.0,417.0,595.41,486.39
2016,9,30,15,45,743.0,71.5,4.35,16.5,368.5,541.38,444.23
2016,9,30,16,0,713.0,67.0,4.3,16.0,320.0,487.75,401.05
2016,9,30,16,15,667.0,62.0,4.15,15.5,269.5,428.26,351.38
2016,9,30,16,30,621.0,57.0,4.0,15.0,219.0,369.49,300.76
2016,9,30,16,45,550.5,49.5,3.85,15.0,169.5,300.68,240.1
2016,9,30,17,0,480.0,42.0,3.7,15.0,120.0,238.03,183.39
2016,9,30,17,15,359.0,31.5,3.45,14.5,77.5,162.94,116.28
2016,9,30,17,30,238.0,21.0,3.2,14.0,35.0,94.19,17.98
2016,9,30,17,45,119.0,10.5,2.95,13.5,17.5,35.16,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,145.5,12.5,1.65,10.5,23.0,12.29,0.0
2016,10,1,6,30,291.0,25.0,2.0,11.0,46.0,19.85,7.71
2016,10,1,6,45,408.0,35.0,2.35,12.0,91.5,26.41,17.28
2016,10,1,7,0,525.0,45.0,2.7,13.0,137.0,51.96,26.89
2016,10,1,7,15,593.0,51.5,2.9,13.5,187.5,96.21,51.91
2016,10,1,7,30,661.0,58.0,3.1,14.0,238.0,148.05,90.75
2016,10,1,7,45,708.0,62.0,3.3,14.5,290.0,202.25,136.88
2016,10,1,8,0,755.0,66.0,3.5,15.0,342.0,259.16,187.23
2016,10,1,8,15,785.0,69.5,3.5,15.5,391.0,314.51,237.04
2016,10,1,8,30,815.0,73.0,3.5,16.0,440.0,371.95,287.75
2016,10,1,8,45,838.0,75.5,3.5,17.0,486.0,427.23,334.97
2016,10,1,9,0,861.0,78.0,3.5,18.0,532.0,483.88,381.62
2016,10,1,9,15,876.5,80.0,3.45,18.5,572.0,535.55,423.56
2016,10,1,9,30,892.0,82.0,3.4,19.0,612.0,586.59,463.64
2016,10,1,9,45,908.0,81.5,3.4,19.5,647.0,634.47,500.35
2016,10,1,10,0,924.0,81.0,3.4,20.0,682.0,681.16,535.15
2016,10,1,10,15,931.5,82.5,3.4,20.0,709.5,722.65,565.3
2016,10,1,10,30,939.0,84.0,3.4,20.0,737.0,761.82,592.53
2016,10,1,10,45,944.5,84.5,3.4,20.5,756.5,795.96,614.79
2016,10,1,11,0,950.0,85.0,3.4,21.0,776.0,827.27,634.9
2016,10,1,11,15,953.0,85.5,3.4,21.0,788.0,853.61,652.67
2016,10,1,11,30,956.0,86.0,3.4,21.0,800.0,876.7,668.22
2016,10,1,11,45,956.5,86.5,3.4,21.5,803.5,894.36,678.76
2016,10,1,12,0,957.0,87.0,3.4,22.0,807.0,908.49,686.98
2016,10,1,12,15,956.0,87.0,3.45,22.0,802.0,917.21,693.26
2016,10,1,12,30,955.0,87.0,3.5,22.0,797.0,922.28,697.22
2016,10,1,12,45,950.5,87.0,3.6,22.5,784.0,920.67,695.75
2016,10,1,13,0,946.0,87.0,3.7,23.0,771.0,915.41,691.96
2016,10,1,13,15,940.5,86.5,3.75,22.5,750.0,905.17,687.27
2016,10,1,13,30,935.0,86.0,3.8,22.0,729.0,891.43,680.27
2016,10,1,13,45,925.5,85.0,3.85,22.0,700.5,870.41,666.96
2016,10,1,14,0,916.0,84.0,3.9,22.0,672.0,846.24,651.51
2016,10,1,14,15,904.5,82.5,3.9,21.5,636.5,816.95,633.39
2016,10,1,14,30,893.0,81.0,3.9,21.0,601.0,784.98,613.21
2016,10,1,14,45,875.5,79.0,3.95,21.0,559.5,745.5,586.41
2016,10,1,15,0,858.0,77.0,4.0,21.0,518.0,708.5,561.15
2016,10,1,15,15,836.0,74.0,4.0,20.5,471.5,661.17,528.65
2016,10,1,15,30,814.0,71.0,4.0,20.0,425.0,612.82,493.22
2016,10,1,15,45,780.5,68.0,4.05,20.0,375.0,556.88,449.64
2016,10,1,16,0,747.0,65.0,4.1,20.0,325.0,501.52,405.18
2016,10,1,16,15,700.0,60.0,3.95,19.0,273.0,437.96,353.88
2016,10,1,16,30,653.0,55.0,3.8,18.0,221.0,377.02,302.67
2016,10,1,16,45,576.5,48.0,3.7,17.5,170.5,307.51,242.4
2016,10,1,17,0,500.0,41.0,3.6,17.0,120.0,242.23,184.28
2016,10,1,17,15,367.5,30.5,3.3,16.5,76.5,163.09,113.73
2016,10,1,17,30,235.0,20.0,3.0,16.0,33.0,90.44,0.0
2016,10,1,17,45,117.5,10.0,2.75,15.5,16.5,33.93,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,135.5,12.0,1.7,10.5,21.5,11.8,0.0
2016,10,2,6,30,271.0,24.0,2.0,11.0,43.0,19.04,6.31
2016,10,2,6,45,384.0,34.5,2.4,12.0,86.5,26.13,16.95
2016,10,2,7,0,497.0,45.0,2.8,13.0,130.0,50.21,26.47
2016,10,2,7,15,566.0,52.0,2.9,13.5,180.0,93.24,50.65
2016,10,2,7,30,635.0,59.0,3.0,14.0,230.0,143.99,88.44
2016,10,2,7,45,680.0,63.5,3.15,14.5,280.0,196.71,133.21
2016,10,2,8,0,725.0,68.0,3.3,15.0,330.0,251.9,181.96
2016,10,2,8,15,366.5,111.0,3.4,15.5,244.0,219.5,169.08
2016,10,2,8,30,8.0,154.0,3.5,16.0,158.0,150.45,119.7
2016,10,2,8,45,21.5,180.0,3.6,16.5,191.5,181.72,144.74
2016,10,2,9,0,35.0,206.0,3.7,17.0,225.0,214.89,170.94
2016,10,2,9,15,445.0,146.0,3.75,17.0,408.0,374.55,300.87
2016,10,2,9,30,855.0,86.0,3.8,17.0,591.0,567.83,454.51
2016,10,2,9,45,621.5,174.5,3.9,17.5,552.5,553.33,440.43
2016,10,2,10,0,388.0,263.0,4.0,18.0,514.0,513.3,406.18
2016,10,2,10,15,228.0,286.0,4.05,18.0,435.0,440.69,348.4
2016,10,2,10,30,68.0,309.0,4.1,18.0,356.0,355.28,278.95
2016,10,2,10,45,41.0,277.5,4.2,18.0,306.5,306.54,240.72
2016,10,2,11,0,14.0,246.0,4.3,18.0,257.0,251.64,197.05
2016,10,2,11,15,9.0,214.5,4.35,18.0,221.5,216.93,169.61
2016,10,2,11,30,4.0,183.0,4.4,18.0,186.0,181.93,141.71
2016,10,2,11,45,199.0,251.5,4.45,18.0,400.5,431.11,342.98
2016,10,2,12,0,394.0,320.0,4.5,18.0,615.0,672.61,527.59
2016,10,2,12,15,288.5,339.0,4.55,18.0,554.5,608.45,476.32
2016,10,2,12,30,183.0,358.0,4.6,18.0,494.0,533.92,418.06
2016,10,2,12,45,186.0,350.5,4.65,18.5,486.5,530.59,415.64
2016,10,2,13,0,189.0,343.0,4.7,19.0,479.0,526.46,412.38
2016,10,2,13,15,538.0,221.0,4.7,19.0,592.0,709.55,560.06
2016,10,2,13,30,887.0,99.0,4.7,19.0,705.0,862.11,673.95
2016,10,2,13,45,883.5,96.0,4.75,19.0,678.5,844.54,661.65
2016,10,2,14,0,880.0,93.0,4.8,19.0,652.0,823.77,648.14
2016,10,2,14,15,868.0,91.0,4.8,18.5,617.5,794.32,629.22
2016,10,2,14,30,856.0,89.0,4.8,18.0,583.0,767.03,611.79
2016,10,2,14,45,838.5,86.5,4.8,18.0,542.0,727.93,584.21
2016,10,2,15,0,821.0,84.0,4.8,18.0,501.0,687.03,555.02
2016,10,2,15,15,797.5,80.5,4.7,17.5,455.5,639.41,520.62
2016,10,2,15,30,774.0,77.0,4.6,17.0,410.0,590.99,483.52
2016,10,2,15,45,738.5,73.5,4.6,16.5,360.5,534.94,439.56
2016,10,2,16,0,703.0,70.0,4.6,16.0,311.0,482.1,396.66
2016,10,2,16,15,653.0,64.5,4.45,15.5,260.0,418.76,343.59
2016,10,2,16,30,603.0,59.0,4.3,15.0,209.0,358.52,291.38
2016,10,2,16,45,518.5,51.5,4.15,15.0,159.5,285.38,226.99
2016,10,2,17,0,434.0,44.0,4.0,15.0,110.0,219.71,167.97
2016,10,2,17,15,300.0,32.0,3.65,14.5,69.0,142.44,98.37
2016,10,2,17,30,166.0,20.0,3.3,14.0,28.0,71.2,0.0
2016,10,2,17,45,83.0,10.0,2.95,13.5,14.0,26.57,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,33.5,11.5,1.2,10.5,14.0,11.3,0.0
2016,10,3,6,30,67.0,23.0,1.4,11.0,28.0,19.32,5.4
2016,10,3,6,45,114.0,42.0,1.65,12.0,58.0,34.38,23.98
2016,10,3,7,0,161.0,61.0,1.9,13.0,88.0,55.51,37.98
2016,10,3,7,15,185.0,80.5,1.85,13.0,122.0,86.12,60.15
2016,10,3,7,30,209.0,100.0,1.8,13.0,156.0,119.68,86.93
2016,10,3,7,45,224.5,119.5,1.8,13.5,190.5,154.33,116.0
2016,10,3,8,0,240.0,139.0,1.8,14.0,225.0,190.72,146.85
2016,10,3,8,15,304.5,150.5,1.8,14.5,275.0,236.61,184.17
2016,10,3,8,30,369.0,162.0,1.8,15.0,325.0,288.98,226.85
2016,10,3,8,45,184.5,138.0,1.85,15.5,219.5,210.24,166.89
2016,10,3,9,0,0.0,114.0,1.9,16.0,114.0,110.14,85.95
2016,10,3,9,15,10.5,165.5,1.9,16.0,171.5,165.27,130.85
2016,10,3,9,30,21.0,217.0,1.9,16.0,229.0,221.73,175.75
2016,10,3,9,45,29.5,239.5,1.95,16.5,257.5,252.0,198.99
2016,10,3,10,0,38.0,262.0,2.0,17.0,286.0,281.86,221.73
2016,10,3,10,15,26.5,249.5,2.0,17.0,267.0,264.04,207.24
2016,10,3,10,30,15.0,237.0,2.0,17.0,248.0,241.92,189.51
2016,10,3,10,45,8.0,201.0,2.05,17.5,207.0,201.9,157.52
2016,10,3,11,0,1.0,165.0,2.1,18.0,166.0,161.39,124.99
2016,10,3,11,15,3.0,177.5,2.15,18.0,180.0,175.47,136.24
2016,10,3,11,30,5.0,190.0,2.2,18.0,194.0,189.71,147.47
2016,10,3,11,45,8.5,214.0,2.25,18.0,220.5,216.84,168.84
2016,10,3,12,0,12.0,238.0,2.3,18.0,247.0,244.31,190.33
2016,10,3,12,15,28.0,275.5,2.3,18.0,296.0,303.54,236.62
2016,10,3,12,30,44.0,313.0,2.3,18.0,345.0,358.22,278.71
2016,10,3,12,45,23.0,240.0,2.3,18.0,256.5,263.71,205.64
2016,10,3,13,0,2.0,167.0,2.3,18.0,168.0,165.29,128.12
2016,10,3,13,15,4.5,184.5,2.3,18.0,187.5,185.27,144.42
2016,10,3,13,30,7.0,202.0,2.3,18.0,207.0,205.49,160.63
2016,10,3,13,45,5.5,193.5,2.3,18.0,197.0,195.83,153.13
2016,10,3,14,0,4.0,185.0,2.3,18.0,187.0,186.2,145.73
2016,10,3,14,15,2.0,163.5,2.25,18.0,164.5,162.83,127.31
2016,10,3,14,30,0.0,142.0,2.2,18.0,142.0,139.55,108.85
2016,10,3,14,45,1.0,150.5,2.2,18.0,151.5,149.5,117.25
2016,10,3,15,0,2.0,159.0,2.2,18.0,161.0,159.8,125.91
2016,10,3,15,15,1.0,136.0,2.15,17.5,137.0,135.62,106.8
2016,10,3,15,30,0.0,113.0,2.1,17.0,113.0,111.52,87.52
2016,10,3,15,45,0.0,99.0,2.1,17.0,99.0,97.54,76.22
2016,10,3,16,0,0.0,85.0,2.1,17.0,85.0,83.57,64.76
2016,10,3,16,15,289.5,70.5,1.95,16.5,141.5,236.31,193.13
2016,10,3,16,30,579.0,56.0,1.8,16.0,198.0,341.68,274.34
2016,10,3,16,45,500.5,48.5,1.7,16.0,150.5,272.58,213.62
2016,10,3,17,0,422.0,41.0,1.6,16.0,103.0,210.48,158.41
2016,10,3,17,15,289.5,29.0,1.35,15.5,63.5,135.06,90.12
2016,10,3,17,30,157.0,17.0,1.1,15.0,24.0,64.41,0.0
2016,10,3,17,45,78.5,8.5,0.9,15.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,1.0,12.0,17.5,12.78,0.0
2016,10,4,6,30,142.0,26.0,1.2,12.0,35.0,20.52,4.58
2016,10,4,6,45,240.0,42.0,1.4,12.5,74.5,32.49,22.2
2016,10,4,7,0,338.0,58.0,1.6,13.0,114.0,55.24,34.59
2016,10,4,7,15,169.0,68.5,1.7,13.0,96.5,74.34,50.88
2016,10,4,7,30,0.0,79.0,1.8,13.0,79.0,75.07,58.55
2016,10,4,7,45,0.0,97.5,1.9,13.5,97.5,92.78,73.47
2016,10,4,8,0,0.0,116.0,2.0,14.0,116.0,110.6,88.18
2016,10,4,8,15,4.5,134.5,2.0,14.5,136.5,129.93,103.75
2016,10,4,8,30,9.0,153.0,2.0,15.0,157.0,149.84,119.59
2016,10,4,8,45,15.0,172.5,2.05,15.5,180.0,171.86,136.99
2016,10,4,9,0,21.0,192.0,2.1,16.0,203.0,194.58,154.76
2016,10,4,9,15,208.0,209.5,2.1,16.5,330.5,310.58,247.63
2016,10,4,9,30,395.0,227.0,2.1,17.0,458.0,444.01,351.6
2016,10,4,9,45,265.0,262.0,2.1,17.5,421.0,419.58,330.45
2016,10,4,10,0,135.0,297.0,2.1,18.0,384.0,381.28,298.53
2016,10,4,10,15,274.5,286.5,2.1,18.0,471.5,475.13,372.33
2016,10,4,10,30,414.0,276.0,2.1,18.0,559.0,574.7,448.22
2016,10,4,10,45,416.5,284.5,2.15,18.5,575.5,604.27,468.38
2016,10,4,11,0,419.0,293.0,2.2,19.0,592.0,628.78,485.2
2016,10,4,11,15,422.0,296.0,2.25,19.0,601.5,646.83,498.34
2016,10,4,11,30,425.0,299.0,2.3,19.0,611.0,663.45,510.45
2016,10,4,11,45,434.5,295.0,2.4,19.5,615.0,676.74,519.77
2016,10,4,12,0,444.0,291.0,2.5,20.0,619.0,688.52,528.02
2016,10,4,12,15,677.0,197.0,2.65,20.0,693.0,796.35,611.68
2016,10,4,12,30,910.0,103.0,2.8,20.0,767.0,891.88,678.54
2016,10,4,12,45,910.5,100.0,2.95,20.5,755.0,891.13,677.37
2016,10,4,13,0,911.0,97.0,3.1,21.0,743.0,886.85,674.71
2016,10,4,13,15,905.0,96.0,3.2,21.0,721.5,875.77,668.42
2016,10,4,13,30,899.0,95.0,3.3,21.0,700.0,861.33,659.93
2016,10,4,13,45,891.5,93.0,3.4,21.0,672.0,841.31,647.56
2016,10,4,14,0,884.0,91.0,3.5,21.0,644.0,818.2,633.03
2016,10,4,14,15,871.5,89.0,3.55,20.5,609.0,788.26,614.49
2016,10,4,14,30,859.0,87.0,3.6,20.0,574.0,760.44,597.34
2016,10,4,14,45,843.0,83.5,3.7,20.0,533.5,721.25,570.7
2016,10,4,15,0,827.0,80.0,3.8,20.0,493.0,680.17,542.31
2016,10,4,15,15,803.5,77.0,3.8,19.5,447.0,633.05,509.03
2016,10,4,15,30,780.0,74.0,3.8,19.0,401.0,585.12,473.09
2016,10,4,15,45,746.5,70.0,3.85,19.0,352.0,529.69,429.42
2016,10,4,16,0,713.0,66.0,3.9,19.0,303.0,474.94,384.92
2016,10,4,16,15,662.5,60.5,3.8,18.5,252.0,413.55,334.06
2016,10,4,16,30,612.0,55.0,3.7,18.0,201.0,353.09,282.25
2016,10,4,16,45,527.0,47.5,3.6,17.5,151.5,280.08,219.06
2016,10,4,17,0,442.0,40.0,3.5,17.0,102.0,214.69,160.9
2016,10,4,17,15,298.0,28.0,3.3,16.0,62.0,135.44,87.61
2016,10,4,17,30,154.0,16.0,3.1,15.0,22.0,53.43,0.0
2016,10,4,17,45,77.0,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,11.5,1.4,9.5,18.5,11.3,0.0
2016,10,5,6,30,226.0,23.0,1.6,10.0,37.0,18.63,2.03
2016,10,5,6,45,361.5,33.5,1.8,11.0,81.0,25.77,16.46
2016,10,5,7,0,497.0,44.0,2.0,12.0,125.0,46.73,25.09
2016,10,5,7,15,571.5,51.0,2.25,12.5,175.5,89.74,48.17
2016,10,5,7,30,646.0,58.0,2.5,13.0,226.0,141.11,85.71
2016,10,5,7,45,699.0,62.0,2.75,14.0,278.0,195.15,130.86
2016,10,5,8,0,752.0,66.0,3.0,15.0,330.0,252.54,180.88
2016,10,5,8,15,783.5,69.5,3.1,15.5,379.0,307.77,230.52
2016,10,5,8,30,815.0,73.0,3.2,16.0,428.0,365.23,281.33
2016,10,5,8,45,841.5,74.5,3.3,17.0,474.5,420.56,328.8
2016,10,5,9,0,868.0,76.0,3.4,18.0,521.0,477.49,376.0
2016,10,5,9,15,883.5,78.5,3.4,18.5,561.0,529.6,418.56
2016,10,5,9,30,899.0,81.0,3.4,19.0,601.0,581.04,459.26
2016,10,5,9,45,913.0,81.5,3.4,19.5,636.0,628.62,495.89
2016,10,5,10,0,927.0,82.0,3.4,20.0,671.0,674.82,530.46
2016,10,5,10,15,935.0,83.0,3.4,20.0,698.0,715.87,561.04
2016,10,5,10,30,943.0,84.0,3.4,20.0,725.0,754.63,588.05
2016,10,5,10,45,950.5,84.0,3.4,20.5,745.0,789.47,610.9
2016,10,5,11,0,958.0,84.0,3.4,21.0,765.0,821.57,631.63
2016,10,5,11,15,961.0,84.5,3.4,21.0,776.0,847.74,649.33
2016,10,5,11,30,964.0,85.0,3.4,21.0,787.0,870.64,664.79
2016,10,5,11,45,965.5,84.5,3.45,21.5,790.5,887.84,675.38
2016,10,5,12,0,967.0,84.0,3.5,22.0,794.0,901.51,683.63
2016,10,5,12,15,965.5,84.0,3.55,22.0,788.5,909.59,689.5
2016,10,5,12,30,964.0,84.0,3.6,22.0,783.0,913.98,693.02
2016,10,5,12,45,953.0,87.0,3.65,22.0,768.0,909.91,690.9
2016,10,5,13,0,942.0,90.0,3.7,22.0,753.0,902.24,686.49
2016,10,5,13,15,935.5,89.0,3.7,22.0,731.0,890.45,679.09
2016,10,5,13,30,929.0,88.0,3.7,22.0,709.0,875.21,669.43
2016,10,5,13,45,919.5,87.0,3.75,22.0,680.0,854.18,656.09
2016,10,5,14,0,910.0,86.0,3.8,22.0,651.0,830.06,640.6
2016,10,5,14,15,897.0,84.0,3.8,22.0,615.0,799.14,620.02
2016,10,5,14,30,884.0,82.0,3.8,22.0,579.0,765.64,597.52
2016,10,5,14,45,864.5,80.0,3.8,22.0,536.5,729.54,572.96
2016,10,5,15,0,845.0,78.0,3.8,22.0,494.0,687.12,543.47
2016,10,5,15,15,820.0,75.0,3.8,21.5,447.5,638.45,509.31
2016,10,5,15,30,795.0,72.0,3.8,21.0,401.0,589.04,472.51
2016,10,5,15,45,757.0,68.5,3.8,21.0,350.5,531.08,427.03
2016,10,5,16,0,719.0,65.0,3.8,21.0,300.0,474.14,380.99
2016,10,5,16,15,666.0,59.5,3.6,20.0,248.5,411.45,329.9
2016,10,5,16,30,613.0,54.0,3.4,19.0,197.0,349.92,277.89
2016,10,5,16,45,526.5,46.5,3.2,18.5,147.5,276.64,214.64
2016,10,5,17,0,440.0,39.0,3.0,18.0,98.0,211.12,156.5
2016,10,5,17,15,290.0,27.0,2.8,17.0,59.0,129.81,79.76
2016,10,5,17,30,140.0,15.0,2.6,16.0,20.0,48.48,0.0
2016,10,5,17,45,70.0,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,10.5,1.4,10.5,17.5,10.32,0.0
2016,10,6,6,30,234.0,21.0,1.6,11.0,35.0,16.78,0.0
2016,10,6,6,45,366.5,31.0,1.8,11.5,78.0,23.57,14.43
2016,10,6,7,0,499.0,41.0,2.0,12.0,121.0,43.11,22.53
2016,10,6,7,15,571.5,48.0,2.15,12.5,170.5,85.93,45.15
2016,10,6,7,30,644.0,55.0,2.3,13.0,220.0,136.83,82.17
2016,10,6,7,45,693.5,59.5,2.45,14.0,271.0,190.31,126.85
2016,10,6,8,0,743.0,64.0,2.6,15.0,322.0,246.84,176.14
2016,10,6,8,15,774.0,67.5,2.6,15.5,370.5,301.31,224.98
2016,10,6,8,30,805.0,71.0,2.6,16.0,419.0,357.95,274.89
2016,10,6,8,45,828.5,73.0,2.6,17.0,464.0,411.9,320.99
2016,10,6,9,0,852.0,75.0,2.6,18.0,509.0,467.17,366.5
2016,10,6,9,15,867.5,77.5,2.6,18.5,548.5,518.42,408.12
2016,10,6,9,30,883.0,80.0,2.6,19.0,588.0,569.04,447.9
2016,10,6,9,45,900.5,79.0,2.65,20.0,622.5,616.37,483.38
2016,10,6,10,0,918.0,78.0,2.7,21.0,657.0,662.61,516.96
2016,10,6,10,15,925.5,79.0,2.7,21.5,683.5,702.88,545.6
2016,10,6,10,30,933.0,80.0,2.7,22.0,710.0,740.84,570.58
2016,10,6,10,45,938.0,81.0,2.75,22.5,729.0,774.47,592.52
2016,10,6,11,0,943.0,82.0,2.8,23.0,748.0,805.27,612.35
2016,10,6,11,15,945.5,82.5,2.75,23.0,759.0,830.59,628.89
2016,10,6,11,30,948.0,83.0,2.7,23.0,770.0,852.68,643.22
2016,10,6,11,45,949.5,83.0,2.7,23.5,773.0,870.07,653.47
2016,10,6,12,0,951.0,83.0,2.7,24.0,776.0,883.98,661.45
2016,10,6,12,15,949.5,82.5,2.7,24.0,770.5,891.29,666.38
2016,10,6,12,30,948.0,82.0,2.7,24.0,765.0,894.97,669.06
2016,10,6,12,45,944.5,81.5,2.7,24.5,752.0,893.33,667.03
2016,10,6,13,0,941.0,81.0,2.7,25.0,739.0,888.07,662.75
2016,10,6,13,15,935.5,80.0,2.7,25.0,718.0,877.02,656.03
2016,10,6,13,30,930.0,79.0,2.7,25.0,697.0,862.51,647.12
2016,10,6,13,45,921.0,78.0,2.7,25.0,668.0,841.8,634.09
2016,10,6,14,0,912.0,77.0,2.7,25.0,639.0,817.97,619.0
2016,10,6,14,15,900.0,75.5,2.7,25.0,604.0,788.3,599.84
2016,10,6,14,30,888.0,74.0,2.7,25.0,569.0,756.01,578.79
2016,10,6,14,45,871.0,72.0,2.7,25.0,528.0,717.13,552.88
2016,10,6,15,0,854.0,70.0,2.7,25.0,487.0,676.4,525.36
2016,10,6,15,15,830.5,67.5,2.65,24.5,441.0,633.32,496.04
2016,10,6,15,30,807.0,65.0,2.6,24.0,395.0,585.16,460.79
2016,10,6,15,45,773.0,61.5,2.6,24.0,345.5,529.22,417.87
2016,10,6,16,0,739.0,58.0,2.6,24.0,296.0,474.0,374.08
2016,10,6,16,15,689.0,53.0,2.25,23.0,245.0,410.29,322.78
2016,10,6,16,30,639.0,48.0,1.9,22.0,194.0,349.58,271.94
2016,10,6,16,45,555.5,41.0,1.6,21.0,145.0,276.91,210.48
2016,10,6,17,0,472.0,34.0,1.3,20.0,96.0,214.84,155.77
2016,10,6,17,15,321.5,23.5,1.25,19.0,57.0,132.88,75.41
2016,10,6,17,30,171.0,13.0,1.2,18.0,18.0,53.33,0.0
2016,10,6,17,45,85.5,6.5,1.2,17.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,125.0,9.5,0.8,13.5,16.5,9.34,0.0
2016,10,7,6,30,250.0,19.0,0.8,14.0,33.0,14.97,0.0
2016,10,7,6,45,376.5,29.0,0.85,14.5,75.5,21.87,12.69
2016,10,7,7,0,503.0,39.0,0.9,15.0,118.0,40.45,20.53
2016,10,7,7,15,574.5,45.5,1.0,15.5,167.0,82.81,42.07
2016,10,7,7,30,646.0,52.0,1.1,16.0,216.0,134.81,79.27
2016,10,7,7,45,692.0,57.0,1.2,16.5,266.0,186.23,121.77
2016,10,7,8,0,738.0,62.0,1.3,17.0,316.0,242.15,170.11
2016,10,7,8,15,768.5,65.5,1.5,18.0,363.5,296.06,217.49
2016,10,7,8,30,799.0,69.0,1.7,19.0,411.0,352.11,265.83
2016,10,7,8,45,821.5,71.5,1.9,20.0,455.5,405.71,311.19
2016,10,7,9,0,844.0,74.0,2.1,21.0,500.0,460.54,356.07
2016,10,7,9,15,860.0,76.0,2.2,21.5,539.0,511.06,396.78
2016,10,7,9,30,876.0,78.0,2.3,22.0,578.0,560.99,435.83
2016,10,7,9,45,872.0,86.0,2.45,23.0,608.0,604.37,468.07
2016,10,7,10,0,868.0,94.0,2.6,24.0,638.0,645.1,497.36
2016,10,7,10,15,877.0,95.5,2.55,24.5,664.5,685.09,525.62
2016,10,7,10,30,886.0,97.0,2.5,25.0,691.0,723.02,550.68
2016,10,7,10,45,891.0,98.0,2.5,25.5,709.5,755.26,571.16
2016,10,7,11,0,896.0,99.0,2.5,26.0,728.0,784.82,589.65
2016,10,7,11,15,899.0,99.5,2.4,26.5,739.0,809.47,603.99
2016,10,7,11,30,902.0,100.0,2.3,27.0,750.0,831.07,616.15
2016,10,7,11,45,902.0,100.5,2.25,27.5,752.5,847.06,624.88
2016,10,7,12,0,902.0,101.0,2.2,28.0,755.0,859.71,631.47
2016,10,7,12,15,901.0,101.0,2.15,28.0,750.0,867.61,636.26
2016,10,7,12,30,900.0,101.0,2.1,28.0,745.0,872.08,638.94
2016,10,7,12,45,874.0,110.0,2.05,28.0,726.5,861.81,632.06
2016,10,7,13,0,848.0,119.0,2.0,28.0,708.0,853.32,626.61
2016,10,7,13,15,841.0,118.0,1.95,28.0,687.0,841.88,619.32
2016,10,7,13,30,834.0,117.0,1.9,28.0,666.0,827.3,610.08
2016,10,7,13,45,823.5,115.0,1.85,28.5,638.0,805.75,595.12
2016,10,7,14,0,813.0,113.0,1.8,29.0,610.0,781.42,578.44
2016,10,7,14,15,681.5,140.0,1.75,28.5,540.5,696.46,522.59
2016,10,7,14,30,550.0,167.0,1.7,28.0,471.0,607.89,460.43
2016,10,7,14,45,487.5,169.0,1.7,28.0,423.5,550.52,419.84
2016,10,7,15,0,425.0,171.0,1.7,28.0,376.0,495.15,379.63
2016,10,7,15,15,399.0,157.0,1.55,27.5,335.0,448.51,346.06
2016,10,7,15,30,373.0,143.0,1.4,27.0,294.0,402.44,312.12
2016,10,7,15,45,340.5,131.0,1.25,26.5,255.5,348.25,271.25
2016,10,7,16,0,308.0,119.0,1.1,26.0,217.0,304.07,236.92
2016,10,7,16,15,278.5,101.0,1.05,25.0,178.0,256.34,199.56
2016,10,7,16,30,249.0,83.0,1.0,24.0,139.0,210.74,162.6
2016,10,7,16,45,201.5,64.5,1.0,23.0,102.0,159.88,120.58
2016,10,7,17,0,154.0,46.0,1.0,22.0,65.0,113.45,81.18
2016,10,7,17,15,77.0,28.0,1.0,21.5,37.5,61.01,29.82
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,70.5,10.0,1.0,15.5,13.5,9.83,0.0
2016,10,8,6,30,141.0,20.0,0.9,16.0,27.0,15.73,0.0
2016,10,8,6,45,270.5,33.0,0.85,16.5,67.5,25.92,15.74
2016,10,8,7,0,400.0,46.0,0.8,17.0,108.0,44.16,25.38
2016,10,8,7,15,480.5,55.0,0.85,17.5,156.0,83.33,45.87
2016,10,8,7,30,561.0,64.0,0.9,18.0,204.0,131.63,79.62
2016,10,8,7,45,613.5,70.5,1.0,19.0,253.5,181.05,119.24
2016,10,8,8,0,666.0,77.0,1.1,20.0,303.0,235.78,164.99
2016,10,8,8,15,701.5,81.5,1.15,20.5,351.0,288.47,210.28
2016,10,8,8,30,737.0,86.0,1.2,21.0,399.0,343.92,257.17
2016,10,8,8,45,762.5,89.5,1.3,22.0,443.5,397.8,301.49
2016,10,8,9,0,788.0,93.0,1.4,23.0,488.0,451.56,344.33
2016,10,8,9,15,806.0,96.0,1.4,24.0,527.5,501.83,382.78
2016,10,8,9,30,824.0,99.0,1.4,25.0,567.0,551.87,419.61
2016,10,8,9,45,870.5,88.0,1.45,26.0,607.5,603.26,456.82
2016,10,8,10,0,917.0,77.0,1.5,27.0,648.0,656.07,493.93
2016,10,8,10,15,925.0,78.5,1.45,27.5,674.5,696.96,521.43
2016,10,8,10,30,933.0,80.0,1.4,28.0,701.0,735.58,545.08
2016,10,8,10,45,937.5,81.0,1.35,29.0,720.0,768.67,563.51
2016,10,8,11,0,942.0,82.0,1.3,30.0,739.0,798.9,579.73
2016,10,8,11,15,945.0,82.5,1.2,30.0,750.0,824.42,594.4
2016,10,8,11,30,948.0,83.0,1.1,30.0,761.0,846.73,606.85
2016,10,8,11,45,948.0,83.5,1.05,30.5,764.0,863.28,615.03
2016,10,8,12,0,948.0,84.0,1.0,31.0,767.0,876.33,621.06
2016,10,8,12,15,947.0,83.5,0.95,31.0,761.5,883.91,624.98
2016,10,8,12,30,946.0,83.0,0.9,31.0,756.0,887.88,626.81
2016,10,8,12,45,942.0,83.0,0.85,31.5,742.5,886.26,624.05
2016,10,8,13,0,938.0,83.0,0.8,32.0,729.0,881.06,619.27
2016,10,8,13,15,932.0,82.0,0.8,32.0,707.5,869.55,612.84
2016,10,8,13,30,926.0,81.0,0.8,32.0,686.0,854.61,604.44
2016,10,8,13,45,916.5,80.0,0.8,32.0,657.5,833.53,592.28
2016,10,8,14,0,907.0,79.0,0.8,32.0,629.0,809.37,578.24
2016,10,8,14,15,894.5,77.0,0.85,31.5,593.5,778.87,561.95
2016,10,8,14,30,882.0,75.0,0.9,31.0,558.0,745.8,543.73
2016,10,8,14,45,864.0,73.0,1.0,31.0,516.5,706.46,520.44
2016,10,8,15,0,846.0,71.0,1.1,31.0,475.0,669.59,498.28
2016,10,8,15,15,821.5,68.0,1.1,30.5,429.0,621.45,466.88
2016,10,8,15,30,797.0,65.0,1.1,30.0,383.0,572.56,433.19
2016,10,8,15,45,762.0,61.5,1.15,29.5,334.0,516.7,393.44
2016,10,8,16,0,727.0,58.0,1.2,29.0,285.0,461.66,352.53
2016,10,8,16,15,674.5,52.5,1.15,27.5,234.0,397.11,303.52
2016,10,8,16,30,622.0,47.0,1.1,26.0,183.0,335.82,254.62
2016,10,8,16,45,535.5,40.0,1.05,25.0,135.0,266.35,197.24
2016,10,8,17,0,449.0,33.0,1.0,24.0,87.0,202.39,141.97
2016,10,8,17,15,291.5,21.5,1.05,23.0,49.5,117.5,50.75
2016,10,8,17,30,134.0,10.0,1.1,22.0,12.0,40.6,0.0
2016,10,8,17,45,67.0,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,115.5,9.0,1.25,14.5,14.5,8.85,0.0
2016,10,9,6,30,231.0,18.0,1.2,15.0,29.0,14.32,0.0
2016,10,9,6,45,360.5,28.5,1.15,16.0,70.5,21.76,12.17
2016,10,9,7,0,490.0,39.0,1.1,17.0,112.0,38.37,19.94
2016,10,9,7,15,564.5,46.0,1.15,17.5,161.0,80.33,40.48
