Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,30,639.0,53.0,1.2,18.0,210.0,132.34,76.9
2016,10,9,7,45,686.0,58.0,1.3,19.0,260.0,183.27,118.18
2016,10,9,8,0,733.0,63.0,1.4,20.0,310.0,238.82,165.34
2016,10,9,8,15,765.0,67.0,1.3,21.0,358.5,293.18,212.08
2016,10,9,8,30,797.0,71.0,1.2,22.0,407.0,349.83,259.57
2016,10,9,8,45,819.0,74.0,1.1,23.0,451.0,403.43,303.26
2016,10,9,9,0,841.0,77.0,1.0,24.0,495.0,457.64,345.54
2016,10,9,9,15,857.0,79.5,1.0,24.5,534.5,508.66,384.95
2016,10,9,9,30,873.0,82.0,1.0,25.0,574.0,558.96,422.45
2016,10,9,9,45,886.5,83.0,1.05,26.0,607.5,605.25,455.41
2016,10,9,10,0,900.0,84.0,1.1,27.0,641.0,650.19,486.35
2016,10,9,10,15,908.0,85.5,1.15,27.5,667.0,690.41,514.1
2016,10,9,10,30,916.0,87.0,1.2,28.0,693.0,728.42,538.54
2016,10,9,10,45,920.0,88.5,1.25,29.0,711.5,761.12,557.69
2016,10,9,11,0,924.0,90.0,1.3,30.0,730.0,791.0,574.81
2016,10,9,11,15,926.5,90.5,1.35,30.0,740.5,815.7,590.78
2016,10,9,11,30,929.0,91.0,1.4,30.0,751.0,837.22,604.78
2016,10,9,11,45,927.5,92.0,1.5,30.5,753.0,852.77,614.37
2016,10,9,12,0,926.0,93.0,1.6,31.0,755.0,864.86,621.85
2016,10,9,12,15,924.0,92.5,1.7,31.0,749.5,871.41,627.15
2016,10,9,12,30,922.0,92.0,1.8,31.0,744.0,874.44,630.33
2016,10,9,12,45,912.0,94.5,1.9,31.0,728.5,870.54,629.18
2016,10,9,13,0,902.0,97.0,2.0,31.0,713.0,863.21,625.93
2016,10,9,13,15,895.0,95.5,2.05,30.5,691.5,850.62,620.13
2016,10,9,13,30,888.0,94.0,2.1,30.0,670.0,834.74,612.24
2016,10,9,13,45,875.5,93.5,2.2,30.0,641.0,812.42,599.25
2016,10,9,14,0,863.0,93.0,2.3,30.0,612.0,792.07,587.55
2016,10,9,14,15,848.5,90.5,2.4,29.5,576.5,760.43,569.17
2016,10,9,14,30,834.0,88.0,2.5,29.0,541.0,726.43,548.89
2016,10,9,14,45,813.5,85.5,2.6,28.5,499.5,686.02,523.68
2016,10,9,15,0,793.0,83.0,2.7,28.0,458.0,644.1,496.65
2016,10,9,15,15,766.0,79.5,2.75,27.5,412.5,595.64,462.57
2016,10,9,15,30,739.0,76.0,2.8,27.0,367.0,546.73,427.05
2016,10,9,15,45,700.5,71.5,2.85,26.5,318.5,492.56,386.18
2016,10,9,16,0,662.0,67.0,2.9,26.0,270.0,437.42,343.09
2016,10,9,16,15,605.0,60.5,2.8,25.0,220.5,372.82,291.44
2016,10,9,16,30,548.0,54.0,2.7,24.0,171.0,312.11,240.95
2016,10,9,16,45,457.0,44.5,2.65,23.5,124.0,239.49,179.62
2016,10,9,17,0,366.0,35.0,2.6,23.0,77.0,175.35,123.29
2016,10,9,17,15,183.0,17.5,2.55,22.0,38.5,80.76,25.75
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.3,12.0,9.5,9.34,0.0
2016,10,10,6,30,0.0,19.0,1.5,12.0,19.0,17.78,0.0
2016,10,10,6,45,84.5,36.0,1.7,12.5,48.5,29.63,18.61
2016,10,10,7,0,169.0,53.0,1.9,13.0,78.0,46.45,31.28
2016,10,10,7,15,204.5,72.5,1.9,13.5,114.0,77.98,52.73
2016,10,10,7,30,240.0,92.0,1.9,14.0,150.0,113.75,80.13
2016,10,10,7,45,278.0,105.5,1.95,14.5,187.5,148.73,108.41
2016,10,10,8,0,316.0,119.0,2.0,15.0,225.0,187.64,140.92
2016,10,10,8,15,522.0,103.0,1.95,15.5,308.0,253.09,191.12
2016,10,10,8,30,728.0,87.0,1.9,16.0,391.0,338.51,259.11
2016,10,10,8,45,757.5,89.5,1.9,16.5,435.5,392.31,304.89
2016,10,10,9,0,787.0,92.0,1.9,17.0,480.0,446.38,349.74
2016,10,10,9,15,805.5,95.0,1.95,17.5,519.0,496.64,390.55
2016,10,10,9,30,824.0,98.0,2.0,18.0,558.0,546.7,429.97
2016,10,10,9,45,847.5,96.0,2.05,19.0,593.5,594.1,465.54
2016,10,10,10,0,871.0,94.0,2.1,20.0,629.0,641.0,499.68
2016,10,10,10,15,880.0,95.5,2.15,20.5,655.0,679.77,527.86
2016,10,10,10,30,889.0,97.0,2.2,21.0,681.0,717.51,554.1
2016,10,10,10,45,895.5,97.5,2.25,21.5,700.0,750.15,575.45
2016,10,10,11,0,902.0,98.0,2.3,22.0,719.0,780.17,594.87
2016,10,10,11,15,905.0,98.5,2.35,22.5,730.0,804.72,610.41
2016,10,10,11,30,908.0,99.0,2.4,23.0,741.0,826.19,623.86
2016,10,10,11,45,909.0,99.5,2.5,23.5,743.5,842.87,634.46
2016,10,10,12,0,910.0,100.0,2.6,24.0,746.0,856.22,642.89
2016,10,10,12,15,908.5,99.5,2.65,24.0,740.5,863.04,647.91
2016,10,10,12,30,907.0,99.0,2.7,24.0,735.0,866.4,650.76
2016,10,10,12,45,896.0,101.5,2.8,24.0,720.0,861.66,648.62
2016,10,10,13,0,885.0,104.0,2.9,24.0,705.0,853.56,644.34
2016,10,10,13,15,878.0,103.0,2.95,24.0,684.0,846.51,640.59
2016,10,10,13,30,871.0,102.0,3.0,24.0,663.0,831.44,631.39
2016,10,10,13,45,856.5,101.5,3.1,24.0,633.5,807.8,616.61
2016,10,10,14,0,842.0,101.0,3.2,24.0,604.0,781.42,599.88
2016,10,10,14,15,827.0,99.0,3.25,23.5,568.5,750.44,580.65
2016,10,10,14,30,812.0,97.0,3.3,23.0,533.0,717.18,559.54
2016,10,10,14,45,786.0,95.5,3.4,22.5,491.0,674.64,531.49
2016,10,10,15,0,760.0,94.0,3.5,22.0,449.0,633.67,503.0
2016,10,10,15,15,731.0,89.5,3.5,21.5,403.5,584.08,466.55
2016,10,10,15,30,702.0,85.0,3.5,21.0,358.0,534.34,428.91
2016,10,10,15,45,654.0,81.0,3.5,20.5,309.0,474.67,382.24
2016,10,10,16,0,606.0,77.0,3.5,20.0,260.0,417.1,335.71
2016,10,10,16,15,544.5,69.0,3.45,19.0,211.0,351.27,281.61
2016,10,10,16,30,483.0,61.0,3.4,18.0,162.0,289.75,229.19
2016,10,10,16,45,383.0,50.0,3.35,17.5,116.0,215.42,165.24
2016,10,10,17,0,283.0,39.0,3.3,17.0,70.0,151.51,108.17
2016,10,10,17,15,141.5,19.5,3.15,16.0,35.0,69.09,12.09
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.5,1.0,11.5,11.0,8.36,0.0
2016,10,11,6,30,121.0,17.0,1.2,12.0,22.0,13.39,0.0
2016,10,11,6,45,243.0,31.5,1.45,12.5,60.5,24.42,14.09
2016,10,11,7,0,365.0,46.0,1.7,13.0,99.0,41.68,25.59
2016,10,11,7,15,446.0,56.0,1.75,13.0,145.5,79.2,45.11
2016,10,11,7,30,527.0,66.0,1.8,13.0,192.0,125.94,78.04
2016,10,11,7,45,263.5,87.0,1.85,13.5,150.0,128.88,92.77
2016,10,11,8,0,0.0,108.0,1.9,14.0,108.0,103.06,81.86
2016,10,11,8,15,0.0,119.5,1.9,14.5,119.5,114.46,91.12
2016,10,11,8,30,0.0,131.0,1.9,15.0,131.0,125.83,100.13
2016,10,11,8,45,28.5,167.0,1.95,15.5,181.0,172.06,137.32
2016,10,11,9,0,57.0,203.0,2.0,16.0,231.0,221.6,176.71
2016,10,11,9,15,57.0,220.0,2.0,16.5,250.0,241.86,192.23
2016,10,11,9,30,57.0,237.0,2.0,17.0,269.0,262.12,207.6
2016,10,11,9,45,467.0,163.0,2.05,17.5,446.5,437.32,348.61
2016,10,11,10,0,877.0,89.0,2.1,18.0,624.0,636.15,501.37
2016,10,11,10,15,885.5,90.5,2.1,18.0,650.0,675.72,529.9
2016,10,11,10,30,894.0,92.0,2.1,18.0,676.0,713.18,556.89
2016,10,11,10,45,901.0,92.5,2.1,18.5,695.0,746.2,578.43
2016,10,11,11,0,908.0,93.0,2.1,19.0,714.0,776.61,597.96
2016,10,11,11,15,911.5,93.5,2.05,19.0,725.0,801.56,614.31
2016,10,11,11,30,915.0,94.0,2.0,19.0,736.0,823.44,628.54
2016,10,11,11,45,915.5,94.0,2.0,19.5,738.5,839.19,637.81
2016,10,11,12,0,916.0,94.0,2.0,20.0,741.0,851.57,644.9
2016,10,11,12,15,914.5,94.0,2.0,20.0,735.5,858.89,649.89
2016,10,11,12,30,913.0,94.0,2.0,20.0,730.0,862.73,652.71
2016,10,11,12,45,627.5,193.5,2.0,20.5,627.0,742.96,568.04
2016,10,11,13,0,342.0,293.0,2.0,21.0,524.0,602.83,461.64
2016,10,11,13,15,446.0,248.5,2.05,20.5,540.0,647.08,499.05
2016,10,11,13,30,550.0,204.0,2.1,20.0,556.0,679.66,526.78
2016,10,11,13,45,687.0,155.0,2.15,20.0,575.0,732.08,567.94
2016,10,11,14,0,824.0,106.0,2.2,20.0,594.0,769.78,595.65
2016,10,11,14,15,592.0,158.0,2.3,19.5,498.0,637.84,501.03
2016,10,11,14,30,360.0,210.0,2.4,19.0,402.0,500.12,396.61
2016,10,11,14,45,389.5,186.5,2.55,19.0,379.0,485.3,387.98
2016,10,11,15,0,419.0,163.0,2.7,19.0,356.0,475.86,382.17
2016,10,11,15,15,391.5,153.5,2.75,18.5,319.5,433.86,350.33
2016,10,11,15,30,364.0,144.0,2.8,18.0,283.0,385.11,312.67
2016,10,11,15,45,345.0,126.0,2.9,18.0,244.0,340.4,276.84
2016,10,11,16,0,326.0,108.0,3.0,18.0,205.0,303.28,245.96
2016,10,11,16,15,291.5,91.0,3.0,17.5,165.5,247.03,199.06
2016,10,11,16,30,257.0,74.0,3.0,17.0,126.0,200.35,158.78
2016,10,11,16,45,202.5,56.0,3.0,16.5,89.5,147.81,113.15
2016,10,11,17,0,148.0,38.0,3.0,16.0,53.0,100.39,70.28
2016,10,11,17,15,74.0,19.0,2.95,15.5,26.5,45.39,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,61.5,8.0,1.15,10.5,10.5,0.0,0.0
2016,10,12,6,30,123.0,16.0,1.3,11.0,21.0,15.73,0.0
2016,10,12,6,45,256.5,30.0,1.5,11.5,59.5,23.84,13.35
2016,10,12,7,0,390.0,44.0,1.7,12.0,98.0,39.36,24.03
2016,10,12,7,15,472.5,53.0,1.65,12.5,145.5,77.31,42.86
2016,10,12,7,30,555.0,62.0,1.6,13.0,193.0,124.61,75.68
2016,10,12,7,45,613.5,68.0,1.6,13.5,243.0,173.7,115.46
2016,10,12,8,0,672.0,74.0,1.6,14.0,293.0,228.75,162.55
2016,10,12,8,15,336.0,89.5,1.55,14.5,199.0,183.09,138.97
2016,10,12,8,30,0.0,105.0,1.5,15.0,105.0,101.17,79.53
2016,10,12,8,45,0.5,129.0,1.5,15.5,129.5,124.53,98.59
2016,10,12,9,0,1.0,153.0,1.5,16.0,154.0,148.1,117.32
2016,10,12,9,15,13.5,182.0,1.55,16.5,190.0,182.59,144.66
2016,10,12,9,30,26.0,211.0,1.6,17.0,226.0,218.45,172.71
2016,10,12,9,45,54.0,241.0,1.7,17.5,273.5,267.76,211.23
2016,10,12,10,0,82.0,271.0,1.8,18.0,321.0,318.05,249.94
2016,10,12,10,15,86.5,284.0,1.9,18.0,339.0,338.19,265.21
2016,10,12,10,30,91.0,297.0,2.0,18.0,357.0,358.52,280.7
2016,10,12,10,45,253.5,286.5,2.15,18.0,457.5,477.14,374.33
2016,10,12,11,0,416.0,276.0,2.3,18.0,558.0,595.4,465.09
2016,10,12,11,15,655.0,191.0,2.4,18.0,643.5,709.82,553.6
2016,10,12,11,30,894.0,106.0,2.5,18.0,729.0,816.77,631.26
2016,10,12,11,45,897.0,105.0,2.7,18.5,732.0,833.13,641.84
2016,10,12,12,0,900.0,104.0,2.9,19.0,735.0,846.26,651.0
2016,10,12,12,15,727.0,166.0,2.9,19.0,673.0,786.62,608.95
2016,10,12,12,30,554.0,228.0,2.9,19.0,611.0,711.8,552.87
2016,10,12,12,45,464.5,255.0,2.9,19.0,572.0,668.92,520.45
2016,10,12,13,0,375.0,282.0,2.9,19.0,533.0,616.85,480.85
2016,10,12,13,15,463.0,242.0,2.85,19.0,542.5,652.4,509.99
2016,10,12,13,30,551.0,202.0,2.8,19.0,552.0,676.28,530.06
2016,10,12,13,45,485.5,213.0,2.8,19.5,511.5,629.84,494.08
2016,10,12,14,0,420.0,224.0,2.8,20.0,471.0,583.53,458.38
2016,10,12,14,15,435.0,205.5,2.9,19.5,447.5,566.56,448.43
2016,10,12,14,30,450.0,187.0,3.0,19.0,424.0,547.11,436.18
2016,10,12,14,45,380.5,183.5,3.2,19.0,373.5,474.24,380.71
2016,10,12,15,0,311.0,180.0,3.4,19.0,323.0,413.4,333.34
2016,10,12,15,15,517.5,127.0,3.35,18.5,335.5,482.15,391.33
2016,10,12,15,30,724.0,74.0,3.3,18.0,348.0,526.67,428.24
2016,10,12,15,45,688.5,68.0,3.25,17.5,300.5,473.51,385.32
2016,10,12,16,0,653.0,62.0,3.2,17.0,253.0,419.14,340.5
2016,10,12,16,15,593.0,56.0,2.8,16.5,204.0,354.89,285.71
2016,10,12,16,30,533.0,50.0,2.4,16.0,155.0,294.86,232.9
2016,10,12,16,45,436.5,40.5,2.05,15.5,110.0,222.17,169.35
2016,10,12,17,0,340.0,31.0,1.7,15.0,65.0,158.69,109.89
2016,10,12,17,15,170.0,15.5,1.55,14.0,32.5,70.58,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,10.5,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,11.0,16.0,15.73,0.0
2016,10,13,6,45,116.5,30.5,1.25,11.5,46.5,25.33,14.1
2016,10,13,7,0,233.0,45.0,1.3,12.0,77.0,37.17,23.8
2016,10,13,7,15,272.0,62.0,1.5,12.0,114.5,70.5,44.55
2016,10,13,7,30,311.0,79.0,1.7,12.0,152.0,108.32,73.0
2016,10,13,7,45,339.5,94.5,1.95,12.5,190.5,147.22,105.21
2016,10,13,8,0,368.0,110.0,2.2,13.0,229.0,189.08,141.17
2016,10,13,8,15,385.0,125.0,2.25,13.5,266.0,229.96,176.9
2016,10,13,8,30,402.0,140.0,2.3,14.0,303.0,272.22,213.39
2016,10,13,8,45,461.0,144.5,2.35,15.0,351.5,322.08,254.45
2016,10,13,9,0,520.0,149.0,2.4,16.0,400.0,376.88,298.81
2016,10,13,9,15,506.0,167.5,2.4,16.5,427.5,414.33,329.23
2016,10,13,9,30,492.0,186.0,2.4,17.0,455.0,449.53,356.92
2016,10,13,9,45,464.5,207.0,2.4,17.5,473.0,477.22,377.86
2016,10,13,10,0,437.0,228.0,2.4,18.0,491.0,501.65,395.62
2016,10,13,10,15,399.0,250.0,2.4,18.5,498.0,513.53,403.36
2016,10,13,10,30,361.0,272.0,2.4,19.0,505.0,525.2,410.55
2016,10,13,10,45,369.0,278.0,2.4,19.5,522.0,549.86,428.15
2016,10,13,11,0,377.0,284.0,2.4,20.0,539.0,573.78,444.9
2016,10,13,11,15,637.0,188.0,2.45,20.0,626.0,691.01,536.34
2016,10,13,11,30,897.0,92.0,2.5,20.0,713.0,801.28,615.99
2016,10,13,11,45,899.0,91.5,2.6,20.5,715.5,817.25,625.55
2016,10,13,12,0,901.0,91.0,2.7,21.0,718.0,829.96,633.73
2016,10,13,12,15,662.5,184.5,2.8,21.0,644.0,751.11,578.41
2016,10,13,12,30,424.0,278.0,2.9,21.0,570.0,656.18,505.46
2016,10,13,12,45,458.0,258.0,3.0,21.5,568.0,665.17,513.48
2016,10,13,13,0,492.0,238.0,3.1,22.0,566.0,671.89,519.19
2016,10,13,13,15,497.0,228.0,3.15,22.0,550.0,663.27,513.91
2016,10,13,13,30,502.0,218.0,3.2,22.0,534.0,652.49,507.16
2016,10,13,13,45,494.0,210.5,3.25,22.0,510.0,632.03,493.04
2016,10,13,14,0,486.0,203.0,3.3,22.0,486.0,609.86,477.61
2016,10,13,14,15,492.0,188.0,3.3,21.5,459.5,588.33,463.67
2016,10,13,14,30,498.0,173.0,3.3,21.0,433.0,564.61,447.82
2016,10,13,14,45,470.0,163.5,3.3,21.0,393.0,521.24,415.35
2016,10,13,15,0,442.0,154.0,3.3,21.0,353.0,477.92,382.47
2016,10,13,15,15,323.5,152.5,3.3,20.5,290.0,379.14,305.28
2016,10,13,15,30,205.0,151.0,3.3,20.0,227.0,289.8,233.72
2016,10,13,15,45,192.5,131.5,3.3,19.5,195.5,253.99,205.25
2016,10,13,16,0,180.0,112.0,3.3,19.0,164.0,225.17,181.48
2016,10,13,16,15,162.0,92.0,3.05,18.5,132.0,186.88,149.21
2016,10,13,16,30,144.0,72.0,2.8,18.0,100.0,149.79,117.22
2016,10,13,16,45,111.0,52.5,2.55,17.5,70.0,109.17,81.97
2016,10,13,17,0,78.0,33.0,2.3,17.0,40.0,71.29,46.93
2016,10,13,17,15,39.0,16.5,2.05,16.5,20.0,31.96,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,15.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,15.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.0,3.95,15.0,3.0,2.89,0.0
2016,10,14,7,0,0.0,5.0,4.1,15.0,5.0,4.82,0.0
2016,10,14,7,15,0.0,7.5,4.2,15.0,7.5,7.23,0.44
2016,10,14,7,30,0.0,10.0,4.3,15.0,10.0,9.64,2.55
2016,10,14,7,45,0.0,12.5,4.45,15.5,12.5,12.05,4.63
2016,10,14,8,0,0.0,15.0,4.6,16.0,15.0,14.47,6.68
2016,10,14,8,15,0.0,17.5,4.75,16.0,17.5,16.88,8.72
2016,10,14,8,30,0.0,20.0,4.9,16.0,20.0,19.3,10.74
2016,10,14,8,45,0.0,21.0,5.05,16.5,21.0,20.27,11.48
2016,10,14,9,0,0.0,22.0,5.2,17.0,22.0,21.24,12.22
2016,10,14,9,15,0.0,21.5,5.25,17.0,21.5,20.76,11.78
2016,10,14,9,30,0.0,21.0,5.3,17.0,21.0,20.28,11.33
2016,10,14,9,45,0.0,36.0,5.35,17.5,36.0,34.79,23.34
2016,10,14,10,0,0.0,51.0,5.4,18.0,51.0,49.31,35.24
2016,10,14,10,15,0.0,76.0,5.35,18.0,76.0,73.53,55.09
2016,10,14,10,30,0.0,101.0,5.3,18.0,101.0,97.82,74.85
2016,10,14,10,45,0.0,75.0,5.3,18.5,75.0,72.57,54.02
2016,10,14,11,0,0.0,49.0,5.3,19.0,49.0,47.39,33.3
2016,10,14,11,15,0.0,46.0,5.2,19.0,46.0,44.49,30.91
2016,10,14,11,30,0.0,43.0,5.1,19.0,43.0,41.59,28.52
2016,10,14,11,45,0.0,79.5,5.1,19.5,79.5,76.95,57.24
2016,10,14,12,0,0.0,116.0,5.1,20.0,116.0,112.65,85.91
2016,10,14,12,15,0.0,76.5,5.05,20.0,76.5,74.04,54.74
2016,10,14,12,30,0.0,37.0,5.0,20.0,37.0,35.78,23.65
2016,10,14,12,45,0.0,53.5,5.0,20.0,53.5,51.75,36.72
2016,10,14,13,0,0.0,70.0,5.0,20.0,70.0,67.73,49.76
2016,10,14,13,15,0.0,92.0,4.9,19.5,92.0,89.05,67.27
2016,10,14,13,30,0.0,114.0,4.8,19.0,114.0,110.89,85.23
2016,10,14,13,45,0.0,103.5,4.7,19.0,103.5,100.47,76.89
2016,10,14,14,0,0.0,93.0,4.6,19.0,93.0,90.05,68.54
2016,10,14,14,15,0.0,84.5,4.45,19.0,84.5,81.74,61.9
2016,10,14,14,30,0.0,76.0,4.3,19.0,76.0,73.5,55.28
2016,10,14,14,45,0.0,52.0,4.15,19.0,52.0,50.25,36.21
2016,10,14,15,0,0.0,28.0,4.0,19.0,28.0,27.03,16.98
2016,10,14,15,15,0.0,33.0,3.8,18.5,33.0,31.86,21.13
2016,10,14,15,30,0.0,38.0,3.6,18.0,38.0,36.69,25.3
2016,10,14,15,45,0.0,32.5,3.4,18.0,32.5,31.37,20.86
2016,10,14,16,0,0.0,27.0,3.2,18.0,27.0,26.05,16.37
2016,10,14,16,15,0.0,21.5,2.9,17.5,21.5,20.74,11.86
2016,10,14,16,30,0.0,16.0,2.6,17.0,16.0,15.43,7.29
2016,10,14,16,45,0.0,11.0,2.3,17.0,11.0,10.6,3.07
2016,10,14,17,0,0.0,6.0,2.0,17.0,6.0,5.78,0.0
2016,10,14,17,15,0.0,3.0,1.75,16.5,3.0,2.95,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,52.5,6.5,1.5,12.5,8.0,0.0,0.0
2016,10,15,6,30,105.0,13.0,1.8,13.0,16.0,12.78,0.0
2016,10,15,6,45,249.5,25.0,2.1,13.5,52.0,19.5,8.5
2016,10,15,7,0,394.0,37.0,2.4,14.0,88.0,30.42,20.65
2016,10,15,7,15,478.0,45.5,2.7,14.5,134.0,67.76,35.07
2016,10,15,7,30,562.0,54.0,3.0,15.0,180.0,114.46,66.48
2016,10,15,7,45,614.0,59.5,3.3,15.5,227.5,161.81,104.68
2016,10,15,8,0,666.0,65.0,3.6,16.0,275.0,214.32,149.96
2016,10,15,8,15,701.0,69.0,3.9,16.5,321.0,266.58,196.69
2016,10,15,8,30,736.0,73.0,4.2,17.0,367.0,320.12,244.38
2016,10,15,8,45,759.5,76.5,4.5,17.5,409.5,371.06,289.59
2016,10,15,9,0,783.0,80.0,4.8,18.0,452.0,422.85,334.53
2016,10,15,9,15,468.0,161.5,4.95,18.5,389.0,387.63,309.19
2016,10,15,9,30,153.0,243.0,5.1,19.0,326.0,320.33,254.66
2016,10,15,9,45,501.5,165.0,5.35,19.5,459.0,454.04,363.97
2016,10,15,10,0,850.0,87.0,5.6,20.0,592.0,607.75,487.09
2016,10,15,10,15,656.5,162.5,5.75,20.0,562.5,594.32,474.46
2016,10,15,10,30,463.0,238.0,5.9,20.0,533.0,561.78,446.7
2016,10,15,10,45,231.5,194.0,6.05,20.5,341.5,364.39,290.96
2016,10,15,11,0,0.0,150.0,6.2,21.0,150.0,146.02,112.29
2016,10,15,11,15,1.5,165.0,6.3,21.0,166.0,162.11,125.27
2016,10,15,11,30,3.0,180.0,6.4,21.0,182.0,178.38,138.2
2016,10,15,11,45,11.5,216.0,6.5,21.0,224.0,221.51,172.6
2016,10,15,12,0,20.0,252.0,6.6,21.0,266.0,265.44,207.39
2016,10,15,12,15,23.0,257.5,6.65,21.0,273.5,274.16,214.35
2016,10,15,12,30,26.0,263.0,6.7,21.0,281.0,282.95,221.44
2016,10,15,12,45,15.5,227.0,6.75,21.0,238.0,237.7,185.71
2016,10,15,13,0,5.0,191.0,6.8,21.0,195.0,192.53,149.8
2016,10,15,13,15,186.0,224.0,6.75,20.5,339.5,387.85,310.67
2016,10,15,13,30,367.0,257.0,6.7,20.0,484.0,576.02,460.95
2016,10,15,13,45,183.5,140.5,6.7,20.0,254.0,299.12,242.05
2016,10,15,14,0,0.0,24.0,6.7,20.0,24.0,23.18,13.47
2016,10,15,14,15,8.0,104.5,6.65,19.5,109.0,107.58,83.31
2016,10,15,14,30,16.0,185.0,6.6,19.0,194.0,197.4,156.97
2016,10,15,14,45,14.5,172.0,6.55,19.0,179.5,183.13,145.62
2016,10,15,15,0,13.0,159.0,6.5,19.0,165.0,168.96,134.38
2016,10,15,15,15,6.5,129.5,6.3,18.5,132.5,133.75,105.87
2016,10,15,15,30,0.0,100.0,6.1,18.0,100.0,99.06,77.4
2016,10,15,15,45,0.0,85.0,5.95,18.0,85.0,83.98,64.95
2016,10,15,16,0,0.0,70.0,5.8,18.0,70.0,68.88,52.3
2016,10,15,16,15,0.0,55.5,5.6,17.5,55.5,54.29,39.99
2016,10,15,16,30,0.0,41.0,5.4,17.0,41.0,39.62,27.44
2016,10,15,16,45,0.0,28.0,5.2,17.0,28.0,27.03,16.47
2016,10,15,17,0,0.0,15.0,5.0,17.0,15.0,14.47,4.74
2016,10,15,17,15,0.0,7.5,4.95,16.5,7.5,7.37,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,15.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,18.0,3.5,15.5,18.0,17.37,6.27
2016,10,16,7,0,0.0,31.0,3.6,16.0,31.0,29.85,19.88
2016,10,16,7,15,0.0,47.5,3.6,16.0,47.5,45.32,32.25
2016,10,16,7,30,0.0,64.0,3.6,16.0,64.0,61.0,45.83
2016,10,16,7,45,0.0,81.0,3.6,16.0,81.0,77.28,59.76
2016,10,16,8,0,0.0,98.0,3.6,16.0,98.0,93.68,73.57
2016,10,16,8,15,0.0,114.5,3.65,16.0,114.5,109.71,86.86
2016,10,16,8,30,0.0,131.0,3.7,16.0,131.0,125.82,100.04
2016,10,16,8,45,0.0,101.5,3.8,16.5,101.5,98.01,76.57
2016,10,16,9,0,0.0,72.0,3.9,17.0,72.0,69.61,52.69
2016,10,16,9,15,0.0,84.0,4.0,17.0,84.0,81.25,62.21
2016,10,16,9,30,0.0,96.0,4.1,17.0,96.0,92.89,71.66
2016,10,16,9,45,0.0,66.0,4.25,17.5,66.0,63.82,47.41
2016,10,16,10,0,0.0,36.0,4.4,18.0,36.0,34.79,23.25
2016,10,16,10,15,0.0,88.5,4.55,18.0,88.5,85.64,65.06
2016,10,16,10,30,0.0,141.0,4.7,18.0,141.0,137.0,106.7
2016,10,16,10,45,4.5,176.0,4.9,18.5,179.5,174.81,136.85
2016,10,16,11,0,9.0,211.0,5.1,19.0,218.0,213.24,167.19
2016,10,16,11,15,4.5,137.0,5.2,19.0,140.5,136.64,105.78
2016,10,16,11,30,0.0,63.0,5.3,19.0,63.0,60.95,44.33
2016,10,16,11,45,0.0,59.0,5.4,19.0,59.0,57.08,41.19
2016,10,16,12,0,0.0,55.0,5.5,19.0,55.0,53.2,38.03
2016,10,16,12,15,0.0,44.5,5.5,19.0,44.5,43.04,29.72
2016,10,16,12,30,0.0,34.0,5.5,19.0,34.0,32.87,21.4
2016,10,16,12,45,0.0,31.5,5.55,19.0,31.5,30.45,19.43
2016,10,16,13,0,0.0,29.0,5.6,19.0,29.0,28.03,17.46
2016,10,16,13,15,0.0,28.0,5.75,19.0,28.0,27.06,16.69
2016,10,16,13,30,0.0,27.0,5.9,19.0,27.0,26.09,15.92
2016,10,16,13,45,0.0,25.5,6.05,19.0,25.5,24.64,14.75
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,23.18,13.58
2016,10,16,14,15,0.0,22.0,6.3,19.0,22.0,21.25,12.01
2016,10,16,14,30,0.0,20.0,6.4,19.0,20.0,19.31,10.44
2016,10,16,14,45,0.0,49.5,6.5,19.0,49.5,47.83,34.23
2016,10,16,15,0,0.0,79.0,6.6,19.0,79.0,76.4,58.06
2016,10,16,15,15,40.5,112.5,6.35,18.5,127.0,140.94,112.75
2016,10,16,15,30,81.0,146.0,6.1,18.0,175.0,203.86,165.43
2016,10,16,15,45,355.5,102.5,5.9,17.5,202.5,320.3,263.82
2016,10,16,16,0,630.0,59.0,5.7,17.0,230.0,394.16,322.89
2016,10,16,16,15,565.0,52.5,5.35,16.5,182.5,329.14,265.84
2016,10,16,16,30,500.0,46.0,5.0,16.0,135.0,268.9,211.8
2016,10,16,16,45,386.0,36.5,4.7,16.0,92.0,193.34,144.85
2016,10,16,17,0,272.0,27.0,4.4,16.0,49.0,126.83,75.71
2016,10,16,17,15,136.0,13.5,4.3,15.5,24.5,47.47,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,12.0,13.0,11.8,0.0
2016,10,17,6,45,171.5,27.5,1.3,12.5,46.5,21.58,8.43
2016,10,17,7,0,306.0,43.0,1.4,13.0,80.0,33.45,23.2
2016,10,17,7,15,398.0,53.5,1.5,13.5,125.5,68.88,39.33
2016,10,17,7,30,490.0,64.0,1.6,14.0,171.0,113.36,68.91
2016,10,17,7,45,557.5,69.0,1.75,14.5,219.0,158.5,104.2
2016,10,17,8,0,625.0,74.0,1.9,15.0,267.0,210.65,147.98
2016,10,17,8,15,386.5,118.5,1.9,15.0,244.0,220.82,167.67
2016,10,17,8,30,148.0,163.0,1.9,15.0,221.0,205.24,162.42
2016,10,17,8,45,459.5,125.5,1.9,15.5,334.0,298.8,234.92
2016,10,17,9,0,771.0,88.0,1.9,16.0,447.0,421.61,331.45
2016,10,17,9,15,468.5,163.0,1.9,16.5,386.5,386.95,306.54
2016,10,17,9,30,166.0,238.0,1.9,17.0,326.0,321.54,254.67
2016,10,17,9,45,247.5,242.0,1.9,17.5,382.5,382.5,302.67
2016,10,17,10,0,329.0,246.0,1.9,18.0,439.0,446.99,352.15
2016,10,17,10,15,409.5,234.5,1.9,18.0,485.0,504.03,396.19
2016,10,17,10,30,490.0,223.0,1.9,18.0,531.0,562.01,440.5
2016,10,17,10,45,494.5,228.5,1.9,18.5,546.5,587.45,458.2
2016,10,17,11,0,499.0,234.0,1.9,19.0,562.0,611.52,474.85
2016,10,17,11,15,691.0,166.5,1.95,19.0,628.0,700.95,543.81
2016,10,17,11,30,883.0,99.0,2.0,19.0,694.0,786.05,604.64
2016,10,17,11,45,885.0,98.5,2.1,19.0,696.5,801.59,615.35
2016,10,17,12,0,887.0,98.0,2.2,19.0,699.0,813.93,624.62
2016,10,17,12,15,885.0,97.5,2.3,19.0,693.0,819.79,629.51
2016,10,17,12,30,883.0,97.0,2.4,19.0,687.0,822.29,632.25
2016,10,17,12,45,882.5,94.5,2.55,19.5,674.0,820.43,631.26
2016,10,17,13,0,882.0,92.0,2.7,20.0,661.0,815.21,628.0
2016,10,17,13,15,875.0,90.5,2.75,19.5,639.5,802.57,621.36
2016,10,17,13,30,868.0,89.0,2.8,19.0,618.0,786.78,612.56
2016,10,17,13,45,859.0,87.0,2.85,19.0,590.0,765.83,598.95
2016,10,17,14,0,850.0,85.0,2.9,19.0,562.0,746.63,586.62
2016,10,17,14,15,835.0,82.5,2.95,19.0,527.0,715.12,565.25
2016,10,17,14,30,820.0,80.0,3.0,19.0,492.0,681.36,542.09
2016,10,17,14,45,800.0,77.0,3.05,19.0,452.0,641.62,514.17
2016,10,17,15,0,780.0,74.0,3.1,19.0,412.0,600.43,483.32
2016,10,17,15,15,751.0,70.5,3.05,18.5,367.5,552.0,446.54
2016,10,17,15,30,722.0,67.0,3.0,18.0,323.0,503.37,408.48
2016,10,17,15,45,678.5,62.5,3.0,17.5,275.5,446.0,362.31
2016,10,17,16,0,635.0,58.0,3.0,17.0,228.0,393.07,317.95
2016,10,17,16,15,569.0,51.5,2.65,16.5,180.5,327.65,261.72
2016,10,17,16,30,503.0,45.0,2.3,16.0,133.0,267.11,208.09
2016,10,17,16,45,390.0,35.5,2.0,15.5,90.0,192.24,142.52
2016,10,17,17,0,277.0,26.0,1.7,15.0,47.0,125.12,69.19
2016,10,17,17,15,138.5,13.0,1.6,14.5,23.5,47.14,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,42.0,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,84.0,11.0,1.2,10.0,13.0,10.81,0.0
2016,10,18,6,45,237.0,23.5,1.3,11.0,47.5,18.63,5.57
2016,10,18,7,0,390.0,36.0,1.4,12.0,82.0,27.78,18.32
2016,10,18,7,15,480.0,44.0,1.7,12.5,128.5,63.5,32.62
2016,10,18,7,30,570.0,52.0,2.0,13.0,175.0,109.85,62.86
2016,10,18,7,45,629.5,57.0,2.35,13.5,223.5,157.94,101.08
2016,10,18,8,0,689.0,62.0,2.7,14.0,272.0,213.3,148.51
2016,10,18,8,15,725.0,66.0,2.85,14.5,318.5,265.24,195.16
2016,10,18,8,30,761.0,70.0,3.0,15.0,365.0,319.91,243.96
2016,10,18,8,45,524.0,128.5,3.2,15.5,342.5,324.98,255.66
2016,10,18,9,0,287.0,187.0,3.4,16.0,320.0,306.26,244.37
2016,10,18,9,15,571.0,132.5,3.45,16.5,424.5,405.74,324.44
2016,10,18,9,30,855.0,78.0,3.5,17.0,529.0,524.29,419.0
2016,10,18,9,45,870.5,79.0,3.55,17.5,561.5,569.97,455.19
2016,10,18,10,0,886.0,80.0,3.6,18.0,594.0,614.48,489.87
2016,10,18,10,15,894.5,81.0,3.6,18.0,619.5,653.14,520.12
2016,10,18,10,30,903.0,82.0,3.6,18.0,645.0,689.65,548.18
2016,10,18,10,45,908.5,83.0,3.6,18.5,663.0,721.72,569.97
2016,10,18,11,0,914.0,84.0,3.6,19.0,681.0,751.09,589.6
2016,10,18,11,15,917.5,84.5,3.55,19.0,691.5,775.58,606.52
2016,10,18,11,30,921.0,85.0,3.5,19.0,702.0,796.99,621.24
2016,10,18,11,45,924.0,84.0,3.5,19.5,704.5,813.19,631.34
2016,10,18,12,0,927.0,83.0,3.5,20.0,707.0,826.06,639.16
2016,10,18,12,15,925.5,82.5,3.5,20.0,701.0,832.49,643.77
2016,10,18,12,30,924.0,82.0,3.5,20.0,695.0,835.42,646.09
2016,10,18,12,45,920.0,81.5,3.5,20.0,681.0,832.85,644.68
2016,10,18,13,0,916.0,81.0,3.5,20.0,667.0,826.81,641.0
2016,10,18,13,15,909.0,80.0,3.5,20.0,645.5,814.42,632.95
2016,10,18,13,30,902.0,79.0,3.5,20.0,624.0,798.75,622.7
2016,10,18,13,45,893.0,77.0,3.55,20.0,595.5,777.25,608.57
2016,10,18,14,0,884.0,75.0,3.6,20.0,567.0,752.79,592.3
2016,10,18,14,15,869.5,73.0,3.55,20.0,532.0,721.53,570.59
2016,10,18,14,30,855.0,71.0,3.5,20.0,497.0,687.95,547.07
2016,10,18,14,45,832.0,69.5,3.5,20.0,455.5,651.36,521.26
2016,10,18,15,0,809.0,68.0,3.5,20.0,414.0,609.09,489.53
2016,10,18,15,15,780.5,65.0,3.35,19.5,369.0,560.68,452.46
2016,10,18,15,30,752.0,62.0,3.2,19.0,324.0,511.98,414.08
2016,10,18,15,45,705.5,58.0,3.1,19.0,275.5,452.63,365.45
2016,10,18,16,0,659.0,54.0,3.0,19.0,227.0,395.2,316.92
2016,10,18,16,15,593.5,48.0,2.6,18.0,179.5,332.24,263.23
2016,10,18,16,30,528.0,42.0,2.2,17.0,132.0,271.71,209.98
2016,10,18,16,45,412.0,33.0,1.85,16.0,88.5,195.71,143.57
2016,10,18,17,0,296.0,24.0,1.5,15.0,45.0,126.65,62.58
2016,10,18,17,15,148.0,12.0,1.5,14.5,22.5,48.02,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.5,15.0,1.65,10.5,41.5,10.84,0.14
2016,10,19,7,0,453.0,30.0,1.8,11.0,83.0,24.36,15.35
2016,10,19,7,15,537.5,37.0,1.95,11.5,129.0,60.76,28.99
2016,10,19,7,30,622.0,44.0,2.1,12.0,175.0,108.33,59.65
2016,10,19,7,45,673.5,49.0,2.25,12.5,223.5,157.54,99.11
