Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,0,725.0,54.0,2.4,13.0,272.0,211.78,146.17
2016,10,19,8,15,759.0,57.0,2.45,13.5,318.0,263.92,193.37
2016,10,19,8,30,793.0,60.0,2.5,14.0,364.0,318.49,242.42
2016,10,19,8,45,817.0,62.5,2.65,15.0,407.0,370.89,288.64
2016,10,19,9,0,841.0,65.0,2.8,16.0,450.0,424.45,334.44
2016,10,19,9,15,857.5,67.0,2.9,16.5,488.0,473.71,376.13
2016,10,19,9,30,874.0,69.0,3.0,17.0,526.0,522.41,416.15
2016,10,19,9,45,886.0,70.5,3.1,17.5,558.0,567.25,452.12
2016,10,19,10,0,898.0,72.0,3.2,18.0,590.0,610.62,486.01
2016,10,19,10,15,906.0,73.0,3.25,18.5,615.0,649.23,515.36
2016,10,19,10,30,914.0,74.0,3.3,19.0,640.0,685.63,542.28
2016,10,19,10,45,918.0,75.5,3.35,19.5,657.5,717.38,563.85
2016,10,19,11,0,922.0,77.0,3.4,20.0,675.0,746.32,583.27
2016,10,19,11,15,924.5,77.5,3.4,20.5,685.0,770.13,598.69
2016,10,19,11,30,927.0,78.0,3.4,21.0,695.0,790.8,611.86
2016,10,19,11,45,925.0,79.5,3.4,21.5,696.0,805.83,621.06
2016,10,19,12,0,923.0,81.0,3.4,22.0,697.0,817.44,627.95
2016,10,19,12,15,921.0,80.5,3.4,22.0,691.5,823.39,632.19
2016,10,19,12,30,919.0,80.0,3.4,22.0,686.0,825.85,634.17
2016,10,19,12,45,911.5,81.0,3.4,22.0,671.0,822.12,631.96
2016,10,19,13,0,904.0,82.0,3.4,22.0,656.0,814.98,627.53
2016,10,19,13,15,897.5,81.0,3.4,22.0,635.0,803.08,619.87
2016,10,19,13,30,891.0,80.0,3.4,22.0,614.0,787.93,610.04
2016,10,19,13,45,883.0,77.5,3.4,22.5,586.0,766.8,594.87
2016,10,19,14,0,875.0,75.0,3.4,23.0,558.0,742.71,577.68
2016,10,19,14,15,861.0,73.0,3.35,22.5,523.5,712.05,557.71
2016,10,19,14,30,847.0,71.0,3.3,22.0,489.0,679.09,535.87
2016,10,19,14,45,828.0,68.5,3.3,22.0,448.5,644.31,511.58
2016,10,19,15,0,809.0,66.0,3.3,22.0,408.0,603.64,481.15
2016,10,19,15,15,781.0,63.0,2.95,21.5,363.5,555.65,444.08
2016,10,19,15,30,753.0,60.0,2.6,21.0,319.0,507.35,405.76
2016,10,19,15,45,711.0,55.5,2.3,20.5,271.5,449.97,359.38
2016,10,19,16,0,669.0,51.0,2.0,20.0,224.0,394.17,312.76
2016,10,19,16,15,603.5,45.0,1.8,19.0,176.0,328.38,257.56
2016,10,19,16,30,538.0,39.0,1.6,18.0,128.0,267.19,204.32
2016,10,19,16,45,425.0,30.5,1.4,17.0,85.5,195.89,141.6
2016,10,19,17,0,312.0,22.0,1.2,16.0,43.0,127.21,52.64
2016,10,19,17,15,156.0,11.0,1.2,15.5,21.5,48.48,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,222.0,15.5,1.2,11.5,40.5,11.38,0.0
2016,10,20,7,0,444.0,31.0,1.2,12.0,81.0,23.44,14.4
2016,10,20,7,15,532.5,38.5,1.35,12.5,128.0,60.84,29.49
2016,10,20,7,30,621.0,46.0,1.5,13.0,175.0,108.77,59.88
2016,10,20,7,45,676.0,51.0,1.65,13.5,224.0,158.32,99.02
2016,10,20,8,0,731.0,56.0,1.8,14.0,273.0,213.28,146.12
2016,10,20,8,15,766.0,59.5,1.75,14.5,320.0,266.38,193.58
2016,10,20,8,30,801.0,63.0,1.7,15.0,367.0,322.01,242.85
2016,10,20,8,45,826.5,65.5,1.7,16.0,411.0,375.28,288.95
2016,10,20,9,0,852.0,68.0,1.7,17.0,455.0,429.78,334.5
2016,10,20,9,15,869.0,70.0,1.8,17.5,493.5,479.71,376.04
2016,10,20,9,30,886.0,72.0,1.9,18.0,532.0,529.07,415.93
2016,10,20,9,45,901.0,72.5,2.05,19.0,564.5,574.96,451.46
2016,10,20,10,0,916.0,73.0,2.2,20.0,597.0,619.54,484.98
2016,10,20,10,15,924.0,74.5,2.25,20.5,622.5,659.24,514.43
2016,10,20,10,30,932.0,76.0,2.3,21.0,648.0,696.67,541.55
2016,10,20,10,45,937.0,76.5,2.35,21.5,666.0,728.51,562.69
2016,10,20,11,0,942.0,77.0,2.4,22.0,684.0,757.53,581.65
2016,10,20,11,15,944.5,77.5,2.45,22.5,694.0,781.72,597.16
2016,10,20,11,30,947.0,78.0,2.5,23.0,704.0,802.71,610.46
2016,10,20,11,45,947.5,78.0,2.65,23.5,706.0,818.29,620.76
2016,10,20,12,0,948.0,78.0,2.8,24.0,708.0,830.41,628.77
2016,10,20,12,15,946.0,78.0,2.85,24.0,701.5,837.06,633.72
2016,10,20,12,30,944.0,78.0,2.9,24.0,695.0,840.13,636.4
2016,10,20,12,45,937.0,78.5,3.0,24.5,680.5,836.23,633.51
2016,10,20,13,0,930.0,79.0,3.1,25.0,666.0,828.83,628.37
2016,10,20,13,15,923.5,78.0,3.05,25.0,644.5,816.72,620.45
2016,10,20,13,30,917.0,77.0,3.0,25.0,623.0,801.28,610.37
2016,10,20,13,45,907.5,75.5,3.0,25.0,594.0,779.77,596.41
2016,10,20,14,0,898.0,74.0,3.0,25.0,565.0,755.28,580.39
2016,10,20,14,15,883.5,72.0,2.9,25.0,529.5,723.82,558.87
2016,10,20,14,30,869.0,70.0,2.8,25.0,494.0,689.98,535.58
2016,10,20,14,45,849.0,67.5,2.7,25.0,453.0,649.78,507.46
2016,10,20,15,0,829.0,65.0,2.6,25.0,412.0,612.08,479.4
2016,10,20,15,15,800.5,62.0,2.25,24.5,366.5,563.22,442.12
2016,10,20,15,30,772.0,59.0,1.9,24.0,321.0,514.03,403.59
2016,10,20,15,45,730.0,54.5,1.55,23.5,272.5,456.07,357.23
2016,10,20,16,0,688.0,50.0,1.2,23.0,224.0,399.64,310.57
2016,10,20,16,15,620.5,44.5,1.15,22.0,175.5,332.95,256.07
2016,10,20,16,30,553.0,39.0,1.1,21.0,127.0,270.92,203.24
2016,10,20,16,45,435.0,30.0,1.1,20.0,83.5,197.28,139.34
2016,10,20,17,0,317.0,21.0,1.1,19.0,40.0,125.53,38.23
2016,10,20,17,15,158.5,10.5,1.1,18.5,20.0,48.08,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,211.0,15.0,0.6,13.5,38.0,11.05,0.0
2016,10,21,7,0,422.0,30.0,0.6,14.0,76.0,22.69,13.53
2016,10,21,7,15,510.5,37.5,0.65,14.5,121.5,55.81,26.13
2016,10,21,7,30,599.0,45.0,0.7,15.0,167.0,104.06,56.45
2016,10,21,7,45,653.5,50.0,0.8,15.5,215.0,152.12,93.74
2016,10,21,8,0,708.0,55.0,0.9,16.0,263.0,205.56,138.78
2016,10,21,8,15,743.0,58.5,0.85,16.5,309.0,257.28,184.17
2016,10,21,8,30,778.0,62.0,0.8,17.0,355.0,311.56,231.28
2016,10,21,8,45,803.5,65.0,0.75,18.0,397.5,364.03,275.53
2016,10,21,9,0,829.0,68.0,0.7,19.0,440.0,417.44,318.83
2016,10,21,9,15,846.0,70.0,0.8,19.5,478.0,466.54,358.84
2016,10,21,9,30,863.0,72.0,0.9,20.0,516.0,514.79,397.06
2016,10,21,9,45,873.5,74.0,1.05,21.0,547.0,558.7,430.58
2016,10,21,10,0,884.0,76.0,1.2,22.0,578.0,601.05,461.97
2016,10,21,10,15,892.5,77.5,1.2,22.5,603.0,639.86,489.73
2016,10,21,10,30,901.0,79.0,1.2,23.0,628.0,676.53,515.25
2016,10,21,10,45,905.0,80.5,1.3,23.5,645.5,707.79,536.38
2016,10,21,11,0,909.0,82.0,1.4,24.0,663.0,736.29,555.1
2016,10,21,11,15,912.0,82.0,1.5,24.0,672.5,759.55,571.31
2016,10,21,11,30,915.0,82.0,1.6,24.0,682.0,779.72,585.53
2016,10,21,11,45,913.5,83.0,1.7,24.5,683.5,794.35,594.93
2016,10,21,12,0,912.0,84.0,1.8,25.0,685.0,805.6,602.18
2016,10,21,12,15,910.0,84.0,1.9,25.0,679.0,811.96,607.41
2016,10,21,12,30,908.0,84.0,2.0,25.0,673.0,814.9,610.49
2016,10,21,12,45,900.5,84.5,2.1,25.0,658.5,810.62,608.81
2016,10,21,13,0,893.0,85.0,2.2,25.0,644.0,802.98,604.98
2016,10,21,13,15,885.5,84.0,2.25,25.0,622.5,790.39,597.47
2016,10,21,13,30,878.0,83.0,2.3,25.0,601.0,774.63,587.87
2016,10,21,13,45,866.5,81.5,2.35,25.0,572.5,752.24,573.69
2016,10,21,14,0,855.0,80.0,2.4,25.0,544.0,727.1,557.56
2016,10,21,14,15,613.5,132.0,2.45,24.5,454.0,602.21,468.37
2016,10,21,14,30,372.0,184.0,2.5,24.0,364.0,466.69,365.9
2016,10,21,14,45,576.0,127.5,2.55,24.0,378.5,540.19,425.53
2016,10,21,15,0,780.0,71.0,2.6,24.0,393.0,585.03,461.49
2016,10,21,15,15,750.0,67.5,2.45,23.5,349.0,536.48,424.29
2016,10,21,15,30,720.0,64.0,2.3,23.0,305.0,487.82,386.48
2016,10,21,15,45,675.0,59.0,2.2,22.5,258.0,429.92,340.44
2016,10,21,16,0,630.0,54.0,2.1,22.0,211.0,376.61,296.29
2016,10,21,16,15,560.0,47.5,1.9,21.0,164.0,310.83,241.33
2016,10,21,16,30,490.0,41.0,1.7,20.0,117.0,250.34,189.0
2016,10,21,16,45,367.5,31.0,1.5,19.0,76.0,174.36,122.65
2016,10,21,17,0,245.0,21.0,1.3,18.0,35.0,102.97,16.46
2016,10,21,17,15,122.5,10.5,1.3,17.5,17.5,39.13,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,132.5,17.5,1.2,11.5,31.5,13.58,0.0
2016,10,22,7,0,265.0,35.0,1.3,12.0,63.0,27.01,17.12
2016,10,22,7,15,329.0,49.0,1.4,12.5,102.5,56.35,32.34
2016,10,22,7,30,393.0,63.0,1.5,13.0,142.0,96.19,59.15
2016,10,22,7,45,441.5,73.5,1.6,13.5,184.0,137.29,91.37
2016,10,22,8,0,490.0,84.0,1.7,14.0,226.0,184.16,130.72
2016,10,22,8,15,527.0,90.5,1.65,14.0,266.5,227.97,169.22
2016,10,22,8,30,564.0,97.0,1.6,14.0,307.0,274.94,210.47
2016,10,22,8,45,695.0,85.0,1.6,14.5,374.0,341.09,264.9
2016,10,22,9,0,826.0,73.0,1.6,15.0,441.0,418.94,328.23
2016,10,22,9,15,844.0,75.5,1.55,15.5,479.5,468.76,369.3
2016,10,22,9,30,862.0,78.0,1.5,16.0,518.0,518.21,408.78
2016,10,22,9,45,862.5,84.5,1.5,16.5,547.5,561.57,442.51
2016,10,22,10,0,863.0,91.0,1.5,17.0,577.0,602.7,473.47
2016,10,22,10,15,873.0,92.5,1.5,17.5,602.5,642.09,502.42
2016,10,22,10,30,883.0,94.0,1.5,18.0,628.0,679.51,529.18
2016,10,22,10,45,761.5,134.5,1.5,18.5,604.5,667.22,517.76
2016,10,22,11,0,640.0,175.0,1.5,19.0,581.0,644.8,499.1
2016,10,22,11,15,771.0,136.0,1.55,19.0,632.5,715.69,552.98
2016,10,22,11,30,902.0,97.0,1.6,19.0,684.0,783.0,599.78
2016,10,22,11,45,728.0,155.0,1.65,19.5,630.0,732.68,563.01
2016,10,22,12,0,554.0,213.0,1.7,20.0,576.0,666.32,512.49
2016,10,22,12,15,554.0,210.5,1.75,20.0,571.0,669.75,516.23
2016,10,22,12,30,554.0,208.0,1.8,20.0,566.0,671.0,517.81
2016,10,22,12,45,563.0,200.0,1.85,20.0,556.5,671.16,518.97
2016,10,22,13,0,572.0,192.0,1.9,20.0,547.0,669.0,518.5
2016,10,22,13,15,563.5,187.0,1.95,20.0,527.0,654.13,508.6
2016,10,22,13,30,555.0,182.0,2.0,20.0,507.0,637.2,497.24
2016,10,22,13,45,701.0,136.0,2.1,20.0,526.0,693.14,541.95
2016,10,22,14,0,847.0,90.0,2.2,20.0,545.0,733.98,572.79
2016,10,22,14,15,780.5,92.5,2.2,19.5,490.5,671.75,529.58
2016,10,22,14,30,714.0,95.0,2.2,19.0,436.0,612.43,487.58
2016,10,22,14,45,701.5,88.0,2.25,19.0,399.5,576.44,461.4
2016,10,22,15,0,689.0,81.0,2.3,19.0,363.0,538.87,433.13
2016,10,22,15,15,635.5,84.0,2.25,18.5,321.0,487.35,393.23
2016,10,22,15,30,582.0,87.0,2.2,18.0,279.0,437.33,353.48
2016,10,22,15,45,543.0,78.0,2.2,17.5,235.5,383.71,310.1
2016,10,22,16,0,504.0,69.0,2.2,17.0,192.0,331.81,266.55
2016,10,22,16,15,438.5,58.5,2.0,16.0,148.5,269.12,213.19
2016,10,22,16,30,373.0,48.0,1.8,15.0,105.0,211.44,162.64
2016,10,22,16,45,266.5,34.5,1.6,14.5,67.0,143.15,101.3
2016,10,22,17,0,160.0,21.0,1.4,14.0,29.0,77.41,0.0
2016,10,22,17,15,80.0,10.5,1.3,13.5,14.5,28.91,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,15.5,1.1,10.5,34.5,11.74,0.0
2016,10,23,7,0,376.0,31.0,1.1,11.0,69.0,24.06,14.54
2016,10,23,7,15,471.5,39.5,1.3,11.5,114.0,53.67,26.58
2016,10,23,7,30,567.0,48.0,1.5,12.0,159.0,99.32,54.75
2016,10,23,7,45,625.0,54.0,1.7,13.0,207.0,146.99,91.62
2016,10,23,8,0,683.0,60.0,1.9,14.0,255.0,201.69,137.73
2016,10,23,8,15,721.0,64.0,1.95,14.5,301.0,253.1,183.47
2016,10,23,8,30,759.0,68.0,2.0,15.0,347.0,307.42,231.65
2016,10,23,8,45,784.5,71.5,2.1,15.5,390.0,359.24,277.42
2016,10,23,9,0,810.0,75.0,2.2,16.0,433.0,412.03,322.86
2016,10,23,9,15,828.5,77.5,2.3,16.5,471.0,461.25,364.36
2016,10,23,9,30,847.0,80.0,2.4,17.0,509.0,510.18,404.43
2016,10,23,9,45,865.5,80.0,2.55,18.0,541.5,555.22,439.86
2016,10,23,10,0,884.0,80.0,2.7,19.0,574.0,599.71,473.84
2016,10,23,10,15,893.0,81.5,2.8,19.0,599.5,638.68,504.46
2016,10,23,10,30,902.0,83.0,2.9,19.0,625.0,675.56,532.99
2016,10,23,10,45,907.5,83.5,3.0,19.5,642.5,706.69,555.32
2016,10,23,11,0,913.0,84.0,3.1,20.0,660.0,735.13,574.61
2016,10,23,11,15,916.0,84.5,3.15,20.0,669.5,758.9,591.39
2016,10,23,11,30,919.0,85.0,3.2,20.0,679.0,779.59,606.04
2016,10,23,11,45,918.5,85.5,3.3,20.5,680.5,794.43,615.69
2016,10,23,12,0,918.0,86.0,3.4,21.0,682.0,805.92,623.08
2016,10,23,12,15,915.0,86.0,3.45,21.0,675.5,811.5,627.36
2016,10,23,12,30,912.0,86.0,3.5,21.0,669.0,813.64,629.38
2016,10,23,12,45,901.5,87.5,3.55,21.5,653.5,808.13,624.94
2016,10,23,13,0,891.0,89.0,3.6,22.0,638.0,799.3,618.32
2016,10,23,13,15,882.5,87.5,3.6,22.0,616.0,785.43,609.21
2016,10,23,13,30,874.0,86.0,3.6,22.0,594.0,768.44,597.96
2016,10,23,13,45,862.5,84.0,3.65,22.0,565.0,750.15,586.07
2016,10,23,14,0,851.0,82.0,3.7,22.0,536.0,724.56,568.86
2016,10,23,14,15,834.0,80.0,3.7,21.5,500.5,692.48,547.69
2016,10,23,14,30,817.0,78.0,3.7,21.0,465.0,658.27,524.7
2016,10,23,14,45,793.0,75.5,3.75,21.0,424.0,617.04,494.2
2016,10,23,15,0,769.0,73.0,3.8,21.0,383.0,574.63,461.76
2016,10,23,15,15,736.5,69.0,3.75,20.5,338.5,524.65,423.22
2016,10,23,15,30,704.0,65.0,3.7,20.0,294.0,474.77,383.55
2016,10,23,15,45,651.0,60.5,3.65,19.5,246.5,417.0,336.2
2016,10,23,16,0,598.0,56.0,3.6,19.0,199.0,359.52,287.57
2016,10,23,16,15,523.0,48.5,3.35,18.0,153.0,292.42,230.22
2016,10,23,16,30,448.0,41.0,3.1,17.0,107.0,231.13,176.16
2016,10,23,16,45,224.0,34.5,2.9,16.0,67.5,128.77,89.27
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,32.46,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,12.5,15.0,14.48,0.0
2016,10,24,7,0,0.0,30.0,3.0,13.0,30.0,28.35,17.65
2016,10,24,7,15,9.0,49.5,3.25,13.5,51.0,46.74,33.09
2016,10,24,7,30,18.0,69.0,3.5,14.0,72.0,65.92,49.29
2016,10,24,7,45,25.5,88.0,3.8,14.5,94.0,86.52,66.62
2016,10,24,8,0,33.0,107.0,4.1,15.0,116.0,108.14,84.68
2016,10,24,8,15,39.5,125.0,4.25,15.0,138.0,129.51,102.64
2016,10,24,8,30,46.0,143.0,4.4,15.0,160.0,151.63,121.12
2016,10,24,8,45,46.5,160.0,4.6,15.5,178.5,171.36,137.32
2016,10,24,9,0,47.0,177.0,4.8,16.0,197.0,191.18,153.35
2016,10,24,9,15,53.5,194.0,4.75,16.0,219.0,213.82,171.72
2016,10,24,9,30,60.0,211.0,4.7,16.0,241.0,237.07,190.46
2016,10,24,9,45,45.0,214.5,4.7,16.0,238.0,235.8,189.1
2016,10,24,10,0,30.0,218.0,4.7,16.0,235.0,233.16,186.54
2016,10,24,10,15,38.0,234.0,4.65,16.0,256.5,256.11,204.88
2016,10,24,10,30,46.0,250.0,4.6,16.0,278.0,279.69,223.59
2016,10,24,10,45,85.0,271.0,4.6,16.5,324.0,329.92,263.64
2016,10,24,11,0,124.0,292.0,4.6,17.0,370.0,387.68,308.96
2016,10,24,11,15,76.5,273.0,4.55,17.0,321.5,331.92,264.03
2016,10,24,11,30,29.0,254.0,4.5,17.0,273.0,279.07,221.11
2016,10,24,11,45,74.0,278.5,4.45,17.5,326.5,340.5,270.32
2016,10,24,12,0,119.0,303.0,4.4,18.0,380.0,410.55,325.07
2016,10,24,12,15,98.5,295.0,4.4,18.0,358.5,381.14,301.76
2016,10,24,12,30,78.0,287.0,4.4,18.0,337.0,358.16,283.59
2016,10,24,12,45,140.0,285.5,4.45,18.5,372.0,414.28,328.71
2016,10,24,13,0,202.0,284.0,4.5,19.0,407.0,462.03,366.69
2016,10,24,13,15,101.0,221.0,4.55,19.0,282.5,314.28,250.22
2016,10,24,13,30,0.0,158.0,4.6,19.0,158.0,155.86,121.67
2016,10,24,13,45,8.5,175.5,4.65,19.0,180.5,180.86,142.53
2016,10,24,14,0,17.0,193.0,4.7,19.0,203.0,206.25,163.44
2016,10,24,14,15,8.5,136.0,4.65,18.5,141.0,140.33,110.44
2016,10,24,14,30,0.0,79.0,4.6,18.0,79.0,76.4,58.09
2016,10,24,14,45,0.0,44.0,4.6,18.0,44.0,42.5,30.02
2016,10,24,15,0,0.0,9.0,4.6,18.0,9.0,8.68,1.67
2016,10,24,15,15,0.0,8.0,4.4,17.5,8.0,7.72,0.88
2016,10,24,15,30,0.0,7.0,4.2,17.0,7.0,6.75,0.08
2016,10,24,15,45,0.0,5.5,4.05,17.0,5.5,5.3,0.0
2016,10,24,16,0,0.0,4.0,3.9,17.0,4.0,3.85,0.0
2016,10,24,16,15,0.0,3.0,3.65,16.5,3.0,2.89,0.0
2016,10,24,16,30,0.0,2.0,3.4,16.0,2.0,1.93,0.0
2016,10,24,16,45,0.0,1.0,3.15,15.5,1.0,0.96,0.0
2016,10,24,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,13.5,14.0,13.52,0.0
2016,10,25,7,0,0.0,28.0,2.5,14.0,28.0,26.58,15.83
2016,10,25,7,15,4.0,47.0,2.7,14.0,47.5,44.29,31.06
2016,10,25,7,30,8.0,66.0,2.9,14.0,67.0,62.96,47.18
2016,10,25,7,45,16.0,84.5,3.1,14.5,88.0,82.45,63.57
2016,10,25,8,0,24.0,103.0,3.3,15.0,109.0,102.54,80.3
2016,10,25,8,15,29.0,120.5,3.45,15.5,130.0,122.51,96.88
2016,10,25,8,30,34.0,138.0,3.6,16.0,151.0,143.1,113.77
2016,10,25,8,45,17.0,122.5,3.75,16.5,129.0,124.26,98.29
2016,10,25,9,0,0.0,107.0,3.9,17.0,107.0,103.44,80.92
2016,10,25,9,15,0.0,77.5,3.95,17.5,77.5,74.94,57.01
2016,10,25,9,30,0.0,48.0,4.0,18.0,48.0,46.38,33.1
2016,10,25,9,45,0.0,70.0,4.1,18.5,70.0,67.69,50.58
2016,10,25,10,0,0.0,92.0,4.2,19.0,92.0,89.03,67.86
2016,10,25,10,15,0.0,58.5,4.15,19.0,58.5,56.56,41.11
2016,10,25,10,30,0.0,25.0,4.1,19.0,25.0,24.15,14.36
2016,10,25,10,45,0.0,45.5,4.1,19.0,45.5,43.99,30.69
2016,10,25,11,0,0.0,66.0,4.1,19.0,66.0,63.84,46.94
2016,10,25,11,15,0.0,100.5,4.05,19.0,100.5,97.37,74.21
2016,10,25,11,30,0.0,135.0,4.0,19.0,135.0,131.47,101.7
2016,10,25,11,45,0.0,135.5,4.0,19.5,135.5,132.03,101.89
2016,10,25,12,0,0.0,136.0,4.0,20.0,136.0,132.6,102.15
2016,10,25,12,15,1.0,157.5,3.95,20.0,158.5,155.03,120.15
2016,10,25,12,30,2.0,179.0,3.9,20.0,181.0,177.8,138.34
2016,10,25,12,45,7.5,195.5,3.85,20.0,200.5,199.3,155.65
2016,10,25,13,0,13.0,212.0,3.8,20.0,220.0,221.13,173.19
2016,10,25,13,15,15.0,210.0,3.7,20.0,219.0,221.09,173.37
2016,10,25,13,30,17.0,208.0,3.6,20.0,218.0,221.06,173.63
2016,10,25,13,45,19.0,202.0,3.55,20.5,212.5,216.78,170.26
2016,10,25,14,0,21.0,196.0,3.5,21.0,207.0,212.47,166.89
2016,10,25,14,15,246.5,175.0,3.4,20.5,290.0,371.36,298.55
2016,10,25,14,30,472.0,154.0,3.3,20.0,373.0,503.85,405.03
2016,10,25,14,45,483.5,136.5,3.25,20.0,344.0,478.99,385.7
2016,10,25,15,0,495.0,119.0,3.2,20.0,315.0,451.66,364.77
2016,10,25,15,15,477.5,106.5,3.0,19.5,277.5,410.82,332.68
2016,10,25,15,30,460.0,94.0,2.8,19.0,240.0,369.78,299.6
2016,10,25,15,45,430.0,82.0,2.6,19.0,201.0,323.1,260.43
2016,10,25,16,0,400.0,70.0,2.4,19.0,162.0,277.84,221.39
2016,10,25,16,15,349.5,56.5,2.1,18.5,123.0,223.98,174.9
2016,10,25,16,30,299.0,43.0,1.8,18.0,84.0,174.18,130.8
2016,10,25,16,45,149.5,31.5,1.5,17.5,52.0,100.24,65.49
2016,10,25,17,0,0.0,20.0,1.2,17.0,20.0,19.66,0.0
2016,10,25,17,15,0.0,10.0,1.2,16.5,10.0,9.83,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,192.5,13.5,1.25,12.5,31.0,13.27,0.0
2016,10,26,7,0,385.0,27.0,1.3,13.0,62.0,20.83,10.98
2016,10,26,7,15,482.5,34.5,1.5,13.5,105.5,46.14,21.15
2016,10,26,7,30,580.0,42.0,1.7,14.0,149.0,92.32,48.36
2016,10,26,7,45,638.5,47.0,1.9,14.5,196.0,138.99,83.6
2016,10,26,8,0,697.0,52.0,2.1,15.0,243.0,191.44,127.64
2016,10,26,8,15,734.0,55.5,2.2,15.5,288.5,242.33,172.98
2016,10,26,8,30,771.0,59.0,2.3,16.0,334.0,295.96,220.82
2016,10,26,8,45,797.0,61.5,2.4,17.0,376.0,347.08,265.8
2016,10,26,9,0,823.0,64.0,2.5,18.0,418.0,399.17,310.33
2016,10,26,9,15,841.0,66.0,2.6,18.5,455.0,447.8,351.55
2016,10,26,9,30,859.0,68.0,2.7,19.0,492.0,495.73,391.04
2016,10,26,9,45,873.0,69.5,2.8,19.5,523.5,540.33,426.9
2016,10,26,10,0,887.0,71.0,2.9,20.0,555.0,583.64,460.84
2016,10,26,10,15,896.0,72.0,2.95,20.5,580.0,621.87,489.99
2016,10,26,10,30,905.0,73.0,3.0,21.0,605.0,657.98,516.89
2016,10,26,10,45,908.0,75.0,3.15,21.5,622.0,688.85,539.4
2016,10,26,11,0,911.0,77.0,3.3,22.0,639.0,716.91,558.64
2016,10,26,11,15,915.0,77.5,3.35,22.0,649.5,741.13,575.75
2016,10,26,11,30,919.0,78.0,3.4,22.0,660.0,762.33,590.75
2016,10,26,11,45,918.0,79.0,3.5,22.5,661.5,777.19,600.39
2016,10,26,12,0,917.0,80.0,3.6,23.0,663.0,788.7,607.77
2016,10,26,12,15,916.0,80.0,3.65,23.0,658.0,795.71,613.05
2016,10,26,12,30,915.0,80.0,3.7,23.0,653.0,799.31,616.08
2016,10,26,12,45,908.0,81.0,3.8,23.0,639.0,795.98,614.57
2016,10,26,13,0,901.0,82.0,3.9,23.0,625.0,789.29,610.83
2016,10,26,13,15,894.0,81.0,3.9,23.0,603.5,777.07,602.84
2016,10,26,13,30,887.0,80.0,3.9,23.0,582.0,761.68,592.7
2016,10,26,13,45,876.0,78.5,3.95,23.0,554.0,739.7,578.05
2016,10,26,14,0,865.0,77.0,4.0,23.0,526.0,714.95,561.37
2016,10,26,14,15,849.0,75.0,3.95,22.5,491.0,687.87,543.63
2016,10,26,14,30,833.0,73.0,3.9,22.0,456.0,654.19,520.78
2016,10,26,14,45,811.0,70.0,3.85,22.0,415.5,613.52,490.1
2016,10,26,15,0,789.0,67.0,3.8,22.0,375.0,571.54,457.66
2016,10,26,15,15,756.5,63.5,3.6,21.0,330.5,521.9,419.75
2016,10,26,15,30,724.0,60.0,3.4,20.0,286.0,472.32,380.58
2016,10,26,15,45,676.0,55.0,3.25,19.5,239.0,413.72,332.24
2016,10,26,16,0,628.0,50.0,3.1,19.0,192.0,357.22,283.97
2016,10,26,16,15,550.0,43.0,2.7,18.0,146.0,291.91,227.56
2016,10,26,16,30,472.0,36.0,2.3,17.0,100.0,229.91,172.38
2016,10,26,16,45,331.5,25.5,1.9,16.5,61.0,150.59,96.09
2016,10,26,17,0,191.0,15.0,1.5,16.0,22.0,65.97,0.0
2016,10,26,17,15,95.5,7.5,1.4,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.0,2.0,13.5,9.0,8.85,0.0
2016,10,27,7,0,0.0,18.0,2.2,14.0,18.0,17.37,7.86
2016,10,27,7,15,0.0,32.0,2.4,14.5,32.0,30.9,19.91
2016,10,27,7,30,0.0,46.0,2.6,15.0,46.0,44.18,31.53
2016,10,27,7,45,0.0,60.5,2.8,15.5,60.5,58.05,43.49
2016,10,27,8,0,0.0,75.0,3.0,16.0,75.0,72.01,55.34
2016,10,27,8,15,0.0,89.5,3.0,16.5,89.5,86.05,67.03
2016,10,27,8,30,0.0,104.0,3.0,17.0,104.0,100.16,78.57
2016,10,27,8,45,0.0,122.0,3.0,17.5,122.0,117.69,92.75
2016,10,27,9,0,0.0,140.0,3.0,18.0,140.0,135.34,106.8
2016,10,27,9,15,1.0,149.0,3.0,18.0,149.5,144.8,114.24
2016,10,27,9,30,2.0,158.0,3.0,18.0,159.0,154.36,121.74
2016,10,27,9,45,2.5,164.5,3.05,18.5,166.0,161.29,126.85
2016,10,27,10,0,3.0,171.0,3.1,19.0,173.0,168.27,131.98
2016,10,27,10,15,1.5,152.0,3.05,19.0,153.0,148.85,116.13
2016,10,27,10,30,0.0,133.0,3.0,19.0,133.0,129.28,100.2
2016,10,27,10,45,0.5,151.0,2.95,19.5,151.5,147.49,114.53
2016,10,27,11,0,1.0,169.0,2.9,20.0,170.0,165.88,128.83
2016,10,27,11,15,0.5,95.0,3.05,19.5,95.5,92.33,69.91
2016,10,27,11,30,0.0,21.0,3.2,19.0,21.0,20.29,11.12
2016,10,27,11,45,0.0,21.5,3.35,19.0,21.5,20.78,11.53
2016,10,27,12,0,0.0,22.0,3.5,19.0,22.0,21.26,11.93
2016,10,27,12,15,0.0,91.5,3.55,18.5,91.5,88.56,67.23
2016,10,27,12,30,0.0,161.0,3.6,18.0,161.0,158.04,123.64
2016,10,27,12,45,4.0,178.0,3.7,18.0,180.5,178.7,140.37
2016,10,27,13,0,8.0,195.0,3.8,18.0,200.0,199.69,157.42
2016,10,27,13,15,4.0,178.5,3.7,17.5,181.0,179.92,141.85
2016,10,27,13,30,0.0,162.0,3.6,17.0,162.0,160.2,126.27
2016,10,27,13,45,38.0,192.5,3.55,17.0,212.0,227.73,182.24
2016,10,27,14,0,76.0,223.0,3.5,17.0,262.0,290.33,233.36
2016,10,27,14,15,71.0,207.0,3.35,17.0,241.5,268.86,216.29
2016,10,27,14,30,66.0,191.0,3.2,17.0,221.0,247.39,199.35
2016,10,27,14,45,33.0,144.5,3.1,17.5,159.5,172.51,138.08
2016,10,27,15,0,0.0,98.0,3.0,18.0,98.0,96.5,75.02
2016,10,27,15,15,0.0,86.0,2.75,18.0,86.0,84.51,65.28
2016,10,27,15,30,0.0,74.0,2.5,18.0,74.0,72.53,55.35
2016,10,27,15,45,0.0,61.0,2.25,18.0,61.0,59.47,44.4
2016,10,27,16,0,0.0,48.0,2.0,18.0,48.0,46.39,33.28
2016,10,27,16,15,0.0,36.0,1.7,17.5,36.0,34.77,23.33
2016,10,27,16,30,0.0,24.0,1.4,17.0,24.0,23.16,13.28
2016,10,27,16,45,0.0,14.5,1.1,16.5,14.5,13.99,4.16
2016,10,27,17,0,0.0,5.0,0.8,16.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.8,16.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.7,14.0,1.0,0.96,0.0
2016,10,28,7,30,0.0,2.0,0.8,14.0,2.0,1.93,0.0
2016,10,28,7,45,0.0,3.0,0.9,14.5,3.0,2.89,0.0
2016,10,28,8,0,0.0,4.0,1.0,15.0,4.0,3.85,0.0
2016,10,28,8,15,0.0,4.5,1.1,15.0,4.5,4.34,0.0
2016,10,28,8,30,0.0,5.0,1.2,15.0,5.0,4.82,0.0
2016,10,28,8,45,0.0,24.5,1.35,15.5,24.5,23.64,14.53
2016,10,28,9,0,0.0,44.0,1.5,16.0,44.0,42.5,30.38
2016,10,28,9,15,2.0,102.5,1.6,16.0,103.5,100.07,78.33
2016,10,28,9,30,4.0,161.0,1.7,16.0,163.0,158.29,125.76
2016,10,28,9,45,5.5,170.5,1.8,16.5,173.5,168.8,133.67
2016,10,28,10,0,7.0,180.0,1.9,17.0,184.0,179.46,141.78
2016,10,28,10,15,6.0,182.5,1.95,17.0,186.0,181.79,143.41
2016,10,28,10,30,5.0,185.0,2.0,17.0,188.0,184.04,145.0
2016,10,28,10,45,2.5,146.5,2.05,17.5,148.0,144.37,112.75
2016,10,28,11,0,0.0,108.0,2.1,18.0,108.0,104.74,80.45
2016,10,28,11,15,24.0,186.5,2.2,18.0,202.0,203.96,160.79
2016,10,28,11,30,48.0,265.0,2.3,18.0,296.0,304.75,240.03
2016,10,28,11,45,24.5,218.5,2.45,18.5,234.5,234.1,183.7
2016,10,28,12,0,1.0,172.0,2.6,19.0,173.0,169.61,131.93
2016,10,28,12,15,1.0,171.5,2.7,19.0,172.0,169.3,131.88
2016,10,28,12,30,1.0,171.0,2.8,19.0,171.0,169.02,131.74
2016,10,28,12,45,2.0,175.5,2.95,19.0,176.5,174.65,136.4
2016,10,28,13,0,3.0,180.0,3.1,19.0,182.0,180.38,141.17
2016,10,28,13,15,1.5,101.5,3.15,19.0,102.5,99.64,76.28
2016,10,28,13,30,0.0,23.0,3.2,19.0,23.0,22.22,12.8
2016,10,28,13,45,0.0,21.5,3.3,19.0,21.5,20.76,11.64
2016,10,28,14,0,0.0,20.0,3.4,19.0,20.0,19.31,10.46
2016,10,28,14,15,0.0,18.5,3.4,19.0,18.5,17.86,9.28
2016,10,28,14,30,0.0,17.0,3.4,19.0,17.0,16.41,8.1
2016,10,28,14,45,369.5,44.0,3.45,19.0,185.0,295.61,245.24
2016,10,28,15,0,739.0,71.0,3.5,19.0,353.0,540.28,439.24
2016,10,28,15,15,705.0,67.0,3.3,18.5,310.0,491.17,398.78
2016,10,28,15,30,671.0,63.0,3.1,18.0,267.0,444.94,360.88
2016,10,28,15,45,624.5,57.0,2.95,17.5,222.0,388.62,313.85
2016,10,28,16,0,578.0,51.0,2.8,17.0,177.0,334.55,267.11
2016,10,28,16,15,496.0,43.5,2.4,16.5,132.5,267.04,208.29
2016,10,28,16,30,414.0,36.0,2.0,16.0,88.0,206.08,153.48
2016,10,28,16,45,207.0,26.5,1.65,15.5,52.5,108.28,62.51
2016,10,28,17,0,0.0,17.0,1.3,15.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,1.25,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,125.5,14.0,1.8,13.5,24.0,13.76,0.0
2016,10,29,7,0,251.0,28.0,2.0,14.0,48.0,22.48,10.74
2016,10,29,7,15,357.0,38.5,2.2,14.0,89.0,42.75,22.36
2016,10,29,7,30,463.0,49.0,2.4,14.0,130.0,83.18,45.9
2016,10,29,7,45,231.5,68.0,2.65,14.5,108.5,94.96,64.45
2016,10,29,8,0,0.0,87.0,2.9,15.0,87.0,83.13,64.86
2016,10,29,8,15,2.0,103.5,3.05,15.5,104.0,99.7,78.66
2016,10,29,8,30,4.0,120.0,3.2,16.0,121.0,116.55,92.46
2016,10,29,8,45,10.0,136.5,3.35,16.5,140.5,135.08,107.39
2016,10,29,9,0,16.0,153.0,3.5,17.0,160.0,154.26,122.72
