Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,39.0,177.5,3.6,17.0,196.0,190.76,152.27
2016,10,29,9,30,62.0,202.0,3.7,17.0,232.0,228.61,182.78
2016,10,29,9,45,197.5,210.5,3.85,17.5,314.5,314.18,251.85
2016,10,29,10,0,333.0,219.0,4.0,18.0,397.0,410.97,328.86
2016,10,29,10,15,333.5,230.5,4.0,18.0,415.5,436.4,348.68
2016,10,29,10,30,334.0,242.0,4.0,18.0,434.0,460.98,367.82
2016,10,29,10,45,612.5,162.0,4.0,18.5,526.5,580.12,463.41
2016,10,29,11,0,891.0,82.0,4.0,19.0,619.0,699.27,555.84
2016,10,29,11,15,895.0,82.5,3.95,19.0,629.0,722.93,572.07
2016,10,29,11,30,899.0,83.0,3.9,19.0,639.0,743.64,586.71
2016,10,29,11,45,903.5,81.5,3.85,19.5,642.0,759.47,596.69
2016,10,29,12,0,908.0,80.0,3.8,20.0,645.0,772.12,604.44
2016,10,29,12,15,906.5,79.5,3.7,20.0,639.5,778.08,608.38
2016,10,29,12,30,905.0,79.0,3.6,20.0,634.0,780.65,610.05
2016,10,29,12,45,900.5,78.5,3.55,20.0,620.0,777.57,608.02
2016,10,29,13,0,896.0,78.0,3.5,20.0,606.0,771.15,603.75
2016,10,29,13,15,888.5,77.0,3.4,20.0,584.5,758.63,594.99
2016,10,29,13,30,881.0,76.0,3.3,20.0,563.0,742.98,584.1
2016,10,29,13,45,870.0,74.5,3.25,20.0,535.0,721.21,569.05
2016,10,29,14,0,859.0,73.0,3.2,20.0,507.0,696.7,552.02
2016,10,29,14,15,842.5,71.0,3.1,20.0,472.5,669.55,532.78
2016,10,29,14,30,826.0,69.0,3.0,20.0,438.0,635.93,508.29
2016,10,29,14,45,802.0,66.5,2.9,20.0,398.0,595.09,477.02
2016,10,29,15,0,778.0,64.0,2.8,20.0,358.0,553.1,444.19
2016,10,29,15,15,744.5,60.5,2.55,19.5,314.0,503.71,405.19
2016,10,29,15,30,711.0,57.0,2.3,19.0,270.0,454.51,365.16
2016,10,29,15,45,658.5,52.5,2.1,18.5,223.5,395.4,316.2
2016,10,29,16,0,606.0,48.0,1.9,18.0,177.0,341.67,269.89
2016,10,29,16,15,523.5,41.0,1.7,17.0,132.0,273.66,211.63
2016,10,29,16,30,441.0,34.0,1.5,16.0,87.0,212.24,156.71
2016,10,29,16,45,290.0,23.0,1.3,15.5,51.5,129.08,69.44
2016,10,29,17,0,139.0,12.0,1.1,15.0,16.0,47.86,0.0
2016,10,29,17,15,69.5,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,100.0,14.5,3.35,12.5,22.5,14.25,0.0
2016,10,30,7,0,200.0,29.0,3.6,13.0,45.0,22.76,10.2
2016,10,30,7,15,308.5,41.0,3.75,13.5,84.5,43.08,23.95
2016,10,30,7,30,417.0,53.0,3.9,14.0,124.0,82.14,46.98
2016,10,30,7,45,208.5,28.0,4.05,14.5,63.5,54.08,31.07
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,4.4,15.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,4.6,15.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,16.0,4.85,15.5,16.0,15.44,7.5
2016,10,30,9,0,0.0,28.0,5.1,16.0,28.0,27.03,17.27
2016,10,30,9,15,0.0,26.5,5.25,16.0,26.5,25.58,16.0
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,24.14,14.73
2016,10,30,9,45,0.0,27.0,5.6,16.5,27.0,26.07,16.28
2016,10,30,10,0,0.0,29.0,5.8,17.0,29.0,28.01,17.82
2016,10,30,10,15,0.0,60.0,5.85,17.0,60.0,58.01,42.76
2016,10,30,10,30,0.0,91.0,5.9,17.0,91.0,88.06,67.53
2016,10,30,10,45,0.0,51.5,5.95,17.5,51.5,49.79,35.73
2016,10,30,11,0,0.0,12.0,6.0,18.0,12.0,11.59,3.98
2016,10,30,11,15,54.0,148.5,5.95,18.0,182.0,185.92,148.42
2016,10,30,11,30,108.0,285.0,5.9,18.0,352.0,369.32,295.13
2016,10,30,11,45,54.0,179.5,5.9,18.0,213.0,220.45,175.73
2016,10,30,12,0,0.0,74.0,5.9,18.0,74.0,71.59,53.44
2016,10,30,12,15,0.0,51.0,5.85,18.0,51.0,49.31,35.18
2016,10,30,12,30,0.0,28.0,5.8,18.0,28.0,27.06,16.8
2016,10,30,12,45,0.0,27.0,5.75,18.0,27.0,26.09,16.02
2016,10,30,13,0,0.0,26.0,5.7,18.0,26.0,25.12,15.24
2016,10,30,13,15,56.5,137.0,5.55,18.0,168.0,180.9,145.09
2016,10,30,13,30,113.0,248.0,5.4,18.0,310.0,344.84,277.45
2016,10,30,13,45,217.5,226.0,5.3,18.0,338.0,403.45,326.57
2016,10,30,14,0,322.0,204.0,5.2,18.0,366.0,457.97,371.96
2016,10,30,14,15,309.5,193.5,5.05,17.5,340.0,432.11,352.1
2016,10,30,14,30,297.0,183.0,4.9,17.0,314.0,405.77,331.84
2016,10,30,14,45,148.5,152.0,4.75,17.0,217.5,261.57,213.72
2016,10,30,15,0,0.0,121.0,4.6,17.0,121.0,121.59,96.2
2016,10,30,15,15,0.0,106.0,4.3,16.5,106.0,106.5,84.08
2016,10,30,15,30,0.0,91.0,4.0,16.0,91.0,91.42,71.65
2016,10,30,15,45,0.0,75.0,3.75,16.0,75.0,75.19,57.92
2016,10,30,16,0,0.0,59.0,3.5,16.0,59.0,58.89,43.95
2016,10,30,16,15,0.0,43.5,3.15,15.5,43.5,43.03,30.27
2016,10,30,16,30,0.0,28.0,2.8,15.0,28.0,27.04,16.31
2016,10,30,16,45,0.0,16.0,2.45,14.5,16.0,15.44,3.25
2016,10,30,17,0,0.0,4.0,2.1,14.0,4.0,3.93,0.0
2016,10,30,17,15,0.0,2.0,2.05,13.5,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,124.0,13.5,0.95,10.5,22.5,13.27,0.0
2016,10,31,7,0,248.0,27.0,0.9,11.0,45.0,21.97,8.83
2016,10,31,7,15,363.5,37.0,1.1,11.5,86.0,39.8,20.86
2016,10,31,7,30,479.0,47.0,1.3,12.0,127.0,80.27,43.54
2016,10,31,7,45,554.0,53.0,1.5,12.5,173.0,123.83,74.87
2016,10,31,8,0,629.0,59.0,1.7,13.0,219.0,175.01,116.46
2016,10,31,8,15,438.0,94.5,1.75,13.5,216.0,196.81,145.06
2016,10,31,8,30,247.0,130.0,1.8,14.0,213.0,198.38,154.41
2016,10,31,8,45,147.5,147.0,1.85,14.5,198.5,193.62,153.75
2016,10,31,9,0,48.0,164.0,1.9,15.0,184.0,178.31,142.71
2016,10,31,9,15,247.5,164.0,1.9,15.0,280.0,271.52,217.69
2016,10,31,9,30,447.0,164.0,1.9,15.0,376.0,381.45,305.43
2016,10,31,9,45,354.5,195.5,1.95,15.5,370.5,382.09,305.65
2016,10,31,10,0,262.0,227.0,2.0,16.0,365.0,377.74,301.48
2016,10,31,10,15,189.5,242.5,2.0,16.0,344.5,357.88,285.42
2016,10,31,10,30,117.0,258.0,2.0,16.0,324.0,336.26,267.44
2016,10,31,10,45,189.5,262.5,2.0,16.5,373.5,392.87,312.17
2016,10,31,11,0,262.0,267.0,2.0,17.0,423.0,458.21,362.39
2016,10,31,11,15,325.5,258.0,2.05,17.0,455.0,500.64,395.61
2016,10,31,11,30,389.0,249.0,2.1,17.0,487.0,544.32,429.69
2016,10,31,11,45,327.0,263.5,2.2,17.0,463.5,522.12,411.98
2016,10,31,12,0,265.0,278.0,2.3,17.0,440.0,497.31,392.47
2016,10,31,12,15,263.5,275.5,2.4,17.0,435.5,497.38,393.19
2016,10,31,12,30,262.0,273.0,2.5,17.0,431.0,496.41,392.98
2016,10,31,12,45,563.5,181.0,2.65,17.5,510.5,632.82,502.6
2016,10,31,13,0,865.0,89.0,2.8,18.0,590.0,758.2,596.93
2016,10,31,13,15,856.5,87.5,2.9,18.0,569.0,744.81,587.46
2016,10,31,13,30,848.0,86.0,3.0,18.0,548.0,728.38,576.89
2016,10,31,13,45,837.5,83.5,3.1,18.0,520.0,706.46,562.28
2016,10,31,14,0,827.0,81.0,3.2,18.0,492.0,681.85,545.6
2016,10,31,14,15,599.0,122.0,3.25,17.5,408.5,558.89,451.73
2016,10,31,14,30,371.0,163.0,3.3,17.0,325.0,430.0,349.76
2016,10,31,14,45,346.0,150.0,3.35,17.0,290.5,390.37,318.94
2016,10,31,15,0,321.0,137.0,3.4,17.0,256.0,351.12,287.44
2016,10,31,15,15,300.5,123.0,3.3,16.5,223.5,313.88,257.36
2016,10,31,15,30,280.0,109.0,3.2,16.0,191.0,277.28,227.05
2016,10,31,15,45,254.5,92.0,3.1,16.0,157.0,235.41,191.26
2016,10,31,16,0,229.0,75.0,3.0,16.0,123.0,194.96,155.91
2016,10,31,16,15,190.0,57.5,2.7,15.0,90.5,150.15,116.9
2016,10,31,16,30,151.0,40.0,2.4,14.0,58.0,108.34,79.28
2016,10,31,16,45,75.5,24.0,2.1,13.5,33.0,56.72,22.16
2016,10,31,17,0,0.0,8.0,1.8,13.0,8.0,7.86,0.0
2016,10,31,17,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,120.0,12.5,1.1,10.5,21.0,12.29,0.0
2016,11,1,7,0,240.0,25.0,1.1,11.0,42.0,20.15,6.49
2016,11,1,7,15,357.5,35.5,1.3,11.5,82.5,37.34,19.34
2016,11,1,7,30,475.0,46.0,1.5,12.0,123.0,77.79,41.82
2016,11,1,7,45,548.5,52.0,1.7,12.5,169.0,120.69,72.46
2016,11,1,8,0,622.0,58.0,1.9,13.0,215.0,171.04,113.3
2016,11,1,8,15,667.0,63.0,1.9,13.0,259.5,220.66,157.09
2016,11,1,8,30,712.0,68.0,1.9,13.0,304.0,274.82,205.35
2016,11,1,8,45,745.0,70.5,1.95,13.5,346.5,324.69,249.83
2016,11,1,9,0,778.0,73.0,2.0,14.0,389.0,376.3,294.87
2016,11,1,9,15,799.5,76.0,2.0,14.0,426.0,424.84,336.99
2016,11,1,9,30,821.0,79.0,2.0,14.0,463.0,473.43,378.03
2016,11,1,9,45,575.5,146.0,2.0,14.5,424.0,447.95,358.93
2016,11,1,10,0,330.0,213.0,2.0,15.0,385.0,400.25,320.52
2016,11,1,10,15,393.5,209.5,2.0,15.0,424.0,447.01,358.26
2016,11,1,10,30,457.0,206.0,2.0,15.0,463.0,501.34,400.77
2016,11,1,10,45,675.0,145.0,2.0,15.5,537.5,596.86,475.64
2016,11,1,11,0,893.0,84.0,2.0,16.0,612.0,693.59,549.36
2016,11,1,11,15,896.5,84.5,2.0,16.0,621.5,716.82,565.0
2016,11,1,11,30,900.0,85.0,2.0,16.0,631.0,737.1,579.18
2016,11,1,11,45,899.5,86.0,2.05,16.5,632.5,751.94,588.82
2016,11,1,12,0,899.0,87.0,2.1,17.0,634.0,763.54,596.26
2016,11,1,12,15,897.0,86.5,2.1,17.0,628.0,769.08,600.25
2016,11,1,12,30,895.0,86.0,2.1,17.0,622.0,771.29,602.06
2016,11,1,12,45,888.0,86.0,2.15,17.0,607.5,766.98,599.78
2016,11,1,13,0,881.0,86.0,2.2,17.0,593.0,759.41,595.33
2016,11,1,13,15,872.5,84.5,2.15,17.0,571.5,745.85,586.0
2016,11,1,13,30,864.0,83.0,2.1,17.0,550.0,733.62,577.76
2016,11,1,13,45,851.0,81.5,2.1,17.0,521.5,710.87,562.3
2016,11,1,14,0,838.0,80.0,2.1,17.0,493.0,685.48,544.94
2016,11,1,14,15,820.0,78.0,2.05,17.0,458.0,653.68,522.41
2016,11,1,14,30,802.0,76.0,2.0,17.0,423.0,619.88,497.04
2016,11,1,14,45,773.5,73.5,1.95,17.0,383.0,577.22,464.44
2016,11,1,15,0,745.0,71.0,1.9,17.0,343.0,533.72,430.46
2016,11,1,15,15,708.0,66.5,1.8,16.5,299.0,482.73,390.35
2016,11,1,15,30,671.0,62.0,1.7,16.0,255.0,435.06,351.46
2016,11,1,15,45,612.5,57.0,1.6,16.0,209.0,374.92,300.86
2016,11,1,16,0,554.0,52.0,1.5,16.0,163.0,317.97,251.44
2016,11,1,16,15,462.0,43.5,1.4,15.0,119.5,247.58,191.26
2016,11,1,16,30,370.0,35.0,1.3,14.0,76.0,184.65,134.53
2016,11,1,16,45,185.0,17.5,1.2,13.5,38.0,86.57,28.58
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,12.0,0.9,8.5,20.5,11.8,0.0
2016,11,2,7,0,257.0,24.0,0.9,9.0,41.0,19.37,4.69
2016,11,2,7,15,374.0,34.0,1.1,9.5,82.0,35.36,18.07
2016,11,2,7,30,491.0,44.0,1.3,10.0,123.0,75.87,40.16
2016,11,2,7,45,559.0,51.0,1.55,10.5,168.5,119.65,71.64
2016,11,2,8,0,627.0,58.0,1.8,11.0,214.0,170.27,113.08
2016,11,2,8,15,671.5,63.0,1.9,11.5,258.5,219.86,156.86
2016,11,2,8,30,716.0,68.0,2.0,12.0,303.0,273.91,205.03
2016,11,2,8,45,748.5,71.5,2.15,13.0,345.5,324.66,250.14
2016,11,2,9,0,781.0,75.0,2.3,14.0,388.0,377.11,295.67
2016,11,2,9,15,802.0,77.5,2.3,14.5,425.0,424.97,336.84
2016,11,2,9,30,823.0,80.0,2.3,15.0,462.0,472.81,376.77
2016,11,2,9,45,850.0,78.0,2.35,15.5,495.5,518.71,414.28
2016,11,2,10,0,877.0,76.0,2.4,16.0,529.0,563.28,449.83
2016,11,2,10,15,886.5,77.0,2.3,16.5,553.5,600.94,478.55
2016,11,2,10,30,896.0,78.0,2.2,17.0,578.0,636.57,504.89
2016,11,2,10,45,903.0,79.0,2.15,17.5,595.5,668.36,527.91
2016,11,2,11,0,910.0,80.0,2.1,18.0,613.0,697.58,548.32
2016,11,2,11,15,913.0,80.0,2.0,18.0,622.5,720.23,563.38
2016,11,2,11,30,916.0,80.0,1.9,18.0,632.0,739.84,576.21
2016,11,2,11,45,916.5,80.0,1.8,18.5,633.5,754.5,584.41
2016,11,2,12,0,917.0,80.0,1.7,19.0,635.0,765.88,590.3
2016,11,2,12,15,915.0,80.0,1.55,19.0,629.0,772.06,593.24
2016,11,2,12,30,913.0,80.0,1.4,19.0,623.0,774.86,593.85
2016,11,2,12,45,909.0,79.0,1.3,19.5,609.0,771.65,589.81
2016,11,2,13,0,905.0,78.0,1.2,20.0,595.0,765.09,583.61
2016,11,2,13,15,897.0,76.5,1.1,20.0,573.5,751.71,573.95
2016,11,2,13,30,889.0,75.0,1.0,20.0,552.0,735.19,562.25
2016,11,2,13,45,877.0,73.5,0.9,20.0,523.5,712.82,546.57
2016,11,2,14,0,865.0,72.0,0.8,20.0,495.0,687.73,529.05
2016,11,2,14,15,847.5,70.0,0.8,20.0,460.0,660.05,510.88
2016,11,2,14,30,830.0,68.0,0.8,20.0,425.0,626.01,487.0
2016,11,2,14,45,804.5,65.5,0.85,20.0,384.5,584.59,457.44
2016,11,2,15,0,779.0,63.0,0.9,20.0,344.0,542.1,426.15
2016,11,2,15,15,744.0,59.5,0.85,19.5,300.0,492.44,388.4
2016,11,2,15,30,709.0,56.0,0.8,19.0,256.0,443.06,349.5
2016,11,2,15,45,653.0,51.0,0.8,18.5,210.0,382.62,300.88
2016,11,2,16,0,597.0,46.0,0.8,18.0,164.0,324.94,252.55
2016,11,2,16,15,509.0,38.5,0.85,17.0,120.0,258.93,196.77
2016,11,2,16,30,421.0,31.0,0.9,16.0,76.0,197.01,140.61
2016,11,2,16,45,210.5,15.5,1.0,15.0,38.0,90.51,20.52
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,137.0,11.0,0.95,8.5,19.5,10.81,0.0
2016,11,3,7,0,274.0,22.0,0.9,9.0,39.0,17.56,2.06
2016,11,3,7,15,392.5,31.5,1.1,9.5,80.0,32.35,15.82
2016,11,3,7,30,511.0,41.0,1.3,10.0,121.0,73.19,37.41
2016,11,3,7,45,580.5,47.5,1.5,11.0,167.0,117.54,68.75
2016,11,3,8,0,650.0,54.0,1.7,12.0,213.0,169.99,111.23
2016,11,3,8,15,694.0,58.5,1.7,12.5,258.0,219.77,155.01
2016,11,3,8,30,738.0,63.0,1.7,13.0,303.0,273.09,202.4
2016,11,3,8,45,769.0,66.0,1.75,13.5,345.0,323.73,247.7
2016,11,3,9,0,800.0,69.0,1.8,14.0,387.0,375.88,293.3
2016,11,3,9,15,820.5,71.5,1.8,14.5,424.5,424.21,334.74
2016,11,3,9,30,841.0,74.0,1.8,15.0,462.0,472.43,374.81
2016,11,3,9,45,860.0,74.5,1.8,16.0,494.0,517.4,410.44
2016,11,3,10,0,879.0,75.0,1.8,17.0,526.0,560.45,443.43
2016,11,3,10,15,889.0,76.5,1.7,17.5,550.5,598.92,472.22
2016,11,3,10,30,899.0,78.0,1.6,18.0,575.0,635.39,498.59
2016,11,3,10,45,905.0,78.5,1.55,18.5,592.5,666.03,520.31
2016,11,3,11,0,911.0,79.0,1.5,19.0,610.0,694.05,539.56
2016,11,3,11,15,914.0,79.5,1.4,19.5,619.5,717.22,553.42
2016,11,3,11,30,917.0,80.0,1.3,20.0,629.0,737.36,565.0
2016,11,3,11,45,916.5,80.5,1.2,20.5,630.0,751.85,572.54
2016,11,3,12,0,916.0,81.0,1.1,21.0,631.0,763.04,577.81
2016,11,3,12,15,913.5,81.0,1.0,21.0,625.0,768.86,580.53
2016,11,3,12,30,911.0,81.0,0.9,21.0,619.0,771.29,581.05
2016,11,3,12,45,904.5,80.5,0.8,21.5,604.5,766.82,575.88
2016,11,3,13,0,898.0,80.0,0.7,22.0,590.0,759.03,568.66
2016,11,3,13,15,889.5,79.0,0.65,22.0,568.0,745.96,559.86
2016,11,3,13,30,881.0,78.0,0.6,22.0,546.0,729.81,549.12
2016,11,3,13,45,867.0,77.0,0.55,22.0,517.5,711.12,536.75
2016,11,3,14,0,853.0,76.0,0.5,22.0,489.0,685.47,519.64
2016,11,3,14,15,835.0,73.5,0.5,21.5,454.0,652.95,499.29
2016,11,3,14,30,817.0,71.0,0.5,21.0,419.0,618.4,476.14
2016,11,3,14,45,789.5,68.5,0.55,21.0,379.0,576.22,446.47
2016,11,3,15,0,762.0,66.0,0.6,21.0,339.0,533.12,415.17
2016,11,3,15,15,725.5,62.0,0.6,20.5,295.0,482.76,377.66
2016,11,3,15,30,689.0,58.0,0.6,20.0,251.0,432.81,338.98
2016,11,3,15,45,631.5,53.0,0.65,19.5,205.0,375.51,293.29
2016,11,3,16,0,574.0,48.0,0.7,19.0,159.0,318.74,246.15
2016,11,3,16,15,481.5,39.5,0.8,18.0,115.5,248.02,187.25
2016,11,3,16,30,389.0,31.0,0.9,17.0,72.0,184.95,130.24
2016,11,3,16,45,194.5,15.5,1.0,16.5,36.0,84.72,7.99
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.0,1.05,10.5,18.0,10.81,0.0
2016,11,4,7,0,233.0,22.0,1.0,11.0,36.0,17.78,0.0
2016,11,4,7,15,355.5,32.5,1.15,11.5,76.0,31.79,16.17
2016,11,4,7,30,478.0,43.0,1.3,12.0,116.0,71.48,37.13
2016,11,4,7,45,551.5,50.0,1.45,13.0,161.5,114.77,67.15
2016,11,4,8,0,625.0,57.0,1.6,14.0,207.0,165.5,107.48
2016,11,4,8,15,671.0,62.0,1.45,14.5,252.0,214.97,150.28
2016,11,4,8,30,717.0,67.0,1.3,15.0,297.0,269.03,197.41
2016,11,4,8,45,748.0,70.5,1.2,15.5,339.0,319.04,241.24
2016,11,4,9,0,779.0,74.0,1.1,16.0,381.0,370.59,285.19
2016,11,4,9,15,800.5,77.0,1.05,16.5,418.0,418.85,325.48
2016,11,4,9,30,822.0,80.0,1.0,17.0,455.0,467.13,364.4
2016,11,4,9,45,837.5,81.5,0.95,17.5,486.0,510.57,398.39
2016,11,4,10,0,853.0,83.0,0.9,18.0,517.0,552.96,430.41
2016,11,4,10,15,863.5,84.5,0.85,18.5,541.5,591.16,458.29
2016,11,4,10,30,874.0,86.0,0.8,19.0,566.0,627.47,483.93
2016,11,4,10,45,881.0,87.0,0.75,20.0,583.5,658.91,504.4
2016,11,4,11,0,888.0,88.0,0.7,21.0,601.0,685.39,520.84
2016,11,4,11,15,891.0,88.5,0.65,21.0,610.5,708.1,535.67
2016,11,4,11,30,894.0,89.0,0.6,21.0,620.0,727.86,547.91
2016,11,4,11,45,895.0,89.0,0.55,21.5,621.5,742.59,555.69
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,754.13,561.39
2016,11,4,12,15,893.0,88.5,0.6,22.0,616.5,758.93,566.17
2016,11,4,12,30,890.0,88.0,0.7,22.0,610.0,760.42,568.92
2016,11,4,12,45,743.0,124.5,0.85,22.0,553.5,699.75,530.0
2016,11,4,13,0,596.0,161.0,1.0,22.0,497.0,629.69,481.45
2016,11,4,13,15,729.5,122.0,1.1,22.0,517.5,681.45,522.5
2016,11,4,13,30,863.0,83.0,1.2,22.0,538.0,723.93,553.6
2016,11,4,13,45,850.0,81.0,1.3,22.0,509.5,700.83,538.87
2016,11,4,14,0,837.0,79.0,1.4,22.0,481.0,675.1,522.76
2016,11,4,14,15,818.5,77.0,1.4,22.0,446.5,643.26,500.75
2016,11,4,14,30,800.0,75.0,1.4,22.0,412.0,609.46,476.35
2016,11,4,14,45,774.0,71.5,1.45,22.0,372.0,567.63,445.81
2016,11,4,15,0,748.0,68.0,1.5,22.0,332.0,524.84,413.64
2016,11,4,15,15,710.5,64.0,1.35,21.5,288.5,474.53,374.51
2016,11,4,15,30,673.0,60.0,1.2,21.0,245.0,427.57,336.64
2016,11,4,15,45,616.0,54.0,1.05,20.5,200.0,367.57,287.54
2016,11,4,16,0,559.0,48.0,0.9,20.0,155.0,310.68,239.38
2016,11,4,16,15,465.5,39.5,0.95,19.0,111.5,240.55,180.73
2016,11,4,16,30,372.0,31.0,1.0,18.0,68.0,178.14,123.65
2016,11,4,16,45,186.0,15.5,1.05,17.0,34.0,81.23,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,118.5,10.0,1.05,10.5,16.5,9.83,0.0
2016,11,5,7,0,237.0,20.0,1.0,11.0,33.0,15.96,0.0
2016,11,5,7,15,357.5,30.5,1.15,11.5,72.5,28.98,14.36
2016,11,5,7,30,478.0,41.0,1.3,12.0,112.0,68.31,34.76
2016,11,5,7,45,545.0,48.5,1.5,13.0,156.5,111.06,64.34
2016,11,5,8,0,612.0,56.0,1.7,14.0,201.0,160.52,103.75
2016,11,5,8,15,657.0,61.0,1.7,14.5,245.0,208.9,145.69
2016,11,5,8,30,702.0,66.0,1.7,15.0,289.0,260.95,191.46
2016,11,5,8,45,729.0,71.0,1.75,15.5,329.5,311.1,235.97
2016,11,5,9,0,756.0,76.0,1.8,16.0,370.0,361.64,279.93
2016,11,5,9,15,777.5,78.5,1.75,16.5,406.5,408.26,319.59
2016,11,5,9,30,799.0,81.0,1.7,17.0,443.0,454.96,358.06
2016,11,5,9,45,817.0,82.5,1.7,17.5,474.0,498.65,393.23
2016,11,5,10,0,835.0,84.0,1.7,18.0,505.0,541.53,426.77
2016,11,5,10,15,845.0,85.5,1.7,18.0,529.0,578.76,456.01
2016,11,5,10,30,855.0,87.0,1.7,18.0,553.0,614.12,483.24
2016,11,5,10,45,863.0,87.0,1.7,18.5,570.0,644.55,505.41
2016,11,5,11,0,871.0,87.0,1.7,19.0,587.0,672.57,525.38
2016,11,5,11,15,873.5,87.5,1.75,19.0,595.5,692.08,540.0
2016,11,5,11,30,876.0,88.0,1.8,19.0,604.0,711.13,553.6
2016,11,5,11,45,878.0,87.0,1.85,19.5,605.5,725.2,562.65
2016,11,5,12,0,880.0,86.0,1.9,20.0,607.0,736.14,569.61
2016,11,5,12,15,724.5,132.0,1.95,20.0,558.5,686.31,534.02
2016,11,5,12,30,569.0,178.0,2.0,20.0,510.0,622.37,485.86
2016,11,5,12,45,560.0,176.5,2.1,20.0,496.5,615.64,482.24
2016,11,5,13,0,551.0,175.0,2.2,20.0,483.0,606.8,476.57
2016,11,5,13,15,531.0,174.0,2.25,20.0,462.0,588.52,463.52
2016,11,5,13,30,511.0,173.0,2.3,20.0,441.0,568.6,449.18
2016,11,5,13,45,426.0,180.5,2.35,20.0,396.0,511.12,405.4
2016,11,5,14,0,341.0,188.0,2.4,20.0,351.0,446.97,356.14
2016,11,5,14,15,356.5,170.5,2.35,19.5,330.0,431.33,345.82
2016,11,5,14,30,372.0,153.0,2.3,19.0,309.0,421.8,339.51
2016,11,5,14,45,356.5,141.0,2.3,19.0,278.5,381.38,308.08
2016,11,5,15,0,341.0,129.0,2.3,19.0,248.0,348.95,282.3
2016,11,5,15,15,326.0,113.0,2.15,18.5,215.0,311.96,252.62
2016,11,5,15,30,311.0,97.0,2.0,18.0,182.0,282.37,227.96
2016,11,5,15,45,283.5,81.5,1.85,17.5,148.0,240.24,192.41
2016,11,5,16,0,256.0,66.0,1.7,17.0,114.0,199.64,157.24
2016,11,5,16,15,208.5,49.5,1.55,16.0,81.5,152.01,115.99
2016,11,5,16,30,161.0,33.0,1.4,15.0,49.0,108.34,74.94
2016,11,5,16,45,80.5,16.5,1.25,14.5,24.5,49.69,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.8,13.0,8.5,8.36,0.0
2016,11,6,7,0,0.0,17.0,0.8,13.0,17.0,16.28,0.0
2016,11,6,7,15,26.0,34.5,0.85,13.0,38.0,31.81,19.24
2016,11,6,7,30,52.0,52.0,0.9,13.0,59.0,50.86,35.05
2016,11,6,7,45,66.0,71.0,0.95,13.5,83.5,74.04,54.03
2016,11,6,8,0,80.0,90.0,1.0,14.0,108.0,98.94,74.72
2016,11,6,8,15,88.5,108.5,1.2,14.5,133.0,123.76,95.67
2016,11,6,8,30,97.0,127.0,1.4,15.0,158.0,149.51,117.31
2016,11,6,8,45,103.0,144.5,1.6,15.5,181.0,174.36,138.05
2016,11,6,9,0,109.0,162.0,1.8,16.0,204.0,199.76,158.96
2016,11,6,9,15,105.5,177.5,1.8,16.0,221.5,219.74,175.48
2016,11,6,9,30,102.0,193.0,1.8,16.0,239.0,237.01,189.54
2016,11,6,9,45,103.5,207.0,1.85,16.5,256.5,256.72,205.0
2016,11,6,10,0,105.0,221.0,1.9,17.0,274.0,276.42,220.21
2016,11,6,10,15,81.0,225.5,1.9,17.5,268.0,271.77,215.75
2016,11,6,10,30,57.0,230.0,1.9,18.0,262.0,265.32,209.79
2016,11,6,10,45,144.5,243.5,1.9,18.5,325.5,341.62,270.27
2016,11,6,11,0,232.0,257.0,1.9,19.0,389.0,418.07,329.34
2016,11,6,11,15,323.5,243.0,1.9,19.0,430.5,477.32,375.47
2016,11,6,11,30,415.0,229.0,1.9,19.0,472.0,539.6,423.31
2016,11,6,11,45,362.0,242.0,1.9,19.0,454.5,517.68,405.88
2016,11,6,12,0,309.0,255.0,1.9,19.0,437.0,499.35,391.41
2016,11,6,12,15,311.0,251.0,1.9,19.0,432.5,500.52,392.76
2016,11,6,12,30,313.0,247.0,1.9,19.0,428.0,500.52,393.12
2016,11,6,12,45,565.0,169.5,1.9,19.5,486.5,609.73,479.11
2016,11,6,13,0,817.0,92.0,1.9,20.0,545.0,708.53,552.51
2016,11,6,13,15,808.0,90.5,1.9,20.0,524.5,695.4,542.83
2016,11,6,13,30,799.0,89.0,1.9,20.0,504.0,679.43,532.19
2016,11,6,13,45,535.5,143.0,1.9,20.0,415.0,544.2,430.2
2016,11,6,14,0,272.0,197.0,1.9,20.0,326.0,409.51,324.76
2016,11,6,14,15,246.5,184.5,1.8,19.5,295.0,374.22,298.72
2016,11,6,14,30,221.0,172.0,1.7,19.0,264.0,331.47,265.99
2016,11,6,14,45,214.5,156.0,1.65,19.0,238.0,312.23,250.99
2016,11,6,15,0,208.0,140.0,1.6,19.0,212.0,284.88,229.26
2016,11,6,15,15,198.5,122.5,1.4,18.5,183.5,253.84,204.35
2016,11,6,15,30,189.0,105.0,1.2,18.0,155.0,222.84,178.86
2016,11,6,15,45,170.5,86.5,1.05,17.5,125.5,186.55,148.45
2016,11,6,16,0,152.0,68.0,0.9,17.0,96.0,151.19,118.13
2016,11,6,16,15,119.5,50.0,0.85,16.5,68.5,112.24,84.47
2016,11,6,16,30,87.0,32.0,0.8,16.0,41.0,75.56,50.22
2016,11,6,16,45,43.5,16.0,0.8,16.0,20.5,34.15,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,12.5,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,0.7,13.0,20.0,18.67,0.0
2016,11,7,7,15,78.0,35.0,0.8,13.0,46.0,29.91,18.74
2016,11,7,7,30,156.0,50.0,0.9,13.0,72.0,54.45,34.5
2016,11,7,7,45,182.0,67.5,1.0,13.5,102.5,83.61,56.97
2016,11,7,8,0,208.0,85.0,1.1,14.0,133.0,115.61,83.12
2016,11,7,8,15,223.5,102.0,1.05,14.5,163.0,147.49,110.26
2016,11,7,8,30,239.0,119.0,1.0,15.0,193.0,180.81,138.62
2016,11,7,8,45,249.0,135.0,1.0,16.0,221.5,212.72,165.4
2016,11,7,9,0,259.0,151.0,1.0,17.0,250.0,245.28,192.1
2016,11,7,9,15,421.5,135.5,0.95,17.5,314.5,312.13,244.41
2016,11,7,9,30,584.0,120.0,0.9,18.0,379.0,391.74,306.27
2016,11,7,9,45,515.0,148.5,0.9,19.0,388.5,409.65,319.84
2016,11,7,10,0,446.0,177.0,0.9,20.0,398.0,422.86,329.16
2016,11,7,10,15,486.5,175.5,0.8,20.0,427.5,461.58,358.52
2016,11,7,10,30,527.0,174.0,0.7,20.0,457.0,501.43,387.85
2016,11,7,10,45,394.5,212.0,0.65,20.5,428.0,469.59,361.88
2016,11,7,11,0,262.0,250.0,0.6,21.0,399.0,434.9,333.71
2016,11,7,11,15,329.5,241.0,0.6,21.0,431.0,478.23,366.96
2016,11,7,11,30,397.0,232.0,0.6,21.0,463.0,522.97,400.14
2016,11,7,11,45,424.5,225.5,0.65,21.5,473.0,549.39,418.82
2016,11,7,12,0,452.0,219.0,0.7,22.0,483.0,568.9,432.81
2016,11,7,12,15,449.5,218.0,0.75,22.0,478.0,571.22,434.97
2016,11,7,12,30,447.0,217.0,0.8,22.0,473.0,571.76,436.05
2016,11,7,12,45,636.5,152.5,0.9,22.5,508.0,644.97,492.12
2016,11,7,13,0,826.0,88.0,1.0,23.0,543.0,707.81,537.63
2016,11,7,13,15,672.0,128.0,1.05,23.0,489.0,639.42,489.12
2016,11,7,13,30,518.0,168.0,1.1,23.0,435.0,564.71,434.65
2016,11,7,13,45,506.0,160.5,1.15,23.0,409.5,541.74,419.45
2016,11,7,14,0,494.0,153.0,1.2,23.0,384.0,517.26,402.39
2016,11,7,14,15,479.5,143.0,1.2,22.5,354.0,486.99,381.26
2016,11,7,14,30,465.0,133.0,1.2,22.0,324.0,455.67,358.88
2016,11,7,14,45,445.5,123.0,1.2,22.0,291.5,420.5,332.33
2016,11,7,15,0,426.0,113.0,1.2,22.0,259.0,385.03,304.93
2016,11,7,15,15,404.0,100.5,1.05,21.5,224.0,345.26,273.6
2016,11,7,15,30,382.0,88.0,0.9,21.0,189.0,305.86,241.68
2016,11,7,15,45,345.5,74.0,0.8,20.5,152.5,258.63,202.78
2016,11,7,16,0,309.0,60.0,0.7,20.0,116.0,213.53,164.56
2016,11,7,16,15,246.5,45.5,0.7,19.5,82.0,160.57,119.55
2016,11,7,16,30,184.0,31.0,0.7,19.0,48.0,113.11,74.27
2016,11,7,16,45,92.0,15.5,0.75,18.5,24.0,50.62,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,12.0,13.0,12.78,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,23.06,0.0
2016,11,8,7,15,217.5,32.0,0.9,12.5,62.0,26.32,15.5
2016,11,8,7,30,435.0,38.0,1.0,13.0,98.0,59.1,29.3
2016,11,8,7,45,509.5,45.0,1.1,14.0,141.0,99.22,55.8
2016,11,8,8,0,584.0,52.0,1.2,15.0,184.0,146.85,92.62
2016,11,8,8,15,630.5,57.0,1.1,15.5,226.5,193.55,132.44
2016,11,8,8,30,677.0,62.0,1.0,16.0,269.0,244.87,176.88
2016,11,8,8,45,710.0,65.5,0.9,16.5,309.0,292.96,218.83
2016,11,8,9,0,743.0,69.0,0.8,17.0,349.0,342.87,261.24
2016,11,8,9,15,765.0,71.5,0.7,17.5,385.0,388.72,299.34
2016,11,8,9,30,787.0,74.0,0.6,18.0,421.0,434.72,336.11
2016,11,8,9,45,808.5,74.5,0.55,19.0,452.0,478.25,369.31
2016,11,8,10,0,830.0,75.0,0.5,20.0,483.0,521.25,400.8
2016,11,8,10,15,840.0,76.5,0.45,20.0,506.5,558.03,428.2
2016,11,8,10,30,850.0,78.0,0.4,20.0,530.0,591.26,452.37
2016,11,8,10,45,855.5,79.0,0.35,20.5,546.5,620.5,472.2
2016,11,8,11,0,861.0,80.0,0.3,21.0,563.0,647.28,489.78
2016,11,8,11,15,864.5,80.5,0.3,21.5,572.5,669.58,504.5
2016,11,8,11,30,868.0,81.0,0.3,22.0,582.0,689.06,516.26
2016,11,8,11,45,867.0,82.0,0.3,22.5,583.5,703.01,524.32
2016,11,8,12,0,866.0,83.0,0.3,23.0,585.0,713.85,530.41
2016,11,8,12,15,863.5,82.5,0.35,23.0,579.0,718.81,534.46
2016,11,8,12,30,861.0,82.0,0.4,23.0,573.0,720.58,536.61
2016,11,8,12,45,855.5,81.5,0.45,23.0,559.5,717.01,535.33
