Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,850.0,81.0,0.5,23.0,546.0,714.45,534.9
2016,11,8,13,15,841.5,80.0,0.55,23.0,525.5,702.07,527.89
2016,11,8,13,30,833.0,79.0,0.6,23.0,505.0,686.76,519.0
2016,11,8,13,45,820.0,77.0,0.65,23.5,477.5,664.38,504.25
2016,11,8,14,0,807.0,75.0,0.7,24.0,450.0,639.48,487.66
2016,11,8,14,15,788.5,73.0,0.7,23.5,417.0,608.68,467.11
2016,11,8,14,30,770.0,71.0,0.7,23.0,384.0,576.03,444.72
2016,11,8,14,45,744.0,67.5,0.75,23.0,346.0,535.55,415.62
2016,11,8,15,0,718.0,64.0,0.8,23.0,308.0,494.2,384.94
2016,11,8,15,15,680.0,60.0,0.7,22.5,266.0,445.31,347.23
2016,11,8,15,30,642.0,56.0,0.6,22.0,224.0,399.76,310.75
2016,11,8,15,45,582.5,50.0,0.55,21.5,180.5,340.72,263.05
2016,11,8,16,0,523.0,44.0,0.5,21.0,137.0,285.09,216.48
2016,11,8,16,15,427.0,35.5,0.6,20.0,96.5,216.9,159.79
2016,11,8,16,30,331.0,27.0,0.7,19.0,56.0,156.84,100.95
2016,11,8,16,45,165.5,13.5,0.85,18.5,28.0,59.85,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,8.0,0.8,11.5,11.0,7.86,0.0
2016,11,9,7,0,135.0,16.0,0.8,12.0,22.0,15.73,0.0
2016,11,9,7,15,253.0,29.5,0.95,12.5,57.0,24.19,13.39
2016,11,9,7,30,371.0,43.0,1.1,13.0,92.0,59.24,31.73
2016,11,9,7,45,450.0,51.5,1.25,13.5,134.5,97.56,57.1
2016,11,9,8,0,529.0,60.0,1.4,14.0,177.0,144.0,92.85
2016,11,9,8,15,579.0,66.5,1.4,14.5,219.5,189.96,131.81
2016,11,9,8,30,629.0,73.0,1.4,15.0,262.0,240.24,175.33
2016,11,9,8,45,667.0,76.5,1.45,15.5,303.0,287.7,217.01
2016,11,9,9,0,705.0,80.0,1.5,16.0,344.0,337.52,260.04
2016,11,9,9,15,729.0,83.5,1.55,16.5,379.5,383.66,299.46
2016,11,9,9,30,753.0,87.0,1.6,17.0,415.0,430.24,338.19
2016,11,9,9,45,784.5,85.0,1.7,18.0,448.5,474.84,373.93
2016,11,9,10,0,816.0,83.0,1.8,19.0,482.0,519.61,408.83
2016,11,9,10,15,827.0,85.0,1.7,19.5,506.0,557.01,437.08
2016,11,9,10,30,838.0,87.0,1.6,20.0,530.0,592.69,463.18
2016,11,9,10,45,846.0,87.5,1.55,20.5,547.0,622.97,484.92
2016,11,9,11,0,854.0,88.0,1.5,21.0,564.0,650.94,504.45
2016,11,9,11,15,857.5,88.5,1.4,21.0,573.0,673.44,520.2
2016,11,9,11,30,861.0,89.0,1.3,21.0,582.0,693.12,533.35
2016,11,9,11,45,861.0,89.5,1.25,21.5,584.0,707.44,541.57
2016,11,9,12,0,861.0,90.0,1.2,22.0,586.0,718.67,547.7
2016,11,9,12,15,858.5,89.5,1.15,22.0,579.5,723.87,550.78
2016,11,9,12,30,856.0,89.0,1.1,22.0,573.0,725.87,551.83
2016,11,9,12,45,857.5,85.5,1.05,22.5,561.0,724.2,549.42
2016,11,9,13,0,859.0,82.0,1.0,23.0,549.0,719.29,544.95
2016,11,9,13,15,850.0,81.0,0.9,23.0,527.5,706.56,535.68
2016,11,9,13,30,841.0,80.0,0.8,23.0,506.0,690.88,524.53
2016,11,9,13,45,825.5,78.5,0.75,23.5,478.0,667.32,507.61
2016,11,9,14,0,810.0,77.0,0.7,24.0,450.0,641.31,488.82
2016,11,9,14,15,790.5,74.5,0.65,23.5,416.5,609.32,466.91
2016,11,9,14,30,771.0,72.0,0.6,23.0,383.0,575.51,443.23
2016,11,9,14,45,742.0,69.0,0.6,23.0,344.0,533.91,412.93
2016,11,9,15,0,713.0,66.0,0.6,23.0,305.0,491.59,381.29
2016,11,9,15,15,673.5,61.5,0.55,22.5,263.0,444.22,345.11
2016,11,9,15,30,634.0,57.0,0.5,22.0,221.0,395.32,306.55
2016,11,9,15,45,573.0,51.0,0.5,22.0,177.5,336.11,258.54
2016,11,9,16,0,512.0,45.0,0.5,22.0,134.0,280.39,211.79
2016,11,9,16,15,414.5,36.0,0.6,21.0,94.0,211.83,154.96
2016,11,9,16,30,317.0,27.0,0.7,20.0,54.0,150.66,94.14
2016,11,9,16,45,158.5,13.5,0.8,19.5,27.0,57.53,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,0.9,12.0,6.5,6.39,0.0
2016,11,10,7,0,0.0,13.0,0.9,12.0,13.0,12.78,0.0
2016,11,10,7,15,43.5,30.0,1.15,12.5,35.5,26.24,14.45
2016,11,10,7,30,87.0,47.0,1.4,13.0,58.0,47.51,31.0
2016,11,10,7,45,108.0,66.0,1.65,14.0,85.5,73.12,51.19
2016,11,10,8,0,129.0,85.0,1.9,15.0,113.0,101.18,74.03
2016,11,10,8,15,142.5,103.0,1.9,15.5,140.5,129.0,97.5
2016,11,10,8,30,156.0,121.0,1.9,16.0,168.0,158.17,122.14
2016,11,10,8,45,168.5,137.0,1.95,16.5,194.0,186.35,145.85
2016,11,10,9,0,181.0,153.0,2.0,17.0,220.0,215.53,170.09
2016,11,10,9,15,138.0,169.0,2.0,17.5,223.0,223.31,177.19
2016,11,10,9,30,95.0,185.0,2.0,18.0,226.0,224.88,178.6
2016,11,10,9,45,305.0,170.5,2.0,18.5,315.5,322.05,256.07
2016,11,10,10,0,515.0,156.0,2.0,19.0,405.0,433.29,343.08
2016,11,10,10,15,484.5,172.5,1.95,19.5,416.5,452.7,357.19
2016,11,10,10,30,454.0,189.0,1.9,20.0,428.0,468.82,368.73
2016,11,10,10,45,441.5,199.5,1.85,20.5,437.5,486.75,381.49
2016,11,10,11,0,429.0,210.0,1.8,21.0,447.0,502.67,392.4
2016,11,10,11,15,641.0,149.0,1.7,21.0,510.0,593.15,462.4
2016,11,10,11,30,853.0,88.0,1.6,21.0,573.0,683.7,530.12
2016,11,10,11,45,852.0,88.0,1.5,21.5,574.0,696.65,536.51
2016,11,10,12,0,851.0,88.0,1.4,22.0,575.0,706.52,541.43
2016,11,10,12,15,634.5,152.5,1.3,22.0,513.5,631.81,485.38
2016,11,10,12,30,418.0,217.0,1.2,22.0,452.0,546.53,420.22
2016,11,10,12,45,442.5,205.0,1.1,22.5,448.5,552.96,425.08
2016,11,10,13,0,467.0,193.0,1.0,23.0,445.0,557.43,427.65
2016,11,10,13,15,249.0,196.0,0.95,23.0,329.5,396.07,306.63
2016,11,10,13,30,31.0,199.0,0.9,23.0,214.0,230.16,177.35
2016,11,10,13,45,262.5,173.5,0.85,23.5,294.0,376.39,294.51
2016,11,10,14,0,494.0,148.0,0.8,24.0,374.0,507.2,392.63
2016,11,10,14,15,479.5,140.0,0.7,23.5,346.0,479.39,371.24
2016,11,10,14,30,465.0,132.0,0.6,23.0,318.0,450.57,350.24
2016,11,10,14,45,576.5,99.5,0.5,23.0,307.0,470.77,365.66
2016,11,10,15,0,688.0,67.0,0.4,23.0,296.0,479.16,370.9
2016,11,10,15,15,647.5,62.5,0.35,22.5,254.5,429.88,332.9
2016,11,10,15,30,607.0,58.0,0.3,22.0,213.0,381.58,294.9
2016,11,10,15,45,545.5,51.5,0.3,22.0,170.5,322.8,247.42
2016,11,10,16,0,484.0,45.0,0.3,22.0,128.0,267.62,201.33
2016,11,10,16,15,386.0,35.5,0.4,21.5,89.0,199.81,145.08
2016,11,10,16,30,288.0,26.0,0.5,21.0,50.0,138.76,83.55
2016,11,10,16,45,144.0,13.0,0.6,20.5,25.0,52.69,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,16.71,0.0
2016,11,11,7,15,148.5,29.0,1.35,13.5,48.0,22.63,11.04
2016,11,11,7,30,297.0,41.0,1.6,14.0,79.0,50.81,27.36
2016,11,11,7,45,357.0,53.0,1.85,15.0,116.5,86.05,51.24
2016,11,11,8,0,417.0,65.0,2.1,16.0,154.0,127.38,83.04
2016,11,11,8,15,456.5,75.0,2.05,16.5,192.5,169.3,118.32
2016,11,11,8,30,496.0,85.0,2.0,17.0,231.0,213.82,156.58
2016,11,11,8,45,533.0,90.0,2.0,17.5,267.5,255.81,193.03
2016,11,11,9,0,570.0,95.0,2.0,18.0,304.0,300.36,231.19
2016,11,11,9,15,559.0,109.5,2.05,18.5,331.0,337.47,263.35
2016,11,11,9,30,548.0,124.0,2.1,19.0,358.0,370.78,291.48
2016,11,11,9,45,490.0,148.5,2.2,19.5,369.0,391.1,308.6
2016,11,11,10,0,432.0,173.0,2.3,20.0,380.0,405.88,320.47
2016,11,11,10,15,328.5,202.0,2.35,20.5,364.0,391.13,308.52
2016,11,11,10,30,225.0,231.0,2.4,21.0,348.0,368.36,289.7
2016,11,11,10,45,141.0,233.0,2.5,21.5,307.0,326.63,256.27
2016,11,11,11,0,57.0,235.0,2.6,22.0,266.0,274.81,214.4
2016,11,11,11,15,39.5,224.5,2.65,22.0,246.5,254.13,198.13
2016,11,11,11,30,22.0,214.0,2.7,22.0,227.0,227.09,176.68
2016,11,11,11,45,77.0,238.0,2.75,22.5,282.0,297.47,232.4
2016,11,11,12,0,132.0,262.0,2.8,23.0,337.0,371.01,289.18
2016,11,11,12,15,152.5,259.0,2.75,22.5,345.0,384.82,300.54
2016,11,11,12,30,173.0,256.0,2.7,22.0,353.0,398.35,311.98
2016,11,11,12,45,170.0,250.0,2.7,22.0,343.0,391.17,306.7
2016,11,11,13,0,167.0,244.0,2.7,22.0,333.0,383.4,301.06
2016,11,11,13,15,83.5,192.5,2.6,21.5,237.0,259.02,204.18
2016,11,11,13,30,0.0,141.0,2.5,21.0,141.0,139.39,107.93
2016,11,11,13,45,55.5,169.5,2.45,21.0,194.5,214.51,169.88
2016,11,11,14,0,111.0,198.0,2.4,21.0,248.0,292.58,232.52
2016,11,11,14,15,66.0,173.5,2.3,20.5,202.5,227.09,180.35
2016,11,11,14,30,21.0,149.0,2.2,20.0,157.0,164.53,129.96
2016,11,11,14,45,17.0,134.5,2.15,20.0,141.0,147.08,116.05
2016,11,11,15,0,13.0,120.0,2.1,20.0,125.0,129.85,102.08
2016,11,11,15,15,7.5,104.0,1.9,19.5,107.0,110.36,86.21
2016,11,11,15,30,2.0,88.0,1.7,19.0,89.0,91.22,70.41
2016,11,11,15,45,1.0,70.5,1.55,18.5,71.0,72.71,54.92
2016,11,11,16,0,0.0,53.0,1.4,18.0,53.0,54.1,39.13
2016,11,11,16,15,0.0,36.5,1.3,17.5,36.5,36.86,24.23
2016,11,11,16,30,0.0,20.0,1.2,17.0,20.0,19.31,7.46
2016,11,11,16,45,0.0,10.0,1.15,16.5,10.0,9.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,6.5,0.8,13.0,9.0,0.0,0.0
2016,11,12,7,0,142.0,13.0,0.8,13.0,18.0,12.78,0.0
2016,11,12,7,15,277.5,24.0,0.85,13.5,52.0,18.66,7.53
2016,11,12,7,30,413.0,35.0,0.9,14.0,86.0,50.51,24.03
2016,11,12,7,45,492.5,42.5,1.0,14.5,128.0,89.46,48.55
2016,11,12,8,0,572.0,50.0,1.1,15.0,170.0,136.44,83.94
2016,11,12,8,15,621.5,55.0,1.05,15.5,212.5,182.42,122.63
2016,11,12,8,30,671.0,60.0,1.0,16.0,255.0,233.3,166.52
2016,11,12,8,45,399.0,105.5,1.0,16.5,226.0,227.35,172.66
2016,11,12,9,0,127.0,151.0,1.0,17.0,197.0,193.55,152.19
2016,11,12,9,15,249.0,154.0,0.95,17.5,255.5,253.57,199.45
2016,11,12,9,30,371.0,157.0,0.9,18.0,314.0,321.94,252.83
2016,11,12,9,45,601.5,115.0,0.9,18.5,391.5,410.79,321.69
2016,11,12,10,0,832.0,73.0,0.9,19.0,469.0,509.41,396.88
2016,11,12,10,15,843.0,74.0,0.85,19.0,492.5,546.03,424.54
2016,11,12,10,30,854.0,75.0,0.8,19.0,516.0,579.2,449.51
2016,11,12,10,45,862.0,75.5,0.75,19.5,533.5,609.39,470.8
2016,11,12,11,0,870.0,76.0,0.7,20.0,551.0,637.25,489.81
2016,11,12,11,15,874.0,76.5,0.75,20.5,560.5,659.98,505.92
2016,11,12,11,30,878.0,77.0,0.8,21.0,570.0,679.9,519.42
2016,11,12,11,45,878.0,77.5,0.85,21.5,571.5,694.15,528.57
2016,11,12,12,0,878.0,78.0,0.9,22.0,573.0,705.3,535.7
2016,11,12,12,15,699.5,131.0,1.0,22.0,523.0,650.6,497.29
2016,11,12,12,30,521.0,184.0,1.1,22.0,473.0,581.72,446.92
2016,11,12,12,45,687.5,131.5,1.25,22.0,503.0,648.23,499.77
2016,11,12,13,0,854.0,79.0,1.4,22.0,533.0,704.14,541.84
2016,11,12,13,15,845.0,77.5,1.45,22.0,512.5,691.06,533.09
2016,11,12,13,30,836.0,76.0,1.5,22.0,492.0,675.04,522.99
2016,11,12,13,45,694.0,104.0,1.6,22.0,436.5,602.14,470.42
2016,11,12,14,0,552.0,132.0,1.7,22.0,381.0,524.56,412.65
2016,11,12,14,15,661.5,100.0,1.7,21.5,376.0,551.6,435.78
2016,11,12,14,30,771.0,68.0,1.7,21.0,371.0,564.34,447.16
2016,11,12,14,45,744.0,65.0,1.7,21.0,333.0,524.33,416.25
2016,11,12,15,0,717.0,62.0,1.7,21.0,295.0,483.51,384.25
2016,11,12,15,15,677.0,58.0,1.6,20.5,253.5,434.23,345.08
2016,11,12,15,30,637.0,54.0,1.5,20.0,212.0,388.49,307.31
2016,11,12,15,45,573.5,48.0,1.45,19.5,169.5,328.69,257.49
2016,11,12,16,0,510.0,42.0,1.4,19.0,127.0,272.61,209.18
2016,11,12,16,15,405.5,33.5,1.4,18.0,87.0,203.06,149.48
2016,11,12,16,30,301.0,25.0,1.4,17.0,47.0,139.24,79.24
2016,11,12,16,45,150.5,12.5,1.4,16.5,23.5,53.43,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,64.0,6.0,0.55,12.0,8.0,0.0,0.0
2016,11,13,7,0,128.0,12.0,0.6,12.0,16.0,11.8,0.0
2016,11,13,7,15,263.5,24.0,0.65,12.0,50.0,18.86,6.98
2016,11,13,7,30,399.0,36.0,0.7,12.0,84.0,49.74,24.34
2016,11,13,7,45,475.0,44.5,0.75,12.5,125.0,88.3,48.78
2016,11,13,8,0,551.0,53.0,0.8,13.0,166.0,134.54,83.73
2016,11,13,8,15,602.5,58.5,0.75,13.0,208.5,180.19,122.24
2016,11,13,8,30,654.0,64.0,0.7,13.0,251.0,230.23,165.73
2016,11,13,8,45,688.5,68.0,0.65,13.5,291.0,277.65,207.41
2016,11,13,9,0,723.0,72.0,0.6,14.0,331.0,327.5,250.27
2016,11,13,9,15,747.5,75.0,0.55,14.5,367.0,373.46,289.09
2016,11,13,9,30,772.0,78.0,0.5,15.0,403.0,419.85,326.96
2016,11,13,9,45,791.0,80.0,0.5,15.5,433.5,462.71,361.28
2016,11,13,10,0,810.0,82.0,0.5,16.0,464.0,504.95,394.06
2016,11,13,10,15,822.0,83.5,0.55,16.5,488.0,541.93,422.51
2016,11,13,10,30,834.0,85.0,0.6,17.0,512.0,577.28,449.1
2016,11,13,10,45,842.5,85.5,0.65,18.0,529.5,607.58,470.6
2016,11,13,11,0,851.0,86.0,0.7,19.0,547.0,635.63,490.0
2016,11,13,11,15,855.0,86.5,0.75,19.0,556.5,658.32,507.08
2016,11,13,11,30,859.0,87.0,0.8,19.0,566.0,678.24,522.09
2016,11,13,11,45,860.0,87.5,0.85,19.5,568.0,693.24,532.12
2016,11,13,12,0,861.0,88.0,0.9,20.0,570.0,705.21,539.88
2016,11,13,12,15,859.0,87.5,0.95,20.0,564.5,710.85,544.4
2016,11,13,12,30,857.0,87.0,1.0,20.0,559.0,713.32,546.9
2016,11,13,12,45,858.0,84.0,1.05,20.5,546.5,711.94,545.83
2016,11,13,13,0,859.0,81.0,1.1,21.0,534.0,707.35,542.68
2016,11,13,13,15,850.0,79.5,1.1,21.0,513.5,694.31,534.21
2016,11,13,13,30,841.0,78.0,1.1,21.0,493.0,678.33,523.81
2016,11,13,13,45,828.0,76.0,1.1,21.0,466.0,656.25,509.11
2016,11,13,14,0,815.0,74.0,1.1,21.0,439.0,631.64,491.88
2016,11,13,14,15,795.5,72.0,1.05,21.0,405.5,600.55,469.06
2016,11,13,14,30,776.0,70.0,1.0,21.0,372.0,567.63,444.51
2016,11,13,14,45,747.5,66.5,1.0,21.0,333.5,526.15,413.44
2016,11,13,15,0,719.0,63.0,1.0,21.0,295.0,483.92,380.95
2016,11,13,15,15,678.5,59.0,0.9,20.5,253.5,434.45,342.03
2016,11,13,15,30,638.0,55.0,0.8,20.0,212.0,388.71,304.6
2016,11,13,15,45,574.5,48.5,0.7,19.5,169.0,328.46,254.84
2016,11,13,16,0,511.0,42.0,0.6,19.0,126.0,271.93,206.62
2016,11,13,16,15,406.5,33.0,0.7,18.5,86.0,202.06,147.09
2016,11,13,16,30,302.0,24.0,0.8,18.0,46.0,137.29,73.78
2016,11,13,16,45,151.0,12.0,0.9,17.5,23.0,52.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,67.0,5.5,0.6,11.0,7.5,0.0,0.0
2016,11,14,7,0,134.0,11.0,0.6,11.0,15.0,10.81,0.0
2016,11,14,7,15,274.5,22.5,0.55,11.5,48.5,17.58,5.24
2016,11,14,7,30,415.0,34.0,0.5,12.0,82.0,47.41,22.35
2016,11,14,7,45,495.5,41.5,0.5,12.5,124.0,86.05,46.16
2016,11,14,8,0,576.0,49.0,0.5,13.0,166.0,132.81,81.0
2016,11,14,8,15,627.5,54.5,0.45,13.5,209.0,179.52,119.97
2016,11,14,8,30,679.0,60.0,0.4,14.0,252.0,231.31,164.34
2016,11,14,8,45,711.0,64.5,0.4,14.5,292.0,279.36,206.41
2016,11,14,9,0,743.0,69.0,0.4,15.0,332.0,329.14,249.15
2016,11,14,9,15,486.0,121.0,0.4,15.5,300.5,313.78,243.49
2016,11,14,9,30,229.0,173.0,0.4,16.0,269.0,274.51,215.97
2016,11,14,9,45,525.0,126.5,0.45,16.5,366.5,380.65,299.07
2016,11,14,10,0,821.0,80.0,0.5,17.0,464.0,505.85,394.05
2016,11,14,10,15,590.0,141.5,0.5,17.5,425.0,473.99,368.8
2016,11,14,10,30,359.0,203.0,0.5,18.0,386.0,418.53,325.97
2016,11,14,10,45,608.0,144.5,0.55,18.5,466.0,526.7,409.48
2016,11,14,11,0,857.0,86.0,0.6,19.0,546.0,636.65,490.53
2016,11,14,11,15,861.0,86.5,0.55,19.0,556.0,659.46,505.38
2016,11,14,11,30,865.0,87.0,0.5,19.0,566.0,679.49,519.05
2016,11,14,11,45,866.0,87.0,0.45,19.5,567.5,694.04,527.43
2016,11,14,12,0,867.0,87.0,0.4,20.0,569.0,705.53,533.38
2016,11,14,12,15,864.5,86.5,0.4,20.0,563.5,710.89,537.0
2016,11,14,12,30,862.0,86.0,0.4,20.0,558.0,713.07,538.67
2016,11,14,12,45,859.5,84.5,0.45,20.5,545.0,710.94,537.3
2016,11,14,13,0,857.0,83.0,0.5,21.0,532.0,705.64,533.93
2016,11,14,13,15,847.5,81.5,0.55,21.0,511.5,692.35,526.2
2016,11,14,13,30,838.0,80.0,0.6,21.0,491.0,676.13,516.53
2016,11,14,13,45,825.0,78.0,0.7,21.5,463.5,654.18,502.37
2016,11,14,14,0,812.0,76.0,0.8,22.0,436.0,629.72,485.58
2016,11,14,14,15,792.5,73.5,0.85,21.5,402.5,598.22,464.57
2016,11,14,14,30,773.0,71.0,0.9,21.0,369.0,564.9,441.59
2016,11,14,14,45,744.0,67.5,0.95,21.0,331.0,523.34,410.88
2016,11,14,15,0,715.0,64.0,1.0,21.0,293.0,481.05,378.64
2016,11,14,15,15,673.5,59.5,0.95,20.0,251.0,430.77,339.97
2016,11,14,15,30,632.0,55.0,0.9,19.0,209.0,384.38,302.69
2016,11,14,15,45,567.0,49.0,0.85,18.5,166.0,324.5,253.04
2016,11,14,16,0,502.0,43.0,0.8,18.0,123.0,268.39,204.92
2016,11,14,16,15,395.5,33.5,0.85,17.0,83.5,197.87,144.5
2016,11,14,16,30,289.0,24.0,0.9,16.0,44.0,131.99,67.41
2016,11,14,16,45,144.5,12.0,0.95,15.5,22.0,50.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,89.0,5.0,0.9,10.0,7.0,0.0,0.0
2016,11,15,7,0,178.0,10.0,0.9,10.0,14.0,9.83,0.0
2016,11,15,7,15,322.0,19.5,1.1,10.5,47.5,16.19,3.33
2016,11,15,7,30,466.0,29.0,1.3,11.0,81.0,44.86,19.41
2016,11,15,7,45,540.5,35.5,1.55,12.0,122.5,84.19,43.02
2016,11,15,8,0,615.0,42.0,1.8,13.0,164.0,130.99,77.96
2016,11,15,8,15,662.0,46.0,1.9,13.5,206.0,176.92,117.02
2016,11,15,8,30,709.0,50.0,2.0,14.0,248.0,226.69,161.0
2016,11,15,8,45,355.5,86.0,2.1,14.5,185.5,191.75,146.38
2016,11,15,9,0,2.0,122.0,2.2,15.0,123.0,118.86,94.56
2016,11,15,9,15,10.0,138.0,2.3,15.5,142.0,137.93,110.1
2016,11,15,9,30,18.0,154.0,2.4,16.0,161.0,157.78,126.02
2016,11,15,9,45,48.0,176.5,2.5,16.5,198.0,197.57,158.11
2016,11,15,10,0,78.0,199.0,2.6,17.0,235.0,238.07,190.48
2016,11,15,10,15,81.5,210.5,2.65,17.0,250.0,255.14,204.06
2016,11,15,10,30,85.0,222.0,2.7,17.0,265.0,272.36,217.73
2016,11,15,10,45,98.5,231.5,2.8,17.5,283.0,293.56,234.29
2016,11,15,11,0,112.0,241.0,2.9,18.0,301.0,315.33,251.18
2016,11,15,11,15,61.0,215.5,2.95,18.0,248.5,258.41,205.4
2016,11,15,11,30,10.0,190.0,3.0,18.0,196.0,194.41,153.38
2016,11,15,11,45,8.0,186.0,3.15,18.0,190.5,189.35,149.43
2016,11,15,12,0,6.0,182.0,3.3,18.0,185.0,184.21,145.3
2016,11,15,12,15,5.5,180.0,3.4,18.0,183.0,182.15,143.7
2016,11,15,12,30,5.0,178.0,3.5,18.0,181.0,180.1,142.14
2016,11,15,12,45,2.5,147.0,3.65,18.0,148.5,146.57,115.12
2016,11,15,13,0,0.0,116.0,3.8,18.0,116.0,113.32,88.12
2016,11,15,13,15,0.0,99.0,3.85,17.5,99.0,96.24,74.41
2016,11,15,13,30,0.0,82.0,3.9,17.0,82.0,79.31,60.66
2016,11,15,13,45,0.0,54.0,3.95,17.0,54.0,52.18,38.18
2016,11,15,14,0,0.0,26.0,4.0,17.0,26.0,25.1,15.53
2016,11,15,14,15,0.0,29.0,3.95,16.5,29.0,28.0,18.06
2016,11,15,14,30,0.0,32.0,3.9,16.0,32.0,30.89,20.59
2016,11,15,14,45,0.0,28.5,3.85,16.0,28.5,27.51,17.76
2016,11,15,15,0,0.0,25.0,3.8,16.0,25.0,24.12,14.9
2016,11,15,15,15,0.0,21.5,3.65,15.5,21.5,20.74,12.05
2016,11,15,15,30,0.0,18.0,3.5,15.0,18.0,17.36,9.16
2016,11,15,15,45,0.0,14.5,3.35,14.5,14.5,13.98,6.22
2016,11,15,16,0,0.0,11.0,3.2,14.0,11.0,10.6,3.25
2016,11,15,16,15,0.0,7.0,2.85,13.5,7.0,6.74,0.0
2016,11,15,16,30,0.0,3.0,2.5,13.0,3.0,2.89,0.0
2016,11,15,16,45,0.0,1.5,2.2,13.0,1.5,1.47,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,7,15,221.5,16.0,1.95,8.5,40.5,11.79,0.0
2016,11,16,7,30,443.0,32.0,2.3,9.0,81.0,44.3,20.07
2016,11,16,7,45,532.0,39.0,2.65,10.0,124.0,84.2,43.88
2016,11,16,8,0,621.0,46.0,3.0,11.0,167.0,134.08,80.88
2016,11,16,8,15,672.5,51.0,3.25,11.5,211.0,182.02,121.75
2016,11,16,8,30,724.0,56.0,3.5,12.0,255.0,234.28,168.2
2016,11,16,8,45,759.0,59.0,3.75,12.5,296.0,283.57,213.35
2016,11,16,9,0,794.0,62.0,4.0,13.0,337.0,334.77,259.78
2016,11,16,9,15,817.0,64.5,4.05,13.0,373.5,382.39,303.15
2016,11,16,9,30,840.0,67.0,4.1,13.0,410.0,430.15,345.75
2016,11,16,9,45,854.5,69.0,4.15,13.5,440.5,473.27,383.05
2016,11,16,10,0,869.0,71.0,4.2,14.0,471.0,515.27,418.44
2016,11,16,10,15,880.0,72.5,4.2,14.0,495.5,552.12,449.63
2016,11,16,10,30,891.0,74.0,4.2,14.0,520.0,588.17,479.49
2016,11,16,10,45,895.5,75.5,4.2,14.5,537.0,618.29,503.19
2016,11,16,11,0,900.0,77.0,4.2,15.0,554.0,645.81,524.38
2016,11,16,11,15,903.0,77.5,4.2,15.0,563.5,668.54,542.55
2016,11,16,11,30,906.0,78.0,4.2,15.0,573.0,688.34,558.27
2016,11,16,11,45,903.0,79.5,4.25,15.0,574.0,702.18,568.91
2016,11,16,12,0,900.0,81.0,4.3,15.0,575.0,712.77,577.1
2016,11,16,12,15,897.5,80.5,4.25,15.0,569.0,718.23,581.03
2016,11,16,12,30,895.0,80.0,4.2,15.0,563.0,720.42,582.65
2016,11,16,12,45,888.0,79.5,4.2,15.0,549.0,716.21,579.87
2016,11,16,13,0,881.0,79.0,4.2,15.0,535.0,708.81,574.83
2016,11,16,13,15,871.5,78.0,4.15,14.5,514.5,700.06,569.79
2016,11,16,13,30,862.0,77.0,4.1,14.0,494.0,684.32,559.48
2016,11,16,13,45,844.0,76.5,4.1,14.0,465.5,660.62,541.93
2016,11,16,14,0,826.0,76.0,4.1,14.0,437.0,634.49,521.77
2016,11,16,14,15,805.5,73.5,4.0,14.0,403.0,602.3,496.34
2016,11,16,14,30,785.0,71.0,3.9,14.0,369.0,568.28,469.02
2016,11,16,14,45,751.0,68.5,3.85,14.0,330.0,524.89,433.73
2016,11,16,15,0,717.0,66.0,3.8,14.0,291.0,480.99,397.2
2016,11,16,15,15,674.0,61.0,3.5,13.5,249.0,432.55,356.28
2016,11,16,15,30,631.0,56.0,3.2,13.0,207.0,382.43,312.84
2016,11,16,15,45,556.5,50.0,2.95,12.5,163.0,318.75,257.35
2016,11,16,16,0,482.0,44.0,2.7,12.0,119.0,259.55,204.37
2016,11,16,16,15,370.0,34.0,2.4,11.5,80.0,187.86,139.86
2016,11,16,16,30,258.0,24.0,2.1,11.0,41.0,120.12,53.67
2016,11,16,16,45,129.0,12.0,1.85,10.5,20.5,46.23,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.5,15.5,0.8,5.5,38.0,11.46,0.0
2016,11,17,7,30,419.0,31.0,0.9,6.0,76.0,41.3,18.85
2016,11,17,7,45,511.5,38.0,1.0,6.5,118.5,79.95,41.88
2016,11,17,8,0,604.0,45.0,1.1,7.0,161.0,128.94,78.21
2016,11,17,8,15,656.5,50.0,1.2,7.5,204.0,176.01,118.35
2016,11,17,8,30,709.0,55.0,1.3,8.0,247.0,227.51,164.12
2016,11,17,8,45,748.0,57.5,1.4,8.5,288.5,276.6,208.87
2016,11,17,9,0,787.0,60.0,1.5,9.0,330.0,327.97,255.17
2016,11,17,9,15,810.5,62.5,1.6,9.5,366.5,375.35,297.68
2016,11,17,9,30,834.0,65.0,1.7,10.0,403.0,422.93,339.29
2016,11,17,9,45,853.5,65.5,1.85,11.0,434.5,465.74,375.6
2016,11,17,10,0,873.0,66.0,2.0,12.0,466.0,508.21,410.57
2016,11,17,10,15,884.5,67.5,2.05,12.5,490.5,546.43,441.66
2016,11,17,10,30,896.0,69.0,2.1,13.0,515.0,582.83,470.55
2016,11,17,10,45,904.5,69.5,2.2,13.5,532.5,614.32,495.32
2016,11,17,11,0,913.0,70.0,2.3,14.0,550.0,643.4,517.79
2016,11,17,11,15,916.5,70.5,2.25,14.0,559.5,666.69,535.71
2016,11,17,11,30,920.0,71.0,2.2,14.0,569.0,687.03,551.16
2016,11,17,11,45,922.0,70.5,2.2,14.5,571.5,702.2,561.04
2016,11,17,12,0,924.0,70.0,2.2,15.0,574.0,714.17,568.67
2016,11,17,12,15,921.5,69.5,2.2,15.0,568.0,719.78,572.8
2016,11,17,12,30,919.0,69.0,2.2,15.0,562.0,722.04,574.67
2016,11,17,12,45,914.0,68.5,2.25,15.0,548.5,719.23,573.31
2016,11,17,13,0,909.0,68.0,2.3,15.0,535.0,713.13,569.69
2016,11,17,13,15,900.5,67.0,2.25,15.0,514.5,700.82,560.99
2016,11,17,13,30,892.0,66.0,2.2,15.0,494.0,685.44,550.14
2016,11,17,13,45,878.5,64.5,2.2,15.0,466.5,663.22,534.53
2016,11,17,14,0,865.0,63.0,2.2,15.0,439.0,638.37,516.4
2016,11,17,14,15,846.5,61.0,2.1,15.0,405.5,607.39,492.34
2016,11,17,14,30,828.0,59.0,2.0,15.0,372.0,578.33,469.19
2016,11,17,14,45,801.5,56.5,1.95,15.0,333.5,538.34,437.38
2016,11,17,15,0,775.0,54.0,1.9,15.0,295.0,497.36,403.96
2016,11,17,15,15,735.0,50.0,1.65,14.5,252.5,447.02,362.18
2016,11,17,15,30,695.0,46.0,1.4,14.0,210.0,397.34,319.62
2016,11,17,15,45,633.5,41.0,1.15,13.5,166.5,338.14,268.26
2016,11,17,16,0,572.0,36.0,0.9,13.0,123.0,282.15,218.08
2016,11,17,16,15,463.0,28.0,0.95,12.5,83.0,210.02,153.55
2016,11,17,16,30,354.0,20.0,1.0,12.0,43.0,141.96,57.08
2016,11,17,16,45,177.0,10.0,1.05,11.5,21.5,56.82,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.0,1.75,6.0,36.0,11.12,0.0
2016,11,18,7,30,411.0,30.0,2.0,7.0,72.0,38.93,17.33
2016,11,18,7,45,503.0,38.0,2.25,8.0,115.0,77.79,40.32
2016,11,18,8,0,595.0,46.0,2.5,9.0,158.0,125.93,75.54
2016,11,18,8,15,650.5,51.0,2.45,9.5,202.0,173.96,116.11
2016,11,18,8,30,706.0,56.0,2.4,10.0,246.0,225.69,161.82
2016,11,18,8,45,743.5,60.0,2.4,10.5,287.5,275.58,207.22
2016,11,18,9,0,781.0,64.0,2.4,11.0,329.0,327.65,254.05
2016,11,18,9,15,805.0,66.5,2.65,12.0,365.5,374.9,296.18
2016,11,18,9,30,829.0,69.0,2.9,13.0,402.0,422.41,337.43
2016,11,18,9,45,849.0,70.5,3.15,14.0,434.0,466.99,375.27
2016,11,18,10,0,869.0,72.0,3.4,15.0,466.0,510.88,411.5
2016,11,18,10,15,879.0,73.5,3.5,15.5,490.0,548.5,442.39
2016,11,18,10,30,889.0,75.0,3.6,16.0,514.0,582.54,469.83
2016,11,18,10,45,894.5,76.0,3.75,16.5,531.0,612.64,493.75
2016,11,18,11,0,900.0,77.0,3.9,17.0,548.0,640.21,515.26
2016,11,18,11,15,902.0,78.0,3.95,17.0,557.0,662.87,533.38
2016,11,18,11,30,904.0,79.0,4.0,17.0,566.0,682.58,549.06
2016,11,18,11,45,901.5,79.5,4.1,17.5,567.0,695.69,558.5
2016,11,18,12,0,899.0,80.0,4.2,18.0,568.0,705.58,565.09
2016,11,18,12,15,895.5,79.5,4.25,18.0,561.5,710.43,568.94
2016,11,18,12,30,892.0,79.0,4.3,18.0,555.0,712.01,570.56
2016,11,18,12,45,884.5,78.5,4.35,18.5,540.5,707.59,566.78
2016,11,18,13,0,877.0,78.0,4.4,19.0,526.0,703.95,563.74
2016,11,18,13,15,867.5,76.5,4.4,18.5,505.5,690.82,555.61
2016,11,18,13,30,858.0,75.0,4.4,18.0,485.0,674.7,545.3
2016,11,18,13,45,843.5,73.5,4.4,18.0,457.5,652.44,528.84
2016,11,18,14,0,829.0,72.0,4.4,18.0,430.0,627.64,509.91
2016,11,18,14,15,809.5,70.0,4.2,17.5,397.0,596.83,486.22
2016,11,18,14,30,790.0,68.0,4.0,17.0,364.0,564.14,460.79
2016,11,18,14,45,762.0,64.5,3.8,17.0,325.5,523.24,427.46
2016,11,18,15,0,734.0,61.0,3.6,17.0,287.0,481.5,392.7
2016,11,18,15,15,691.5,56.5,3.15,16.0,245.5,430.73,350.77
