Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,30,649.0,52.0,2.7,15.0,204.0,380.81,308.15
2016,11,18,15,45,583.0,46.0,2.3,14.5,161.0,323.59,257.92
2016,11,18,16,0,517.0,40.0,1.9,14.0,118.0,267.25,207.3
2016,11,18,16,15,402.0,31.0,1.75,13.0,78.5,194.75,142.36
2016,11,18,16,30,287.0,22.0,1.6,12.0,39.0,125.35,44.42
2016,11,18,16,45,143.5,11.0,1.5,11.5,19.5,48.72,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,168.0,15.5,4.4,12.0,32.0,11.69,0.0
2016,11,19,7,30,336.0,31.0,4.4,12.0,64.0,36.55,16.78
2016,11,19,7,45,426.5,39.0,4.45,12.0,103.5,71.03,37.18
2016,11,19,8,0,517.0,47.0,4.5,12.0,143.0,114.69,68.7
2016,11,19,8,15,573.5,52.5,4.45,12.0,183.5,158.39,105.23
2016,11,19,8,30,630.0,58.0,4.4,12.0,224.0,207.01,148.05
2016,11,19,8,45,315.0,35.5,4.35,12.5,118.5,126.34,93.73
2016,11,19,9,0,0.0,13.0,4.3,13.0,13.0,12.54,5.13
2016,11,19,9,15,0.0,9.5,4.3,13.0,9.5,9.16,2.23
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,5.79,0.0
2016,11,19,9,45,0.0,25.0,4.3,13.5,25.0,24.13,15.0
2016,11,19,10,0,0.0,44.0,4.3,14.0,44.0,42.5,30.53
2016,11,19,10,15,0.0,26.0,4.3,14.0,26.0,25.1,15.71
2016,11,19,10,30,0.0,8.0,4.3,14.0,8.0,7.72,0.91
2016,11,19,10,45,0.0,26.5,4.3,14.5,26.5,25.59,16.04
2016,11,19,11,0,0.0,45.0,4.3,15.0,45.0,43.48,31.04
2016,11,19,11,15,56.5,144.0,4.25,15.0,174.5,180.05,145.61
2016,11,19,11,30,113.0,243.0,4.2,15.0,304.0,323.55,262.14
2016,11,19,11,45,56.5,148.5,4.2,15.5,179.0,187.27,150.83
2016,11,19,12,0,0.0,54.0,4.2,16.0,54.0,52.2,38.06
2016,11,19,12,15,3.5,117.0,4.15,16.0,119.0,116.5,91.56
2016,11,19,12,30,7.0,180.0,4.1,16.0,184.0,183.79,146.65
2016,11,19,12,45,3.5,143.5,4.1,16.0,145.5,143.8,113.94
2016,11,19,13,0,0.0,107.0,4.1,16.0,107.0,104.28,81.46
2016,11,19,13,15,0.0,115.5,4.05,16.0,115.5,113.08,88.87
2016,11,19,13,30,0.0,124.0,4.0,16.0,124.0,122.11,96.44
2016,11,19,13,45,0.0,126.5,4.0,16.0,126.5,125.13,99.08
2016,11,19,14,0,0.0,129.0,4.0,16.0,129.0,128.37,101.93
2016,11,19,14,15,0.0,108.0,3.85,15.5,108.0,106.71,84.29
2016,11,19,14,30,0.0,87.0,3.7,15.0,87.0,85.15,66.53
2016,11,19,14,45,0.0,77.5,3.6,15.0,77.5,75.67,58.66
2016,11,19,15,0,0.0,68.0,3.5,15.0,68.0,66.2,50.7
2016,11,19,15,15,0.0,57.5,3.3,14.5,57.5,55.68,41.84
2016,11,19,15,30,0.0,47.0,3.1,14.0,47.0,45.4,33.07
2016,11,19,15,45,0.0,37.0,2.95,14.0,37.0,35.73,24.63
2016,11,19,16,0,0.0,27.0,2.8,14.0,27.0,26.06,16.13
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,16.88,7.88
2016,11,19,16,30,0.0,8.0,2.7,13.0,8.0,7.71,0.0
2016,11,19,16,45,0.0,4.0,2.65,13.0,4.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.1,11.5,8.0,7.71,0.0
2016,11,20,7,30,0.0,16.0,1.2,12.0,16.0,15.43,6.41
2016,11,20,7,45,0.0,26.5,1.35,12.5,26.5,25.58,15.76
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,35.73,24.69
2016,11,20,8,15,0.0,47.5,1.6,13.0,47.5,45.89,33.61
2016,11,20,8,30,0.0,58.0,1.7,13.0,58.0,56.03,42.4
2016,11,20,8,45,0.0,68.0,1.8,13.5,68.0,65.72,50.61
2016,11,20,9,0,0.0,78.0,1.9,14.0,78.0,75.44,58.71
2016,11,20,9,15,16.0,116.0,1.9,14.0,122.0,118.53,94.61
2016,11,20,9,30,32.0,154.0,1.9,14.0,166.0,165.34,133.19
2016,11,20,9,45,84.5,174.5,1.9,14.5,211.5,211.64,170.64
2016,11,20,10,0,137.0,195.0,1.9,15.0,257.0,265.23,213.67
2016,11,20,10,15,115.5,204.5,1.9,15.0,258.5,269.58,216.95
2016,11,20,10,30,94.0,214.0,1.9,15.0,260.0,268.18,215.62
2016,11,20,10,45,47.0,182.0,1.95,15.0,205.0,210.47,168.84
2016,11,20,11,0,0.0,150.0,2.0,15.0,150.0,146.95,116.5
2016,11,20,11,15,17.5,182.0,2.0,15.0,191.5,190.66,152.48
2016,11,20,11,30,35.0,214.0,2.0,15.0,233.0,241.36,193.4
2016,11,20,11,45,18.0,189.5,2.0,15.0,199.5,199.8,159.53
2016,11,20,12,0,1.0,165.0,2.0,15.0,166.0,163.5,129.82
2016,11,20,12,15,0.5,125.0,2.0,15.0,125.5,122.53,96.48
2016,11,20,12,30,0.0,85.0,2.0,15.0,85.0,82.22,63.3
2016,11,20,12,45,25.0,148.0,2.0,15.0,161.0,167.98,134.72
2016,11,20,13,0,50.0,211.0,2.0,15.0,237.0,255.33,205.62
2016,11,20,13,15,25.0,112.5,1.9,14.5,125.5,130.72,104.32
2016,11,20,13,30,0.0,14.0,1.8,14.0,14.0,13.51,5.85
2016,11,20,13,45,0.0,12.0,1.7,14.0,12.0,11.58,4.25
2016,11,20,14,0,0.0,10.0,1.6,14.0,10.0,9.65,2.61
2016,11,20,14,15,0.0,8.0,1.4,14.0,8.0,7.72,0.97
2016,11,20,14,30,0.0,6.0,1.2,14.0,6.0,5.79,0.0
2016,11,20,14,45,0.0,5.5,1.05,14.0,5.5,5.3,0.0
2016,11,20,15,0,0.0,5.0,0.9,14.0,5.0,4.82,0.0
2016,11,20,15,15,0.0,4.0,0.8,13.5,4.0,3.85,0.0
2016,11,20,15,30,0.0,3.0,0.7,13.0,3.0,2.89,0.0
2016,11,20,15,45,0.0,2.5,0.6,13.0,2.5,2.41,0.0
2016,11,20,16,0,0.0,2.0,0.5,13.0,2.0,1.93,0.0
2016,11,20,16,15,0.0,1.0,0.55,12.5,1.0,0.96,0.0
2016,11,20,16,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,14.5,1.25,8.5,31.0,11.02,0.0
2016,11,21,7,30,360.0,29.0,1.4,9.0,62.0,33.37,14.54
2016,11,21,7,45,457.5,36.5,1.6,10.0,102.5,68.62,34.64
2016,11,21,8,0,555.0,44.0,1.8,11.0,143.0,113.73,66.27
2016,11,21,8,15,612.0,49.5,2.0,11.0,185.0,159.05,103.81
2016,11,21,8,30,669.0,55.0,2.2,11.0,227.0,209.96,148.43
2016,11,21,8,45,454.5,93.0,2.4,11.5,218.5,219.79,167.53
2016,11,21,9,0,240.0,131.0,2.6,12.0,210.0,208.77,165.99
2016,11,21,9,15,249.0,144.5,2.65,12.5,234.5,237.52,190.87
2016,11,21,9,30,258.0,158.0,2.7,13.0,259.0,266.63,215.51
2016,11,21,9,45,269.0,170.0,2.8,13.5,282.5,295.37,239.44
2016,11,21,10,0,280.0,182.0,2.9,14.0,306.0,324.4,263.2
2016,11,21,10,15,343.0,181.5,2.95,14.0,341.5,367.68,298.88
2016,11,21,10,30,406.0,181.0,3.0,14.0,377.0,418.47,340.21
2016,11,21,10,45,289.0,206.0,3.05,14.5,348.5,385.31,312.52
2016,11,21,11,0,172.0,231.0,3.1,15.0,320.0,344.67,278.42
2016,11,21,11,15,171.0,236.5,3.1,15.0,326.0,354.94,286.78
2016,11,21,11,30,170.0,242.0,3.1,15.0,332.0,364.7,294.5
2016,11,21,11,45,270.5,229.0,3.1,15.0,373.0,427.23,345.71
2016,11,21,12,0,371.0,216.0,3.1,15.0,414.0,485.34,392.8
2016,11,21,12,15,375.0,211.5,3.05,15.0,410.0,487.6,394.6
2016,11,21,12,30,379.0,207.0,3.0,15.0,406.0,488.51,395.63
2016,11,21,12,45,626.0,141.0,3.0,15.5,459.5,598.23,484.07
2016,11,21,13,0,873.0,75.0,3.0,16.0,513.0,686.92,553.17
2016,11,21,13,15,864.0,73.5,2.95,15.5,493.0,674.32,544.49
2016,11,21,13,30,855.0,72.0,2.9,15.0,473.0,662.81,537.4
2016,11,21,13,45,840.5,71.0,2.9,15.0,446.0,641.47,521.37
2016,11,21,14,0,826.0,70.0,2.9,15.0,419.0,617.63,503.18
2016,11,21,14,15,806.0,67.5,2.8,15.0,386.5,586.33,478.59
2016,11,21,14,30,786.0,65.0,2.7,15.0,354.0,553.21,452.12
2016,11,21,14,45,755.5,62.0,2.65,15.0,316.0,511.97,418.84
2016,11,21,15,0,725.0,59.0,2.6,15.0,278.0,470.06,384.16
2016,11,21,15,15,681.5,55.0,2.25,14.5,236.5,420.11,342.07
2016,11,21,15,30,638.0,51.0,1.9,14.0,195.0,371.05,299.5
2016,11,21,15,45,567.0,45.0,1.55,13.5,153.0,312.68,248.39
2016,11,21,16,0,496.0,39.0,1.2,13.0,111.0,255.55,197.24
2016,11,21,16,15,376.5,29.5,1.15,12.5,73.0,182.57,131.23
2016,11,21,16,30,257.0,20.0,1.1,12.0,35.0,111.87,20.75
2016,11,21,16,45,128.5,10.0,1.1,11.5,17.5,43.34,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,15.0,1.0,8.5,29.0,11.62,0.0
2016,11,22,7,30,310.0,30.0,1.1,9.0,58.0,32.33,14.62
2016,11,22,7,45,407.0,39.5,1.2,9.5,97.5,66.54,35.04
2016,11,22,8,0,504.0,49.0,1.3,10.0,137.0,110.61,66.07
2016,11,22,8,15,563.5,55.0,1.3,10.5,178.5,154.11,101.53
2016,11,22,8,30,623.0,61.0,1.3,11.0,220.0,202.87,143.45
2016,11,22,8,45,663.0,65.5,1.35,11.5,259.5,249.62,185.2
2016,11,22,9,0,703.0,70.0,1.4,12.0,299.0,298.94,228.91
2016,11,22,9,15,628.0,89.0,1.4,12.0,310.5,323.25,254.0
2016,11,22,9,30,553.0,108.0,1.4,12.0,322.0,339.79,271.27
2016,11,22,9,45,552.5,118.5,1.45,12.5,346.5,373.69,300.21
2016,11,22,10,0,552.0,129.0,1.5,13.0,371.0,404.34,325.68
2016,11,22,10,15,525.0,144.0,1.5,13.0,384.5,426.3,344.0
2016,11,22,10,30,498.0,159.0,1.5,13.0,398.0,445.12,359.3
2016,11,22,10,45,464.5,173.5,1.55,13.5,403.0,456.67,368.01
2016,11,22,11,0,431.0,188.0,1.6,14.0,408.0,465.07,373.96
2016,11,22,11,15,436.5,191.0,1.6,14.0,417.0,482.93,388.08
2016,11,22,11,30,442.0,194.0,1.6,14.0,426.0,499.53,401.03
2016,11,22,11,45,437.0,196.0,1.6,14.5,426.5,506.81,405.95
2016,11,22,12,0,432.0,198.0,1.6,15.0,427.0,512.38,409.57
2016,11,22,12,15,643.0,141.5,1.55,15.0,478.5,602.74,481.16
2016,11,22,12,30,854.0,85.0,1.5,15.0,530.0,686.8,545.5
2016,11,22,12,45,593.5,144.5,1.5,15.0,450.0,578.08,461.07
2016,11,22,13,0,333.0,204.0,1.5,15.0,370.0,455.25,364.85
2016,11,22,13,15,400.5,181.5,1.5,14.5,373.5,482.6,388.99
2016,11,22,13,30,468.0,159.0,1.5,14.0,377.0,499.97,404.45
2016,11,22,13,45,464.5,149.5,1.5,14.0,355.5,481.97,390.85
2016,11,22,14,0,461.0,140.0,1.5,14.0,334.0,462.33,376.06
2016,11,22,14,15,495.5,121.5,1.4,14.0,315.5,454.23,370.16
2016,11,22,14,30,530.0,103.0,1.3,14.0,297.0,445.72,363.39
2016,11,22,14,45,496.5,98.5,1.2,14.0,265.0,405.39,330.65
2016,11,22,15,0,463.0,94.0,1.1,14.0,233.0,368.56,300.18
2016,11,22,15,15,431.0,83.5,1.0,13.5,198.0,326.15,265.17
2016,11,22,15,30,399.0,73.0,0.9,13.0,163.0,284.73,229.96
2016,11,22,15,45,356.5,60.0,0.85,12.5,127.5,237.12,188.89
2016,11,22,16,0,314.0,47.0,0.8,12.0,92.0,192.07,148.82
2016,11,22,16,15,230.0,33.5,0.85,11.5,60.0,135.07,96.85
2016,11,22,16,30,146.0,20.0,0.9,11.0,28.0,76.88,8.13
2016,11,22,16,45,73.0,10.0,0.95,10.5,14.0,28.8,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,119.5,16.5,1.1,8.5,27.0,16.22,0.0
2016,11,23,7,30,239.0,33.0,1.1,9.0,54.0,32.05,15.28
2016,11,23,7,45,333.0,45.0,1.1,9.5,92.0,64.63,36.3
2016,11,23,8,0,427.0,57.0,1.1,10.0,130.0,107.57,66.83
2016,11,23,8,15,493.5,64.5,1.25,10.5,171.0,149.64,100.53
2016,11,23,8,30,560.0,72.0,1.4,11.0,212.0,197.84,141.34
2016,11,23,8,45,601.5,78.0,1.55,11.5,251.5,243.43,181.76
2016,11,23,9,0,643.0,84.0,1.7,12.0,291.0,291.88,224.55
2016,11,23,9,15,673.5,88.0,1.75,12.0,326.5,336.85,264.6
2016,11,23,9,30,704.0,92.0,1.8,12.0,362.0,382.96,304.9
2016,11,23,9,45,736.0,92.0,1.85,12.5,394.5,426.44,341.76
2016,11,23,10,0,768.0,92.0,1.9,13.0,427.0,470.42,378.16
2016,11,23,10,15,782.5,93.5,1.95,13.0,451.0,506.5,408.38
2016,11,23,10,30,797.0,95.0,2.0,13.0,475.0,541.72,437.33
2016,11,23,10,45,614.5,140.5,2.05,13.5,440.0,509.34,411.29
2016,11,23,11,0,432.0,186.0,2.1,14.0,405.0,462.35,373.22
2016,11,23,11,15,216.0,145.5,2.15,14.0,255.0,290.08,236.59
2016,11,23,11,30,0.0,105.0,2.2,14.0,105.0,102.0,79.79
2016,11,23,11,45,0.0,105.5,2.25,14.0,105.5,102.53,80.48
2016,11,23,12,0,0.0,106.0,2.3,14.0,106.0,103.06,80.92
2016,11,23,12,15,140.5,164.0,2.35,14.0,237.0,268.21,219.6
2016,11,23,12,30,281.0,222.0,2.4,14.0,368.0,436.72,354.72
2016,11,23,12,45,552.5,157.5,2.45,14.0,435.0,559.78,454.65
2016,11,23,13,0,824.0,93.0,2.5,14.0,502.0,673.59,545.04
2016,11,23,13,15,813.5,91.5,2.55,14.0,482.0,660.6,534.9
2016,11,23,13,30,803.0,90.0,2.6,14.0,462.0,644.82,523.51
2016,11,23,13,45,789.5,87.0,2.7,14.0,435.5,622.77,507.4
2016,11,23,14,0,776.0,84.0,2.8,14.0,409.0,598.31,489.11
2016,11,23,14,15,753.5,81.0,2.8,13.5,376.5,568.82,466.9
2016,11,23,14,30,731.0,78.0,2.8,13.0,344.0,535.22,440.97
2016,11,23,14,45,700.5,74.0,2.8,13.0,306.5,494.67,408.02
2016,11,23,15,0,670.0,70.0,2.8,13.0,269.0,453.61,373.8
2016,11,23,15,15,622.0,64.5,2.4,12.5,228.0,401.88,329.88
2016,11,23,15,30,574.0,59.0,2.0,12.0,187.0,351.56,286.0
2016,11,23,15,45,500.0,51.5,1.7,11.5,145.5,289.76,232.07
2016,11,23,16,0,426.0,44.0,1.4,11.0,104.0,232.37,180.74
2016,11,23,16,15,302.5,33.0,1.3,10.5,67.5,159.57,114.54
2016,11,23,16,30,179.0,22.0,1.2,10.0,31.0,89.27,4.66
2016,11,23,16,45,89.5,11.0,1.15,9.5,15.5,34.0,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,16.0,0.55,5.0,26.0,15.73,0.0
2016,11,24,7,30,243.0,32.0,0.6,5.0,52.0,30.46,14.18
2016,11,24,7,45,354.0,43.0,0.65,5.5,92.0,64.16,35.89
2016,11,24,8,0,465.0,54.0,0.7,6.0,132.0,108.01,66.49
2016,11,24,8,15,530.5,61.5,0.8,6.0,174.0,151.64,102.0
2016,11,24,8,30,596.0,69.0,0.9,6.0,216.0,201.22,144.83
2016,11,24,8,45,647.5,73.0,1.0,6.5,257.5,249.08,187.51
2016,11,24,9,0,699.0,77.0,1.1,7.0,299.0,300.63,233.33
2016,11,24,9,15,728.5,80.5,1.15,7.5,336.0,347.02,274.75
2016,11,24,9,30,758.0,84.0,1.2,8.0,373.0,394.36,316.02
2016,11,24,9,45,783.0,85.5,1.3,9.0,405.0,438.03,352.99
2016,11,24,10,0,808.0,87.0,1.4,10.0,437.0,481.67,388.89
2016,11,24,10,15,822.0,89.0,1.4,10.5,461.5,519.76,419.76
2016,11,24,10,30,836.0,91.0,1.4,11.0,486.0,556.41,448.68
2016,11,24,10,45,846.0,91.5,1.4,11.5,504.5,587.51,472.71
2016,11,24,11,0,856.0,92.0,1.4,12.0,523.0,616.47,494.58
2016,11,24,11,15,860.5,93.0,1.2,12.5,533.0,640.25,510.42
2016,11,24,11,30,865.0,94.0,1.0,13.0,543.0,661.33,523.54
2016,11,24,11,45,867.5,93.5,0.85,13.5,545.5,676.67,532.45
2016,11,24,12,0,870.0,93.0,0.7,14.0,548.0,689.01,538.82
2016,11,24,12,15,867.0,93.0,0.6,14.0,543.0,695.15,542.12
2016,11,24,12,30,864.0,93.0,0.5,14.0,538.0,698.13,543.12
2016,11,24,12,45,858.5,92.0,0.4,14.0,525.0,695.14,539.88
2016,11,24,13,0,853.0,91.0,0.3,14.0,512.0,689.04,534.48
2016,11,24,13,15,842.5,89.5,0.35,14.0,491.5,675.97,526.35
2016,11,24,13,30,832.0,88.0,0.4,14.0,471.0,660.0,516.1
2016,11,24,13,45,816.5,86.0,0.5,14.5,444.0,637.48,500.68
2016,11,24,14,0,801.0,84.0,0.6,15.0,417.0,612.52,483.14
2016,11,24,14,15,778.5,81.0,0.55,14.5,383.5,579.94,459.56
2016,11,24,14,30,756.0,78.0,0.5,14.0,350.0,548.62,436.3
2016,11,24,14,45,723.5,74.0,0.5,14.0,312.0,506.41,403.96
2016,11,24,15,0,691.0,70.0,0.5,14.0,274.0,463.73,370.37
2016,11,24,15,15,643.5,64.5,0.5,13.5,232.5,411.7,329.07
2016,11,24,15,30,596.0,59.0,0.5,13.0,191.0,360.99,287.29
2016,11,24,15,45,522.0,51.5,0.5,12.5,148.5,298.5,234.86
2016,11,24,16,0,448.0,44.0,0.5,12.0,106.0,240.34,184.33
2016,11,24,16,15,323.0,32.5,0.55,11.5,68.5,165.83,117.33
2016,11,24,16,30,198.0,21.0,0.6,11.0,31.0,93.17,0.0
2016,11,24,16,45,99.0,10.5,0.7,10.5,15.5,35.89,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,16.5,14.0,1.05,5.5,15.0,13.76,0.0
2016,11,25,7,30,33.0,28.0,1.0,6.0,30.0,25.5,12.08
2016,11,25,7,45,64.5,45.5,1.0,6.5,54.5,46.44,31.18
2016,11,25,8,0,96.0,63.0,1.0,7.0,79.0,70.96,51.05
2016,11,25,8,15,112.5,81.0,1.2,7.5,104.5,96.78,73.03
2016,11,25,8,30,129.0,99.0,1.4,8.0,130.0,124.33,96.79
2016,11,25,8,45,140.5,115.5,1.6,8.5,155.5,150.69,119.79
2016,11,25,9,0,152.0,132.0,1.8,9.0,181.0,178.04,143.47
2016,11,25,9,15,165.0,145.0,1.75,9.5,203.0,203.33,165.06
2016,11,25,9,30,178.0,158.0,1.7,10.0,225.0,229.49,187.05
2016,11,25,9,45,174.5,172.0,1.7,10.5,242.0,250.2,204.34
2016,11,25,10,0,171.0,186.0,1.7,11.0,259.0,270.37,220.79
2016,11,25,10,15,177.5,196.5,1.7,11.5,276.5,291.44,237.73
2016,11,25,10,30,184.0,207.0,1.7,12.0,294.0,312.57,254.44
2016,11,25,10,45,159.0,216.0,1.75,12.5,292.5,314.17,255.1
2016,11,25,11,0,134.0,225.0,1.8,13.0,291.0,314.07,254.31
2016,11,25,11,15,177.5,227.5,1.8,13.0,318.0,347.69,281.77
2016,11,25,11,30,221.0,230.0,1.8,13.0,345.0,382.54,309.89
2016,11,25,11,45,221.5,231.5,1.8,13.5,346.5,389.14,314.46
2016,11,25,12,0,222.0,233.0,1.8,14.0,348.0,395.06,318.63
2016,11,25,12,15,183.0,232.5,1.75,14.0,327.0,371.58,299.61
2016,11,25,12,30,144.0,232.0,1.7,14.0,306.0,347.02,279.75
2016,11,25,12,45,208.0,221.0,1.7,14.0,325.0,379.57,307.1
2016,11,25,13,0,272.0,210.0,1.7,14.0,344.0,418.81,339.0
2016,11,25,13,15,239.5,204.5,1.65,14.0,319.0,390.86,316.58
2016,11,25,13,30,207.0,199.0,1.6,14.0,294.0,354.92,288.24
2016,11,25,13,45,171.5,189.0,1.55,14.0,264.5,319.53,259.98
2016,11,25,14,0,136.0,179.0,1.5,14.0,235.0,284.64,231.83
2016,11,25,14,15,161.0,163.5,1.3,13.5,225.0,280.93,229.84
2016,11,25,14,30,186.0,148.0,1.1,13.0,215.0,275.58,226.11
2016,11,25,14,45,172.0,134.5,0.9,13.0,191.5,249.01,203.97
2016,11,25,15,0,158.0,121.0,0.7,13.0,168.0,222.78,181.92
2016,11,25,15,15,144.5,104.0,0.7,12.5,142.0,192.82,157.11
2016,11,25,15,30,131.0,87.0,0.7,12.0,116.0,163.33,132.06
2016,11,25,15,45,114.5,69.0,0.75,12.0,90.5,131.76,104.52
2016,11,25,16,0,98.0,51.0,0.8,12.0,65.0,100.9,77.09
2016,11,25,16,15,49.0,34.5,0.85,11.5,41.5,61.72,41.91
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,18.02,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.5,9.0,8.85,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,9.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.3,9.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,2.5,9.0,9.5,9.16,1.97
2016,11,26,8,0,0.0,14.0,2.7,9.0,14.0,13.5,5.91
2016,11,26,8,15,0.0,19.0,2.8,9.0,19.0,18.32,10.23
2016,11,26,8,30,0.0,24.0,2.9,9.0,24.0,23.15,14.53
2016,11,26,8,45,0.0,29.0,3.0,9.5,29.0,27.99,18.75
2016,11,26,9,0,0.0,34.0,3.1,10.0,34.0,32.82,22.91
2016,11,26,9,15,0.0,38.5,3.05,10.0,38.5,37.17,26.66
2016,11,26,9,30,0.0,43.0,3.0,10.0,43.0,41.53,30.39
2016,11,26,9,45,0.0,56.0,2.95,10.0,56.0,54.11,41.17
2016,11,26,10,0,0.0,69.0,2.9,10.0,69.0,66.7,51.89
2016,11,26,10,15,0.0,102.5,2.9,10.0,102.5,99.52,79.75
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,132.89,107.75
2016,11,26,10,45,0.0,142.5,2.9,10.0,142.5,139.49,113.09
2016,11,26,11,0,0.0,149.0,2.9,10.0,149.0,146.13,118.52
2016,11,26,11,15,36.5,187.0,3.05,10.0,205.5,212.09,174.02
2016,11,26,11,30,73.0,225.0,3.2,10.0,262.0,277.33,228.11
2016,11,26,11,45,231.0,214.0,3.4,10.0,333.5,381.99,316.29
2016,11,26,12,0,389.0,203.0,3.6,10.0,405.0,478.36,396.32
2016,11,26,12,15,288.0,216.5,3.7,10.0,365.0,430.51,356.24
2016,11,26,12,30,187.0,230.0,3.8,10.0,325.0,373.47,308.82
2016,11,26,12,45,93.5,148.5,3.95,10.5,196.0,221.08,183.0
2016,11,26,13,0,0.0,67.0,4.1,11.0,67.0,64.77,49.69
2016,11,26,13,15,0.0,60.5,4.05,11.0,60.5,58.48,44.48
2016,11,26,13,30,0.0,54.0,4.0,11.0,54.0,52.18,39.17
2016,11,26,13,45,0.0,90.0,4.0,11.0,90.0,87.55,69.4
2016,11,26,14,0,0.0,126.0,4.0,11.0,126.0,125.58,101.7
2016,11,26,14,15,0.0,123.5,3.8,10.5,123.5,123.74,100.44
2016,11,26,14,30,0.0,121.0,3.6,10.0,121.0,122.15,99.41
2016,11,26,14,45,0.0,107.0,3.45,10.0,107.0,107.97,87.43
2016,11,26,15,0,0.0,93.0,3.3,10.0,93.0,93.78,75.34
2016,11,26,15,15,0.0,78.0,3.15,10.0,78.0,78.45,62.12
2016,11,26,15,30,0.0,63.0,3.0,10.0,63.0,63.07,48.7
2016,11,26,15,45,0.0,48.0,2.9,10.0,48.0,47.59,35.08
2016,11,26,16,0,0.0,33.0,2.8,10.0,33.0,31.95,21.26
2016,11,26,16,15,0.0,21.0,2.8,10.0,21.0,20.27,10.29
2016,11,26,16,30,0.0,9.0,2.8,10.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,2.85,10.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,14.5,2.5,8.5,22.5,14.25,0.0
2016,11,27,7,30,225.0,29.0,2.6,9.0,45.0,25.38,11.03
2016,11,27,7,45,353.5,38.0,2.75,9.5,84.0,56.29,29.21
2016,11,27,8,0,482.0,47.0,2.9,10.0,123.0,99.16,57.43
2016,11,27,8,15,549.0,53.0,3.1,10.0,164.5,141.8,91.39
2016,11,27,8,30,616.0,59.0,3.3,10.0,206.0,190.48,133.19
2016,11,27,8,45,667.5,62.5,3.5,10.5,247.0,238.22,175.98
2016,11,27,9,0,719.0,66.0,3.7,11.0,288.0,289.95,222.44
2016,11,27,9,15,747.5,69.0,3.7,11.0,324.0,335.84,264.64
2016,11,27,9,30,776.0,72.0,3.7,11.0,360.0,382.55,306.83
2016,11,27,9,45,658.5,98.5,3.75,11.5,357.0,391.13,317.59
2016,11,27,10,0,541.0,125.0,3.8,12.0,354.0,387.1,316.5
2016,11,27,10,15,696.5,101.0,3.7,12.0,413.5,462.77,379.38
2016,11,27,10,30,852.0,77.0,3.6,12.0,473.0,543.1,445.06
2016,11,27,10,45,861.5,77.5,3.55,12.5,490.5,574.24,469.84
2016,11,27,11,0,871.0,78.0,3.5,13.0,508.0,603.2,492.57
2016,11,27,11,15,875.5,79.0,3.35,13.0,518.5,627.29,511.63
2016,11,27,11,30,880.0,80.0,3.2,13.0,529.0,648.66,528.23
2016,11,27,11,45,880.0,80.0,3.1,13.5,531.5,663.19,538.54
2016,11,27,12,0,880.0,80.0,3.0,14.0,534.0,674.64,546.33
2016,11,27,12,15,877.5,80.0,2.95,14.0,529.0,681.33,551.6
2016,11,27,12,30,875.0,80.0,2.9,14.0,524.0,684.85,554.44
2016,11,27,12,45,628.0,134.0,2.85,14.0,449.0,582.94,473.51
2016,11,27,13,0,381.0,188.0,2.8,14.0,374.0,465.87,379.56
2016,11,27,13,15,384.5,179.0,2.65,14.0,360.5,457.2,373.56
2016,11,27,13,30,388.0,170.0,2.5,14.0,347.0,454.9,371.73
2016,11,27,13,45,392.0,158.5,2.45,14.0,328.5,440.89,361.07
2016,11,27,14,0,396.0,147.0,2.4,14.0,310.0,425.23,349.02
2016,11,27,14,15,366.0,138.5,2.3,13.5,280.0,390.73,321.83
2016,11,27,14,30,336.0,130.0,2.2,13.0,250.0,348.44,288.14
2016,11,27,14,45,310.0,120.5,2.1,13.0,222.0,315.69,261.01
2016,11,27,15,0,284.0,111.0,2.0,13.0,194.0,283.54,233.86
2016,11,27,15,15,261.5,96.5,1.75,12.5,164.0,247.81,203.57
2016,11,27,15,30,239.0,82.0,1.5,12.0,134.0,212.86,173.26
2016,11,27,15,45,205.5,66.0,1.25,11.5,103.5,172.31,137.73
2016,11,27,16,0,172.0,50.0,1.0,11.0,73.0,133.79,103.33
2016,11,27,16,15,86.0,35.5,1.0,10.5,47.0,81.9,56.58
2016,11,27,16,30,0.0,21.0,1.0,10.0,21.0,22.2,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.5,2.8,10.0,11.5,11.3,0.0
2016,11,28,7,30,0.0,23.0,3.0,10.0,23.0,21.79,7.55
2016,11,28,7,45,22.5,40.5,3.25,10.5,44.0,39.31,25.85
2016,11,28,8,0,45.0,58.0,3.5,11.0,65.0,59.97,43.05
2016,11,28,8,15,58.0,76.0,3.6,11.0,87.5,82.1,61.88
2016,11,28,8,30,71.0,94.0,3.7,11.0,110.0,105.67,82.13
2016,11,28,8,45,81.5,110.5,3.85,11.0,133.0,128.48,101.91
2016,11,28,9,0,92.0,127.0,4.0,11.0,156.0,153.64,123.64
2016,11,28,9,15,102.0,141.0,4.05,11.0,176.0,176.1,142.99
2016,11,28,9,30,112.0,155.0,4.1,11.0,196.0,199.33,162.86
2016,11,28,9,45,179.0,165.0,4.2,11.5,237.0,243.62,199.58
2016,11,28,10,0,246.0,175.0,4.3,12.0,278.0,295.93,242.85
2016,11,28,10,15,376.0,162.0,4.3,12.0,330.5,357.26,294.17
2016,11,28,10,30,506.0,149.0,4.3,12.0,383.0,430.56,354.98
2016,11,28,10,45,460.5,166.0,4.35,12.0,385.0,438.84,361.92
2016,11,28,11,0,415.0,183.0,4.4,12.0,387.0,443.34,365.63
2016,11,28,11,15,402.5,190.5,4.4,12.0,391.5,454.6,374.88
2016,11,28,11,30,390.0,198.0,4.4,12.0,396.0,458.24,378.01
2016,11,28,11,45,576.5,158.5,4.4,12.5,453.0,549.58,452.92
2016,11,28,12,0,763.0,119.0,4.4,13.0,510.0,640.66,525.8
2016,11,28,12,15,565.5,160.0,4.35,13.0,448.0,558.65,458.9
2016,11,28,12,30,368.0,201.0,4.3,13.0,386.0,468.45,384.99
2016,11,28,12,45,342.5,206.5,4.3,13.0,376.0,459.55,378.02
2016,11,28,13,0,317.0,212.0,4.3,13.0,366.0,449.59,369.85
2016,11,28,13,15,331.0,201.5,4.2,13.0,356.5,446.77,368.12
2016,11,28,13,30,345.0,191.0,4.1,13.0,347.0,442.48,365.14
2016,11,28,13,45,371.0,168.5,4.1,13.0,327.5,430.35,356.49
2016,11,28,14,0,397.0,146.0,4.1,13.0,308.0,424.1,352.2
2016,11,28,14,15,521.0,120.5,4.0,13.0,315.0,463.41,385.26
2016,11,28,14,30,645.0,95.0,3.9,13.0,322.0,498.51,413.76
2016,11,28,14,45,626.0,86.5,3.85,13.0,287.5,462.1,383.33
2016,11,28,15,0,607.0,78.0,3.8,13.0,253.0,424.69,351.6
2016,11,28,15,15,556.0,72.0,3.35,12.5,213.5,373.43,307.76
2016,11,28,15,30,505.0,66.0,2.9,12.0,174.0,323.75,264.23
2016,11,28,15,45,446.5,55.5,2.5,11.5,135.5,268.42,215.26
2016,11,28,16,0,388.0,45.0,2.1,11.0,97.0,216.44,168.0
2016,11,28,16,15,265.5,32.5,1.85,10.0,62.0,144.96,101.68
2016,11,28,16,30,143.0,20.0,1.6,9.0,27.0,74.48,0.0
2016,11,28,16,45,71.5,10.0,1.4,8.5,13.5,28.15,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
