Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,30,0.0,67.0,1.8,13.0,67.0,64.54,49.25
2016,12,9,8,45,0.5,82.0,2.05,13.5,82.5,79.35,61.94
2016,12,9,9,0,1.0,97.0,2.3,14.0,98.0,94.3,74.55
2016,12,9,9,15,4.5,110.0,2.4,14.0,111.5,108.38,86.35
2016,12,9,9,30,8.0,123.0,2.5,14.0,125.0,122.81,98.36
2016,12,9,9,45,52.5,145.0,2.6,14.5,165.0,165.21,133.0
2016,12,9,10,0,97.0,167.0,2.7,15.0,205.0,209.73,169.26
2016,12,9,10,15,50.5,158.5,2.75,15.0,178.0,182.64,147.11
2016,12,9,10,30,4.0,150.0,2.8,15.0,151.0,149.32,119.41
2016,12,9,10,45,2.0,115.0,2.9,15.5,115.5,113.16,89.29
2016,12,9,11,0,0.0,80.0,3.0,16.0,80.0,77.37,59.35
2016,12,9,11,15,2.5,123.0,2.9,16.0,124.0,121.63,96.05
2016,12,9,11,30,5.0,166.0,2.8,16.0,168.0,167.14,133.23
2016,12,9,11,45,36.0,189.0,2.75,16.0,206.5,215.96,173.35
2016,12,9,12,0,67.0,212.0,2.7,16.0,245.0,262.01,210.82
2016,12,9,12,15,213.0,202.5,2.6,16.0,306.0,353.37,286.34
2016,12,9,12,30,359.0,193.0,2.5,16.0,367.0,447.03,361.72
2016,12,9,12,45,279.0,199.0,2.45,16.0,332.5,403.96,326.49
2016,12,9,13,0,199.0,205.0,2.4,16.0,298.0,352.69,285.19
2016,12,9,13,15,278.0,186.5,2.25,16.0,311.0,390.61,316.76
2016,12,9,13,30,357.0,168.0,2.1,16.0,324.0,419.08,340.21
2016,12,9,13,45,305.0,164.5,2.0,16.0,292.5,379.84,308.55
2016,12,9,14,0,253.0,161.0,1.9,16.0,261.0,341.05,277.29
2016,12,9,14,15,246.5,149.0,1.7,15.5,240.0,320.19,261.09
2016,12,9,14,30,240.0,137.0,1.5,15.0,219.0,298.76,244.05
2016,12,9,14,45,233.0,122.5,1.35,15.0,195.0,273.54,223.3
2016,12,9,15,0,226.0,108.0,1.2,15.0,171.0,247.92,201.85
2016,12,9,15,15,210.0,93.0,1.1,14.5,144.5,216.98,175.95
2016,12,9,15,30,194.0,78.0,1.0,14.0,118.0,186.45,149.78
2016,12,9,15,45,169.0,62.0,0.9,14.0,91.0,151.36,119.08
2016,12,9,16,0,144.0,46.0,0.8,14.0,64.0,117.55,88.92
2016,12,9,16,15,72.0,32.0,0.75,13.5,41.0,72.23,47.67
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,18.35,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,14.0,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,4.1,14.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,5.0,4.05,14.0,5.0,4.82,0.0
2016,12,10,8,30,0.0,7.0,4.0,14.0,7.0,6.75,0.08
2016,12,10,8,45,0.0,8.5,3.95,14.0,8.5,8.19,1.36
2016,12,10,9,0,0.0,10.0,3.9,14.0,10.0,9.64,2.62
2016,12,10,9,15,0.0,11.5,3.95,14.0,11.5,11.09,3.87
2016,12,10,9,30,0.0,13.0,4.0,14.0,13.0,12.54,5.11
2016,12,10,9,45,0.0,21.5,4.1,14.0,21.5,20.75,12.13
2016,12,10,10,0,0.0,30.0,4.2,14.0,30.0,28.96,19.12
2016,12,10,10,15,0.0,52.0,4.15,14.0,52.0,50.24,37.19
2016,12,10,10,30,0.0,74.0,4.1,14.0,74.0,71.55,55.13
2016,12,10,10,45,0.0,51.0,4.05,14.5,51.0,49.28,36.17
2016,12,10,11,0,0.0,28.0,4.0,15.0,28.0,27.04,17.28
2016,12,10,11,15,0.0,68.5,3.85,15.0,68.5,66.22,50.29
2016,12,10,11,30,0.0,109.0,3.7,15.0,109.0,106.15,83.54
2016,12,10,11,45,0.0,86.5,3.6,15.0,86.5,83.72,64.8
2016,12,10,12,0,0.0,64.0,3.5,15.0,64.0,61.87,46.54
2016,12,10,12,15,0.0,36.5,3.35,15.0,36.5,35.26,24.18
2016,12,10,12,30,0.0,9.0,3.2,15.0,9.0,8.69,1.71
2016,12,10,12,45,0.0,8.5,3.05,15.0,8.5,8.2,1.31
2016,12,10,13,0,0.0,8.0,2.9,15.0,8.0,7.72,0.91
2016,12,10,13,15,1.0,77.5,2.8,14.5,78.0,75.59,58.4
2016,12,10,13,30,2.0,147.0,2.7,14.0,148.0,148.41,119.28
2016,12,10,13,45,6.0,145.0,2.6,14.0,147.5,149.52,120.32
2016,12,10,14,0,10.0,143.0,2.5,14.0,147.0,150.72,121.54
2016,12,10,14,15,7.5,132.5,2.35,14.0,135.5,138.65,111.6
2016,12,10,14,30,5.0,122.0,2.2,14.0,124.0,126.74,101.74
2016,12,10,14,45,2.5,109.0,2.05,14.0,110.0,112.16,89.57
2016,12,10,15,0,0.0,96.0,1.9,14.0,96.0,97.74,77.42
2016,12,10,15,15,0.0,81.0,1.8,13.5,81.0,82.39,64.51
2016,12,10,15,30,0.0,66.0,1.7,13.0,66.0,66.98,51.34
2016,12,10,15,45,0.0,51.0,1.6,13.0,51.0,51.48,37.82
2016,12,10,16,0,0.0,36.0,1.5,13.0,36.0,35.77,24.04
2016,12,10,16,15,0.0,23.0,1.45,12.5,23.0,22.21,11.29
2016,12,10,16,30,0.0,10.0,1.4,12.0,10.0,9.64,0.0
2016,12,10,16,45,0.0,5.0,1.35,12.0,5.0,4.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,5.0,7.5,7.37,0.0
2016,12,11,7,30,0.0,15.0,0.8,5.0,15.0,14.74,0.0
2016,12,11,7,45,80.5,29.0,0.75,5.5,38.5,27.69,12.73
2016,12,11,8,0,161.0,43.0,0.7,6.0,62.0,52.7,32.61
2016,12,11,8,15,186.5,58.5,0.75,6.5,89.5,80.07,54.79
2016,12,11,8,30,212.0,74.0,0.8,7.0,117.0,109.95,80.09
2016,12,11,8,45,227.0,89.0,0.9,7.5,143.5,139.32,106.0
2016,12,11,9,0,242.0,104.0,1.0,8.0,170.0,169.88,133.02
2016,12,11,9,15,253.0,117.0,1.1,8.0,194.5,198.25,158.41
2016,12,11,9,30,264.0,130.0,1.2,8.0,219.0,227.17,184.0
2016,12,11,9,45,213.0,147.5,1.3,8.0,224.0,236.5,193.62
2016,12,11,10,0,162.0,165.0,1.4,8.0,229.0,238.51,196.42
2016,12,11,10,15,103.0,170.5,1.5,8.5,212.0,223.0,183.74
2016,12,11,10,30,44.0,176.0,1.6,9.0,195.0,199.48,163.85
2016,12,11,10,45,91.5,190.5,1.75,9.5,232.5,241.79,199.05
2016,12,11,11,0,139.0,205.0,1.9,10.0,270.0,291.38,239.65
2016,12,11,11,15,145.5,210.5,1.9,10.0,279.5,305.34,250.94
2016,12,11,11,30,152.0,216.0,1.9,10.0,289.0,319.22,262.27
2016,12,11,11,45,221.5,211.0,1.95,10.5,319.0,360.34,296.13
2016,12,11,12,0,291.0,206.0,2.0,11.0,349.0,409.12,335.5
2016,12,11,12,15,196.0,210.0,1.95,11.0,306.0,350.33,287.14
2016,12,11,12,30,101.0,214.0,1.9,11.0,263.0,289.21,236.58
2016,12,11,12,45,59.0,194.0,1.9,11.5,222.5,240.75,196.52
2016,12,11,13,0,17.0,174.0,1.9,12.0,182.0,185.81,150.62
2016,12,11,13,15,31.0,176.0,1.95,12.0,189.5,204.32,166.5
2016,12,11,13,30,45.0,178.0,2.0,12.0,197.0,216.68,177.1
2016,12,11,13,45,22.5,134.5,2.05,12.0,144.0,153.68,124.86
2016,12,11,14,0,0.0,91.0,2.1,12.0,91.0,88.96,70.35
2016,12,11,14,15,0.0,84.0,2.0,11.5,84.0,82.02,64.77
2016,12,11,14,30,0.0,77.0,1.9,11.0,77.0,75.09,59.07
2016,12,11,14,45,0.0,68.5,1.85,11.0,68.5,66.61,51.86
2016,12,11,15,0,0.0,60.0,1.8,11.0,60.0,58.13,44.59
2016,12,11,15,15,0.0,50.5,1.5,10.5,50.5,48.79,36.57
2016,12,11,15,30,0.0,41.0,1.2,10.0,41.0,39.6,28.56
2016,12,11,15,45,0.0,32.0,0.95,9.5,32.0,30.89,20.88
2016,12,11,16,0,0.0,23.0,0.7,9.0,23.0,22.2,13.11
2016,12,11,16,15,0.0,14.5,0.7,8.5,14.5,13.99,5.23
2016,12,11,16,30,0.0,6.0,0.7,8.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.75,8.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,0.95,5.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.0,6.0,18.0,17.69,0.0
2016,12,12,7,45,166.0,27.5,1.1,6.5,47.0,27.28,10.71
2016,12,12,8,0,332.0,37.0,1.2,7.0,76.0,59.84,32.03
2016,12,12,8,15,385.5,48.0,1.25,7.0,111.0,95.48,58.92
2016,12,12,8,30,439.0,59.0,1.3,7.0,146.0,136.09,92.55
2016,12,12,8,45,477.5,67.0,1.4,7.5,180.0,175.07,126.91
2016,12,12,9,0,516.0,75.0,1.5,8.0,214.0,216.95,164.37
2016,12,12,9,15,548.5,79.5,1.4,8.0,245.5,256.05,199.86
2016,12,12,9,30,581.0,84.0,1.3,8.0,277.0,296.84,236.35
2016,12,12,9,45,564.5,97.0,1.25,8.5,299.5,328.29,264.67
2016,12,12,10,0,548.0,110.0,1.2,9.0,322.0,357.15,289.82
2016,12,12,10,15,544.5,119.5,1.1,9.0,341.5,384.09,312.88
2016,12,12,10,30,541.0,129.0,1.0,9.0,361.0,411.25,335.33
2016,12,12,10,45,528.5,138.5,0.95,9.5,373.5,431.95,351.63
2016,12,12,11,0,516.0,148.0,0.9,10.0,386.0,450.45,365.71
2016,12,12,11,15,499.5,156.0,0.95,10.0,391.0,462.88,375.98
2016,12,12,11,30,483.0,164.0,1.0,10.0,396.0,473.03,384.32
2016,12,12,11,45,435.0,176.5,1.05,10.5,386.5,466.38,378.47
2016,12,12,12,0,387.0,189.0,1.1,11.0,377.0,450.53,365.61
2016,12,12,12,15,330.0,197.5,1.1,11.0,357.5,428.63,348.17
2016,12,12,12,30,273.0,206.0,1.1,11.0,338.0,404.82,329.06
2016,12,12,12,45,320.0,193.5,1.15,11.0,344.5,423.56,345.27
2016,12,12,13,0,367.0,181.0,1.2,11.0,351.0,441.12,360.19
2016,12,12,13,15,292.0,183.5,1.15,11.0,316.0,395.57,323.32
2016,12,12,13,30,217.0,186.0,1.1,11.0,281.0,342.62,280.69
2016,12,12,13,45,150.0,176.0,1.1,11.0,240.0,288.38,236.77
2016,12,12,14,0,83.0,166.0,1.1,11.0,199.0,228.28,187.34
2016,12,12,14,15,78.5,154.0,1.0,10.5,183.0,212.01,174.58
2016,12,12,14,30,74.0,142.0,0.9,10.0,167.0,195.76,161.44
2016,12,12,14,45,69.5,127.0,0.85,10.0,148.5,175.87,144.87
2016,12,12,15,0,65.0,112.0,0.8,10.0,130.0,156.04,128.11
2016,12,12,15,15,57.5,96.0,0.75,9.5,110.0,133.56,109.02
2016,12,12,15,30,50.0,80.0,0.7,9.0,90.0,111.37,89.82
2016,12,12,15,45,39.0,63.0,0.65,9.0,69.5,86.64,68.03
2016,12,12,16,0,28.0,46.0,0.6,9.0,49.0,62.31,46.4
2016,12,12,16,15,14.0,30.0,0.6,8.5,31.5,38.55,24.12
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,13.51,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,6.88,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,12,13,7,30,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,12,13,7,45,73.0,26.5,1.2,8.5,35.0,24.83,9.76
2016,12,13,8,0,146.0,41.0,1.3,9.0,58.0,48.97,29.62
2016,12,13,8,15,182.0,56.5,1.35,9.5,86.5,76.74,51.48
2016,12,13,8,30,218.0,72.0,1.4,10.0,115.0,108.08,77.28
2016,12,13,8,45,239.5,86.5,1.5,10.5,143.0,138.62,103.75
2016,12,13,9,0,261.0,101.0,1.6,11.0,171.0,170.93,131.94
2016,12,13,9,15,279.5,113.0,1.55,11.0,197.5,201.42,158.83
2016,12,13,9,30,298.0,125.0,1.5,11.0,224.0,233.05,186.42
2016,12,13,9,45,149.0,124.5,1.45,11.5,174.0,184.36,148.99
2016,12,13,10,0,0.0,124.0,1.4,12.0,124.0,121.08,97.23
2016,12,13,10,15,10.5,143.5,1.4,12.0,148.0,145.61,117.73
2016,12,13,10,30,21.0,163.0,1.4,12.0,172.0,171.06,138.67
2016,12,13,10,45,10.5,154.0,1.4,12.5,158.5,157.05,126.6
2016,12,13,11,0,0.0,145.0,1.4,13.0,145.0,142.42,114.08
2016,12,13,11,15,190.0,165.5,1.4,13.0,256.5,282.29,230.9
2016,12,13,11,30,380.0,186.0,1.4,13.0,368.0,428.33,347.67
2016,12,13,11,45,220.0,197.0,1.4,13.0,302.5,343.53,278.54
2016,12,13,12,0,60.0,208.0,1.4,13.0,237.0,252.95,204.13
2016,12,13,12,15,59.5,206.5,1.3,13.0,235.5,252.44,204.07
2016,12,13,12,30,59.0,205.0,1.2,13.0,234.0,251.81,203.53
2016,12,13,12,45,254.5,184.5,1.15,13.0,303.5,370.72,301.92
2016,12,13,13,0,450.0,164.0,1.1,13.0,373.0,483.24,391.17
2016,12,13,13,15,428.5,161.0,1.05,13.0,354.0,465.5,376.34
2016,12,13,13,30,407.0,158.0,1.0,13.0,335.0,446.44,361.55
2016,12,13,13,45,396.5,151.5,0.95,13.0,315.5,429.27,348.32
2016,12,13,14,0,386.0,145.0,0.9,13.0,296.0,410.93,333.98
2016,12,13,14,15,377.5,134.0,0.8,12.5,272.5,387.67,316.06
2016,12,13,14,30,369.0,123.0,0.7,12.0,249.0,363.37,297.0
2016,12,13,14,45,352.5,111.5,0.65,12.0,221.0,333.24,272.52
2016,12,13,15,0,336.0,100.0,0.6,12.0,193.0,302.79,247.29
2016,12,13,15,15,310.5,87.0,0.55,12.0,163.0,266.09,216.4
2016,12,13,15,30,285.0,74.0,0.5,12.0,133.0,230.09,185.39
2016,12,13,15,45,245.5,60.0,0.45,12.0,102.5,187.97,148.79
2016,12,13,16,0,206.0,46.0,0.4,12.0,72.0,148.22,113.45
2016,12,13,16,15,103.0,33.0,0.4,11.5,46.0,84.27,57.22
2016,12,13,16,30,0.0,20.0,0.4,11.0,20.0,20.9,0.0
2016,12,13,16,45,0.0,10.0,0.45,11.0,10.0,9.83,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.9,10.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.1,11.0,11.0,10.81,0.0
2016,12,14,7,45,42.5,26.0,2.3,11.5,30.5,24.36,9.08
2016,12,14,8,0,85.0,41.0,2.5,12.0,50.0,44.59,27.79
2016,12,14,8,15,106.0,57.5,2.55,12.0,74.5,67.95,46.9
2016,12,14,8,30,127.0,74.0,2.6,12.0,99.0,93.52,68.34
2016,12,14,8,45,140.5,90.5,2.65,12.5,123.5,119.5,90.72
2016,12,14,9,0,154.0,107.0,2.7,13.0,148.0,146.7,114.19
2016,12,14,9,15,161.0,122.0,2.75,13.0,170.5,171.51,135.97
2016,12,14,9,30,168.0,137.0,2.8,13.0,193.0,196.75,157.88
2016,12,14,9,45,169.0,150.0,2.85,13.5,210.5,217.97,175.96
2016,12,14,10,0,170.0,163.0,2.9,14.0,228.0,238.99,193.53
2016,12,14,10,15,110.5,169.5,2.9,14.0,213.0,224.9,182.44
2016,12,14,10,30,51.0,176.0,2.9,14.0,198.0,202.79,164.21
2016,12,14,10,45,150.5,186.0,2.95,14.0,254.5,271.9,221.54
2016,12,14,11,0,250.0,196.0,3.0,14.0,311.0,347.35,283.22
2016,12,14,11,15,143.5,194.5,3.0,14.0,261.0,286.31,233.03
2016,12,14,11,30,37.0,193.0,3.0,14.0,211.0,219.54,177.42
2016,12,14,11,45,37.5,195.0,3.0,14.0,213.5,223.26,180.62
2016,12,14,12,0,38.0,197.0,3.0,14.0,216.0,226.97,183.64
2016,12,14,12,15,29.0,189.5,3.0,14.0,204.0,214.12,173.04
2016,12,14,12,30,20.0,182.0,3.0,14.0,192.0,195.08,157.41
2016,12,14,12,45,10.0,148.5,3.0,14.0,153.5,153.73,123.39
2016,12,14,13,0,0.0,115.0,3.0,14.0,115.0,112.76,89.36
2016,12,14,13,15,0.0,115.0,2.95,14.0,115.0,112.98,89.68
2016,12,14,13,30,0.0,115.0,2.9,14.0,115.0,113.28,90.03
2016,12,14,13,45,0.0,79.5,2.9,14.0,79.5,76.99,59.72
2016,12,14,14,0,0.0,44.0,2.9,14.0,44.0,42.5,30.64
2016,12,14,14,15,0.0,40.5,2.75,14.0,40.5,39.11,27.82
2016,12,14,14,30,0.0,37.0,2.6,14.0,37.0,35.72,24.97
2016,12,14,14,45,0.0,33.0,2.5,14.0,33.0,31.85,21.68
2016,12,14,15,0,0.0,29.0,2.4,14.0,29.0,27.99,18.37
2016,12,14,15,15,0.0,24.5,2.25,13.5,24.5,23.64,14.64
2016,12,14,15,30,0.0,20.0,2.1,13.0,20.0,19.29,10.87
2016,12,14,15,45,0.0,15.5,1.95,13.0,15.5,14.94,7.04
2016,12,14,16,0,0.0,11.0,1.8,13.0,11.0,10.6,3.18
2016,12,14,16,15,0.0,7.0,1.8,12.5,7.0,6.74,0.0
2016,12,14,16,30,0.0,3.0,1.8,12.0,3.0,2.89,0.0
2016,12,14,16,45,0.0,1.5,1.8,12.0,1.5,1.47,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,12.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,12.0,4.25,12.5,12.0,11.57,1.21
2016,12,15,8,0,0.0,20.0,4.3,13.0,20.0,19.3,10.04
2016,12,15,8,15,0.0,30.5,4.2,13.0,30.5,29.45,19.09
2016,12,15,8,30,0.0,41.0,4.1,13.0,41.0,39.6,28.03
2016,12,15,8,45,0.0,51.0,4.05,13.0,51.0,49.28,36.5
2016,12,15,9,0,0.0,61.0,4.0,13.0,61.0,58.97,44.91
2016,12,15,9,15,0.0,70.5,4.05,13.0,70.5,68.22,52.84
2016,12,15,9,30,0.0,80.0,4.1,13.0,80.0,77.5,60.72
2016,12,15,9,45,0.0,88.5,4.15,13.0,88.5,85.85,67.73
2016,12,15,10,0,0.0,97.0,4.2,13.0,97.0,94.23,74.72
2016,12,15,10,15,0.0,95.5,4.2,13.0,95.5,92.73,73.34
2016,12,15,10,30,0.0,94.0,4.2,13.0,94.0,91.22,71.98
2016,12,15,10,45,0.0,91.5,4.2,13.5,91.5,88.73,69.65
2016,12,15,11,0,0.0,89.0,4.2,14.0,89.0,86.23,67.35
2016,12,15,11,15,0.0,114.0,4.15,14.0,114.0,111.16,88.13
2016,12,15,11,30,0.0,139.0,4.1,14.0,139.0,136.49,109.1
2016,12,15,11,45,0.0,140.5,4.1,14.0,140.5,138.13,110.38
2016,12,15,12,0,0.0,142.0,4.1,14.0,142.0,139.81,111.74
2016,12,15,12,15,0.0,130.0,4.1,14.0,130.0,127.65,101.68
2016,12,15,12,30,0.0,118.0,4.1,14.0,118.0,115.52,91.64
2016,12,15,12,45,0.0,105.0,4.2,14.0,105.0,102.41,80.78
2016,12,15,13,0,0.0,92.0,4.3,14.0,92.0,89.35,69.92
2016,12,15,13,15,0.0,90.0,4.45,14.0,90.0,87.41,68.37
2016,12,15,13,30,0.0,88.0,4.6,14.0,88.0,85.49,66.84
2016,12,15,13,45,0.0,69.0,4.75,14.0,69.0,66.7,51.08
2016,12,15,14,0,0.0,50.0,4.9,14.0,50.0,48.3,35.56
2016,12,15,14,15,0.0,46.0,4.9,14.0,46.0,44.43,32.33
2016,12,15,14,30,0.0,42.0,4.9,14.0,42.0,40.56,29.07
2016,12,15,14,45,0.0,37.5,4.95,14.0,37.5,36.2,25.37
2016,12,15,15,0,0.0,33.0,5.0,14.0,33.0,31.85,21.64
2016,12,15,15,15,0.0,28.0,4.9,14.0,28.0,27.02,17.47
2016,12,15,15,30,0.0,23.0,4.8,14.0,23.0,22.19,13.25
2016,12,15,15,45,0.0,18.0,4.7,14.0,18.0,17.36,9.01
2016,12,15,16,0,0.0,13.0,4.6,14.0,13.0,12.53,4.74
2016,12,15,16,15,0.0,8.0,4.5,13.5,8.0,7.71,0.29
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,16.71,0.0
2016,12,16,7,45,224.0,25.5,3.9,6.5,50.0,25.3,7.11
2016,12,16,8,0,448.0,34.0,4.0,7.0,83.0,61.81,29.88
2016,12,16,8,15,530.5,40.5,4.15,7.0,123.5,101.86,57.97
2016,12,16,8,30,613.0,47.0,4.3,7.0,164.0,149.59,96.37
2016,12,16,8,45,665.5,51.5,4.5,7.5,204.5,196.59,138.03
2016,12,16,9,0,718.0,56.0,4.7,8.0,245.0,246.85,183.79
2016,12,16,9,15,750.5,59.5,4.75,8.0,281.5,293.46,227.71
2016,12,16,9,30,783.0,63.0,4.8,8.0,318.0,341.38,272.43
2016,12,16,9,45,809.5,64.5,4.85,8.5,351.0,385.84,313.2
2016,12,16,10,0,836.0,66.0,4.9,9.0,384.0,430.4,353.15
2016,12,16,10,15,851.0,67.5,4.9,9.0,410.0,469.43,388.36
2016,12,16,10,30,866.0,69.0,4.9,9.0,436.0,507.14,421.73
2016,12,16,10,45,875.0,70.5,4.9,9.5,455.5,540.16,449.79
2016,12,16,11,0,884.0,72.0,4.9,10.0,475.0,571.07,475.46
2016,12,16,11,15,889.5,72.5,4.85,10.0,487.5,594.32,495.33
2016,12,16,11,30,895.0,73.0,4.8,10.0,500.0,616.92,514.27
2016,12,16,11,45,895.5,74.0,4.8,10.0,504.5,634.29,528.88
2016,12,16,12,0,896.0,75.0,4.8,10.0,509.0,648.66,540.93
2016,12,16,12,15,895.5,75.0,4.7,10.0,506.5,658.22,548.69
2016,12,16,12,30,895.0,75.0,4.6,10.0,504.0,664.67,553.86
2016,12,16,12,45,891.0,74.0,4.6,10.0,494.0,664.58,554.25
2016,12,16,13,0,887.0,73.0,4.6,10.0,484.0,665.0,554.84
2016,12,16,13,15,879.0,72.0,4.55,10.0,466.5,656.18,547.96
2016,12,16,13,30,871.0,71.0,4.5,10.0,449.0,644.33,538.61
2016,12,16,13,45,856.5,70.0,4.5,10.0,424.5,625.51,523.73
2016,12,16,14,0,842.0,69.0,4.5,10.0,400.0,604.07,506.53
2016,12,16,14,15,822.0,66.5,4.4,9.5,369.5,575.22,483.62
2016,12,16,14,30,802.0,64.0,4.3,9.0,339.0,544.37,458.56
2016,12,16,14,45,773.0,61.0,4.2,9.0,303.0,506.28,426.12
2016,12,16,15,0,744.0,58.0,4.1,9.0,267.0,467.2,392.07
2016,12,16,15,15,700.0,53.5,3.75,8.5,227.0,418.4,349.43
2016,12,16,15,30,656.0,49.0,3.4,8.0,187.0,370.24,306.23
2016,12,16,15,45,587.5,43.0,3.05,8.0,146.5,311.18,252.55
2016,12,16,16,0,519.0,37.0,2.7,8.0,106.0,259.67,203.89
2016,12,16,16,15,259.5,34.5,2.55,7.5,69.0,147.15,105.43
2016,12,16,16,30,0.0,32.0,2.4,7.0,32.0,39.39,0.0
2016,12,16,16,45,0.0,16.0,2.25,6.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,111.0,6.0,1.2,0.5,8.5,0.0,0.0
2016,12,17,7,30,222.0,12.0,1.2,1.0,17.0,11.8,0.0
2016,12,17,7,45,373.0,21.0,1.3,1.5,52.0,23.74,4.95
2016,12,17,8,0,524.0,30.0,1.4,2.0,87.0,62.93,28.97
2016,12,17,8,15,602.0,36.5,1.55,2.5,129.0,105.92,59.24
2016,12,17,8,30,680.0,43.0,1.7,3.0,171.0,156.13,100.03
2016,12,17,8,45,727.5,47.0,1.9,3.5,212.0,204.05,143.11
2016,12,17,9,0,775.0,51.0,2.1,4.0,253.0,255.29,190.34
2016,12,17,9,15,805.5,54.0,2.2,4.5,291.0,303.26,235.4
2016,12,17,9,30,836.0,57.0,2.3,5.0,329.0,352.24,280.7
2016,12,17,9,45,857.0,59.0,2.4,5.5,361.5,397.18,321.9
2016,12,17,10,0,878.0,61.0,2.5,6.0,394.0,440.89,361.08
2016,12,17,10,15,891.5,62.5,2.5,6.5,420.5,480.42,395.66
2016,12,17,10,30,905.0,64.0,2.5,7.0,447.0,518.44,428.03
2016,12,17,10,45,913.5,65.5,2.55,7.5,467.0,552.09,456.23
2016,12,17,11,0,922.0,67.0,2.6,8.0,487.0,583.51,481.97
2016,12,17,11,15,927.0,67.5,2.6,8.0,499.5,609.39,503.53
2016,12,17,11,30,932.0,68.0,2.6,8.0,512.0,632.52,522.58
2016,12,17,11,45,932.5,68.5,2.6,8.5,516.5,650.02,535.99
2016,12,17,12,0,933.0,69.0,2.6,9.0,521.0,664.4,546.77
2016,12,17,12,15,932.0,69.0,2.55,9.0,518.0,674.08,554.51
2016,12,17,12,30,931.0,69.0,2.5,9.0,515.0,680.52,559.67
2016,12,17,12,45,921.0,70.0,2.5,9.0,504.0,679.04,558.88
2016,12,17,13,0,911.0,71.0,2.5,9.0,493.0,674.31,555.57
2016,12,17,13,15,902.5,70.0,2.4,9.0,475.0,665.08,548.29
2016,12,17,13,30,894.0,69.0,2.3,9.0,457.0,652.8,538.55
2016,12,17,13,45,880.0,67.5,2.25,9.0,432.0,637.35,526.35
2016,12,17,14,0,866.0,66.0,2.2,9.0,407.0,615.41,509.03
2016,12,17,14,15,846.0,64.0,2.05,8.5,376.0,586.81,486.59
2016,12,17,14,30,826.0,62.0,1.9,8.0,345.0,556.15,462.02
2016,12,17,14,45,796.5,59.0,1.75,8.0,308.5,517.3,429.53
2016,12,17,15,0,767.0,56.0,1.6,8.0,272.0,477.42,395.43
2016,12,17,15,15,723.5,52.0,1.4,7.5,232.0,428.82,353.88
2016,12,17,15,30,680.0,48.0,1.2,7.0,192.0,380.76,311.5
2016,12,17,15,45,610.0,42.5,1.05,6.5,150.5,320.8,258.55
2016,12,17,16,0,540.0,37.0,0.9,6.0,109.0,264.11,206.82
2016,12,17,16,15,270.0,35.0,0.95,5.5,71.0,151.64,109.48
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,40.96,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,106.0,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,18,7,30,212.0,11.0,1.3,0.0,15.0,10.81,0.0
2016,12,18,7,45,365.5,20.0,1.5,0.5,50.0,21.89,3.7
2016,12,18,8,0,519.0,29.0,1.7,1.0,85.0,60.61,27.49
2016,12,18,8,15,599.5,35.0,1.7,1.5,126.5,103.02,57.12
2016,12,18,8,30,680.0,41.0,1.7,2.0,168.0,152.89,97.5
2016,12,18,8,45,730.0,45.0,1.7,2.5,209.5,201.26,140.88
2016,12,18,9,0,780.0,49.0,1.7,3.0,251.0,253.21,188.58
2016,12,18,9,15,811.5,52.0,1.7,3.5,289.5,301.67,233.96
2016,12,18,9,30,843.0,55.0,1.7,4.0,328.0,351.25,279.57
2016,12,18,9,45,862.5,57.5,1.75,4.5,361.0,395.89,320.4
2016,12,18,10,0,882.0,60.0,1.8,5.0,394.0,440.26,359.9
2016,12,18,10,15,897.5,62.0,1.8,5.5,421.5,481.44,395.57
2016,12,18,10,30,913.0,64.0,1.8,6.0,449.0,521.24,429.08
2016,12,18,10,45,922.5,65.0,1.85,6.5,469.5,555.19,457.35
2016,12,18,11,0,932.0,66.0,1.9,7.0,490.0,586.92,483.19
2016,12,18,11,15,938.0,66.5,1.9,7.0,502.5,613.69,505.24
2016,12,18,11,30,944.0,67.0,1.9,7.0,515.0,637.73,524.78
2016,12,18,11,45,946.5,67.5,1.95,7.5,520.5,656.75,539.52
2016,12,18,12,0,949.0,68.0,2.0,8.0,526.0,672.67,551.66
2016,12,18,12,15,947.5,67.5,2.05,8.0,523.5,681.74,559.46
2016,12,18,12,30,946.0,67.0,2.1,8.0,521.0,687.49,564.67
2016,12,18,12,45,941.5,66.5,2.2,8.0,510.5,687.98,566.12
2016,12,18,13,0,937.0,66.0,2.3,8.0,500.0,685.15,564.97
2016,12,18,13,15,928.5,65.0,2.35,8.0,482.0,675.91,558.5
2016,12,18,13,30,920.0,64.0,2.4,8.0,464.0,663.51,549.48
2016,12,18,13,45,906.5,63.0,2.5,8.5,439.0,644.95,534.76
2016,12,18,14,0,893.0,62.0,2.6,9.0,414.0,623.65,517.63
2016,12,18,14,15,874.5,60.0,2.5,8.5,382.5,595.63,495.85
2016,12,18,14,30,856.0,58.0,2.4,8.0,351.0,569.09,474.57
2016,12,18,14,45,827.5,55.5,2.3,8.0,314.5,530.76,442.53
2016,12,18,15,0,799.0,53.0,2.2,8.0,278.0,491.26,408.74
2016,12,18,15,15,757.5,49.0,1.9,7.0,237.5,442.79,367.46
2016,12,18,15,30,716.0,45.0,1.6,6.0,197.0,394.69,325.07
2016,12,18,15,45,649.5,40.0,1.35,5.5,155.0,335.63,272.08
2016,12,18,16,0,583.0,35.0,1.1,5.0,113.0,279.58,220.09
2016,12,18,16,15,462.5,26.5,1.1,4.5,74.5,205.16,148.98
2016,12,18,16,30,342.0,18.0,1.1,4.0,36.0,133.2,9.64
2016,12,18,16,45,171.0,9.0,1.15,3.5,18.0,54.17,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,84.0,5.5,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,168.0,11.0,1.3,1.0,14.0,10.81,0.0
2016,12,19,7,45,316.0,21.0,1.45,1.5,47.0,20.45,2.79
2016,12,19,8,0,464.0,31.0,1.6,2.0,80.0,58.32,27.49
2016,12,19,8,15,546.0,37.5,1.65,2.0,120.0,98.45,55.47
2016,12,19,8,30,628.0,44.0,1.7,2.0,160.0,146.3,94.03
2016,12,19,8,45,679.5,48.0,1.75,2.5,200.5,192.45,135.2
2016,12,19,9,0,731.0,52.0,1.8,3.0,241.0,242.42,180.95
2016,12,19,9,15,763.5,55.5,1.85,3.5,278.0,289.54,225.05
2016,12,19,9,30,796.0,59.0,1.9,4.0,315.0,337.97,269.69
2016,12,19,9,45,815.0,62.0,2.0,5.0,347.0,381.64,309.26
2016,12,19,10,0,834.0,65.0,2.1,6.0,379.0,424.88,347.32
2016,12,19,10,15,849.0,66.5,2.2,6.5,405.5,463.98,381.66
2016,12,19,10,30,864.0,68.0,2.3,7.0,432.0,501.79,414.08
2016,12,19,10,45,873.0,69.5,2.4,7.5,451.5,534.95,442.04
2016,12,19,11,0,882.0,71.0,2.5,8.0,471.0,564.08,466.23
2016,12,19,11,15,888.0,72.0,2.45,8.0,484.0,590.34,487.91
2016,12,19,11,30,894.0,73.0,2.4,8.0,497.0,614.03,507.16
2016,12,19,11,45,895.0,73.5,2.4,8.5,502.0,631.41,520.49
2016,12,19,12,0,896.0,74.0,2.4,9.0,507.0,645.82,531.3
2016,12,19,12,15,895.0,74.0,2.4,9.0,504.5,655.36,539.19
2016,12,19,12,30,894.0,74.0,2.4,9.0,502.0,661.79,544.59
2016,12,19,12,45,682.0,116.5,2.45,9.0,439.0,581.86,480.67
2016,12,19,13,0,470.0,159.0,2.5,9.0,376.0,489.62,406.18
2016,12,19,13,15,565.0,130.0,2.45,9.0,382.0,521.01,433.38
2016,12,19,13,30,660.0,101.0,2.4,9.0,388.0,546.75,455.08
2016,12,19,13,45,749.5,84.5,2.35,9.0,393.5,577.85,480.21
2016,12,19,14,0,839.0,68.0,2.3,9.0,399.0,601.8,499.28
2016,12,19,14,15,819.0,65.5,2.1,8.5,368.5,573.26,476.28
2016,12,19,14,30,799.0,63.0,1.9,8.0,338.0,542.73,451.57
2016,12,19,14,45,769.5,60.0,1.75,8.0,302.5,504.66,419.69
2016,12,19,15,0,740.0,57.0,1.6,8.0,267.0,465.61,386.28
