Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,15,696.0,53.0,1.4,7.5,227.5,417.63,345.26
2016,12,19,15,30,652.0,49.0,1.2,7.0,188.0,370.27,303.55
2016,12,19,15,45,581.0,43.0,1.05,6.5,147.5,310.3,250.74
2016,12,19,16,0,510.0,37.0,0.9,6.0,107.0,257.86,202.69
2016,12,19,16,15,255.0,35.0,0.9,5.5,70.0,146.8,107.04
2016,12,19,16,30,0.0,33.0,0.9,5.0,33.0,40.52,2.03
2016,12,19,16,45,0.0,16.5,0.95,5.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,45,206.0,15.5,1.4,2.0,36.5,13.69,0.0
2016,12,20,8,0,412.0,31.0,1.5,3.0,73.0,53.32,25.09
2016,12,20,8,15,495.0,37.5,1.5,3.5,112.0,91.05,51.1
2016,12,20,8,30,578.0,44.0,1.5,4.0,151.0,136.59,87.15
2016,12,20,8,45,629.5,49.0,1.55,4.5,190.0,181.93,127.05
2016,12,20,9,0,681.0,54.0,1.6,5.0,229.0,230.55,171.0
2016,12,20,9,15,714.5,57.0,1.55,5.5,264.5,275.23,212.32
2016,12,20,9,30,748.0,60.0,1.5,6.0,300.0,321.41,254.31
2016,12,20,9,45,776.5,61.0,1.5,7.0,332.5,364.74,292.73
2016,12,20,10,0,805.0,62.0,1.5,8.0,365.0,408.43,330.34
2016,12,20,10,15,820.0,64.0,1.55,8.5,391.0,447.05,363.66
2016,12,20,10,30,835.0,66.0,1.6,9.0,417.0,484.48,395.16
2016,12,20,10,45,845.5,67.0,1.65,9.5,436.5,517.07,422.1
2016,12,20,11,0,856.0,68.0,1.7,10.0,456.0,545.8,445.46
2016,12,20,11,15,862.0,68.5,1.7,10.0,468.5,570.95,466.1
2016,12,20,11,30,868.0,69.0,1.7,10.0,481.0,593.61,484.45
2016,12,20,11,45,870.0,69.5,1.75,10.5,486.0,611.21,498.05
2016,12,20,12,0,872.0,70.0,1.8,11.0,491.0,625.96,509.27
2016,12,20,12,15,871.0,70.0,1.85,11.0,489.0,635.32,517.19
2016,12,20,12,30,870.0,70.0,1.9,11.0,487.0,641.65,522.75
2016,12,20,12,45,859.5,71.5,1.95,11.5,476.5,640.51,521.54
2016,12,20,13,0,849.0,73.0,2.0,12.0,466.0,639.98,520.63
2016,12,20,13,15,841.0,72.0,2.05,12.0,449.5,631.7,514.91
2016,12,20,13,30,833.0,71.0,2.1,12.0,433.0,620.52,506.9
2016,12,20,13,45,819.5,69.5,2.15,12.0,409.5,602.52,493.48
2016,12,20,14,0,806.0,68.0,2.2,12.0,386.0,582.0,477.86
2016,12,20,14,15,786.5,65.5,2.05,11.5,357.0,554.41,456.37
2016,12,20,14,30,767.0,63.0,1.9,11.0,328.0,524.9,432.91
2016,12,20,14,45,740.5,60.0,1.75,11.0,293.5,489.3,403.27
2016,12,20,15,0,714.0,57.0,1.6,11.0,259.0,452.65,372.1
2016,12,20,15,15,671.5,52.5,1.45,10.0,221.0,405.66,333.09
2016,12,20,15,30,629.0,48.0,1.3,9.0,183.0,359.29,293.26
2016,12,20,15,45,566.0,42.0,1.15,8.5,144.0,303.57,244.18
2016,12,20,16,0,503.0,36.0,1.0,8.0,105.0,254.59,199.21
2016,12,20,16,15,387.0,27.5,1.0,7.5,69.0,184.98,134.51
2016,12,20,16,30,271.0,19.0,1.0,7.0,33.0,116.52,21.51
2016,12,20,16,45,135.5,9.5,1.05,7.0,16.5,45.6,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,15.5,1.15,6.5,34.5,13.15,0.0
2016,12,21,8,0,374.0,31.0,1.3,7.0,69.0,50.37,23.6
2016,12,21,8,15,458.0,38.5,1.4,7.0,107.0,87.16,48.74
2016,12,21,8,30,542.0,46.0,1.5,7.0,145.0,131.91,83.72
2016,12,21,8,45,594.5,51.0,1.6,7.5,183.5,175.2,121.25
2016,12,21,9,0,647.0,56.0,1.7,8.0,222.0,222.54,163.5
2016,12,21,9,15,682.0,59.5,1.75,8.5,257.5,267.06,204.18
2016,12,21,9,30,717.0,63.0,1.8,9.0,293.0,312.9,245.55
2016,12,21,9,45,749.5,64.0,1.9,9.5,325.5,356.56,284.57
2016,12,21,10,0,782.0,65.0,2.0,10.0,358.0,400.97,323.39
2016,12,21,10,15,798.0,67.0,2.0,10.5,384.0,439.31,356.35
2016,12,21,10,30,814.0,69.0,2.0,11.0,410.0,476.6,387.56
2016,12,21,10,45,825.5,70.0,2.05,11.5,430.0,509.17,414.47
2016,12,21,11,0,837.0,71.0,2.1,12.0,450.0,539.94,439.35
2016,12,21,11,15,844.0,72.0,2.1,12.0,463.0,566.14,460.78
2016,12,21,11,30,851.0,73.0,2.1,12.0,476.0,589.96,480.01
2016,12,21,11,45,854.5,73.0,2.1,12.5,481.5,607.99,493.66
2016,12,21,12,0,858.0,73.0,2.1,13.0,487.0,623.25,504.97
2016,12,21,12,15,858.0,73.0,2.1,13.0,485.5,633.43,513.18
2016,12,21,12,30,858.0,73.0,2.1,13.0,484.0,640.61,519.05
2016,12,21,12,45,854.0,72.5,2.15,13.5,475.0,641.61,519.52
2016,12,21,13,0,850.0,72.0,2.2,14.0,466.0,639.57,517.65
2016,12,21,13,15,842.5,71.0,2.15,14.0,449.5,631.7,511.73
2016,12,21,13,30,835.0,70.0,2.1,14.0,433.0,620.92,503.53
2016,12,21,13,45,825.0,68.0,2.1,14.0,410.5,604.61,491.28
2016,12,21,14,0,815.0,66.0,2.1,14.0,388.0,585.66,476.8
2016,12,21,14,15,796.5,63.5,2.0,13.5,359.0,558.58,456.12
2016,12,21,14,30,778.0,61.0,1.9,13.0,330.0,529.52,433.44
2016,12,21,14,45,751.5,58.0,1.85,13.0,296.0,493.73,404.29
2016,12,21,15,0,725.0,55.0,1.8,13.0,262.0,456.87,373.53
2016,12,21,15,15,684.0,51.0,1.6,12.0,224.0,410.91,335.42
2016,12,21,15,30,643.0,47.0,1.4,11.0,186.0,365.45,296.42
2016,12,21,15,45,578.5,41.5,1.2,10.5,146.5,309.15,247.07
2016,12,21,16,0,514.0,36.0,1.0,10.0,107.0,255.89,198.96
2016,12,21,16,15,400.5,27.5,1.05,9.5,71.0,190.23,138.08
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,122.21,29.34
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,47.94,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,213.0,15.5,1.5,5.5,37.0,12.95,0.0
2016,12,22,8,0,426.0,31.0,1.5,6.0,74.0,52.68,24.06
2016,12,22,8,15,512.0,38.0,1.45,6.0,114.0,91.71,50.49
2016,12,22,8,30,598.0,45.0,1.4,6.0,154.0,139.51,87.92
2016,12,22,8,45,652.5,49.5,1.35,6.5,194.0,185.21,127.59
2016,12,22,9,0,707.0,54.0,1.3,7.0,234.0,235.08,172.09
2016,12,22,9,15,740.5,57.5,1.25,7.5,271.5,281.45,214.46
2016,12,22,9,30,774.0,61.0,1.2,8.0,309.0,329.29,257.41
2016,12,22,9,45,798.0,63.5,1.15,9.0,341.0,373.6,296.1
2016,12,22,10,0,822.0,66.0,1.1,10.0,373.0,417.91,333.49
2016,12,22,10,15,837.0,67.5,1.15,10.5,400.0,456.76,366.53
2016,12,22,10,30,852.0,69.0,1.2,11.0,427.0,494.39,397.72
2016,12,22,10,45,862.5,70.5,1.25,11.5,447.0,528.21,425.17
2016,12,22,11,0,873.0,72.0,1.3,12.0,467.0,560.08,450.46
2016,12,22,11,15,879.5,72.5,1.35,12.5,480.0,586.41,471.04
2016,12,22,11,30,886.0,73.0,1.4,13.0,493.0,607.75,487.55
2016,12,22,11,45,888.5,73.5,1.5,13.5,498.5,626.2,501.91
2016,12,22,12,0,891.0,74.0,1.6,14.0,504.0,641.76,513.88
2016,12,22,12,15,890.5,73.5,1.65,14.0,502.0,651.31,521.87
2016,12,22,12,30,890.0,73.0,1.7,14.0,500.0,657.77,527.5
2016,12,22,12,45,888.0,72.0,1.75,14.0,491.0,659.57,529.62
2016,12,22,13,0,886.0,71.0,1.8,14.0,482.0,658.24,529.36
2016,12,22,13,15,878.0,70.0,1.7,14.0,465.5,649.94,522.79
2016,12,22,13,30,870.0,69.0,1.6,14.0,449.0,642.42,516.6
2016,12,22,13,45,858.0,67.5,1.55,14.0,425.0,625.17,503.46
2016,12,22,14,0,846.0,66.0,1.5,14.0,401.0,605.22,488.14
2016,12,22,14,15,826.5,64.0,1.3,13.5,371.0,577.69,466.62
2016,12,22,14,30,807.0,62.0,1.1,13.0,341.0,548.1,443.06
2016,12,22,14,45,777.5,59.0,0.95,13.0,305.5,510.02,412.01
2016,12,22,15,0,748.0,56.0,0.8,13.0,270.0,470.93,379.5
2016,12,22,15,15,705.5,52.0,0.75,12.5,231.0,423.56,340.98
2016,12,22,15,30,663.0,48.0,0.7,12.0,192.0,376.69,301.54
2016,12,22,15,45,594.0,42.5,0.7,11.5,151.0,317.69,251.49
2016,12,22,16,0,525.0,37.0,0.7,11.0,110.0,261.96,202.49
2016,12,22,16,15,410.0,28.5,0.7,10.5,73.0,195.32,141.6
2016,12,22,16,30,295.0,20.0,0.7,10.0,36.0,126.59,37.01
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.0,49.72,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.0,4.8,7.0,5.0,4.82,0.0
2016,12,23,8,0,0.0,10.0,4.9,7.0,10.0,9.64,2.16
2016,12,23,8,15,0.0,16.0,4.95,7.0,16.0,15.43,7.52
2016,12,23,8,30,0.0,22.0,5.0,7.0,22.0,21.22,12.75
2016,12,23,8,45,0.0,27.5,5.05,7.5,27.5,26.54,17.5
2016,12,23,9,0,0.0,33.0,5.1,8.0,33.0,31.85,22.19
2016,12,23,9,15,0.0,38.5,5.0,8.0,38.5,37.17,26.88
2016,12,23,9,30,0.0,44.0,4.9,8.0,44.0,42.49,31.52
2016,12,23,9,45,0.0,49.0,4.85,8.5,49.0,47.33,35.64
2016,12,23,10,0,0.0,54.0,4.8,9.0,54.0,52.17,39.71
2016,12,23,10,15,0.0,93.5,4.6,9.0,93.5,90.75,72.86
2016,12,23,10,30,0.0,133.0,4.4,9.0,133.0,130.18,106.35
2016,12,23,10,45,1.0,143.0,4.2,9.5,143.5,140.85,114.98
2016,12,23,11,0,2.0,153.0,4.0,10.0,154.0,151.66,123.7
2016,12,23,11,15,69.5,182.5,4.0,10.0,215.5,225.09,185.99
2016,12,23,11,30,137.0,212.0,4.0,10.0,277.0,304.12,251.95
2016,12,23,11,45,68.5,178.5,4.0,10.5,211.0,223.91,184.45
2016,12,23,12,0,0.0,145.0,4.0,11.0,145.0,142.86,115.45
2016,12,23,12,15,11.5,165.0,4.25,11.0,170.5,171.09,139.46
2016,12,23,12,30,23.0,185.0,4.5,11.0,196.0,200.03,163.85
2016,12,23,12,45,11.5,131.0,4.75,11.0,136.5,136.42,110.61
2016,12,23,13,0,0.0,77.0,5.0,11.0,77.0,74.46,58.08
2016,12,23,13,15,0.0,47.0,5.0,10.5,47.0,45.41,33.44
2016,12,23,13,30,0.0,17.0,5.0,10.0,17.0,16.41,8.54
2016,12,23,13,45,0.0,74.0,5.0,10.0,74.0,71.55,56.08
2016,12,23,14,0,0.0,131.0,5.0,10.0,131.0,131.23,107.04
2016,12,23,14,15,0.0,121.0,4.85,10.0,121.0,121.25,98.64
2016,12,23,14,30,0.0,111.0,4.7,10.0,111.0,111.31,90.28
2016,12,23,14,45,0.0,99.5,4.55,10.0,99.5,99.75,80.49
2016,12,23,15,0,0.0,88.0,4.4,10.0,88.0,88.21,70.61
2016,12,23,15,15,0.0,75.0,4.05,9.5,75.0,75.01,59.31
2016,12,23,15,30,0.0,62.0,3.7,9.0,62.0,61.79,47.82
2016,12,23,15,45,0.0,48.5,3.35,8.5,48.5,47.94,35.65
2016,12,23,16,0,0.0,35.0,3.0,8.0,35.0,33.98,23.29
2016,12,23,16,15,0.0,23.0,2.75,7.5,23.0,22.2,12.48
2016,12,23,16,30,0.0,11.0,2.5,7.0,11.0,10.61,0.0
2016,12,23,16,45,0.0,5.5,2.3,7.0,5.5,5.41,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,14.5,1.6,4.5,36.0,11.36,0.0
2016,12,24,8,0,441.0,29.0,1.7,5.0,72.0,51.23,22.79
2016,12,24,8,15,526.5,35.5,1.9,5.0,112.0,90.01,48.71
2016,12,24,8,30,612.0,42.0,2.1,5.0,152.0,136.94,85.42
2016,12,24,8,45,668.0,46.0,2.35,5.5,192.5,183.02,125.7
2016,12,24,9,0,724.0,50.0,2.6,6.0,233.0,233.41,171.29
2016,12,24,9,15,757.5,53.0,2.65,6.5,270.5,280.02,214.78
2016,12,24,9,30,791.0,56.0,2.7,7.0,308.0,328.08,259.04
2016,12,24,9,45,817.5,57.5,2.8,7.5,341.0,373.0,300.13
2016,12,24,10,0,844.0,59.0,2.9,8.0,374.0,417.34,339.81
2016,12,24,10,15,859.0,60.5,2.95,8.0,401.0,456.77,375.22
2016,12,24,10,30,874.0,62.0,3.0,8.0,428.0,494.92,408.79
2016,12,24,10,45,885.0,63.0,3.1,8.5,448.5,528.94,437.69
2016,12,24,11,0,896.0,64.0,3.2,9.0,469.0,560.97,464.34
2016,12,24,11,15,902.5,64.5,3.2,9.0,482.0,587.71,486.84
2016,12,24,11,30,909.0,65.0,3.2,9.0,495.0,611.87,506.93
2016,12,24,11,45,912.0,65.0,3.25,9.0,501.0,630.62,522.66
2016,12,24,12,0,915.0,65.0,3.3,9.0,507.0,646.41,535.9
2016,12,24,12,15,914.5,65.0,3.3,9.0,505.5,656.94,544.69
2016,12,24,12,30,914.0,65.0,3.3,9.0,504.0,664.29,550.92
2016,12,24,12,45,903.5,67.0,3.3,9.0,494.0,664.3,551.25
2016,12,24,13,0,893.0,69.0,3.3,9.0,484.0,661.11,549.05
2016,12,24,13,15,885.5,68.0,3.25,9.0,467.5,653.29,543.1
2016,12,24,13,30,878.0,67.0,3.2,9.0,451.0,642.45,534.7
2016,12,24,13,45,866.5,65.0,3.15,9.0,428.0,624.99,520.99
2016,12,24,14,0,855.0,63.0,3.1,9.0,405.0,608.64,507.82
2016,12,24,14,15,837.0,61.0,2.95,9.0,375.0,582.0,485.98
2016,12,24,14,30,819.0,59.0,2.8,9.0,345.0,553.21,462.05
2016,12,24,14,45,793.0,56.5,2.65,9.0,310.0,517.5,432.04
2016,12,24,15,0,767.0,54.0,2.5,9.0,275.0,480.54,400.3
2016,12,24,15,15,726.5,50.5,2.15,8.0,236.0,434.26,360.94
2016,12,24,15,30,686.0,47.0,1.8,7.0,197.0,388.28,320.54
2016,12,24,15,45,623.0,41.5,1.45,6.5,156.5,331.04,269.27
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,276.64,219.11
2016,12,24,16,15,446.0,28.0,1.1,5.5,78.0,205.05,153.22
2016,12,24,16,30,332.0,20.0,1.1,5.0,40.0,136.98,54.67
2016,12,24,16,45,166.0,10.0,1.1,4.5,20.0,55.28,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.5,1.25,2.5,35.5,11.01,0.0
2016,12,25,8,0,430.0,29.0,1.3,3.0,71.0,48.95,21.6
2016,12,25,8,15,517.0,36.0,1.5,3.5,110.5,88.81,48.42
2016,12,25,8,30,604.0,43.0,1.7,4.0,150.0,135.91,85.11
2016,12,25,8,45,657.0,47.5,1.9,4.5,190.5,181.48,125.04
2016,12,25,9,0,710.0,52.0,2.1,5.0,231.0,231.11,170.05
2016,12,25,9,15,744.0,55.5,2.15,5.5,268.0,277.78,213.5
2016,12,25,9,30,778.0,59.0,2.2,6.0,305.0,326.0,257.81
2016,12,25,9,45,797.0,62.0,2.25,6.5,337.5,369.21,297.43
2016,12,25,10,0,816.0,65.0,2.3,7.0,370.0,412.06,335.74
2016,12,25,10,15,831.5,67.0,2.3,7.5,396.5,451.65,370.31
2016,12,25,10,30,847.0,69.0,2.3,8.0,423.0,490.09,402.98
2016,12,25,10,45,857.5,70.0,2.3,8.5,443.5,523.46,430.8
2016,12,25,11,0,868.0,71.0,2.3,9.0,464.0,554.91,456.38
2016,12,25,11,15,874.0,72.0,2.3,9.0,477.0,581.66,478.55
2016,12,25,11,30,880.0,73.0,2.3,9.0,490.0,603.45,496.56
2016,12,25,11,45,881.5,73.5,2.35,9.5,495.5,621.49,510.65
2016,12,25,12,0,883.0,74.0,2.4,10.0,501.0,636.63,522.27
2016,12,25,12,15,881.5,74.0,2.4,10.0,499.0,646.34,530.27
2016,12,25,12,30,880.0,74.0,2.4,10.0,497.0,652.96,535.83
2016,12,25,12,45,874.5,73.5,2.4,10.0,487.5,656.84,539.1
2016,12,25,13,0,869.0,73.0,2.4,10.0,478.0,654.26,537.47
2016,12,25,13,15,860.5,72.0,2.35,10.0,461.5,646.08,531.26
2016,12,25,13,30,852.0,71.0,2.3,10.0,445.0,634.93,522.69
2016,12,25,13,45,838.5,69.5,2.25,10.0,421.5,617.19,508.91
2016,12,25,14,0,825.0,68.0,2.2,10.0,398.0,596.83,492.91
2016,12,25,14,15,805.5,65.5,2.05,9.5,368.5,569.28,471.42
2016,12,25,14,30,786.0,63.0,1.9,9.0,339.0,539.72,447.89
2016,12,25,14,45,760.0,60.0,1.8,9.0,304.5,504.21,418.49
2016,12,25,15,0,734.0,57.0,1.7,9.0,270.0,467.55,387.45
2016,12,25,15,15,693.0,53.0,1.55,8.0,231.5,421.37,349.0
2016,12,25,15,30,652.0,49.0,1.4,7.0,193.0,375.59,309.57
2016,12,25,15,45,590.0,43.0,1.25,6.5,153.5,319.34,259.85
2016,12,25,16,0,528.0,37.0,1.1,6.0,114.0,265.9,211.19
2016,12,25,16,15,418.0,29.0,1.2,5.5,77.0,200.71,151.03
2016,12,25,16,30,308.0,21.0,1.3,5.0,40.0,134.61,59.63
2016,12,25,16,45,154.0,10.5,1.4,4.5,20.0,52.75,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,13.5,1.35,1.5,35.5,10.58,0.0
2016,12,26,8,0,455.0,27.0,1.5,2.0,71.0,48.67,20.85
2016,12,26,8,15,540.0,33.5,1.55,2.5,111.0,87.96,46.95
2016,12,26,8,30,625.0,40.0,1.6,3.0,151.0,135.33,83.94
2016,12,26,8,45,674.5,45.0,1.65,3.5,191.5,181.69,124.79
2016,12,26,9,0,724.0,50.0,1.7,4.0,232.0,231.76,170.37
2016,12,26,9,15,757.5,53.0,1.7,4.5,269.5,278.41,213.88
2016,12,26,9,30,791.0,56.0,1.7,5.0,307.0,326.53,258.1
2016,12,26,9,45,809.0,59.5,1.75,5.5,339.0,370.45,298.32
2016,12,26,10,0,827.0,63.0,1.8,6.0,371.0,413.92,337.11
2016,12,26,10,15,843.0,64.5,1.8,6.5,398.0,453.65,371.72
2016,12,26,10,30,859.0,66.0,1.8,7.0,425.0,492.23,404.4
2016,12,26,10,45,868.0,68.0,1.85,7.5,445.5,526.34,432.87
2016,12,26,11,0,877.0,70.0,1.9,8.0,466.0,556.54,457.63
2016,12,26,11,15,883.0,70.5,1.8,8.5,479.5,582.77,477.96
2016,12,26,11,30,889.0,71.0,1.7,9.0,493.0,606.47,495.75
2016,12,26,11,45,891.0,71.5,1.65,9.5,499.0,625.07,509.49
2016,12,26,12,0,893.0,72.0,1.6,10.0,505.0,640.75,520.72
2016,12,26,12,15,892.0,72.0,1.55,10.0,503.0,650.97,528.58
2016,12,26,12,30,891.0,72.0,1.5,10.0,501.0,658.1,534.0
2016,12,26,12,45,887.5,71.0,1.45,10.0,492.0,659.34,534.96
2016,12,26,13,0,884.0,70.0,1.4,10.0,483.0,657.43,533.51
2016,12,26,13,15,875.5,69.0,1.35,10.0,466.5,649.2,527.24
2016,12,26,13,30,867.0,68.0,1.3,10.0,450.0,637.97,518.66
2016,12,26,13,45,854.5,66.5,1.3,10.0,426.5,624.57,508.61
2016,12,26,14,0,842.0,65.0,1.3,10.0,403.0,604.7,493.57
2016,12,26,14,15,823.0,63.0,1.2,10.0,373.5,577.81,472.14
2016,12,26,14,30,804.0,61.0,1.1,10.0,344.0,548.85,448.76
2016,12,26,14,45,776.0,58.5,1.05,10.0,309.0,512.44,419.44
2016,12,26,15,0,748.0,56.0,1.0,10.0,274.0,474.92,388.51
2016,12,26,15,15,707.5,52.0,1.0,9.0,235.5,428.61,351.29
2016,12,26,15,30,667.0,48.0,1.0,8.0,197.0,382.64,312.82
2016,12,26,15,45,603.5,42.5,1.0,7.5,156.5,325.73,263.54
2016,12,26,16,0,540.0,37.0,1.0,7.0,116.0,271.69,215.07
2016,12,26,16,15,432.0,29.0,1.05,6.0,78.5,202.66,152.63
2016,12,26,16,30,324.0,21.0,1.1,5.0,41.0,140.77,67.93
2016,12,26,16,45,162.0,10.5,1.15,4.5,20.5,55.24,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,191.5,15.0,0.65,2.5,33.0,11.18,0.0
2016,12,27,8,0,383.0,30.0,0.6,3.0,66.0,46.41,21.17
2016,12,27,8,15,471.0,37.5,0.65,3.5,105.0,83.47,45.93
2016,12,27,8,30,559.0,45.0,0.7,4.0,144.0,128.96,80.92
2016,12,27,8,45,618.0,49.5,0.75,4.5,184.0,173.67,119.3
2016,12,27,9,0,677.0,54.0,0.8,5.0,224.0,223.49,163.48
2016,12,27,9,15,712.0,57.5,0.8,5.5,261.0,269.03,205.11
2016,12,27,9,30,747.0,61.0,0.8,6.0,298.0,316.28,247.63
2016,12,27,9,45,774.0,63.0,0.85,7.0,331.0,360.32,286.46
2016,12,27,10,0,801.0,65.0,0.9,8.0,364.0,404.69,324.46
2016,12,27,10,15,817.0,67.0,1.0,8.5,391.0,444.1,358.42
2016,12,27,10,30,833.0,69.0,1.1,9.0,418.0,482.45,390.69
2016,12,27,10,45,843.0,70.5,1.2,9.5,438.0,515.85,418.37
2016,12,27,11,0,853.0,72.0,1.3,10.0,458.0,547.35,443.97
2016,12,27,11,15,859.5,73.0,1.4,10.0,471.5,574.22,466.36
2016,12,27,11,30,866.0,74.0,1.5,10.0,485.0,598.65,486.57
2016,12,27,11,45,868.5,74.5,1.65,10.5,491.5,617.51,501.74
2016,12,27,12,0,871.0,75.0,1.8,11.0,498.0,633.53,514.53
2016,12,27,12,15,870.5,75.0,1.85,11.0,496.5,644.16,523.4
2016,12,27,12,30,870.0,75.0,1.9,11.0,495.0,651.74,529.91
2016,12,27,12,45,860.0,76.5,1.95,11.0,485.0,651.81,530.58
2016,12,27,13,0,850.0,78.0,2.0,11.0,475.0,648.77,528.87
2016,12,27,13,15,841.5,76.5,1.95,11.0,459.0,640.28,522.47
2016,12,27,13,30,833.0,75.0,1.9,11.0,443.0,628.87,513.78
2016,12,27,13,45,820.5,73.5,1.9,11.0,420.0,612.11,501.16
2016,12,27,14,0,808.0,72.0,1.9,11.0,397.0,592.75,486.34
2016,12,27,14,15,788.5,70.0,1.8,11.0,368.0,566.18,465.12
2016,12,27,14,30,769.0,68.0,1.7,11.0,339.0,537.62,442.0
2016,12,27,14,45,738.5,65.0,1.6,11.0,304.5,500.03,411.31
2016,12,27,15,0,708.0,62.0,1.5,11.0,270.0,461.52,379.22
2016,12,27,15,15,666.0,57.5,1.35,10.0,232.0,417.81,343.16
2016,12,27,15,30,624.0,53.0,1.2,9.0,194.0,372.09,304.32
2016,12,27,15,45,557.5,47.0,1.05,8.5,154.0,314.93,254.58
2016,12,27,16,0,491.0,41.0,0.9,8.0,114.0,261.11,206.42
2016,12,27,16,15,381.5,32.0,0.95,7.5,77.5,192.4,144.96
2016,12,27,16,30,272.0,23.0,1.0,7.0,41.0,127.32,65.22
2016,12,27,16,45,136.0,11.5,1.05,7.0,20.5,49.26,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,13.5,1.7,2.5,35.0,10.63,0.0
2016,12,28,8,0,451.0,27.0,1.9,3.0,70.0,47.32,20.05
2016,12,28,8,15,536.5,33.5,1.95,3.5,110.0,86.31,45.62
2016,12,28,8,30,622.0,40.0,2.0,4.0,150.0,133.47,82.13
2016,12,28,8,45,676.5,44.0,2.05,4.5,190.5,179.64,122.47
2016,12,28,9,0,731.0,48.0,2.1,5.0,231.0,230.02,168.09
2016,12,28,9,15,764.0,51.0,2.1,5.5,268.5,276.89,211.86
2016,12,28,9,30,797.0,54.0,2.1,6.0,306.0,325.18,256.36
2016,12,28,9,45,824.5,55.0,2.15,7.0,339.5,369.95,296.77
2016,12,28,10,0,852.0,56.0,2.2,8.0,373.0,415.14,336.39
2016,12,28,10,15,866.5,57.5,2.25,8.5,400.5,454.91,371.26
2016,12,28,10,30,881.0,59.0,2.3,9.0,428.0,493.37,404.12
2016,12,28,10,45,891.5,60.0,2.35,9.5,448.5,527.68,432.86
2016,12,28,11,0,902.0,61.0,2.4,10.0,469.0,559.98,459.3
2016,12,28,11,15,907.5,61.5,2.4,10.5,482.5,586.67,480.59
2016,12,28,11,30,913.0,62.0,2.4,11.0,496.0,610.74,499.38
2016,12,28,11,45,916.0,62.0,2.4,11.5,502.0,629.96,514.07
2016,12,28,12,0,919.0,62.0,2.4,12.0,508.0,646.22,526.23
2016,12,28,12,15,918.0,62.0,2.4,12.0,507.0,656.88,534.91
2016,12,28,12,30,917.0,62.0,2.4,12.0,506.0,664.35,541.07
2016,12,28,12,45,910.5,62.5,2.45,12.0,497.0,665.62,542.69
2016,12,28,13,0,904.0,63.0,2.5,12.0,488.0,663.66,541.81
2016,12,28,13,15,897.0,62.5,2.5,12.0,471.5,657.06,537.11
2016,12,28,13,30,890.0,62.0,2.5,12.0,455.0,647.38,529.97
2016,12,28,13,45,878.5,60.5,2.5,12.0,432.0,630.69,517.35
2016,12,28,14,0,867.0,59.0,2.5,12.0,409.0,611.23,502.39
2016,12,28,14,15,849.5,57.0,2.35,12.0,380.0,584.97,481.22
2016,12,28,14,30,832.0,55.0,2.2,12.0,351.0,556.54,457.98
2016,12,28,14,45,807.5,53.0,2.1,12.0,316.5,525.93,432.59
2016,12,28,15,0,783.0,51.0,2.0,12.0,282.0,490.17,402.55
2016,12,28,15,15,745.5,47.5,1.75,11.0,243.5,444.98,365.07
2016,12,28,15,30,708.0,44.0,1.5,10.0,205.0,399.89,326.36
2016,12,28,15,45,649.0,39.5,1.25,9.5,164.0,344.66,277.71
2016,12,28,16,0,590.0,35.0,1.0,9.0,123.0,291.9,229.78
2016,12,28,16,15,488.5,28.0,1.05,8.5,84.5,224.06,168.52
2016,12,28,16,30,387.0,21.0,1.1,8.0,46.0,160.13,87.07
2016,12,28,16,45,193.5,10.5,1.15,7.5,23.0,64.71,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,2.2,4.5,34.0,10.77,0.0
2016,12,29,8,0,412.0,29.0,2.3,5.0,68.0,45.85,19.89
2016,12,29,8,15,502.5,36.5,2.25,5.0,108.5,84.5,45.3
2016,12,29,8,30,593.0,44.0,2.2,5.0,149.0,132.53,82.31
2016,12,29,8,45,646.5,49.5,2.2,5.5,189.5,178.62,122.32
2016,12,29,9,0,700.0,55.0,2.2,6.0,230.0,228.9,167.54
2016,12,29,9,15,736.0,58.5,2.2,6.5,268.0,275.85,210.94
2016,12,29,9,30,772.0,62.0,2.2,7.0,306.0,324.57,255.42
2016,12,29,9,45,779.5,68.5,2.25,7.5,337.0,367.1,294.48
2016,12,29,10,0,787.0,75.0,2.3,8.0,368.0,408.45,331.48
2016,12,29,10,15,804.5,77.0,2.3,8.5,395.5,448.28,366.06
2016,12,29,10,30,822.0,79.0,2.3,9.0,423.0,487.19,398.94
2016,12,29,10,45,837.0,80.0,2.3,10.0,445.0,522.58,427.42
2016,12,29,11,0,852.0,81.0,2.3,11.0,467.0,556.36,453.81
2016,12,29,11,15,858.5,81.5,2.25,11.5,480.5,582.94,474.57
2016,12,29,11,30,865.0,82.0,2.2,12.0,494.0,607.07,492.98
2016,12,29,11,45,870.0,82.0,2.15,12.5,501.0,627.16,507.9
2016,12,29,12,0,875.0,82.0,2.1,13.0,508.0,644.47,520.42
2016,12,29,12,15,874.0,82.0,2.05,13.0,506.5,655.08,528.63
2016,12,29,12,30,873.0,82.0,2.0,13.0,505.0,662.62,534.45
2016,12,29,12,45,878.5,78.5,1.95,13.5,498.0,667.35,537.24
2016,12,29,13,0,884.0,75.0,1.9,14.0,491.0,668.92,537.6
2016,12,29,13,15,875.5,74.0,1.85,14.0,474.5,661.1,531.74
2016,12,29,13,30,867.0,73.0,1.8,14.0,458.0,650.22,523.58
2016,12,29,13,45,854.0,71.5,1.75,14.0,434.5,632.98,510.53
2016,12,29,14,0,841.0,70.0,1.7,14.0,411.0,613.03,495.28
2016,12,29,14,15,821.5,68.0,1.55,13.5,381.5,586.05,474.67
2016,12,29,14,30,802.0,66.0,1.4,13.0,352.0,556.97,452.04
2016,12,29,14,45,774.0,63.0,1.25,13.0,317.0,520.1,422.1
2016,12,29,15,0,746.0,60.0,1.1,13.0,282.0,482.09,390.62
2016,12,29,15,15,705.0,56.0,1.05,12.0,243.0,435.51,353.49
2016,12,29,15,30,664.0,52.0,1.0,11.0,204.0,389.24,315.21
2016,12,29,15,45,598.0,46.5,1.0,10.5,163.0,334.32,268.25
2016,12,29,16,0,532.0,41.0,1.0,10.0,122.0,279.63,220.09
2016,12,29,16,15,424.5,32.5,1.05,9.5,84.0,210.19,158.55
2016,12,29,16,30,317.0,24.0,1.1,9.0,46.0,145.26,82.86
2016,12,29,16,45,158.5,12.0,1.15,8.5,23.0,56.66,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,164.5,15.5,1.05,6.5,31.0,11.69,0.0
2016,12,30,8,0,329.0,31.0,1.0,7.0,62.0,43.49,20.21
2016,12,30,8,15,419.5,40.0,1.25,7.5,100.0,79.31,43.99
2016,12,30,8,30,510.0,49.0,1.5,8.0,138.0,123.92,77.68
2016,12,30,8,45,564.0,55.5,1.75,9.0,177.0,167.25,114.37
2016,12,30,9,0,618.0,62.0,2.0,10.0,216.0,214.97,156.14
2016,12,30,9,15,656.0,66.0,2.0,10.5,253.0,259.51,196.38
2016,12,30,9,30,694.0,70.0,2.0,11.0,290.0,306.18,238.05
2016,12,30,9,45,736.5,70.0,2.05,11.5,325.0,352.15,278.53
2016,12,30,10,0,779.0,70.0,2.1,12.0,360.0,399.66,319.49
2016,12,30,10,15,796.0,72.0,2.15,12.0,387.0,439.0,353.91
2016,12,30,10,30,813.0,74.0,2.2,12.0,414.0,477.42,386.85
2016,12,30,10,45,824.0,75.5,2.3,12.5,435.0,511.04,414.75
2016,12,30,11,0,835.0,77.0,2.4,13.0,456.0,542.87,440.64
2016,12,30,11,15,842.5,77.5,2.4,13.0,470.0,569.65,462.59
2016,12,30,11,30,850.0,78.0,2.4,13.0,484.0,594.09,482.37
2016,12,30,11,45,513.0,150.0,2.45,13.5,395.5,481.66,391.85
2016,12,30,12,0,176.0,222.0,2.5,14.0,307.0,345.95,280.25
2016,12,30,12,15,178.5,220.0,2.5,14.0,306.5,348.69,283.25
2016,12,30,12,30,181.0,218.0,2.5,14.0,306.0,350.89,285.24
2016,12,30,12,45,177.5,215.5,2.5,14.0,301.0,348.08,283.15
2016,12,30,13,0,174.0,213.0,2.5,14.0,296.0,344.69,280.62
2016,12,30,13,15,501.0,145.0,2.5,14.0,371.0,496.75,406.7
2016,12,30,13,30,828.0,77.0,2.5,14.0,446.0,630.74,513.72
2016,12,30,13,45,814.5,75.5,2.5,14.0,423.5,613.62,499.75
2016,12,30,14,0,801.0,74.0,2.5,14.0,401.0,593.92,484.7
2016,12,30,14,15,782.0,72.0,2.45,13.5,372.0,567.93,465.17
2016,12,30,14,30,763.0,70.0,2.4,13.0,343.0,539.92,443.61
2016,12,30,14,45,733.0,67.0,2.4,13.0,309.0,502.81,413.7
2016,12,30,15,0,703.0,64.0,2.4,13.0,275.0,464.73,382.28
2016,12,30,15,15,662.5,59.5,2.1,12.0,237.0,421.94,346.72
2016,12,30,15,30,622.0,55.0,1.8,11.0,199.0,376.95,308.3
2016,12,30,15,45,553.0,49.5,1.55,10.5,159.0,319.04,257.98
2016,12,30,16,0,484.0,44.0,1.3,10.0,119.0,264.55,209.44
2016,12,30,16,15,381.0,34.5,1.35,9.5,82.0,197.26,149.83
2016,12,30,16,30,278.0,25.0,1.4,9.0,45.0,134.83,80.33
2016,12,30,16,45,139.0,12.5,1.45,8.5,22.5,51.92,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
